Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,173.0,15.5,2.8,0.0,30.5,174.82,0.0
2016,1,1,8,0,346.0,31.0,3.1,0.0,61.0,350.84,279.0
2016,1,1,8,15,443.5,39.5,3.05,0.5,100.5,448.69,382.21
2016,1,1,8,30,541.0,48.0,3.0,1.0,140.0,551.26,472.77
2016,1,1,8,45,601.0,53.5,2.95,1.5,180.5,621.67,532.78
2016,1,1,9,0,661.0,59.0,2.9,2.0,221.0,692.39,590.21
2016,1,1,9,15,699.5,63.5,2.75,2.5,259.0,742.41,628.29
2016,1,1,9,30,738.0,68.0,2.6,3.0,297.0,783.3,657.65
2016,1,1,9,45,770.0,69.5,2.5,4.0,331.5,820.57,682.18
2016,1,1,10,0,802.0,71.0,2.4,5.0,366.0,854.87,703.53
2016,1,1,10,15,819.5,73.5,2.3,5.5,394.5,873.95,714.23
2016,1,1,10,30,837.0,76.0,2.2,6.0,423.0,889.56,722.28
2016,1,1,10,45,848.5,77.5,2.1,6.5,444.5,894.84,722.71
2016,1,1,11,0,860.0,79.0,2.0,7.0,466.0,896.43,720.61
2016,1,1,11,15,867.0,80.0,1.9,7.0,480.5,889.64,713.9
2016,1,1,11,30,874.0,81.0,1.8,7.0,495.0,879.18,704.77
2016,1,1,11,45,876.5,81.5,1.75,7.5,501.5,860.63,689.35
2016,1,1,12,0,879.0,82.0,1.7,8.0,508.0,838.63,671.71
2016,1,1,12,15,879.0,82.0,1.65,8.0,507.5,810.71,651.15
2016,1,1,12,30,879.0,82.0,1.6,8.0,507.0,779.69,628.41
2016,1,1,12,45,877.5,80.5,1.55,8.0,499.0,742.89,601.42
2016,1,1,13,0,876.0,79.0,1.5,8.0,491.0,703.41,571.71
2016,1,1,13,15,868.0,78.0,1.45,8.0,475.0,657.83,535.66
2016,1,1,13,30,860.0,77.0,1.4,8.0,459.0,610.46,497.48
2016,1,1,13,45,846.0,76.0,1.4,8.0,436.0,558.27,454.94
2016,1,1,14,0,832.0,75.0,1.4,8.0,413.0,505.34,410.56
2016,1,1,14,15,813.0,72.5,1.3,8.0,384.0,448.2,361.08
2016,1,1,14,30,794.0,70.0,1.2,8.0,355.0,391.48,310.65
2016,1,1,14,45,765.5,67.0,1.2,8.0,320.0,331.78,257.09
2016,1,1,15,0,737.0,64.0,1.2,8.0,285.0,274.16,204.33
2016,1,1,15,15,696.0,60.0,1.1,7.0,246.0,215.24,151.46
2016,1,1,15,30,655.0,56.0,1.0,6.0,207.0,158.86,102.26
2016,1,1,15,45,589.0,50.0,0.95,5.5,166.5,103.94,59.54
2016,1,1,16,0,523.0,44.0,0.9,5.0,126.0,56.83,31.24
2016,1,1,16,15,417.0,35.0,0.95,4.5,87.5,28.89,19.96
2016,1,1,16,30,311.0,26.0,1.0,4.0,49.0,21.69,10.08
2016,1,1,16,45,155.5,13.0,1.05,3.5,24.5,11.1,0.0
2016,1,1,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,7,45,44.5,16.0,1.8,1.5,19.5,65.39,0.0
2016,1,2,8,0,89.0,32.0,2.0,2.0,39.0,138.68,107.16
2016,1,2,8,15,119.5,48.5,2.0,2.0,64.5,186.47,157.76
2016,1,2,8,30,150.0,65.0,2.0,2.0,90.0,234.61,202.74
2016,1,2,8,45,167.5,81.0,2.05,2.5,116.5,271.51,236.12
2016,1,2,9,0,185.0,97.0,2.1,3.0,143.0,308.36,268.4
2016,1,2,9,15,195.0,112.5,2.0,3.5,167.5,337.55,292.84
2016,1,2,9,30,205.0,128.0,1.9,4.0,192.0,366.13,315.97
2016,1,2,9,45,220.5,139.5,1.85,4.5,215.0,393.1,337.5
2016,1,2,10,0,236.0,151.0,1.8,5.0,238.0,419.51,358.05
2016,1,2,10,15,170.0,165.5,1.65,5.5,230.5,355.22,301.99
2016,1,2,10,30,104.0,180.0,1.5,6.0,223.0,290.79,245.87
2016,1,2,10,45,205.5,182.5,1.4,6.5,273.0,399.35,336.78
2016,1,2,11,0,307.0,185.0,1.3,7.0,323.0,506.61,421.69
2016,1,2,11,15,385.0,176.0,1.2,7.5,355.0,556.0,458.95
2016,1,2,11,30,463.0,167.0,1.1,8.0,387.0,621.79,507.39
2016,1,2,11,45,309.0,193.0,1.05,8.5,341.0,489.92,401.32
2016,1,2,12,0,155.0,219.0,1.0,9.0,295.0,366.17,300.56
2016,1,2,12,15,206.0,215.0,1.05,9.0,315.0,393.79,324.6
2016,1,2,12,30,257.0,211.0,1.1,9.0,335.0,432.99,355.97
2016,1,2,12,45,243.0,209.0,1.2,9.5,325.0,407.42,334.74
2016,1,2,13,0,229.0,207.0,1.3,10.0,315.0,369.21,303.99
2016,1,2,13,15,114.5,172.5,1.25,10.0,226.5,246.38,203.21
2016,1,2,13,30,0.0,138.0,1.2,10.0,138.0,118.68,95.77
2016,1,2,13,45,0.0,138.0,1.2,10.5,138.5,118.49,95.86
2016,1,2,14,0,0.0,138.0,1.2,11.0,139.0,118.28,95.64
2016,1,2,14,15,79.5,145.0,1.0,11.0,174.5,165.54,135.15
2016,1,2,14,30,159.0,152.0,0.8,11.0,210.0,203.95,165.15
2016,1,2,14,45,150.5,139.0,0.65,11.0,189.5,177.65,141.98
2016,1,2,15,0,142.0,126.0,0.5,11.0,169.0,152.4,119.87
2016,1,2,15,15,133.0,110.0,0.6,10.5,146.0,125.54,96.8
2016,1,2,15,30,124.0,94.0,0.7,10.0,123.0,100.03,74.95
2016,1,2,15,45,109.5,77.0,0.8,9.5,99.0,74.6,53.97
2016,1,2,16,0,95.0,60.0,0.9,9.0,75.0,51.38,36.06
2016,1,2,16,15,66.5,43.5,0.95,8.0,52.0,33.84,24.04
2016,1,2,16,30,38.0,27.0,1.0,7.0,29.0,21.49,10.29
2016,1,2,16,45,19.0,13.5,1.1,6.5,14.5,11.52,0.0
2016,1,2,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,45,42.0,15.5,1.0,4.5,19.5,62.39,0.0
2016,1,3,8,0,84.0,31.0,1.0,5.0,39.0,132.41,100.74
2016,1,3,8,15,112.0,47.5,1.0,5.0,63.5,178.41,148.68
2016,1,3,8,30,140.0,64.0,1.0,5.0,88.0,224.5,190.95
2016,1,3,8,45,156.5,80.5,1.0,5.5,114.0,261.31,223.42
2016,1,3,9,0,173.0,97.0,1.0,6.0,140.0,297.94,254.67
2016,1,3,9,15,181.5,112.5,1.1,6.0,164.0,325.61,278.13
2016,1,3,9,30,190.0,128.0,1.2,6.0,188.0,334.3,285.8
2016,1,3,9,45,198.0,141.0,1.3,6.5,209.0,356.06,303.22
2016,1,3,10,0,206.0,154.0,1.4,7.0,230.0,377.26,319.75
2016,1,3,10,15,235.5,163.0,1.55,7.0,256.5,431.19,363.5
2016,1,3,10,30,265.0,172.0,1.7,7.0,283.0,465.13,390.84
2016,1,3,10,45,318.5,173.5,1.85,7.0,313.0,509.77,427.33
2016,1,3,11,0,372.0,175.0,2.0,7.0,343.0,552.61,461.89
2016,1,3,11,15,239.0,193.5,2.15,7.0,303.0,449.01,375.94
2016,1,3,11,30,106.0,212.0,2.3,7.0,263.0,312.51,262.02
2016,1,3,11,45,62.5,198.5,2.5,7.5,228.5,253.72,212.21
2016,1,3,12,0,19.0,185.0,2.7,8.0,194.0,183.77,152.15
2016,1,3,12,15,47.5,199.0,2.8,8.0,222.0,234.37,195.53
2016,1,3,12,30,76.0,213.0,2.9,8.0,250.0,268.49,224.45
2016,1,3,12,45,150.0,210.5,3.05,8.5,282.5,328.04,274.74
2016,1,3,13,0,224.0,208.0,3.2,9.0,315.0,367.23,307.34
2016,1,3,13,15,162.0,202.5,3.15,9.0,278.5,309.13,258.12
2016,1,3,13,30,100.0,197.0,3.1,9.0,242.0,245.81,204.7
2016,1,3,13,45,214.0,179.0,3.05,9.0,269.0,293.09,244.86
2016,1,3,14,0,328.0,161.0,3.0,9.0,296.0,327.71,272.47
2016,1,3,14,15,280.5,154.5,2.8,9.0,264.5,279.56,230.8
2016,1,3,14,30,233.0,148.0,2.6,9.0,233.0,236.01,193.21
2016,1,3,14,45,217.0,136.5,2.4,9.0,209.5,203.4,164.35
2016,1,3,15,0,201.0,125.0,2.2,9.0,186.0,172.55,136.85
2016,1,3,15,15,188.0,109.5,2.0,8.5,160.5,140.73,108.75
2016,1,3,15,30,175.0,94.0,1.8,8.0,135.0,110.69,82.54
2016,1,3,15,45,150.0,77.5,1.65,8.0,108.0,80.44,57.59
2016,1,3,16,0,125.0,61.0,1.5,8.0,81.0,53.65,37.32
2016,1,3,16,15,89.5,44.5,1.55,7.5,56.5,34.66,24.87
2016,1,3,16,30,54.0,28.0,1.6,7.0,32.0,22.27,11.33
2016,1,3,16,45,27.0,14.0,1.65,6.5,16.0,11.95,0.0
2016,1,3,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,2.0,2.15,7.5,2.0,1.64,0.0
2016,1,4,8,0,0.0,4.0,2.3,8.0,4.0,3.28,0.0
2016,1,4,8,15,0.0,6.5,2.4,8.0,6.5,5.33,0.0
2016,1,4,8,30,0.0,9.0,2.5,8.0,9.0,7.39,0.75
2016,1,4,8,45,0.0,12.0,2.7,8.5,12.0,9.86,2.97
2016,1,4,9,0,0.0,15.0,2.9,9.0,15.0,12.34,5.16
2016,1,4,9,15,0.0,17.5,2.95,9.5,17.5,14.4,6.97
2016,1,4,9,30,0.0,20.0,3.0,10.0,20.0,16.47,8.76
2016,1,4,9,45,0.0,22.5,3.1,10.5,22.5,18.54,10.53
2016,1,4,10,0,0.0,25.0,3.2,11.0,25.0,20.62,12.29
2016,1,4,10,15,188.0,90.5,3.3,11.0,169.0,290.05,248.27
2016,1,4,10,30,376.0,156.0,3.4,11.0,313.0,545.68,457.55
2016,1,4,10,45,328.5,173.0,3.55,11.5,315.5,518.49,431.96
2016,1,4,11,0,281.0,190.0,3.7,12.0,318.0,490.18,407.01
2016,1,4,11,15,285.0,196.0,3.8,12.0,329.0,493.18,409.14
2016,1,4,11,30,289.0,202.0,3.9,12.0,340.0,494.88,410.11
2016,1,4,11,45,185.0,208.5,4.0,12.5,297.5,386.64,320.22
2016,1,4,12,0,81.0,215.0,4.1,13.0,255.0,284.48,234.09
2016,1,4,12,15,85.5,216.0,4.05,13.0,258.0,284.3,234.13
2016,1,4,12,30,90.0,217.0,4.0,13.0,261.0,283.76,233.61
2016,1,4,12,45,45.0,168.0,4.0,13.0,190.0,191.77,156.98
2016,1,4,13,0,0.0,119.0,4.0,13.0,119.0,101.31,80.42
2016,1,4,13,15,55.0,159.0,3.8,13.0,183.5,182.99,150.11
2016,1,4,13,30,110.0,199.0,3.6,13.0,248.0,264.41,217.61
2016,1,4,13,45,55.0,158.5,3.4,13.0,183.0,175.45,143.22
2016,1,4,14,0,0.0,118.0,3.2,13.0,118.0,100.04,79.68
2016,1,4,14,15,0.0,75.5,2.8,12.5,75.5,62.67,48.25
2016,1,4,14,30,0.0,33.0,2.4,12.0,33.0,27.24,17.95
2016,1,4,14,45,0.0,29.5,2.0,12.0,29.5,24.33,15.48
2016,1,4,15,0,0.0,26.0,1.6,12.0,26.0,21.43,12.98
2016,1,4,15,15,0.0,22.5,1.55,11.5,22.5,18.53,10.49
2016,1,4,15,30,0.0,19.0,1.5,11.0,19.0,15.64,7.97
2016,1,4,15,45,0.0,15.0,1.45,11.0,15.0,12.33,5.03
2016,1,4,16,0,0.0,11.0,1.4,11.0,11.0,9.03,2.09
2016,1,4,16,15,0.0,7.5,1.45,10.5,7.5,6.15,0.0
2016,1,4,16,30,0.0,4.0,1.5,10.0,4.0,3.28,0.0
2016,1,4,16,45,0.0,2.0,1.55,10.0,2.0,1.71,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,12.5,2.3,8.5,12.5,10.3,0.0
2016,1,5,8,0,0.0,25.0,2.3,9.0,25.0,21.94,11.49
2016,1,5,8,15,0.0,41.0,2.35,9.0,41.0,40.05,28.25
2016,1,5,8,30,0.0,57.0,2.4,9.0,57.0,56.83,43.27
2016,1,5,8,45,3.5,73.0,2.45,9.5,73.5,75.89,60.19
2016,1,5,9,0,7.0,89.0,2.5,10.0,90.0,94.79,76.75
2016,1,5,9,15,11.5,103.0,2.65,10.0,106.0,111.8,91.66
2016,1,5,9,30,16.0,117.0,2.8,10.0,122.0,128.98,106.55
2016,1,5,9,45,19.0,129.0,2.95,10.5,135.5,142.39,117.78
2016,1,5,10,0,22.0,141.0,3.1,11.0,149.0,155.95,128.99
2016,1,5,10,15,11.0,79.0,3.25,11.0,83.0,76.21,60.63
2016,1,5,10,30,0.0,17.0,3.4,11.0,17.0,14.02,6.5
2016,1,5,10,45,8.0,93.0,3.6,11.0,97.0,86.06,68.84
2016,1,5,11,0,16.0,169.0,3.8,11.0,177.0,171.34,141.05
2016,1,5,11,15,9.5,164.5,3.85,11.0,169.0,158.61,129.81
2016,1,5,11,30,3.0,160.0,3.9,11.0,161.0,146.68,119.43
2016,1,5,11,45,1.5,150.5,4.0,11.0,151.0,134.62,109.19
2016,1,5,12,0,0.0,141.0,4.1,11.0,141.0,123.24,99.54
2016,1,5,12,15,16.5,169.0,4.1,11.0,177.0,163.67,134.11
2016,1,5,12,30,33.0,197.0,4.1,11.0,213.0,217.45,179.32
2016,1,5,12,45,16.5,135.0,4.15,11.0,143.0,128.39,104.37
2016,1,5,13,0,0.0,73.0,4.2,11.0,73.0,60.57,46.42
2016,1,5,13,15,20.5,129.0,4.1,10.5,138.5,130.51,106.66
2016,1,5,13,30,41.0,185.0,4.0,10.0,204.0,197.82,163.77
2016,1,5,13,45,21.5,163.5,3.9,10.0,173.5,154.14,126.64
2016,1,5,14,0,2.0,142.0,3.8,10.0,143.0,122.83,100.07
2016,1,5,14,15,132.0,145.0,3.6,10.0,193.5,196.68,162.51
2016,1,5,14,30,262.0,148.0,3.4,10.0,244.0,248.57,203.36
2016,1,5,14,45,246.5,137.0,3.25,10.0,220.5,214.93,173.23
2016,1,5,15,0,231.0,126.0,3.1,10.0,197.0,182.92,144.56
2016,1,5,15,15,216.5,111.0,2.85,9.5,171.0,149.38,114.86
2016,1,5,15,30,202.0,96.0,2.6,9.0,145.0,117.72,87.19
2016,1,5,15,45,180.0,79.5,2.35,9.0,117.0,86.03,60.86
2016,1,5,16,0,158.0,63.0,2.1,9.0,89.0,57.4,39.32
2016,1,5,16,15,119.0,46.5,2.0,8.5,63.0,35.62,25.74
2016,1,5,16,30,80.0,30.0,1.9,8.0,37.0,23.39,12.91
2016,1,5,16,45,40.0,15.0,1.8,7.5,18.5,11.97,0.0
2016,1,5,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,1,6,8,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,8,15,0.0,1.0,3.2,10.0,1.0,0.82,0.0
2016,1,6,8,30,0.0,2.0,3.2,10.0,2.0,1.64,0.0
2016,1,6,8,45,0.0,2.5,3.25,10.0,2.5,2.05,0.0
2016,1,6,9,0,0.0,3.0,3.3,10.0,3.0,2.46,0.0
2016,1,6,9,15,0.0,3.5,3.3,10.0,3.5,2.87,0.0
2016,1,6,9,30,0.0,4.0,3.3,10.0,4.0,3.29,0.0
2016,1,6,9,45,0.0,4.5,3.35,10.0,4.5,3.7,0.0
2016,1,6,10,0,0.0,5.0,3.4,10.0,5.0,4.11,0.0
2016,1,6,10,15,12.5,83.5,3.4,10.0,89.0,81.96,66.01
2016,1,6,10,30,25.0,162.0,3.4,10.0,173.0,176.83,146.95
2016,1,6,10,45,12.5,97.0,3.4,10.0,102.5,94.03,75.96
2016,1,6,11,0,0.0,32.0,3.4,10.0,32.0,26.44,17.28
2016,1,6,11,15,12.5,109.0,3.35,10.0,115.0,104.5,84.84
2016,1,6,11,30,25.0,186.0,3.3,10.0,198.0,193.58,160.12
2016,1,6,11,45,13.5,174.0,3.25,10.0,180.5,168.98,138.79
2016,1,6,12,0,2.0,162.0,3.2,10.0,163.0,145.8,118.86
2016,1,6,12,15,26.5,185.0,3.2,10.0,198.0,187.94,155.05
2016,1,6,12,30,51.0,208.0,3.2,10.0,233.0,243.59,201.8
2016,1,6,12,45,251.0,190.5,3.2,10.0,311.0,394.3,329.59
2016,1,6,13,0,451.0,173.0,3.2,10.0,389.0,514.34,427.51
2016,1,6,13,15,265.0,185.0,3.1,10.0,311.0,370.13,307.95
2016,1,6,13,30,79.0,197.0,3.0,10.0,233.0,233.32,193.04
2016,1,6,13,45,66.5,185.0,2.95,10.0,214.5,208.7,172.62
2016,1,6,14,0,54.0,173.0,2.9,10.0,196.0,185.6,153.11
2016,1,6,14,15,63.0,163.5,2.7,9.5,188.5,176.28,145.37
2016,1,6,14,30,72.0,154.0,2.5,9.0,181.0,166.1,136.59
2016,1,6,14,45,68.0,141.5,2.35,9.0,165.0,147.7,120.55
2016,1,6,15,0,64.0,129.0,2.2,9.0,149.0,129.9,104.94
2016,1,6,15,15,57.0,113.0,2.05,8.5,129.0,108.99,86.9
2016,1,6,15,30,50.0,97.0,1.9,8.0,109.0,89.24,69.87
2016,1,6,15,45,40.5,79.5,1.75,8.0,88.5,69.24,52.77
2016,1,6,16,0,31.0,62.0,1.6,8.0,68.0,50.9,37.42
2016,1,6,16,15,15.5,45.0,1.55,7.5,48.0,35.46,25.78
2016,1,6,16,30,0.0,28.0,1.5,7.0,28.0,22.66,12.73
2016,1,6,16,45,0.0,14.0,1.45,7.0,14.0,11.56,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,91.5,18.5,1.1,6.5,26.5,116.98,0.0
2016,1,7,8,0,183.0,37.0,1.2,7.0,53.0,237.81,182.49
2016,1,7,8,15,277.5,49.5,1.15,7.0,89.0,329.91,273.9
2016,1,7,8,30,372.0,62.0,1.1,7.0,125.0,428.6,359.33
2016,1,7,8,45,458.0,67.0,1.05,7.5,165.5,515.87,430.28
2016,1,7,9,0,544.0,72.0,1.0,8.0,206.0,607.39,501.1
2016,1,7,9,15,586.5,77.5,0.8,8.0,243.5,661.4,539.6
2016,1,7,9,30,629.0,83.0,0.6,8.0,281.0,714.05,575.1
2016,1,7,9,45,698.5,77.5,0.45,8.5,319.5,775.45,614.53
2016,1,7,10,0,768.0,72.0,0.3,9.0,358.0,828.24,645.89
2016,1,7,10,15,786.5,74.0,0.35,9.0,386.0,848.21,658.81
2016,1,7,10,30,805.0,76.0,0.4,9.0,414.0,864.86,669.97
2016,1,7,10,45,816.5,78.0,0.45,9.5,436.0,871.61,673.24
2016,1,7,11,0,828.0,80.0,0.5,10.0,458.0,874.78,674.32
2016,1,7,11,15,835.5,81.0,0.6,10.0,472.5,869.48,672.02
2016,1,7,11,30,843.0,82.0,0.7,10.0,487.0,860.59,667.45
2016,1,7,11,45,846.5,82.5,0.85,10.0,494.5,844.07,658.52
2016,1,7,12,0,850.0,83.0,1.0,10.0,502.0,824.15,647.09
2016,1,7,12,15,850.0,83.0,1.1,10.0,502.0,797.5,629.92
2016,1,7,12,30,850.0,83.0,1.2,10.0,502.0,767.81,610.43
2016,1,7,12,45,850.0,81.0,1.3,10.0,495.0,732.9,586.87
2016,1,7,13,0,850.0,79.0,1.4,10.0,488.0,695.27,560.72
2016,1,7,13,15,842.5,78.0,1.45,10.0,473.5,651.31,527.15
2016,1,7,13,30,835.0,77.0,1.5,10.0,459.0,605.56,491.32
2016,1,7,13,45,823.0,75.5,1.6,10.0,437.0,555.19,451.14
2016,1,7,14,0,811.0,74.0,1.7,10.0,415.0,503.93,408.87
2016,1,7,14,15,793.5,72.0,1.6,10.0,387.0,449.01,361.52
2016,1,7,14,30,776.0,70.0,1.5,10.0,359.0,394.32,313.12
2016,1,7,14,45,755.0,66.0,1.4,10.0,326.0,336.95,261.46
2016,1,7,15,0,734.0,62.0,1.3,10.0,293.0,280.83,209.95
2016,1,7,15,15,696.5,58.0,1.15,9.5,255.0,222.41,157.22
2016,1,7,15,30,659.0,54.0,1.0,9.0,217.0,167.73,108.96
2016,1,7,15,45,607.0,48.5,0.85,9.0,177.5,112.08,64.17
2016,1,7,16,0,555.0,43.0,0.7,9.0,138.0,64.15,33.4
2016,1,7,16,15,462.5,35.5,0.7,8.5,99.0,29.12,20.17
2016,1,7,16,30,370.0,28.0,0.7,8.0,60.0,23.23,13.43
2016,1,7,16,45,185.0,14.0,0.75,8.0,30.0,11.34,0.0
2016,1,7,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,45,13.0,15.5,0.95,4.0,16.5,24.97,0.0
2016,1,8,8,0,26.0,31.0,1.0,4.0,33.0,59.49,42.64
2016,1,8,8,15,45.0,48.0,0.95,4.0,54.5,96.61,78.82
2016,1,8,8,30,64.0,65.0,0.9,4.0,76.0,147.48,124.56
2016,1,8,8,45,75.0,82.0,0.9,4.5,98.0,177.84,151.63
2016,1,8,9,0,86.0,99.0,0.9,5.0,120.0,208.04,177.92
2016,1,8,9,15,92.0,115.0,0.8,5.0,141.0,232.04,198.31
2016,1,8,9,30,98.0,131.0,0.7,5.0,162.0,255.79,217.95
2016,1,8,9,45,99.5,144.5,0.6,5.5,179.0,271.34,229.79
2016,1,8,10,0,101.0,158.0,0.5,6.0,196.0,286.62,241.08
2016,1,8,10,15,88.5,169.0,0.4,6.5,204.0,266.47,223.0
2016,1,8,10,30,76.0,180.0,0.3,7.0,212.0,264.58,219.95
2016,1,8,10,45,191.5,184.5,0.25,7.5,270.5,389.76,322.36
2016,1,8,11,0,307.0,189.0,0.2,8.0,329.0,513.46,416.89
2016,1,8,11,15,274.0,200.0,0.2,8.5,328.5,489.54,394.87
2016,1,8,11,30,241.0,211.0,0.2,9.0,328.0,465.24,374.62
2016,1,8,11,45,120.5,175.5,0.2,9.5,234.0,292.68,238.23
2016,1,8,12,0,0.0,140.0,0.2,10.0,140.0,122.1,97.29
2016,1,8,12,15,21.5,172.5,0.25,10.0,183.5,171.04,139.35
2016,1,8,12,30,43.0,205.0,0.3,10.0,227.0,233.88,190.7
2016,1,8,12,45,132.5,209.5,0.4,10.5,274.0,314.91,256.87
2016,1,8,13,0,222.0,214.0,0.5,11.0,321.0,374.02,303.82
2016,1,8,13,15,303.0,195.0,0.55,11.0,336.5,406.55,329.53
2016,1,8,13,30,384.0,176.0,0.6,11.0,352.0,418.79,339.2
2016,1,8,13,45,230.5,178.0,0.7,11.0,282.5,313.04,254.53
2016,1,8,14,0,77.0,180.0,0.8,11.0,213.0,204.36,166.37
2016,1,8,14,15,58.5,165.0,0.75,10.5,189.0,175.74,143.31
2016,1,8,14,30,40.0,150.0,0.7,10.0,165.0,149.47,121.69
2016,1,8,14,45,35.0,137.0,0.65,10.0,149.0,132.19,107.14
2016,1,8,15,0,30.0,124.0,0.6,10.0,133.0,115.71,93.17
2016,1,8,15,15,25.0,109.0,0.6,9.5,116.0,98.32,78.52
2016,1,8,15,30,20.0,94.0,0.6,9.0,99.0,80.67,63.53
2016,1,8,15,45,12.0,77.5,0.65,9.0,80.5,64.27,49.59
2016,1,8,16,0,4.0,61.0,0.7,9.0,62.0,49.16,36.62
2016,1,8,16,15,2.0,44.0,0.75,8.5,44.5,35.19,25.6
2016,1,8,16,30,0.0,27.0,0.8,8.0,27.0,22.06,12.69
2016,1,8,16,45,0.0,13.5,0.85,8.0,13.5,11.13,0.0
2016,1,8,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,168.5,14.5,3.15,6.5,29.5,169.28,0.0
2016,1,9,8,0,337.0,29.0,3.3,7.0,59.0,341.37,266.02
2016,1,9,8,15,430.5,37.0,3.3,7.0,97.0,434.74,363.1
2016,1,9,8,30,524.0,45.0,3.3,7.0,135.0,533.21,449.56
2016,1,9,8,45,581.0,50.5,3.35,7.0,175.0,600.9,507.74
2016,1,9,9,0,638.0,56.0,3.4,7.0,215.0,669.18,564.07
2016,1,9,9,15,486.0,87.0,3.35,7.0,219.0,578.35,492.01
2016,1,9,9,30,334.0,118.0,3.3,7.0,223.0,467.54,400.99
2016,1,9,9,45,332.5,130.0,3.3,7.5,244.5,481.89,411.97
2016,1,9,10,0,331.0,142.0,3.3,8.0,266.0,494.82,420.83
2016,1,9,10,15,198.0,160.0,3.2,8.0,236.0,373.45,317.5
2016,1,9,10,30,65.0,178.0,3.1,8.0,206.0,251.55,211.65
2016,1,9,10,45,49.0,181.0,3.05,8.5,202.5,235.94,197.6
2016,1,9,11,0,33.0,184.0,3.0,9.0,199.0,220.99,183.86
2016,1,9,11,15,50.0,196.5,2.9,9.0,220.5,248.04,206.73
2016,1,9,11,30,67.0,209.0,2.8,9.0,242.0,274.32,228.63
2016,1,9,11,45,88.5,216.5,2.7,9.0,260.5,297.33,247.84
2016,1,9,12,0,110.0,224.0,2.6,9.0,279.0,319.08,265.83
2016,1,9,12,15,100.0,223.0,2.45,9.0,273.0,303.95,252.72
2016,1,9,12,30,90.0,222.0,2.3,9.0,267.0,289.4,240.27
2016,1,9,12,45,143.5,219.5,2.2,9.0,290.0,334.3,277.91
2016,1,9,13,0,197.0,217.0,2.1,9.0,313.0,360.18,299.32
2016,1,9,13,15,115.5,201.0,2.0,9.0,256.5,278.33,230.84
2016,1,9,13,30,34.0,185.0,1.9,9.0,200.0,193.36,159.38
2016,1,9,13,45,17.0,162.0,1.85,9.0,169.5,150.05,123.14
2016,1,9,14,0,0.0,139.0,1.8,9.0,139.0,118.85,96.78
2016,1,9,14,15,0.0,122.0,1.75,9.0,122.0,103.32,83.75
2016,1,9,14,30,0.0,105.0,1.7,9.0,105.0,88.18,70.92
2016,1,9,14,45,0.0,95.0,1.7,9.0,95.0,79.39,63.48
2016,1,9,15,0,0.0,85.0,1.7,9.0,85.0,70.73,56.07
2016,1,9,15,15,0.0,74.0,1.65,8.5,74.0,61.34,48.04
2016,1,9,15,30,0.0,63.0,1.6,8.0,63.0,52.07,40.0
2016,1,9,15,45,0.0,51.5,1.55,8.0,51.5,42.52,31.53
2016,1,9,16,0,0.0,40.0,1.5,8.0,40.0,33.09,23.07
2016,1,9,16,15,0.0,28.5,1.45,8.0,28.5,23.53,15.34
2016,1,9,16,30,0.0,17.0,1.4,8.0,17.0,14.0,6.12
2016,1,9,16,45,0.0,8.5,1.4,8.0,8.5,6.98,0.0
2016,1,9,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,7,45,161.5,15.5,1.75,6.5,30.0,165.93,0.0
2016,1,10,8,0,323.0,31.0,2.0,7.0,60.0,332.39,258.61
2016,1,10,8,15,417.5,40.0,1.95,7.0,99.0,427.92,355.18
2016,1,10,8,30,512.0,49.0,1.9,7.0,138.0,528.42,441.53
2016,1,10,8,45,577.0,54.5,1.9,7.5,179.0,603.11,502.78
2016,1,10,9,0,642.0,60.0,1.9,8.0,220.0,678.51,561.75
2016,1,10,9,15,680.0,64.5,1.85,8.0,258.5,728.66,599.73
2016,1,10,9,30,718.0,69.0,1.8,8.0,297.0,777.33,635.28
2016,1,10,9,45,751.0,70.5,1.8,8.5,332.0,808.87,656.38
2016,1,10,10,0,784.0,72.0,1.8,9.0,367.0,845.04,680.41
2016,1,10,10,15,801.5,74.0,1.7,9.5,395.5,864.46,690.64
2016,1,10,10,30,819.0,76.0,1.6,10.0,424.0,880.5,698.36
2016,1,10,10,45,836.5,76.0,1.55,10.5,447.0,890.43,702.31
2016,1,10,11,0,854.0,76.0,1.5,11.0,470.0,896.63,703.74
2016,1,10,11,15,861.0,77.0,1.4,11.0,485.0,890.86,697.52
2016,1,10,11,30,868.0,78.0,1.3,11.0,500.0,881.42,689.0
2016,1,10,11,45,875.0,77.0,1.25,11.5,508.5,865.79,675.86
2016,1,10,12,0,882.0,76.0,1.2,12.0,517.0,838.37,654.74
2016,1,10,12,15,881.5,76.0,1.15,12.0,516.5,811.28,635.3
2016,1,10,12,30,881.0,76.0,1.1,12.0,516.0,781.12,613.73
2016,1,10,12,45,879.5,74.5,1.1,12.0,509.0,745.53,588.94
2016,1,10,13,0,878.0,73.0,1.1,12.0,502.0,707.25,562.1
2016,1,10,13,15,870.5,72.0,1.1,12.0,487.0,663.06,529.14
2016,1,10,13,30,863.0,71.0,1.1,12.0,472.0,621.1,496.41
2016,1,10,13,45,851.0,70.0,1.15,12.0,450.0,570.09,456.42
2016,1,10,14,0,839.0,69.0,1.2,12.0,428.0,518.1,414.38
2016,1,10,14,15,602.5,104.5,1.15,12.0,353.5,398.24,318.53
2016,1,10,14,30,366.0,140.0,1.1,12.0,279.0,293.28,234.4
2016,1,10,14,45,560.0,100.0,1.1,12.0,291.0,304.48,237.64
2016,1,10,15,0,754.0,60.0,1.1,12.0,303.0,289.4,215.26
2016,1,10,15,15,719.0,56.5,1.0,11.5,265.0,230.65,162.37
2016,1,10,15,30,684.0,53.0,0.9,11.0,227.0,175.28,113.59
2016,1,10,15,45,631.0,48.0,0.85,10.5,187.0,120.09,69.29
2016,1,10,16,0,578.0,43.0,0.8,10.0,147.0,71.11,37.33
2016,1,10,16,15,492.0,36.0,0.85,9.5,107.5,29.49,20.53
2016,1,10,16,30,406.0,29.0,0.9,9.0,68.0,24.01,14.64
2016,1,10,16,45,203.0,14.5,1.0,8.5,34.0,11.69,0.0
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,17.5,15.5,1.0,7.0,17.5,35.43,0.0
2016,1,11,8,0,35.0,31.0,1.0,7.0,35.0,78.64,57.84
2016,1,11,8,15,55.5,48.5,1.1,7.0,57.0,118.99,97.09
2016,1,11,8,30,76.0,66.0,1.2,7.0,79.0,158.5,133.05
2016,1,11,8,45,87.0,83.0,1.35,7.5,102.0,189.08,160.23
2016,1,11,9,0,98.0,100.0,1.5,8.0,125.0,219.49,186.61
2016,1,11,9,15,104.5,116.5,1.45,8.0,146.5,244.94,208.22
2016,1,11,9,30,111.0,133.0,1.4,8.0,168.0,270.06,229.06
2016,1,11,9,45,116.5,147.0,1.4,8.5,187.5,290.11,244.94
2016,1,11,10,0,122.0,161.0,1.4,9.0,207.0,309.85,260.27
2016,1,11,10,15,68.5,159.5,1.45,9.5,186.0,234.34,195.7
2016,1,11,10,30,15.0,158.0,1.5,10.0,165.0,162.29,133.34
2016,1,11,10,45,7.5,139.5,1.55,10.5,143.0,132.65,108.0
2016,1,11,11,0,0.0,121.0,1.6,11.0,121.0,105.52,84.58
2016,1,11,11,15,2.5,144.0,1.65,11.0,145.0,130.25,105.44
2016,1,11,11,30,5.0,167.0,1.7,11.0,169.0,155.19,126.21
2016,1,11,11,45,27.5,189.0,1.75,11.5,202.5,211.88,173.48
2016,1,11,12,0,50.0,211.0,1.8,12.0,236.0,253.39,207.4
2016,1,11,12,15,74.5,218.0,1.8,12.0,255.5,277.41,227.3
2016,1,11,12,30,99.0,225.0,1.8,12.0,275.0,299.68,245.63
2016,1,11,12,45,203.5,215.5,1.85,12.5,316.0,374.39,307.01
2016,1,11,13,0,308.0,206.0,1.9,13.0,357.0,439.84,358.96
2016,1,11,13,15,163.0,191.0,1.9,13.0,271.0,299.22,244.74
2016,1,11,13,30,18.0,176.0,1.9,13.0,185.0,165.06,133.38
2016,1,11,13,45,420.0,123.0,1.9,13.0,304.5,377.27,310.23
2016,1,11,14,0,822.0,70.0,1.9,13.0,424.0,512.08,413.3
2016,1,11,14,15,411.0,99.5,1.8,13.0,276.5,299.68,242.24
2016,1,11,14,30,0.0,129.0,1.7,13.0,129.0,109.22,87.2
2016,1,11,14,45,373.0,94.5,1.6,13.0,216.0,229.62,181.31
2016,1,11,15,0,746.0,60.0,1.5,13.0,303.0,288.54,215.22
2016,1,11,15,15,711.5,56.5,1.35,12.5,265.5,230.29,162.35
2016,1,11,15,30,677.0,53.0,1.2,12.0,228.0,175.37,113.85
2016,1,11,15,45,626.5,48.0,1.05,11.5,188.0,120.78,69.79
2016,1,11,16,0,576.0,43.0,0.9,11.0,148.0,72.07,37.71
2016,1,11,16,15,491.5,36.0,0.95,10.5,109.0,29.43,20.42
2016,1,11,16,30,407.0,29.0,1.0,10.0,70.0,23.95,14.67
2016,1,11,16,45,203.5,14.5,1.05,9.5,35.0,11.66,0.0
