Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.5,3.5,12.0,10.5,8.63,0.0
2016,1,22,8,0,0.0,21.0,3.5,12.0,21.0,17.32,8.47
2016,1,22,8,15,0.0,33.5,3.4,12.0,33.5,27.69,17.79
2016,1,22,8,30,0.0,46.0,3.3,12.0,46.0,39.08,27.88
2016,1,22,8,45,0.0,59.0,3.25,12.0,59.0,51.56,38.83
2016,1,22,9,0,0.0,72.0,3.2,12.0,72.0,63.9,49.56
2016,1,22,9,15,0.0,84.0,3.15,12.0,84.0,75.01,59.13
2016,1,22,9,30,0.0,96.0,3.1,12.0,96.0,86.11,68.57
2016,1,22,9,45,0.0,113.0,3.1,12.5,113.0,102.82,82.52
2016,1,22,10,0,0.0,130.0,3.1,13.0,130.0,119.49,96.25
2016,1,22,10,15,13.0,153.0,3.05,13.0,159.0,155.18,126.55
2016,1,22,10,30,26.0,176.0,3.0,13.0,188.0,190.91,156.46
2016,1,22,10,45,13.0,156.0,3.0,13.0,162.0,153.9,124.93
2016,1,22,11,0,0.0,136.0,3.0,13.0,136.0,119.62,95.64
2016,1,22,11,15,76.0,186.5,3.0,13.0,226.0,257.01,212.08
2016,1,22,11,30,152.0,237.0,3.0,13.0,316.0,400.71,328.77
2016,1,22,11,45,80.5,211.0,3.05,13.0,253.0,281.75,230.79
2016,1,22,12,0,9.0,185.0,3.1,13.0,190.0,173.09,139.75
2016,1,22,12,15,16.0,196.0,3.2,13.0,205.0,188.77,153.09
2016,1,22,12,30,23.0,207.0,3.3,13.0,220.0,203.94,165.73
2016,1,22,12,45,11.5,163.0,3.4,13.0,169.5,150.48,121.33
2016,1,22,13,0,0.0,119.0,3.5,13.0,119.0,100.67,79.58
2016,1,22,13,15,0.0,74.5,3.35,13.0,74.5,61.84,46.99
2016,1,22,13,30,0.0,30.0,3.2,13.0,30.0,24.8,15.57
2016,1,22,13,45,0.0,70.0,3.05,13.0,70.0,58.06,43.96
2016,1,22,14,0,0.0,110.0,2.9,13.0,110.0,92.34,73.01
2016,1,22,14,15,0.0,100.0,2.85,13.0,100.0,83.58,65.7
2016,1,22,14,30,0.0,90.0,2.8,13.0,90.0,74.95,58.51
2016,1,22,14,45,0.0,98.5,2.75,13.0,98.5,82.14,64.72
2016,1,22,15,0,0.0,107.0,2.7,13.0,107.0,89.11,70.74
2016,1,22,15,15,0.0,95.0,2.6,12.5,95.0,78.71,62.1
2016,1,22,15,30,0.0,83.0,2.5,12.0,83.0,68.44,53.46
2016,1,22,15,45,0.0,70.0,2.45,12.0,70.0,57.51,44.03
2016,1,22,16,0,0.0,57.0,2.4,12.0,57.0,46.75,34.63
2016,1,22,16,15,0.0,44.0,2.4,11.5,44.0,36.18,26.71
2016,1,22,16,30,0.0,31.0,2.4,11.0,31.0,25.62,16.93
2016,1,22,16,45,0.0,19.5,2.4,11.0,19.5,16.08,7.65
2016,1,22,17,0,0.0,8.0,2.4,11.0,8.0,6.57,0.0
2016,1,22,17,15,0.0,4.0,2.45,11.0,4.0,3.41,0.0
2016,1,22,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,7,45,63.0,24.5,3.3,9.5,31.0,98.67,47.44
2016,1,23,8,0,126.0,49.0,3.6,10.0,62.0,198.07,159.1
2016,1,23,8,15,210.0,65.0,3.8,10.0,99.5,284.53,238.77
2016,1,23,8,30,294.0,81.0,4.0,10.0,137.0,390.92,331.61
2016,1,23,8,45,335.5,95.5,4.2,10.5,175.0,450.44,382.83
2016,1,23,9,0,377.0,110.0,4.4,11.0,213.0,510.88,433.27
2016,1,23,9,15,188.5,92.0,4.5,11.0,143.5,299.07,255.77
2016,1,23,9,30,0.0,74.0,4.6,11.0,74.0,62.45,48.37
2016,1,23,9,45,3.0,108.5,4.7,11.0,109.5,100.38,81.12
2016,1,23,10,0,6.0,143.0,4.8,11.0,145.0,139.8,114.62
2016,1,23,10,15,83.5,172.0,4.7,11.0,209.5,261.92,220.16
2016,1,23,10,30,161.0,201.0,4.6,11.0,274.0,388.03,325.54
2016,1,23,10,45,80.5,111.5,4.6,11.0,148.0,196.43,164.68
2016,1,23,11,0,0.0,22.0,4.6,11.0,22.0,18.17,10.0
2016,1,23,11,15,0.0,37.0,4.6,11.0,37.0,30.61,20.7
2016,1,23,11,30,0.0,52.0,4.6,11.0,52.0,43.08,31.36
2016,1,23,11,45,5.5,121.0,4.7,11.5,124.5,108.2,86.76
2016,1,23,12,0,11.0,190.0,4.8,12.0,197.0,179.71,146.45
2016,1,23,12,15,32.0,210.0,4.8,12.0,228.0,231.31,189.72
2016,1,23,12,30,53.0,230.0,4.8,12.0,259.0,267.16,219.63
2016,1,23,12,45,126.5,235.5,4.85,12.0,303.0,339.6,280.62
2016,1,23,13,0,200.0,241.0,4.9,12.0,347.0,390.61,323.2
2016,1,23,13,15,103.5,207.0,4.9,12.0,262.0,277.04,228.61
2016,1,23,13,30,7.0,173.0,4.9,12.0,177.0,154.17,125.02
2016,1,23,13,45,43.5,189.0,4.9,12.0,210.0,198.45,162.81
2016,1,23,14,0,80.0,205.0,4.9,12.0,243.0,230.24,189.43
2016,1,23,14,15,161.5,191.5,4.75,11.5,262.5,258.63,213.18
2016,1,23,14,30,243.0,178.0,4.6,11.0,282.0,276.43,226.82
2016,1,23,14,45,475.0,131.0,4.45,11.0,312.5,310.18,249.51
2016,1,23,15,0,707.0,84.0,4.3,11.0,343.0,314.24,243.08
2016,1,23,15,15,672.5,80.0,4.05,10.5,305.0,255.76,189.57
2016,1,23,15,30,638.0,76.0,3.8,10.0,267.0,200.67,139.8
2016,1,23,15,45,593.5,69.5,3.55,10.0,226.0,145.68,92.97
2016,1,23,16,0,549.0,63.0,3.3,10.0,185.0,95.96,56.36
2016,1,23,16,15,470.5,55.0,3.1,9.5,143.5,49.96,33.65
2016,1,23,16,30,392.0,47.0,2.9,9.0,102.0,38.62,28.66
2016,1,23,16,45,275.5,34.5,2.75,9.0,66.0,28.58,18.41
2016,1,23,17,0,159.0,22.0,2.6,9.0,30.0,17.15,0.0
2016,1,23,17,15,79.5,11.0,2.5,8.5,15.0,9.39,0.0
2016,1,23,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,1.15,6.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,1.3,6.0,8.0,6.83,0.0
2016,1,24,7,45,55.0,24.0,1.5,6.5,30.0,91.66,47.99
2016,1,24,8,0,110.0,40.0,1.7,7.0,52.0,164.02,133.07
2016,1,24,8,15,141.5,58.0,1.65,7.0,81.0,215.38,181.42
2016,1,24,8,30,173.0,76.0,1.6,7.0,110.0,267.34,227.97
2016,1,24,8,45,194.5,93.0,1.55,7.5,139.5,309.81,264.56
2016,1,24,9,0,216.0,110.0,1.5,8.0,169.0,352.47,300.0
2016,1,24,9,15,236.0,123.0,1.45,8.0,197.0,387.67,328.87
2016,1,24,9,30,256.0,136.0,1.4,8.0,225.0,422.86,356.95
2016,1,24,9,45,328.5,141.0,1.35,8.5,267.0,495.25,414.54
2016,1,24,10,0,401.0,146.0,1.3,9.0,309.0,589.85,486.3
2016,1,24,10,15,393.5,163.0,1.25,9.0,333.0,602.25,492.89
2016,1,24,10,30,386.0,180.0,1.2,9.0,357.0,592.58,484.07
2016,1,24,10,45,441.0,174.5,1.2,9.5,386.5,652.82,528.41
2016,1,24,11,0,496.0,169.0,1.2,10.0,416.0,690.68,555.06
2016,1,24,11,15,511.0,171.5,1.25,10.5,433.0,697.9,558.81
2016,1,24,11,30,526.0,174.0,1.3,11.0,450.0,702.45,560.99
2016,1,24,11,45,485.0,188.5,1.4,11.5,446.5,668.2,534.07
2016,1,24,12,0,444.0,203.0,1.5,12.0,443.0,632.98,506.63
2016,1,24,12,15,660.0,143.0,1.55,12.0,500.5,738.55,588.44
2016,1,24,12,30,876.0,83.0,1.6,12.0,558.0,815.57,643.19
2016,1,24,12,45,883.0,79.5,1.7,12.5,554.0,777.12,614.84
2016,1,24,13,0,890.0,76.0,1.8,13.0,550.0,742.78,590.52
2016,1,24,13,15,884.0,75.5,1.95,12.5,536.0,699.62,561.56
2016,1,24,13,30,878.0,75.0,2.1,12.0,522.0,654.31,528.19
2016,1,24,13,45,863.0,75.5,2.25,12.0,500.0,606.37,490.45
2016,1,24,14,0,848.0,76.0,2.4,12.0,478.0,553.18,447.47
2016,1,24,14,15,833.0,74.0,2.3,12.0,450.0,496.79,399.78
2016,1,24,14,30,818.0,72.0,2.2,12.0,422.0,440.19,350.63
2016,1,24,14,45,794.0,70.0,2.15,12.0,388.0,380.24,297.7
2016,1,24,15,0,770.0,68.0,2.1,12.0,354.0,321.66,244.72
2016,1,24,15,15,739.5,64.5,1.85,11.5,315.5,261.63,190.32
2016,1,24,15,30,709.0,61.0,1.6,11.0,277.0,204.42,138.79
2016,1,24,15,45,670.0,56.0,1.35,10.5,235.5,147.74,90.7
2016,1,24,16,0,631.0,51.0,1.1,10.0,194.0,95.52,52.57
2016,1,24,16,15,562.0,44.5,1.1,9.5,151.5,43.15,26.61
2016,1,24,16,30,493.0,38.0,1.1,9.0,109.0,31.09,22.08
2016,1,24,16,45,377.0,28.5,1.15,8.5,71.5,23.42,14.33
2016,1,24,17,0,261.0,19.0,1.2,8.0,34.0,15.7,0.0
2016,1,24,17,15,130.5,9.5,1.2,7.5,17.0,8.11,0.0
2016,1,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,7,15,54.5,5.5,0.8,8.0,6.5,0.0,0.0
2016,1,25,7,30,109.0,11.0,0.9,8.0,13.0,84.07,0.0
2016,1,25,7,45,253.0,22.5,1.0,8.5,45.5,251.34,148.12
2016,1,25,8,0,397.0,34.0,1.1,9.0,78.0,393.4,317.1
2016,1,25,8,15,481.5,41.5,1.2,9.0,119.5,483.13,397.41
2016,1,25,8,30,566.0,49.0,1.3,9.0,161.0,577.04,475.37
2016,1,25,8,45,620.5,54.0,1.45,9.5,203.5,644.75,529.48
2016,1,25,9,0,675.0,59.0,1.6,10.0,246.0,705.95,576.55
2016,1,25,9,15,401.0,102.0,1.65,10.0,218.0,527.15,439.23
2016,1,25,9,30,127.0,145.0,1.7,10.0,190.0,298.15,249.84
2016,1,25,9,45,146.0,160.5,1.8,10.5,217.0,333.09,279.28
2016,1,25,10,0,165.0,176.0,1.9,11.0,244.0,367.78,306.7
2016,1,25,10,15,466.0,135.5,1.95,11.5,346.0,637.36,523.81
2016,1,25,10,30,767.0,95.0,2.0,12.0,448.0,878.69,697.47
2016,1,25,10,45,567.0,147.0,2.05,12.5,415.5,738.94,592.03
2016,1,25,11,0,367.0,199.0,2.1,13.0,383.0,586.35,474.35
2016,1,25,11,15,208.5,211.0,2.15,13.0,316.5,426.81,348.45
2016,1,25,11,30,50.0,223.0,2.2,13.0,250.0,272.27,221.13
2016,1,25,11,45,39.0,219.0,2.25,13.0,240.5,253.74,206.2
2016,1,25,12,0,28.0,215.0,2.3,13.0,231.0,219.69,178.19
2016,1,25,12,15,27.5,216.0,2.3,13.0,231.5,218.16,176.94
2016,1,25,12,30,27.0,217.0,2.3,13.0,232.0,216.71,175.68
2016,1,25,12,45,430.0,155.5,2.35,13.0,386.0,517.02,424.02
2016,1,25,13,0,833.0,94.0,2.4,13.0,540.0,729.16,587.05
2016,1,25,13,15,826.5,93.0,2.4,13.0,526.5,686.29,552.55
2016,1,25,13,30,820.0,92.0,2.4,13.0,513.0,641.47,517.47
2016,1,25,13,45,544.5,148.0,2.4,13.5,423.0,487.53,394.83
2016,1,25,14,0,269.0,204.0,2.4,14.0,333.0,350.14,283.52
2016,1,25,14,15,260.5,194.5,2.35,13.5,313.5,318.49,258.14
2016,1,25,14,30,252.0,185.0,2.3,13.0,294.0,287.41,232.25
2016,1,25,14,45,249.5,170.0,2.25,13.0,271.0,254.33,203.79
2016,1,25,15,0,247.0,155.0,2.2,13.0,248.0,221.55,175.11
2016,1,25,15,15,464.0,110.5,1.9,12.5,261.5,225.94,169.81
2016,1,25,15,30,681.0,66.0,1.6,12.0,275.0,202.28,137.84
2016,1,25,15,45,639.5,60.5,1.3,12.0,234.5,145.94,90.04
2016,1,25,16,0,598.0,55.0,1.0,12.0,194.0,94.4,52.28
2016,1,25,16,15,528.5,48.5,1.0,11.5,152.0,46.53,29.13
2016,1,25,16,30,459.0,42.0,1.0,11.0,110.0,34.28,24.75
2016,1,25,16,45,347.0,31.5,1.05,10.5,72.5,25.87,16.44
2016,1,25,17,0,235.0,21.0,1.1,10.0,35.0,17.37,2.14
2016,1,25,17,15,117.5,10.5,1.1,10.0,17.5,8.96,0.0
2016,1,25,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.0,0.25,7.0,7.0,0.0,0.0
2016,1,26,7,30,0.0,14.0,0.3,7.0,14.0,11.95,0.0
2016,1,26,7,45,206.5,24.5,0.35,7.5,48.0,220.9,137.32
2016,1,26,8,0,413.0,35.0,0.4,8.0,82.0,406.95,326.78
2016,1,26,8,15,497.0,42.5,0.5,8.0,124.5,497.13,405.14
2016,1,26,8,30,581.0,50.0,0.6,8.0,167.0,591.3,481.87
2016,1,26,8,45,636.0,55.0,0.7,8.5,210.5,660.03,535.28
2016,1,26,9,0,691.0,60.0,0.8,9.0,254.0,722.06,581.64
2016,1,26,9,15,375.0,101.0,0.9,9.0,208.5,502.55,416.07
2016,1,26,9,30,59.0,142.0,1.0,9.0,163.0,212.42,176.63
2016,1,26,9,45,209.0,149.0,1.1,9.5,233.5,395.04,331.08
2016,1,26,10,0,359.0,156.0,1.2,10.0,304.0,542.86,448.12
2016,1,26,10,15,249.0,181.0,1.2,10.5,287.5,469.26,385.1
2016,1,26,10,30,139.0,206.0,1.2,11.0,271.0,373.13,305.79
2016,1,26,10,45,317.5,189.0,1.3,11.5,346.5,534.47,436.05
2016,1,26,11,0,496.0,172.0,1.4,12.0,422.0,695.67,557.58
2016,1,26,11,15,685.0,129.5,1.45,12.0,486.5,820.46,646.6
2016,1,26,11,30,874.0,87.0,1.5,12.0,551.0,921.56,715.76
2016,1,26,11,45,878.5,87.0,1.55,12.5,560.5,905.7,702.42
2016,1,26,12,0,883.0,87.0,1.6,13.0,570.0,886.17,688.16
2016,1,26,12,15,884.0,87.5,1.65,13.0,572.0,860.7,671.11
2016,1,26,12,30,885.0,88.0,1.7,13.0,574.0,831.87,651.71
2016,1,26,12,45,877.0,89.5,1.75,13.0,567.0,794.01,625.8
2016,1,26,13,0,869.0,91.0,1.8,13.0,560.0,753.66,597.91
2016,1,26,13,15,712.0,126.0,1.8,13.0,504.0,646.58,517.25
2016,1,26,13,30,555.0,161.0,1.8,13.0,448.0,538.31,433.57
2016,1,26,13,45,541.5,158.0,1.85,13.0,428.5,496.58,401.08
2016,1,26,14,0,528.0,155.0,1.9,13.0,409.0,454.74,367.2
2016,1,26,14,15,492.5,152.0,1.85,13.0,378.5,402.09,323.78
2016,1,26,14,30,457.0,149.0,1.8,13.0,348.0,352.13,281.86
2016,1,26,14,45,385.5,147.0,1.75,13.0,306.0,292.21,231.87
2016,1,26,15,0,314.0,145.0,1.7,13.0,264.0,234.89,184.06
2016,1,26,15,15,296.0,133.5,1.5,12.5,236.0,197.62,151.66
2016,1,26,15,30,278.0,122.0,1.3,12.0,208.0,162.37,121.07
2016,1,26,15,45,450.5,89.5,1.1,11.5,206.0,141.48,94.95
2016,1,26,16,0,623.0,57.0,0.9,11.0,204.0,98.86,55.16
2016,1,26,16,15,554.0,50.0,0.95,10.5,160.5,48.85,30.55
2016,1,26,16,30,485.0,43.0,1.0,10.0,117.0,35.15,25.69
2016,1,26,16,45,367.5,33.0,1.05,9.5,78.0,27.16,17.77
2016,1,26,17,0,250.0,23.0,1.1,9.0,39.0,19.12,4.75
2016,1,26,17,15,125.0,11.5,1.1,8.5,19.5,9.82,0.0
2016,1,26,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,1.45,6.5,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,1.6,7.0,15.0,12.8,0.0
2016,1,27,7,45,180.0,27.0,1.8,7.5,48.0,205.81,134.38
2016,1,27,8,0,360.0,39.0,2.0,8.0,81.0,370.42,304.48
2016,1,27,8,15,444.5,48.0,2.05,8.0,122.5,461.95,386.36
2016,1,27,8,30,529.0,57.0,2.1,8.0,164.0,557.36,466.73
2016,1,27,8,45,585.0,63.0,2.15,8.5,207.0,627.54,523.11
2016,1,27,9,0,641.0,69.0,2.2,9.0,250.0,698.11,577.38
2016,1,27,9,15,677.5,73.5,2.15,9.0,290.0,748.85,614.94
2016,1,27,9,30,714.0,78.0,2.1,9.0,330.0,798.07,650.19
2016,1,27,9,45,756.0,77.0,2.1,9.5,369.0,836.53,675.78
2016,1,27,10,0,798.0,76.0,2.1,10.0,408.0,880.01,704.44
2016,1,27,10,15,815.5,78.5,2.05,10.5,438.5,901.68,716.39
2016,1,27,10,30,833.0,81.0,2.0,11.0,469.0,919.91,725.96
2016,1,27,10,45,848.0,81.5,1.95,11.5,494.0,929.57,729.49
2016,1,27,11,0,863.0,82.0,1.9,12.0,519.0,935.46,730.55
2016,1,27,11,15,870.5,83.0,1.8,12.0,536.0,931.13,725.4
2016,1,27,11,30,878.0,84.0,1.7,12.0,553.0,922.99,717.86
2016,1,27,11,45,884.0,83.5,1.6,12.5,563.0,898.55,697.94
2016,1,27,12,0,890.0,83.0,1.5,13.0,573.0,880.17,682.61
2016,1,27,12,15,891.0,83.0,1.45,13.0,575.0,854.57,664.25
2016,1,27,12,30,892.0,83.0,1.4,13.0,577.0,825.67,643.74
2016,1,27,12,45,894.0,81.0,1.4,13.5,571.5,792.06,619.41
2016,1,27,13,0,896.0,79.0,1.4,14.0,566.0,755.35,592.91
2016,1,27,13,15,891.0,78.5,1.35,14.0,552.5,712.51,562.37
2016,1,27,13,30,886.0,78.0,1.3,14.0,539.0,667.39,527.77
2016,1,27,13,45,879.0,76.0,1.3,14.0,518.5,617.39,489.19
2016,1,27,14,0,872.0,74.0,1.3,14.0,498.0,565.78,448.25
2016,1,27,14,15,858.5,72.5,1.25,14.0,470.0,512.03,404.01
2016,1,27,14,30,845.0,71.0,1.2,14.0,442.0,455.07,355.99
2016,1,27,14,45,827.5,68.0,1.2,14.0,408.5,394.88,304.25
2016,1,27,15,0,810.0,65.0,1.2,14.0,375.0,335.32,251.52
2016,1,27,15,15,782.5,62.0,1.05,13.5,336.0,273.97,196.77
2016,1,27,15,30,755.0,59.0,0.9,13.0,297.0,215.0,144.22
2016,1,27,15,45,716.0,54.5,0.8,13.0,254.5,155.64,94.13
2016,1,27,16,0,677.0,50.0,0.7,13.0,212.0,100.7,53.98
2016,1,27,16,15,613.0,44.5,0.75,12.5,168.0,49.05,29.39
2016,1,27,16,30,549.0,39.0,0.8,12.0,124.0,34.82,25.22
2016,1,27,16,45,441.5,30.0,0.9,11.5,84.0,24.71,15.63
2016,1,27,17,0,334.0,21.0,1.0,11.0,44.0,18.99,5.97
2016,1,27,17,15,167.0,10.5,1.0,10.5,22.0,8.96,0.0
2016,1,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.7,8.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,0.7,8.0,3.0,2.56,0.0
2016,1,28,7,45,0.0,9.0,0.75,8.0,9.0,7.39,0.0
2016,1,28,8,0,0.0,15.0,0.8,8.0,15.0,12.34,4.78
2016,1,28,8,15,0.0,22.5,0.95,8.5,22.5,18.53,10.39
2016,1,28,8,30,0.0,30.0,1.1,9.0,30.0,24.74,15.95
2016,1,28,8,45,0.0,38.0,1.25,9.5,38.0,31.38,21.81
2016,1,28,9,0,0.0,46.0,1.4,10.0,46.0,38.03,27.59
2016,1,28,9,15,0.0,53.5,1.3,10.0,53.5,44.27,33.02
2016,1,28,9,30,0.0,61.0,1.2,10.0,61.0,50.52,38.39
2016,1,28,9,45,80.0,121.0,1.2,10.5,155.0,215.89,181.6
2016,1,28,10,0,160.0,181.0,1.2,11.0,249.0,369.05,306.4
2016,1,28,10,15,293.5,176.0,1.2,11.0,310.5,504.85,414.58
2016,1,28,10,30,427.0,171.0,1.2,11.0,372.0,642.67,519.26
2016,1,28,10,45,427.5,181.0,1.3,11.5,391.0,650.09,522.03
2016,1,28,11,0,428.0,191.0,1.4,12.0,410.0,655.28,524.61
2016,1,28,11,15,223.0,196.5,1.55,12.5,311.0,442.51,359.05
2016,1,28,11,30,18.0,202.0,1.7,13.0,212.0,200.59,161.46
2016,1,28,11,45,18.5,205.5,1.9,13.5,215.5,202.8,163.72
2016,1,28,12,0,19.0,209.0,2.1,14.0,219.0,205.04,165.23
2016,1,28,12,15,16.5,205.5,2.05,14.0,214.5,197.68,159.06
2016,1,28,12,30,14.0,202.0,2.0,14.0,210.0,190.66,153.24
2016,1,28,12,45,30.5,216.5,2.0,14.5,233.5,229.84,185.15
2016,1,28,13,0,47.0,231.0,2.0,15.0,257.0,254.19,204.59
2016,1,28,13,15,156.5,230.5,1.85,15.0,313.5,337.91,273.15
2016,1,28,13,30,266.0,230.0,1.7,15.0,370.0,409.79,329.73
2016,1,28,13,45,135.0,197.0,1.6,15.0,268.0,270.59,218.02
2016,1,28,14,0,4.0,164.0,1.5,15.0,166.0,142.18,113.03
2016,1,28,14,15,3.0,157.0,1.4,15.0,159.0,134.75,107.37
2016,1,28,14,30,2.0,150.0,1.3,15.0,152.0,127.49,101.54
2016,1,28,14,45,30.5,154.5,1.25,15.0,167.0,145.58,116.34
2016,1,28,15,0,59.0,159.0,1.2,15.0,182.0,155.36,123.62
2016,1,28,15,15,55.5,143.0,1.05,14.5,163.0,135.2,106.81
2016,1,28,15,30,52.0,127.0,0.9,14.0,144.0,115.75,90.59
2016,1,28,15,45,46.0,110.0,0.75,13.5,123.5,95.86,74.13
2016,1,28,16,0,40.0,93.0,0.6,13.0,103.0,77.07,58.77
2016,1,28,16,15,31.0,75.0,0.65,12.5,81.5,58.67,44.19
2016,1,28,16,30,22.0,57.0,0.7,12.0,60.0,44.45,33.76
2016,1,28,16,45,11.0,39.5,0.8,12.0,41.0,31.36,21.42
2016,1,28,17,0,0.0,22.0,0.9,12.0,22.0,17.99,6.33
2016,1,28,17,15,0.0,11.0,0.9,11.5,11.0,9.39,0.0
2016,1,28,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,4.0,2.85,12.0,4.0,0.0,0.0
2016,1,29,7,30,0.0,8.0,3.0,12.0,8.0,6.83,0.0
2016,1,29,7,45,0.0,24.0,3.2,12.5,24.0,22.3,10.09
2016,1,29,8,0,0.0,40.0,3.4,13.0,40.0,40.07,27.55
2016,1,29,8,15,9.0,58.0,3.5,13.0,60.0,66.4,50.92
2016,1,29,8,30,18.0,76.0,3.6,13.0,80.0,103.67,83.49
2016,1,29,8,45,26.5,93.5,3.7,13.5,100.5,130.14,106.48
2016,1,29,9,0,35.0,111.0,3.8,14.0,121.0,156.7,129.13
2016,1,29,9,15,39.5,127.5,3.8,14.0,140.5,178.21,147.25
2016,1,29,9,30,44.0,144.0,3.8,14.0,160.0,199.72,165.1
2016,1,29,9,45,22.0,115.5,3.85,14.0,123.5,136.71,111.4
2016,1,29,10,0,0.0,87.0,3.9,14.0,87.0,73.38,56.91
2016,1,29,10,15,0.0,57.0,3.9,14.0,57.0,47.21,34.66
2016,1,29,10,30,0.0,27.0,3.9,14.0,27.0,22.3,13.41
2016,1,29,10,45,0.0,63.0,3.9,14.0,63.0,52.23,38.8
2016,1,29,11,0,0.0,99.0,3.9,14.0,99.0,83.31,64.91
2016,1,29,11,15,0.0,86.5,3.9,14.0,86.5,71.88,55.21
2016,1,29,11,30,0.0,74.0,3.9,14.0,74.0,61.44,46.38
2016,1,29,11,45,0.0,75.0,3.95,14.0,75.0,62.28,47.06
2016,1,29,12,0,0.0,76.0,4.0,14.0,76.0,63.12,47.74
2016,1,29,12,15,0.0,92.0,4.05,14.0,92.0,76.59,59.03
2016,1,29,12,30,0.0,108.0,4.1,14.0,108.0,90.76,70.87
2016,1,29,12,45,0.0,65.5,4.2,14.0,65.5,54.35,40.35
2016,1,29,13,0,0.0,23.0,4.3,14.0,23.0,19.02,10.5
2016,1,29,13,15,23.0,122.5,4.3,14.0,134.5,125.43,100.65
2016,1,29,13,30,46.0,222.0,4.3,14.0,246.0,235.85,191.85
2016,1,29,13,45,23.0,115.0,4.3,14.0,127.0,115.2,91.89
2016,1,29,14,0,0.0,8.0,4.3,14.0,8.0,6.6,0.0
2016,1,29,14,15,24.0,96.0,4.2,14.0,107.0,95.19,75.32
2016,1,29,14,30,48.0,184.0,4.1,14.0,206.0,183.31,148.59
2016,1,29,14,45,24.0,158.5,4.1,14.0,169.5,142.59,114.74
2016,1,29,15,0,0.0,133.0,4.1,14.0,133.0,110.77,88.61
2016,1,29,15,15,0.0,119.5,4.05,13.5,119.5,98.81,78.85
2016,1,29,15,30,0.0,106.0,4.0,13.0,106.0,87.01,69.07
2016,1,29,15,45,0.0,91.0,3.95,13.0,91.0,74.18,58.14
2016,1,29,16,0,0.0,76.0,3.9,13.0,76.0,61.57,47.26
2016,1,29,16,15,0.0,60.5,3.9,13.0,60.5,48.82,36.13
2016,1,29,16,30,0.0,45.0,3.9,13.0,45.0,36.6,26.72
2016,1,29,16,45,0.0,30.5,3.95,13.0,30.5,25.13,16.02
2016,1,29,17,0,0.0,16.0,4.0,13.0,16.0,13.19,3.64
2016,1,29,17,15,0.0,8.0,4.0,12.5,8.0,6.83,0.0
2016,1,29,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,9.5,1.8,7.5,9.5,8.11,0.0
2016,1,30,7,30,0.0,19.0,2.1,8.0,19.0,16.22,0.0
2016,1,30,7,45,233.0,26.0,2.45,8.5,55.5,248.41,179.62
2016,1,30,8,0,466.0,33.0,2.8,9.0,92.0,446.04,367.18
2016,1,30,8,15,544.0,39.5,2.8,9.0,135.0,523.98,437.14
2016,1,30,8,30,622.0,46.0,2.8,9.0,178.0,614.57,513.06
2016,1,30,8,45,676.5,50.0,2.85,9.5,222.5,683.93,568.25
2016,1,30,9,0,731.0,54.0,2.9,10.0,267.0,753.3,621.02
2016,1,30,9,15,422.5,103.5,2.85,10.0,231.0,550.13,462.09
2016,1,30,9,30,114.0,153.0,2.8,10.0,195.0,295.57,248.48
2016,1,30,9,45,481.0,108.0,2.8,10.5,309.0,617.72,516.12
2016,1,30,10,0,848.0,63.0,2.8,11.0,423.0,903.0,726.4
2016,1,30,10,15,864.0,64.5,2.8,11.0,454.5,922.31,736.21
2016,1,30,10,30,880.0,66.0,2.8,11.0,486.0,938.18,746.1
2016,1,30,10,45,891.0,67.5,2.8,11.5,510.5,945.63,748.71
2016,1,30,11,0,902.0,69.0,2.8,12.0,535.0,949.29,748.82
2016,1,30,11,15,909.0,69.5,2.8,12.0,552.5,944.01,744.18
2016,1,30,11,30,916.0,70.0,2.8,12.0,570.0,934.88,737.07
2016,1,30,11,45,918.5,71.0,2.8,12.5,580.0,918.48,723.67
2016,1,30,12,0,921.0,72.0,2.8,13.0,590.0,898.39,707.88
2016,1,30,12,15,921.5,72.5,2.8,13.0,592.0,872.36,689.31
2016,1,30,12,30,922.0,73.0,2.8,13.0,594.0,842.91,668.37
2016,1,30,12,45,912.5,75.5,2.85,13.0,586.5,804.71,641.4
2016,1,30,13,0,903.0,78.0,2.9,13.0,579.0,763.99,612.43
2016,1,30,13,15,627.0,149.0,2.85,13.0,493.0,615.51,497.71
2016,1,30,13,30,351.0,220.0,2.8,13.0,407.0,455.45,370.07
2016,1,30,13,45,281.5,221.0,2.8,13.0,367.5,393.37,320.36
2016,1,30,14,0,212.0,222.0,2.8,13.0,328.0,327.95,267.11
2016,1,30,14,15,181.5,210.5,2.75,12.5,298.0,287.09,233.93
2016,1,30,14,30,151.0,199.0,2.7,12.0,268.0,249.41,202.97
2016,1,30,14,45,131.0,184.0,2.7,12.0,240.0,216.08,175.03
2016,1,30,15,0,111.0,169.0,2.7,12.0,212.0,185.24,149.07
2016,1,30,15,15,105.5,152.5,2.45,11.5,190.5,159.68,127.3
2016,1,30,15,30,100.0,136.0,2.2,11.0,169.0,135.07,106.24
2016,1,30,15,45,93.5,118.0,2.0,10.5,145.5,110.14,85.14
2016,1,30,16,0,87.0,100.0,1.8,10.0,122.0,86.42,65.68
2016,1,30,16,15,75.0,81.0,1.7,9.5,97.5,63.19,48.02
2016,1,30,16,30,63.0,62.0,1.6,9.0,73.0,47.39,36.89
2016,1,30,16,45,39.0,44.5,1.55,8.5,50.5,35.03,25.16
2016,1,30,17,0,15.0,27.0,1.5,8.0,28.0,21.74,10.74
2016,1,30,17,15,7.5,13.5,1.55,7.5,14.0,11.52,0.0
2016,1,30,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.3,5.0,9.5,8.11,0.0
2016,1,31,7,30,0.0,19.0,1.6,5.0,19.0,16.22,0.0
2016,1,31,7,45,157.0,30.0,1.9,5.5,50.5,198.96,147.74
2016,1,31,8,0,314.0,41.0,2.2,6.0,82.0,338.66,284.02
2016,1,31,8,15,367.5,53.5,2.35,6.0,119.5,404.45,344.66
2016,1,31,8,30,421.0,66.0,2.5,6.0,157.0,475.27,406.53
2016,1,31,8,45,457.0,76.5,2.65,6.5,194.5,529.8,452.12
2016,1,31,9,0,493.0,87.0,2.8,7.0,232.0,590.94,501.29
2016,1,31,9,15,521.5,94.5,2.95,7.5,267.5,636.0,536.13
2016,1,31,9,30,550.0,102.0,3.1,8.0,303.0,679.6,568.97
2016,1,31,9,45,636.5,93.0,3.3,8.5,348.5,756.04,626.55
2016,1,31,10,0,723.0,84.0,3.5,9.0,394.0,829.69,680.47
2016,1,31,10,15,747.0,85.5,3.6,9.0,425.5,850.15,694.48
2016,1,31,10,30,771.0,87.0,3.7,9.0,457.0,873.56,711.09
2016,1,31,10,45,847.5,79.0,3.85,9.5,505.0,931.37,751.96
2016,1,31,11,0,924.0,71.0,4.0,10.0,553.0,974.16,781.13
2016,1,31,11,15,931.5,72.0,4.1,10.0,571.0,969.72,777.29
2016,1,31,11,30,939.0,73.0,4.2,10.0,589.0,961.31,771.23
2016,1,31,11,45,945.5,72.5,4.3,10.0,600.0,946.12,760.63
2016,1,31,12,0,952.0,72.0,4.4,10.0,611.0,927.0,747.27
2016,1,31,12,15,953.0,72.5,4.45,10.0,613.0,900.54,728.15
2016,1,31,12,30,954.0,73.0,4.5,10.0,615.0,870.51,706.42
2016,1,31,12,45,946.5,74.5,4.55,10.5,608.0,831.56,676.69
2016,1,31,13,0,939.0,76.0,4.6,11.0,601.0,789.87,644.87
2016,1,31,13,15,934.0,75.5,4.6,10.5,587.0,745.19,612.67
2016,1,31,13,30,929.0,75.0,4.6,10.0,573.0,698.08,576.22
2016,1,31,13,45,916.5,75.0,4.65,10.0,550.5,644.74,532.5
2016,1,31,14,0,904.0,75.0,4.7,10.0,528.0,590.12,486.6
2016,1,31,14,15,891.0,73.5,4.65,10.0,499.5,532.72,436.91
2016,1,31,14,30,878.0,72.0,4.6,10.0,471.0,475.84,386.25
2016,1,31,14,45,855.0,70.5,4.55,10.0,435.5,412.79,329.34
2016,1,31,15,0,832.0,69.0,4.5,10.0,400.0,350.87,272.14
2016,1,31,15,15,804.5,66.0,4.3,9.5,360.0,287.74,213.69
2016,1,31,15,30,777.0,63.0,4.1,9.0,320.0,226.96,157.57
2016,1,31,15,45,734.5,59.0,3.9,9.0,275.5,165.67,104.07
2016,1,31,16,0,692.0,55.0,3.7,9.0,231.0,109.23,61.25
2016,1,31,16,15,629.5,49.5,3.75,8.5,186.0,56.14,34.16
2016,1,31,16,30,567.0,44.0,3.8,8.0,141.0,35.94,26.79
2016,1,31,16,45,460.0,35.5,3.9,7.5,98.0,29.21,20.2
2016,1,31,17,0,353.0,27.0,4.0,7.0,55.0,22.48,11.93
2016,1,31,17,15,176.5,13.5,4.35,7.0,27.5,11.52,0.0
2016,1,31,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,6.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,7,15,157.0,7.5,3.15,3.5,13.5,108.31,0.0
2016,2,1,7,30,314.0,15.0,3.4,4.0,27.0,229.24,0.0
2016,2,1,7,45,451.0,23.0,3.7,5.0,67.5,397.67,303.78
2016,2,1,8,0,588.0,31.0,4.0,6.0,108.0,529.58,441.25
2016,2,1,8,15,660.0,36.5,4.2,6.5,154.5,615.05,518.25
2016,2,1,8,30,732.0,42.0,4.4,7.0,201.0,702.98,592.7
2016,2,1,8,45,776.0,45.5,4.65,7.5,247.0,765.48,644.18
2016,2,1,9,0,820.0,49.0,4.9,8.0,293.0,818.14,685.93
2016,2,1,9,15,848.5,52.0,5.0,8.0,336.0,863.34,720.91
2016,2,1,9,30,877.0,55.0,5.1,8.0,379.0,906.44,753.38
2016,2,1,9,45,886.0,60.5,5.2,8.5,416.0,932.21,770.64
2016,2,1,10,0,895.0,66.0,5.3,9.0,453.0,954.37,785.0
2016,2,1,10,15,909.0,67.5,5.2,9.0,484.5,972.08,795.92
2016,2,1,10,30,923.0,69.0,5.1,9.0,516.0,986.14,804.09
2016,2,1,10,45,929.5,71.5,5.0,9.5,541.0,990.52,803.63
2016,2,1,11,0,936.0,74.0,4.9,10.0,566.0,990.93,800.44
2016,2,1,11,15,942.0,75.0,4.8,10.0,583.0,984.93,794.26
2016,2,1,11,30,948.0,76.0,4.7,10.0,600.0,974.93,785.38
2016,2,1,11,45,950.0,76.5,4.65,10.0,610.0,956.73,771.14
2016,2,1,12,0,952.0,77.0,4.6,10.0,620.0,934.73,754.33
2016,2,1,12,15,952.5,77.0,4.5,10.0,621.5,907.14,733.15
2016,2,1,12,30,953.0,77.0,4.4,10.0,623.0,876.02,709.52
2016,2,1,12,45,948.0,77.5,4.35,10.5,616.0,837.77,679.74
2016,2,1,13,0,943.0,78.0,4.3,11.0,609.0,796.64,647.88
2016,2,1,13,15,937.5,77.5,4.1,11.0,594.5,751.36,613.2
2016,2,1,13,30,932.0,77.0,3.9,11.0,580.0,703.68,575.02
2016,2,1,13,45,924.0,75.0,3.75,11.0,558.5,650.7,531.66
