Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,7,15,126.5,13.5,1.0,10.0,23.0,94.59,0.0
2016,2,12,7,30,253.0,27.0,1.1,10.0,46.0,251.95,170.83
2016,2,12,7,45,362.0,38.0,1.2,10.5,87.5,361.95,294.72
2016,2,12,8,0,471.0,49.0,1.3,11.0,129.0,475.11,390.98
2016,2,12,8,15,392.5,71.5,1.2,11.5,152.0,452.09,374.98
2016,2,12,8,30,314.0,94.0,1.1,12.0,175.0,425.68,353.5
2016,2,12,8,45,348.5,105.5,1.05,12.5,211.0,477.67,394.66
2016,2,12,9,0,383.0,117.0,1.0,13.0,247.0,530.22,433.87
2016,2,12,9,15,408.5,129.5,0.95,13.0,284.0,575.67,466.91
2016,2,12,9,30,434.0,142.0,0.9,13.0,321.0,620.23,498.34
2016,2,12,9,45,545.5,128.0,0.9,13.5,374.0,712.66,563.83
2016,2,12,10,0,657.0,114.0,0.9,14.0,427.0,817.09,633.94
2016,2,12,10,15,577.0,148.5,0.95,14.0,436.5,771.65,600.28
2016,2,12,10,30,497.0,183.0,1.0,14.0,446.0,732.78,572.1
2016,2,12,10,45,670.0,142.0,1.05,14.5,514.0,857.87,659.26
2016,2,12,11,0,843.0,101.0,1.1,15.0,582.0,961.78,726.0
2016,2,12,11,15,849.5,102.0,1.15,15.0,600.0,956.83,721.26
2016,2,12,11,30,856.0,103.0,1.2,15.0,618.0,948.04,715.68
2016,2,12,11,45,738.5,141.0,1.25,15.0,590.5,869.82,663.49
2016,2,12,12,0,621.0,179.0,1.3,15.0,563.0,783.93,605.46
2016,2,12,12,15,477.5,225.5,1.3,15.0,521.0,680.1,529.36
2016,2,12,12,30,334.0,272.0,1.3,15.0,479.0,573.17,449.28
2016,2,12,12,45,399.0,253.0,1.3,15.0,498.0,588.12,462.38
2016,2,12,13,0,464.0,234.0,1.3,15.0,517.0,611.79,480.08
2016,2,12,13,15,398.5,244.0,1.25,15.0,483.5,536.74,422.91
2016,2,12,13,30,333.0,254.0,1.2,15.0,450.0,479.8,379.09
2016,2,12,13,45,276.5,253.0,1.2,15.0,412.0,422.39,334.8
2016,2,12,14,0,220.0,252.0,1.2,15.0,374.0,360.7,286.75
2016,2,12,14,15,343.0,215.5,1.05,15.0,395.0,382.91,303.53
2016,2,12,14,30,466.0,179.0,0.9,15.0,416.0,390.47,306.47
2016,2,12,14,45,516.0,154.0,0.8,15.0,399.5,356.67,276.53
2016,2,12,15,0,566.0,129.0,0.7,15.0,383.0,320.66,243.55
2016,2,12,15,15,453.5,135.5,0.7,14.5,327.0,250.95,187.66
2016,2,12,15,30,341.0,142.0,0.7,14.0,271.0,195.49,144.32
2016,2,12,15,45,313.0,129.5,0.75,14.0,237.5,155.22,111.23
2016,2,12,16,0,285.0,117.0,0.8,14.0,204.0,118.42,83.17
2016,2,12,16,15,258.5,100.0,0.85,13.5,169.0,82.15,59.87
2016,2,12,16,30,232.0,83.0,0.9,13.0,134.0,61.99,49.74
2016,2,12,16,45,190.5,65.0,0.95,13.0,100.0,49.2,37.97
2016,2,12,17,0,149.0,47.0,1.0,13.0,66.0,36.1,25.71
2016,2,12,17,15,74.5,29.5,1.0,12.5,39.0,22.97,11.71
2016,2,12,17,30,0.0,12.0,1.0,12.0,12.0,10.24,0.0
2016,2,12,17,45,0.0,6.0,1.0,12.0,6.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,170.5,12.5,2.05,8.5,26.0,122.8,0.0
2016,2,13,7,30,341.0,25.0,2.1,9.0,52.0,314.77,225.23
2016,2,13,7,45,454.5,34.0,2.2,9.5,96.5,426.63,350.06
2016,2,13,8,0,568.0,43.0,2.3,10.0,141.0,544.36,450.71
2016,2,13,8,15,632.0,48.5,2.15,10.5,188.5,616.39,509.23
2016,2,13,8,30,696.0,54.0,2.0,11.0,236.0,698.75,572.0
2016,2,13,8,45,741.5,57.5,1.9,11.5,283.5,763.26,618.17
2016,2,13,9,0,787.0,61.0,1.8,12.0,331.0,827.1,661.56
2016,2,13,9,15,815.0,64.0,1.9,12.5,375.0,872.8,692.31
2016,2,13,9,30,843.0,67.0,2.0,13.0,419.0,916.16,720.81
2016,2,13,9,45,872.0,66.5,2.15,13.5,459.0,942.28,737.31
2016,2,13,10,0,901.0,66.0,2.3,14.0,499.0,975.87,759.0
2016,2,13,10,15,914.5,68.0,2.3,14.5,532.0,994.47,768.45
2016,2,13,10,30,928.0,70.0,2.3,15.0,565.0,1009.27,775.47
2016,2,13,10,45,940.5,70.0,2.35,15.5,592.0,1016.49,778.06
2016,2,13,11,0,953.0,70.0,2.4,16.0,619.0,1019.65,778.14
2016,2,13,11,15,959.0,70.5,2.45,16.0,637.0,1013.05,773.29
2016,2,13,11,30,965.0,71.0,2.5,16.0,655.0,1002.33,765.91
2016,2,13,11,45,970.5,70.5,2.6,16.5,666.0,985.79,753.83
2016,2,13,12,0,976.0,70.0,2.7,17.0,677.0,965.17,739.1
2016,2,13,12,15,976.5,70.0,2.7,17.0,679.0,936.79,719.61
2016,2,13,12,30,977.0,70.0,2.7,17.0,681.0,904.71,697.66
2016,2,13,12,45,968.5,73.5,2.7,17.0,674.5,865.89,670.97
2016,2,13,13,0,960.0,77.0,2.7,17.0,668.0,824.17,642.14
2016,2,13,13,15,955.0,76.0,2.75,17.0,653.0,777.38,609.78
2016,2,13,13,30,950.0,75.0,2.8,17.0,638.0,728.07,574.32
2016,2,13,13,45,939.0,75.0,2.85,17.0,615.5,673.76,532.68
2016,2,13,14,0,928.0,75.0,2.9,17.0,593.0,617.93,488.68
2016,2,13,14,15,916.0,73.5,2.9,17.0,563.5,558.83,440.67
2016,2,13,14,30,904.0,72.0,2.9,17.0,534.0,498.94,390.49
2016,2,13,14,45,886.0,70.5,2.95,17.0,498.0,436.07,336.54
2016,2,13,15,0,868.0,69.0,3.0,17.0,462.0,373.65,281.37
2016,2,13,15,15,845.0,66.5,2.65,16.5,420.5,308.16,222.84
2016,2,13,15,30,822.0,64.0,2.3,16.0,379.0,245.18,166.34
2016,2,13,15,45,784.5,61.0,1.95,15.5,333.5,181.47,111.97
2016,2,13,16,0,747.0,58.0,1.6,15.0,288.0,121.96,67.1
2016,2,13,16,15,696.5,53.5,1.55,14.0,240.0,65.23,37.47
2016,2,13,16,30,646.0,49.0,1.5,13.0,192.0,43.0,32.91
2016,2,13,16,45,559.0,42.5,1.45,12.5,145.0,34.54,25.13
2016,2,13,17,0,472.0,36.0,1.4,12.0,98.0,29.6,20.25
2016,2,13,17,15,326.5,25.5,1.4,11.5,59.5,21.03,10.81
2016,2,13,17,30,181.0,15.0,1.4,11.0,21.0,12.8,0.0
2016,2,13,17,45,90.5,7.5,1.45,11.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,7,15,153.5,12.5,1.8,9.5,25.5,111.78,0.0
2016,2,14,7,30,307.0,25.0,2.0,10.0,51.0,293.36,216.25
2016,2,14,7,45,382.0,37.0,2.25,10.5,90.5,376.62,310.32
2016,2,14,8,0,457.0,49.0,2.5,11.0,130.0,465.3,388.08
2016,2,14,8,15,508.5,57.5,2.5,11.5,172.5,534.82,446.05
2016,2,14,8,30,560.0,66.0,2.5,12.0,215.0,606.01,502.45
2016,2,14,8,45,593.0,73.0,2.55,12.5,256.0,659.84,543.2
2016,2,14,9,0,626.0,80.0,2.6,13.0,297.0,713.02,581.97
2016,2,14,9,15,360.0,130.0,2.75,13.5,258.5,531.65,439.16
2016,2,14,9,30,94.0,180.0,2.9,14.0,220.0,286.39,236.0
2016,2,14,9,45,233.5,184.5,3.05,15.0,295.0,462.83,380.38
2016,2,14,10,0,373.0,189.0,3.2,16.0,370.0,602.16,488.47
2016,2,14,10,15,423.0,191.0,3.45,16.5,409.0,673.38,540.71
2016,2,14,10,30,473.0,193.0,3.7,17.0,448.0,722.01,576.23
2016,2,14,10,45,682.5,136.0,4.0,17.5,522.0,865.02,681.37
2016,2,14,11,0,892.0,79.0,4.3,18.0,596.0,973.42,756.7
2016,2,14,11,15,604.5,174.0,4.4,18.0,529.0,813.14,641.08
2016,2,14,11,30,317.0,269.0,4.5,18.0,462.0,608.31,483.3
2016,2,14,11,45,614.5,175.5,4.6,18.5,558.0,794.97,629.02
2016,2,14,12,0,912.0,82.0,4.7,19.0,654.0,923.44,719.62
2016,2,14,12,15,914.0,82.5,4.7,19.0,657.0,898.45,700.78
2016,2,14,12,30,916.0,83.0,4.7,19.0,660.0,869.89,680.47
2016,2,14,12,45,914.5,83.0,4.7,19.0,654.5,834.49,655.25
2016,2,14,13,0,913.0,83.0,4.7,19.0,649.0,796.02,627.75
2016,2,14,13,15,909.5,82.5,4.65,19.0,636.0,752.66,596.26
2016,2,14,13,30,906.0,82.0,4.6,19.0,623.0,706.76,561.54
2016,2,14,13,45,895.0,82.5,4.55,19.0,601.5,654.86,520.44
2016,2,14,14,0,884.0,83.0,4.5,19.0,580.0,601.52,477.31
2016,2,14,14,15,656.5,137.5,4.35,19.0,496.5,488.28,386.31
2016,2,14,14,30,429.0,192.0,4.2,19.0,413.0,384.9,303.35
2016,2,14,14,45,411.5,181.0,4.1,19.0,381.5,337.69,263.99
2016,2,14,15,0,394.0,170.0,4.0,19.0,350.0,292.1,225.14
2016,2,14,15,15,347.0,160.5,3.85,18.5,309.0,237.82,180.15
2016,2,14,15,30,300.0,151.0,3.7,18.0,268.0,193.41,143.55
2016,2,14,15,45,282.5,136.0,3.55,17.5,236.0,155.24,111.88
2016,2,14,16,0,265.0,121.0,3.4,17.0,204.0,119.4,84.17
2016,2,14,16,15,245.5,103.5,3.2,16.5,170.5,84.19,61.2
2016,2,14,16,30,226.0,86.0,3.0,16.0,137.0,64.01,50.99
2016,2,14,16,45,196.5,67.0,2.8,15.5,104.0,50.68,38.95
2016,2,14,17,0,167.0,48.0,2.6,15.0,71.0,36.97,26.37
2016,2,14,17,15,83.5,32.0,2.55,14.5,43.5,24.86,14.02
2016,2,14,17,30,0.0,16.0,2.5,14.0,16.0,13.66,0.0
2016,2,14,17,45,0.0,8.0,2.5,14.0,8.0,6.83,0.0
2016,2,14,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,7,15,215.5,12.5,2.45,11.5,31.0,152.85,0.0
2016,2,15,7,30,431.0,25.0,2.6,12.0,62.0,371.66,279.02
2016,2,15,7,45,531.0,32.0,2.8,13.0,108.0,473.93,385.61
2016,2,15,8,0,631.0,39.0,3.0,14.0,154.0,582.64,476.81
2016,2,15,8,15,688.5,44.0,3.05,14.0,202.0,659.13,539.66
2016,2,15,8,30,746.0,49.0,3.1,14.0,250.0,736.97,600.55
2016,2,15,8,45,783.5,52.5,3.2,14.5,297.5,795.67,643.64
2016,2,15,9,0,821.0,56.0,3.3,15.0,345.0,853.31,684.34
2016,2,15,9,15,846.0,58.5,3.25,15.0,388.0,886.13,706.15
2016,2,15,9,30,871.0,61.0,3.2,15.0,431.0,926.29,732.82
2016,2,15,9,45,889.0,62.5,3.2,15.5,469.5,955.52,750.16
2016,2,15,10,0,907.0,64.0,3.2,16.0,508.0,981.52,765.06
2016,2,15,10,15,919.0,65.5,3.2,16.5,540.0,998.1,773.33
2016,2,15,10,30,931.0,67.0,3.2,17.0,572.0,1010.87,779.08
2016,2,15,10,45,939.5,68.0,3.25,17.5,597.5,1015.58,779.86
2016,2,15,11,0,948.0,69.0,3.3,18.0,623.0,1016.22,778.09
2016,2,15,11,15,953.5,69.5,3.3,18.0,641.0,1009.2,772.37
2016,2,15,11,30,959.0,70.0,3.3,18.0,659.0,998.08,764.1
2016,2,15,11,45,961.5,70.5,3.35,18.5,669.0,980.09,750.27
2016,2,15,12,0,964.0,71.0,3.4,19.0,679.0,958.15,733.92
2016,2,15,12,15,964.5,71.0,3.4,19.0,681.0,930.0,714.44
2016,2,15,12,30,965.0,71.0,3.4,19.0,683.0,898.19,692.49
2016,2,15,12,45,956.0,74.0,3.4,19.0,676.0,858.65,665.08
2016,2,15,13,0,947.0,77.0,3.4,19.0,669.0,816.31,635.59
2016,2,15,13,15,942.5,76.5,3.35,19.0,655.0,770.85,603.42
2016,2,15,13,30,938.0,76.0,3.3,19.0,641.0,722.84,568.3
2016,2,15,13,45,929.0,75.5,3.3,19.5,619.0,669.66,526.28
2016,2,15,14,0,920.0,75.0,3.3,20.0,597.0,614.82,482.07
2016,2,15,14,15,909.0,73.5,3.15,19.5,568.0,556.52,435.4
2016,2,15,14,30,898.0,72.0,3.0,19.0,539.0,497.33,386.52
2016,2,15,14,45,881.5,70.5,2.9,19.0,503.5,435.27,333.3
2016,2,15,15,0,865.0,69.0,2.8,19.0,468.0,373.49,278.89
2016,2,15,15,15,843.0,66.5,2.45,18.5,427.0,308.21,221.05
2016,2,15,15,30,821.0,64.0,2.1,18.0,386.0,245.43,165.16
2016,2,15,15,45,788.5,61.0,1.8,18.0,341.0,182.43,111.41
2016,2,15,16,0,756.0,58.0,1.5,18.0,296.0,123.0,66.7
2016,2,15,16,15,709.5,53.5,1.4,17.0,248.5,65.67,37.04
2016,2,15,16,30,663.0,49.0,1.3,16.0,201.0,42.97,32.5
2016,2,15,16,45,589.5,42.5,1.25,15.5,154.0,37.61,27.57
2016,2,15,17,0,516.0,36.0,1.2,15.0,107.0,32.27,22.41
2016,2,15,17,15,380.0,26.0,1.2,15.0,66.5,21.46,11.64
2016,2,15,17,30,244.0,16.0,1.2,15.0,26.0,13.25,0.0
2016,2,15,17,45,122.0,8.0,1.25,15.0,13.0,6.83,0.0
2016,2,15,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,7,15,203.0,13.5,1.6,10.5,32.0,176.23,0.0
2016,2,16,7,30,406.0,27.0,1.9,11.0,64.0,366.85,281.12
2016,2,16,7,45,505.0,35.0,2.2,12.0,109.5,458.14,374.27
2016,2,16,8,0,604.0,43.0,2.5,13.0,155.0,566.77,465.26
2016,2,16,8,15,662.0,48.5,2.45,13.0,203.0,643.89,527.78
2016,2,16,8,30,720.0,54.0,2.4,13.0,251.0,722.28,588.13
2016,2,16,8,45,758.0,57.5,2.35,13.5,298.0,780.95,629.88
2016,2,16,9,0,796.0,61.0,2.3,14.0,345.0,838.56,669.06
2016,2,16,9,15,821.5,64.0,2.35,14.5,388.0,882.27,697.73
2016,2,16,9,30,847.0,67.0,2.4,15.0,431.0,923.52,724.03
2016,2,16,9,45,867.0,68.5,2.45,16.0,470.0,943.82,733.88
2016,2,16,10,0,887.0,70.0,2.5,17.0,509.0,971.47,748.85
2016,2,16,10,15,900.0,72.0,2.5,17.0,541.0,989.48,759.34
2016,2,16,10,30,913.0,74.0,2.5,17.0,573.0,1003.74,767.43
2016,2,16,10,45,920.5,75.5,2.5,17.5,598.5,1008.02,767.47
2016,2,16,11,0,928.0,77.0,2.5,18.0,624.0,1008.3,765.09
2016,2,16,11,15,933.5,77.5,2.5,18.0,642.0,1001.34,759.5
2016,2,16,11,30,939.0,78.0,2.5,18.0,660.0,990.36,751.46
2016,2,16,11,45,941.0,79.0,2.5,18.5,670.0,972.72,737.73
2016,2,16,12,0,943.0,80.0,2.5,19.0,680.0,951.2,721.6
2016,2,16,12,15,943.5,80.0,2.5,19.0,681.5,923.41,702.73
2016,2,16,12,30,944.0,80.0,2.5,19.0,683.0,892.04,681.47
2016,2,16,12,45,944.0,79.0,2.55,19.5,677.5,855.68,655.89
2016,2,16,13,0,944.0,78.0,2.6,20.0,672.0,816.07,627.99
2016,2,16,13,15,939.5,77.5,2.6,20.0,658.0,770.66,596.68
2016,2,16,13,30,935.0,77.0,2.6,20.0,644.0,722.69,562.43
2016,2,16,13,45,927.0,76.0,2.65,20.0,622.0,669.67,522.42
2016,2,16,14,0,919.0,75.0,2.7,20.0,600.0,614.91,479.93
2016,2,16,14,15,908.5,73.5,2.65,20.0,571.0,556.85,433.25
2016,2,16,14,30,898.0,72.0,2.6,20.0,542.0,497.84,384.4
2016,2,16,14,45,883.0,70.0,2.55,20.0,507.0,435.84,331.75
2016,2,16,15,0,868.0,68.0,2.5,20.0,472.0,373.97,277.69
2016,2,16,15,15,846.0,65.5,2.2,19.5,431.0,310.02,221.26
2016,2,16,15,30,824.0,63.0,1.9,19.0,390.0,245.36,164.2
2016,2,16,15,45,790.5,60.5,1.65,18.5,344.5,182.4,111.0
2016,2,16,16,0,757.0,58.0,1.4,18.0,299.0,123.12,66.72
2016,2,16,16,15,711.0,53.5,1.3,17.5,251.5,65.68,36.92
2016,2,16,16,30,665.0,49.0,1.2,17.0,204.0,42.91,32.33
2016,2,16,16,45,585.5,43.0,1.15,16.5,156.5,37.96,27.79
2016,2,16,17,0,506.0,37.0,1.1,16.0,109.0,30.35,20.71
2016,2,16,17,15,253.0,32.5,1.05,15.5,68.5,25.26,14.97
2016,2,16,17,30,0.0,28.0,1.0,15.0,28.0,21.26,0.0
2016,2,16,17,45,0.0,14.0,1.0,15.0,14.0,11.95,0.0
2016,2,16,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,0.5,3.35,14.0,0.5,0.41,0.0
2016,2,17,7,30,0.0,1.0,3.5,14.0,1.0,0.82,0.0
2016,2,17,7,45,0.0,2.0,3.7,14.0,2.0,1.64,0.0
2016,2,17,8,0,0.0,3.0,3.9,14.0,3.0,2.46,0.0
2016,2,17,8,15,0.0,4.0,4.0,14.5,4.0,3.28,0.0
2016,2,17,8,30,0.0,5.0,4.1,15.0,5.0,4.11,0.0
2016,2,17,8,45,0.0,6.0,4.25,15.5,6.0,4.93,0.0
2016,2,17,9,0,0.0,7.0,4.4,16.0,7.0,5.76,0.0
2016,2,17,9,15,156.0,90.5,4.5,16.0,158.5,264.74,222.54
2016,2,17,9,30,312.0,174.0,4.6,16.0,310.0,524.79,433.35
2016,2,17,9,45,431.0,164.0,4.75,16.5,369.0,649.6,530.26
2016,2,17,10,0,550.0,154.0,4.9,17.0,428.0,755.14,609.77
2016,2,17,10,15,505.5,179.0,5.1,17.0,443.5,741.6,598.03
2016,2,17,10,30,461.0,204.0,5.3,17.0,459.0,724.24,583.14
2016,2,17,10,45,360.5,237.5,5.5,17.0,442.5,638.65,515.34
2016,2,17,11,0,260.0,271.0,5.7,17.0,426.0,573.64,462.13
2016,2,17,11,15,246.0,282.0,5.85,17.0,432.0,544.42,439.21
2016,2,17,11,30,232.0,293.0,6.0,17.0,438.0,535.4,431.46
2016,2,17,11,45,239.0,297.0,6.2,17.0,448.5,537.07,432.8
2016,2,17,12,0,246.0,301.0,6.4,17.0,459.0,537.44,433.13
2016,2,17,12,15,234.5,303.5,6.45,16.5,454.5,518.62,418.66
2016,2,17,12,30,223.0,306.0,6.5,16.0,450.0,499.55,403.98
2016,2,17,12,45,305.0,287.0,6.6,16.0,482.0,548.35,443.99
2016,2,17,13,0,387.0,268.0,6.7,16.0,514.0,574.35,465.76
2016,2,17,13,15,417.5,254.5,6.65,16.0,514.5,561.32,455.53
2016,2,17,13,30,448.0,241.0,6.6,16.0,515.0,556.03,450.92
2016,2,17,13,45,606.0,186.0,6.6,16.0,542.5,576.26,467.91
2016,2,17,14,0,764.0,131.0,6.6,16.0,570.0,584.97,474.04
2016,2,17,14,15,597.0,165.5,6.35,15.5,498.5,483.29,390.63
2016,2,17,14,30,430.0,200.0,6.1,15.0,427.0,392.34,315.93
2016,2,17,14,45,344.0,200.5,5.9,15.0,374.5,321.26,256.79
2016,2,17,15,0,258.0,201.0,5.7,15.0,322.0,265.96,210.84
2016,2,17,15,15,455.0,152.5,5.5,14.5,343.5,265.44,203.04
2016,2,17,15,30,652.0,104.0,5.3,14.0,365.0,239.75,170.91
2016,2,17,15,45,623.0,96.0,5.1,14.0,322.5,182.46,121.19
2016,2,17,16,0,594.0,88.0,4.9,14.0,280.0,128.66,79.47
2016,2,17,16,15,539.5,80.5,4.8,13.5,234.0,78.16,51.4
2016,2,17,16,30,485.0,73.0,4.7,13.0,188.0,57.69,46.06
2016,2,17,16,45,408.5,62.0,4.6,13.0,143.5,47.26,36.45
2016,2,17,17,0,332.0,51.0,4.5,13.0,99.0,39.15,28.7
2016,2,17,17,15,166.0,38.0,4.65,13.0,62.0,29.15,18.58
2016,2,17,17,30,0.0,25.0,4.8,13.0,25.0,19.51,0.0
2016,2,17,17,45,0.0,12.5,4.95,13.0,12.5,10.67,0.0
2016,2,17,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,7,15,84.5,21.0,3.75,10.0,29.5,98.69,2.25
2016,2,18,7,30,169.0,42.0,3.8,10.0,59.0,206.41,163.42
2016,2,18,7,45,279.5,55.5,3.9,10.5,102.0,323.27,270.51
2016,2,18,8,0,390.0,69.0,4.0,11.0,145.0,436.68,369.25
2016,2,18,8,15,459.5,78.5,4.1,11.0,191.5,518.12,438.45
2016,2,18,8,30,529.0,88.0,4.2,11.0,238.0,607.51,511.43
2016,2,18,8,45,582.5,94.0,4.35,11.5,285.0,678.93,567.02
2016,2,18,9,0,636.0,100.0,4.5,12.0,332.0,750.23,620.84
2016,2,18,9,15,324.5,130.0,4.55,12.0,249.0,499.11,419.08
2016,2,18,9,30,13.0,160.0,4.6,12.0,166.0,162.55,132.83
2016,2,18,9,45,160.5,185.5,4.7,12.0,266.0,370.9,310.88
2016,2,18,10,0,308.0,211.0,4.8,12.0,366.0,566.73,470.18
2016,2,18,10,15,541.0,169.0,4.8,12.0,462.0,765.08,627.55
2016,2,18,10,30,774.0,127.0,4.8,12.0,558.0,953.0,765.64
2016,2,18,10,45,599.0,182.0,4.8,12.5,524.5,829.84,670.73
2016,2,18,11,0,424.0,237.0,4.8,13.0,491.0,713.15,577.26
2016,2,18,11,15,617.0,186.0,4.75,13.0,567.5,840.69,676.98
2016,2,18,11,30,810.0,135.0,4.7,13.0,644.0,954.19,758.38
2016,2,18,11,45,813.5,136.0,4.7,13.0,654.0,931.83,740.86
2016,2,18,12,0,817.0,137.0,4.7,13.0,664.0,913.17,727.1
2016,2,18,12,15,536.5,220.0,4.7,13.0,567.0,728.01,586.9
2016,2,18,12,30,256.0,303.0,4.7,13.0,470.0,540.17,436.67
2016,2,18,12,45,134.0,261.5,4.7,13.0,349.0,368.5,299.88
2016,2,18,13,0,12.0,220.0,4.7,13.0,228.0,199.93,160.83
2016,2,18,13,15,12.0,217.0,4.6,13.0,224.5,195.84,157.8
2016,2,18,13,30,12.0,214.0,4.5,13.0,221.0,191.77,154.54
2016,2,18,13,45,186.5,228.5,4.45,13.0,336.5,331.51,271.2
2016,2,18,14,0,361.0,243.0,4.4,13.0,452.0,441.7,359.33
2016,2,18,14,15,584.0,174.0,4.25,13.0,493.5,479.75,388.12
2016,2,18,14,30,807.0,105.0,4.1,13.0,535.0,488.6,390.81
2016,2,18,14,45,491.5,157.5,3.95,13.0,414.0,350.15,278.59
2016,2,18,15,0,176.0,210.0,3.8,13.0,293.0,240.68,192.22
2016,2,18,15,15,356.5,164.0,3.5,12.5,314.5,243.18,188.23
2016,2,18,15,30,537.0,118.0,3.2,12.0,336.0,222.29,161.42
2016,2,18,15,45,498.0,113.0,2.9,12.0,297.0,173.03,119.34
2016,2,18,16,0,459.0,108.0,2.6,12.0,258.0,128.31,85.18
2016,2,18,16,15,509.5,87.0,2.3,11.5,229.5,82.33,55.92
2016,2,18,16,30,560.0,66.0,2.0,11.0,201.0,52.21,41.54
2016,2,18,16,45,485.0,56.5,1.7,10.5,155.0,45.34,35.18
2016,2,18,17,0,410.0,47.0,1.4,10.0,109.0,38.38,28.5
2016,2,18,17,15,283.0,34.5,1.35,9.5,69.5,28.43,18.56
2016,2,18,17,30,156.0,22.0,1.3,9.0,30.0,17.15,0.0
2016,2,18,17,45,78.0,11.0,1.3,9.0,15.0,9.39,0.0
2016,2,18,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,7,15,180.5,16.0,2.95,8.5,35.0,170.17,42.81
2016,2,19,7,30,361.0,32.0,3.2,9.0,70.0,341.38,275.54
2016,2,19,7,45,448.0,42.0,3.45,9.5,114.0,434.31,363.64
2016,2,19,8,0,535.0,52.0,3.7,10.0,158.0,533.63,448.96
2016,2,19,8,15,593.5,58.5,3.95,10.5,205.5,609.64,512.05
2016,2,19,8,30,652.0,65.0,4.2,11.0,253.0,687.45,574.08
2016,2,19,8,45,683.0,71.5,4.45,11.5,297.5,741.78,615.95
2016,2,19,9,0,714.0,78.0,4.7,12.0,342.0,795.06,655.88
2016,2,19,9,15,741.5,82.0,4.75,12.0,384.5,833.62,683.8
2016,2,19,9,30,769.0,86.0,4.8,12.0,427.0,876.94,714.89
2016,2,19,9,45,596.0,138.0,4.9,12.5,416.0,787.3,644.6
2016,2,19,10,0,423.0,190.0,5.0,13.0,405.0,674.72,554.03
2016,2,19,10,15,463.5,192.5,4.9,13.0,441.5,716.96,586.27
2016,2,19,10,30,504.0,195.0,4.8,13.0,478.0,757.16,615.76
2016,2,19,10,45,410.5,230.0,4.75,13.0,467.0,678.78,552.34
2016,2,19,11,0,317.0,265.0,4.7,13.0,456.0,621.69,504.82
2016,2,19,11,15,158.5,211.5,4.55,12.5,307.0,377.77,310.51
2016,2,19,11,30,0.0,158.0,4.4,12.0,158.0,136.38,108.72
2016,2,19,11,45,24.0,219.5,4.25,12.0,235.0,216.94,176.22
2016,2,19,12,0,48.0,281.0,4.1,12.0,312.0,317.52,257.92
2016,2,19,12,15,28.5,246.0,3.95,12.0,264.5,258.79,209.56
2016,2,19,12,30,9.0,211.0,3.8,12.0,217.0,191.32,154.08
2016,2,19,12,45,13.5,224.5,3.7,12.0,233.5,206.48,166.73
2016,2,19,13,0,18.0,238.0,3.6,12.0,250.0,221.1,178.74
2016,2,19,13,15,66.5,264.5,3.6,12.0,306.5,291.4,236.91
2016,2,19,13,30,115.0,291.0,3.6,12.0,363.0,344.6,280.19
2016,2,19,13,45,57.5,211.0,3.65,12.0,247.0,223.91,181.88
2016,2,19,14,0,0.0,131.0,3.7,12.0,131.0,109.71,86.99
2016,2,19,14,15,1.0,149.5,3.6,11.5,150.0,125.77,100.89
2016,2,19,14,30,2.0,168.0,3.5,11.0,169.0,141.41,114.33
2016,2,19,14,45,6.5,169.5,3.45,11.0,172.5,143.64,116.36
2016,2,19,15,0,11.0,171.0,3.4,11.0,176.0,145.05,117.66
2016,2,19,15,15,75.0,173.5,3.15,10.5,204.5,164.66,132.61
2016,2,19,15,30,139.0,176.0,2.9,10.0,233.0,174.37,138.03
2016,2,19,15,45,127.5,158.5,2.65,10.0,206.0,145.87,113.94
2016,2,19,16,0,116.0,141.0,2.4,10.0,179.0,119.07,92.28
2016,2,19,16,15,105.0,120.0,2.15,9.5,151.0,91.84,72.1
2016,2,19,16,30,94.0,99.0,1.9,9.0,123.0,73.19,60.81
2016,2,19,16,45,75.5,78.0,1.65,9.0,94.5,58.64,47.37
2016,2,19,17,0,57.0,57.0,1.4,9.0,66.0,43.71,33.41
2016,2,19,17,15,28.5,38.0,1.3,8.5,42.5,30.08,20.24
2016,2,19,17,30,0.0,19.0,1.2,8.0,19.0,15.54,0.06
2016,2,19,17,45,0.0,9.5,1.15,8.0,9.5,8.11,0.0
2016,2,19,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,20,7,15,119.5,19.0,1.7,4.5,32.0,131.28,52.31
2016,2,20,7,30,239.0,38.0,1.7,5.0,64.0,260.95,214.15
2016,2,20,7,45,298.0,54.0,1.75,5.5,103.0,334.19,283.56
2016,2,20,8,0,357.0,70.0,1.8,6.0,142.0,411.78,351.7
2016,2,20,8,15,399.5,82.5,1.85,6.5,183.5,474.11,404.47
2016,2,20,8,30,442.0,95.0,1.9,7.0,225.0,538.17,455.92
2016,2,20,8,45,482.5,101.5,1.95,8.0,264.5,593.36,497.45
2016,2,20,9,0,523.0,108.0,2.0,9.0,304.0,649.03,537.82
2016,2,20,9,15,526.5,122.5,2.0,9.5,339.5,680.23,558.98
2016,2,20,9,30,530.0,137.0,2.0,10.0,375.0,708.98,578.01
2016,2,20,9,45,432.0,173.5,2.05,10.5,378.5,663.03,539.44
2016,2,20,10,0,334.0,210.0,2.1,11.0,382.0,590.7,480.67
2016,2,20,10,15,600.5,154.5,2.0,11.0,486.0,816.63,651.87
2016,2,20,10,30,867.0,99.0,1.9,11.0,590.0,1006.1,780.1
2016,2,20,10,45,869.0,103.5,1.85,11.5,614.0,1008.26,775.78
2016,2,20,11,0,871.0,108.0,1.8,12.0,638.0,1006.43,771.31
2016,2,20,11,15,712.0,159.0,1.75,12.0,601.0,905.24,700.68
2016,2,20,11,30,553.0,210.0,1.7,12.0,564.0,786.41,616.06
2016,2,20,11,45,508.5,231.5,1.65,12.0,560.5,752.75,590.84
2016,2,20,12,0,464.0,253.0,1.6,12.0,557.0,717.67,563.67
2016,2,20,12,15,410.0,270.0,1.6,12.0,539.0,652.84,515.53
2016,2,20,12,30,356.0,287.0,1.6,12.0,521.0,607.14,480.72
2016,2,20,12,45,476.0,244.0,1.65,12.5,554.0,657.02,519.48
2016,2,20,13,0,596.0,201.0,1.7,13.0,587.0,682.19,538.77
2016,2,20,13,15,531.5,219.5,1.7,13.0,558.5,622.9,493.11
2016,2,20,13,30,467.0,238.0,1.7,13.0,530.0,566.31,449.61
2016,2,20,13,45,680.5,164.5,1.75,13.0,573.5,609.09,483.89
2016,2,20,14,0,894.0,91.0,1.8,13.0,617.0,618.5,490.59
2016,2,20,14,15,883.0,89.0,1.8,13.0,588.0,562.27,444.68
2016,2,20,14,30,872.0,87.0,1.8,13.0,559.0,502.45,395.08
2016,2,20,14,45,859.0,84.0,1.8,13.0,524.0,440.35,342.04
2016,2,20,15,0,846.0,81.0,1.8,13.0,489.0,378.29,287.35
2016,2,20,15,15,824.5,78.0,1.65,12.5,447.5,314.08,230.07
2016,2,20,15,30,803.0,75.0,1.5,12.0,406.0,251.53,173.91
2016,2,20,15,45,777.0,70.0,1.35,12.0,361.5,188.44,119.13
2016,2,20,16,0,751.0,65.0,1.2,12.0,317.0,128.21,72.76
2016,2,20,16,15,706.5,60.0,1.15,11.5,268.5,70.48,42.19
2016,2,20,16,30,662.0,55.0,1.1,11.0,220.0,47.79,37.62
2016,2,20,16,45,595.5,48.0,1.1,10.5,172.0,38.73,29.33
2016,2,20,17,0,529.0,41.0,1.1,10.0,124.0,33.53,24.31
2016,2,20,17,15,407.0,31.0,1.1,9.5,81.0,25.51,16.39
2016,2,20,17,30,285.0,21.0,1.1,9.0,38.0,17.44,2.73
2016,2,20,17,45,142.5,10.5,1.1,9.0,19.0,8.96,0.0
2016,2,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,221.0,16.5,1.3,6.5,41.0,201.47,104.37
2016,2,21,7,30,442.0,33.0,1.5,7.0,82.0,401.06,326.98
2016,2,21,7,45,535.0,41.0,1.7,8.0,130.5,499.82,414.89
2016,2,21,8,0,628.0,49.0,1.9,9.0,179.0,597.07,495.19
2016,2,21,8,15,683.0,54.5,1.9,9.5,229.0,673.34,554.98
2016,2,21,8,30,738.0,60.0,1.9,10.0,279.0,750.48,612.29
2016,2,21,8,45,777.5,63.0,1.9,10.5,327.5,810.87,654.59
2016,2,21,9,0,817.0,66.0,1.9,11.0,376.0,870.1,694.44
2016,2,21,9,15,842.0,69.0,1.9,11.5,421.0,914.02,722.13
2016,2,21,9,30,867.0,72.0,1.9,12.0,466.0,955.34,747.41
2016,2,21,9,45,886.5,74.0,1.95,12.5,505.5,976.04,758.68
2016,2,21,10,0,906.0,76.0,2.0,13.0,545.0,1004.09,775.14
2016,2,21,10,15,918.5,78.0,2.0,13.0,578.5,1021.62,785.09
2016,2,21,10,30,931.0,80.0,2.0,13.0,612.0,1035.28,792.62
2016,2,21,10,45,940.5,81.0,2.0,13.5,638.0,1040.66,793.31
2016,2,21,11,0,950.0,82.0,2.0,14.0,664.0,1041.91,791.51
2016,2,21,11,15,955.5,82.5,2.0,14.0,682.5,1034.46,785.62
2016,2,21,11,30,961.0,83.0,2.0,14.0,701.0,1022.87,777.24
2016,2,21,11,45,963.5,83.5,2.05,14.0,711.0,1004.33,765.07
2016,2,21,12,0,966.0,84.0,2.1,14.0,721.0,981.8,750.34
2016,2,21,12,15,966.0,84.5,2.15,14.0,723.0,953.16,731.5
2016,2,21,12,30,966.0,85.0,2.2,14.0,725.0,920.83,710.14
2016,2,21,12,45,963.0,85.0,2.25,14.5,718.5,881.98,682.87
2016,2,21,13,0,960.0,85.0,2.3,15.0,712.0,839.98,653.3
2016,2,21,13,15,955.5,84.5,2.35,15.0,697.0,793.4,621.45
2016,2,21,13,30,951.0,84.0,2.4,15.0,682.0,744.21,586.46
2016,2,21,13,45,940.0,84.0,2.45,15.0,659.0,689.02,544.55
2016,2,21,14,0,929.0,84.0,2.5,15.0,636.0,632.31,500.24
2016,2,21,14,15,917.5,82.5,2.5,15.0,606.0,572.62,452.04
2016,2,21,14,30,906.0,81.0,2.5,15.0,576.0,512.08,401.59
2016,2,21,14,45,888.5,79.5,2.5,15.0,539.0,448.47,347.14
2016,2,21,15,0,871.0,78.0,2.5,15.0,502.0,384.34,290.66
2016,2,21,15,15,752.0,89.0,2.25,14.5,433.0,302.92,222.27
2016,2,21,15,30,633.0,100.0,2.0,14.0,364.0,231.54,163.27
2016,2,21,15,45,698.5,82.5,1.75,13.5,344.0,182.84,117.49
2016,2,21,16,0,764.0,65.0,1.5,13.0,324.0,129.28,72.92
2016,2,21,16,15,718.0,60.0,1.45,12.0,275.0,70.61,42.1
2016,2,21,16,30,672.0,55.0,1.4,11.0,226.0,47.78,37.62
2016,2,21,16,45,601.5,48.5,1.35,10.5,176.5,39.1,29.68
2016,2,21,17,0,531.0,42.0,1.3,10.0,127.0,34.3,25.04
2016,2,21,17,15,408.5,32.0,1.3,9.5,83.5,26.3,17.19
2016,2,21,17,30,286.0,22.0,1.3,9.0,40.0,18.26,4.72
2016,2,21,17,45,143.0,11.0,1.35,9.0,20.0,9.39,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,45,80.0,5.0,1.35,6.5,6.5,0.0,0.0
2016,2,22,7,0,160.0,10.0,1.4,7.0,13.0,108.08,0.0
2016,2,22,7,15,321.5,21.0,1.65,7.5,50.5,277.91,166.43
2016,2,22,7,30,483.0,32.0,1.9,8.0,88.0,419.86,342.92
2016,2,22,7,45,567.0,39.0,2.15,9.0,136.0,514.22,426.98
2016,2,22,8,0,651.0,46.0,2.4,10.0,184.0,613.13,508.54
2016,2,22,8,15,703.5,51.0,2.6,10.5,234.0,687.16,567.66
2016,2,22,8,30,756.0,56.0,2.8,11.0,284.0,762.01,624.8
