Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,45,789.0,60.5,3.0,11.5,332.0,818.93,666.36
2016,2,22,9,0,822.0,65.0,3.2,12.0,380.0,874.46,705.69
2016,2,22,9,15,846.5,67.5,3.35,12.5,424.5,917.34,734.52
2016,2,22,9,30,871.0,70.0,3.5,13.0,469.0,946.92,753.33
2016,2,22,9,45,887.5,73.0,3.65,13.5,508.5,976.78,772.23
2016,2,22,10,0,904.0,76.0,3.8,14.0,548.0,1003.24,788.57
2016,2,22,10,15,916.5,77.5,3.8,14.0,581.5,1020.12,798.57
2016,2,22,10,30,929.0,79.0,3.8,14.0,615.0,1033.14,806.05
2016,2,22,10,45,937.0,81.0,3.85,14.5,641.0,1038.3,807.1
2016,2,22,11,0,945.0,83.0,3.9,15.0,667.0,1039.33,805.51
2016,2,22,11,15,951.0,83.5,3.95,15.0,685.5,1032.37,800.11
2016,2,22,11,30,957.0,84.0,4.0,15.0,704.0,1021.27,792.06
2016,2,22,11,45,959.5,85.0,4.05,15.5,714.5,1003.33,777.97
2016,2,22,12,0,962.0,86.0,4.1,16.0,725.0,981.39,761.3
2016,2,22,12,15,963.0,86.0,4.1,16.0,727.0,953.07,741.39
2016,2,22,12,30,964.0,86.0,4.1,16.0,729.0,921.04,718.94
2016,2,22,12,45,959.5,87.0,4.15,16.0,722.5,882.05,691.76
2016,2,22,13,0,955.0,88.0,4.2,16.0,716.0,839.99,662.24
2016,2,22,13,15,951.5,87.5,4.15,16.0,702.0,794.22,629.38
2016,2,22,13,30,948.0,87.0,4.1,16.0,688.0,745.76,593.38
2016,2,22,13,45,941.5,85.5,4.1,16.0,666.0,691.91,551.3
2016,2,22,14,0,935.0,84.0,4.1,16.0,644.0,636.14,506.64
2016,2,22,14,15,925.0,82.5,3.95,16.0,614.5,576.85,457.61
2016,2,22,14,30,915.0,81.0,3.8,16.0,585.0,516.52,406.37
2016,2,22,14,45,791.5,98.0,3.65,16.0,514.0,425.75,331.14
2016,2,22,15,0,668.0,115.0,3.5,16.0,443.0,344.38,263.21
2016,2,22,15,15,756.0,93.5,3.15,15.5,435.5,305.49,224.22
2016,2,22,15,30,844.0,72.0,2.8,15.0,428.0,257.95,176.49
2016,2,22,15,45,813.5,69.0,2.45,15.0,381.5,193.18,120.45
2016,2,22,16,0,783.0,66.0,2.1,15.0,335.0,131.76,73.73
2016,2,22,16,15,739.5,61.0,1.95,14.0,285.0,71.87,42.56
2016,2,22,16,30,696.0,56.0,1.8,13.0,235.0,48.74,38.17
2016,2,22,16,45,625.5,50.0,1.7,12.0,185.0,40.38,30.66
2016,2,22,17,0,555.0,44.0,1.6,11.0,135.0,36.02,26.49
2016,2,22,17,15,434.0,34.0,1.6,10.5,90.0,28.05,18.71
2016,2,22,17,30,313.0,24.0,1.6,10.0,45.0,20.03,7.02
2016,2,22,17,45,156.5,12.0,1.6,10.0,22.5,10.24,0.0
2016,2,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,6,45,73.5,5.5,1.4,6.5,7.5,0.0,0.0
2016,2,23,7,0,147.0,11.0,1.5,7.0,15.0,101.01,0.0
2016,2,23,7,15,308.0,23.0,1.6,7.5,53.5,273.86,180.09
2016,2,23,7,30,469.0,35.0,1.7,8.0,92.0,423.63,347.04
2016,2,23,7,45,556.5,43.0,1.8,8.5,141.5,519.89,431.53
2016,2,23,8,0,644.0,51.0,1.9,9.0,191.0,614.05,508.95
2016,2,23,8,15,614.0,64.5,1.75,9.0,224.0,637.48,527.67
2016,2,23,8,30,584.0,78.0,1.6,9.0,257.0,648.31,535.25
2016,2,23,8,45,629.0,79.5,1.45,9.5,300.0,707.18,576.86
2016,2,23,9,0,674.0,81.0,1.3,10.0,343.0,765.49,615.42
2016,2,23,9,15,775.5,78.5,1.3,10.5,412.5,865.61,683.73
2016,2,23,9,30,877.0,76.0,1.3,11.0,482.0,972.61,753.38
2016,2,23,9,45,896.0,78.0,1.35,11.5,522.0,992.88,763.22
2016,2,23,10,0,915.0,80.0,1.4,12.0,562.0,1020.48,779.14
2016,2,23,10,15,927.0,81.5,1.4,12.5,595.5,1036.83,786.55
2016,2,23,10,30,939.0,83.0,1.4,13.0,629.0,1049.27,791.6
2016,2,23,10,45,947.0,84.5,1.45,13.5,655.0,1053.66,792.47
2016,2,23,11,0,955.0,86.0,1.5,14.0,681.0,1053.88,790.89
2016,2,23,11,15,960.5,87.0,1.45,14.5,699.5,1046.82,783.04
2016,2,23,11,30,966.0,88.0,1.4,15.0,718.0,1035.57,772.78
2016,2,23,11,45,966.5,89.0,1.35,15.5,727.5,1015.45,757.01
2016,2,23,12,0,967.0,90.0,1.3,16.0,737.0,991.38,738.99
2016,2,23,12,15,967.0,90.5,1.25,16.0,738.5,962.46,719.34
2016,2,23,12,30,967.0,91.0,1.2,16.0,740.0,929.85,697.39
2016,2,23,12,45,961.0,92.0,1.15,16.5,732.5,889.35,668.97
2016,2,23,13,0,955.0,93.0,1.1,17.0,725.0,845.89,638.64
2016,2,23,13,15,950.0,92.5,1.1,17.0,710.0,798.85,607.67
2016,2,23,13,30,945.0,92.0,1.1,17.0,695.0,749.26,573.52
2016,2,23,13,45,935.5,91.5,1.1,17.0,672.0,694.48,533.55
2016,2,23,14,0,926.0,91.0,1.1,17.0,649.0,638.06,491.18
2016,2,23,14,15,915.0,89.0,1.05,17.0,619.0,578.04,444.38
2016,2,23,14,30,904.0,87.0,1.0,17.0,589.0,517.12,395.36
2016,2,23,14,45,887.0,85.0,0.95,17.0,551.5,453.03,342.35
2016,2,23,15,0,870.0,83.0,0.9,17.0,514.0,388.57,287.42
2016,2,23,15,15,741.5,95.5,0.85,16.5,441.5,302.85,218.28
2016,2,23,15,30,613.0,108.0,0.8,16.0,369.0,233.28,162.81
2016,2,23,15,45,573.0,105.0,0.8,16.0,328.0,180.52,119.3
2016,2,23,16,0,533.0,102.0,0.8,16.0,287.0,132.66,84.05
2016,2,23,16,15,501.0,90.5,0.85,15.5,244.5,80.95,54.23
2016,2,23,16,30,469.0,79.0,0.9,15.0,202.0,59.14,47.07
2016,2,23,16,45,407.5,68.0,1.0,14.5,158.5,51.38,40.1
2016,2,23,17,0,346.0,57.0,1.1,14.0,115.0,43.47,32.74
2016,2,23,17,15,263.5,41.5,1.1,13.5,77.0,31.96,21.92
2016,2,23,17,30,181.0,26.0,1.1,13.0,39.0,20.21,8.02
2016,2,23,17,45,90.5,13.0,1.1,13.0,19.5,11.1,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,45,50.0,6.0,0.3,8.5,7.0,0.0,0.0
2016,2,24,7,0,100.0,12.0,0.3,9.0,14.0,72.68,0.0
2016,2,24,7,15,240.0,25.5,0.35,9.0,50.5,233.54,161.36
2016,2,24,7,30,380.0,39.0,0.4,9.0,87.0,364.5,296.01
2016,2,24,7,45,469.0,48.0,0.45,9.5,134.0,460.09,376.85
2016,2,24,8,0,558.0,57.0,0.5,10.0,181.0,561.54,457.16
2016,2,24,8,15,613.0,63.5,0.55,10.5,229.5,636.04,513.23
2016,2,24,8,30,668.0,70.0,0.6,11.0,278.0,711.98,567.82
2016,2,24,8,45,710.5,74.0,0.7,11.5,326.0,774.0,610.94
2016,2,24,9,0,753.0,78.0,0.8,12.0,374.0,829.3,648.15
2016,2,24,9,15,779.0,81.5,0.85,12.5,417.5,873.71,676.11
2016,2,24,9,30,805.0,85.0,0.9,13.0,461.0,915.67,701.94
2016,2,24,9,45,827.0,86.5,0.95,13.5,500.5,948.4,721.18
2016,2,24,10,0,849.0,88.0,1.0,14.0,540.0,977.9,738.23
2016,2,24,10,15,862.0,90.0,0.95,14.5,572.5,995.59,745.47
2016,2,24,10,30,875.0,92.0,0.9,15.0,605.0,1009.49,750.39
2016,2,24,10,45,884.5,93.5,0.85,15.5,630.5,1003.79,742.83
2016,2,24,11,0,894.0,95.0,0.8,16.0,656.0,1005.77,740.69
2016,2,24,11,15,899.5,96.0,0.75,16.0,673.5,999.25,734.54
2016,2,24,11,30,905.0,97.0,0.7,16.0,691.0,988.78,726.17
2016,2,24,11,45,907.0,97.5,0.65,16.5,701.0,970.5,711.73
2016,2,24,12,0,909.0,98.0,0.6,17.0,711.0,948.46,695.2
2016,2,24,12,15,909.5,98.5,0.65,17.0,712.5,921.42,679.05
2016,2,24,12,30,910.0,99.0,0.7,17.0,714.0,890.86,660.59
2016,2,24,12,45,906.0,99.0,0.8,17.5,707.5,852.73,636.69
2016,2,24,13,0,902.0,99.0,0.9,18.0,701.0,811.72,610.54
2016,2,24,13,15,897.5,98.5,1.0,18.0,686.5,767.14,582.61
2016,2,24,13,30,893.0,98.0,1.1,18.0,672.0,720.11,551.01
2016,2,24,13,45,885.5,96.0,1.2,18.0,650.0,667.48,513.48
2016,2,24,14,0,878.0,94.0,1.3,18.0,628.0,615.97,475.23
2016,2,24,14,15,866.5,92.5,1.35,18.0,598.5,557.68,430.17
2016,2,24,14,30,855.0,91.0,1.4,18.0,569.0,498.68,382.91
2016,2,24,14,45,838.5,88.5,1.45,18.0,533.0,436.24,331.33
2016,2,24,15,0,822.0,86.0,1.5,18.0,497.0,374.29,278.39
2016,2,24,15,15,800.0,83.0,1.4,17.5,455.5,311.07,223.44
2016,2,24,15,30,778.0,80.0,1.3,17.0,414.0,249.62,169.63
2016,2,24,15,45,746.5,76.0,1.25,17.0,368.5,187.82,117.48
2016,2,24,16,0,715.0,72.0,1.2,17.0,323.0,125.76,70.8
2016,2,24,16,15,670.5,66.5,1.15,16.0,275.0,69.26,41.46
2016,2,24,16,30,626.0,61.0,1.1,15.0,227.0,48.01,37.23
2016,2,24,16,45,558.5,53.5,1.05,14.5,179.0,42.63,32.38
2016,2,24,17,0,491.0,46.0,1.0,14.0,131.0,37.21,27.29
2016,2,24,17,15,381.0,35.5,1.0,13.5,88.0,28.98,19.45
2016,2,24,17,30,271.0,25.0,1.0,13.0,45.0,20.66,9.15
2016,2,24,17,45,135.5,12.5,1.05,12.5,22.5,10.67,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,46.0,6.5,0.7,9.5,8.0,0.0,0.0
2016,2,25,7,0,92.0,13.0,0.7,10.0,16.0,68.65,0.0
2016,2,25,7,15,223.0,27.5,0.8,10.5,52.0,226.89,163.63
2016,2,25,7,30,354.0,42.0,0.9,11.0,88.0,349.2,284.77
2016,2,25,7,45,432.5,53.0,1.0,11.5,133.5,438.42,361.43
2016,2,25,8,0,511.0,64.0,1.1,12.0,179.0,532.77,437.63
2016,2,25,8,15,566.0,71.5,1.1,12.5,227.0,607.37,494.42
2016,2,25,8,30,621.0,79.0,1.1,13.0,275.0,683.37,549.52
2016,2,25,8,45,656.0,85.5,1.1,13.5,321.0,740.85,588.73
2016,2,25,9,0,691.0,92.0,1.1,14.0,367.0,797.43,625.99
2016,2,25,9,15,718.0,96.5,1.15,14.5,410.0,842.46,654.73
2016,2,25,9,30,745.0,101.0,1.2,15.0,453.0,885.34,681.51
2016,2,25,9,45,768.0,103.0,1.3,15.5,491.5,918.52,702.06
2016,2,25,10,0,791.0,105.0,1.4,16.0,530.0,942.2,716.17
2016,2,25,10,15,805.5,107.5,1.35,16.5,562.0,961.69,725.25
2016,2,25,10,30,820.0,110.0,1.3,17.0,594.0,977.54,731.93
2016,2,25,10,45,835.0,109.5,1.3,17.5,620.5,986.56,735.07
2016,2,25,11,0,850.0,109.0,1.3,18.0,647.0,991.63,735.86
2016,2,25,11,15,705.0,164.0,1.25,18.0,618.0,907.29,678.79
2016,2,25,11,30,560.0,219.0,1.2,18.0,589.0,804.62,608.24
2016,2,25,11,45,560.5,223.0,1.2,18.5,598.0,793.4,599.98
2016,2,25,12,0,561.0,227.0,1.2,19.0,607.0,779.54,588.88
2016,2,25,12,15,718.5,169.0,1.15,19.0,657.0,844.7,634.35
2016,2,25,12,30,876.0,111.0,1.1,19.0,707.0,884.14,659.06
2016,2,25,12,45,882.5,106.5,1.05,19.0,703.0,841.98,629.89
2016,2,25,13,0,889.0,102.0,1.0,19.0,699.0,805.18,605.28
2016,2,25,13,15,653.0,183.5,0.95,19.0,617.0,682.77,518.11
2016,2,25,13,30,417.0,265.0,0.9,19.0,535.0,546.01,417.77
2016,2,25,13,45,640.0,182.0,0.85,19.5,581.0,599.85,458.16
2016,2,25,14,0,863.0,99.0,0.8,20.0,627.0,612.3,465.13
2016,2,25,14,15,852.0,97.5,0.75,20.0,598.5,554.91,420.33
2016,2,25,14,30,841.0,96.0,0.7,20.0,570.0,496.79,374.31
2016,2,25,14,45,821.5,95.0,0.65,20.0,534.0,435.16,324.27
2016,2,25,15,0,802.0,94.0,0.6,20.0,498.0,374.35,273.39
2016,2,25,15,15,780.0,90.5,0.55,19.5,457.0,311.72,220.51
2016,2,25,15,30,758.0,87.0,0.5,19.0,416.0,250.93,168.65
2016,2,25,15,45,724.5,83.0,0.5,18.5,370.5,186.33,115.81
2016,2,25,16,0,691.0,79.0,0.5,18.0,325.0,128.65,73.61
2016,2,25,16,15,646.5,73.0,0.55,17.5,277.0,73.15,44.96
2016,2,25,16,30,602.0,67.0,0.6,17.0,229.0,52.46,40.85
2016,2,25,16,45,541.5,58.0,0.7,16.5,181.5,46.09,35.18
2016,2,25,17,0,481.0,49.0,0.8,16.0,134.0,39.59,29.18
2016,2,25,17,15,373.0,38.0,0.85,15.5,90.5,31.03,21.11
2016,2,25,17,30,265.0,27.0,0.9,15.0,47.0,22.35,10.94
2016,2,25,17,45,132.5,13.5,0.95,14.5,23.5,11.52,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,7.5,0.95,10.5,7.5,0.0,0.0
2016,2,26,7,0,0.0,15.0,0.9,11.0,15.0,12.8,0.0
2016,2,26,7,15,101.0,32.0,1.1,11.0,45.5,135.55,99.47
2016,2,26,7,30,202.0,49.0,1.3,11.0,76.0,248.37,204.16
2016,2,26,7,45,246.0,67.0,1.5,11.5,114.0,311.95,260.53
2016,2,26,8,0,290.0,85.0,1.7,12.0,152.0,378.4,317.22
2016,2,26,8,15,320.0,102.0,1.75,12.0,191.5,433.99,363.2
2016,2,26,8,30,350.0,119.0,1.8,12.0,231.0,490.35,408.22
2016,2,26,8,45,366.5,136.0,1.85,12.5,269.5,534.78,441.49
2016,2,26,9,0,383.0,153.0,1.9,13.0,308.0,578.35,473.17
2016,2,26,9,15,409.0,162.0,2.0,13.5,343.5,620.28,503.53
2016,2,26,9,30,435.0,171.0,2.1,14.0,379.0,661.3,532.63
2016,2,26,9,45,394.0,196.5,2.25,14.5,396.0,632.96,508.78
2016,2,26,10,0,353.0,222.0,2.4,15.0,413.0,623.75,499.19
2016,2,26,10,15,264.5,250.0,2.4,15.0,398.5,567.36,453.12
2016,2,26,10,30,176.0,278.0,2.4,15.0,384.0,486.72,388.84
2016,2,26,10,45,356.0,247.0,2.45,15.5,471.0,644.96,512.04
2016,2,26,11,0,536.0,216.0,2.5,16.0,558.0,802.22,627.18
2016,2,26,11,15,531.5,224.5,2.5,16.0,571.0,796.67,620.69
2016,2,26,11,30,527.0,233.0,2.5,16.0,584.0,788.5,613.89
2016,2,26,11,45,474.5,259.0,2.55,16.5,578.5,751.16,584.27
2016,2,26,12,0,422.0,285.0,2.6,17.0,573.0,696.08,542.45
2016,2,26,12,15,649.0,199.5,2.65,17.0,644.0,814.65,632.8
2016,2,26,12,30,876.0,114.0,2.7,17.0,715.0,887.87,684.19
2016,2,26,12,45,648.5,196.5,2.8,17.0,639.0,756.42,589.51
2016,2,26,13,0,421.0,279.0,2.9,17.0,563.0,610.43,479.38
2016,2,26,13,15,645.0,193.0,2.95,17.0,618.5,685.87,539.59
2016,2,26,13,30,869.0,107.0,3.0,17.0,674.0,718.16,565.42
2016,2,26,13,45,861.0,105.0,3.15,17.0,651.5,665.07,524.74
2016,2,26,14,0,853.0,103.0,3.3,17.0,629.0,610.45,482.22
2016,2,26,14,15,840.5,101.0,3.35,16.5,599.0,552.17,436.03
2016,2,26,14,30,828.0,99.0,3.4,16.0,569.0,493.39,387.78
2016,2,26,14,45,815.0,95.0,3.5,16.0,533.5,432.32,335.47
2016,2,26,15,0,802.0,91.0,3.6,16.0,498.0,371.42,281.73
2016,2,26,15,15,779.5,87.5,3.55,15.5,457.0,308.65,225.95
2016,2,26,15,30,757.0,84.0,3.5,15.0,416.0,247.77,171.55
2016,2,26,15,45,730.5,78.5,3.5,14.5,371.0,186.7,119.08
2016,2,26,16,0,704.0,73.0,3.5,14.0,326.0,124.72,71.54
2016,2,26,16,15,660.5,68.0,3.25,13.5,278.5,69.29,42.45
2016,2,26,16,30,617.0,63.0,3.0,13.0,231.0,49.32,38.71
2016,2,26,16,45,553.0,55.5,2.8,12.5,183.5,44.03,33.92
2016,2,26,17,0,489.0,48.0,2.6,12.0,136.0,38.69,28.88
2016,2,26,17,15,380.5,37.5,2.4,11.5,93.0,30.52,21.09
2016,2,26,17,30,272.0,27.0,2.2,11.0,50.0,22.26,11.64
2016,2,26,17,45,136.0,13.5,2.0,11.0,25.0,11.52,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,1.15,8.5,12.0,10.24,0.0
2016,2,27,7,0,0.0,24.0,1.2,9.0,24.0,30.66,0.0
2016,2,27,7,15,230.0,31.5,1.3,9.5,63.5,236.82,182.2
2016,2,27,7,30,460.0,39.0,1.4,10.0,103.0,423.82,348.82
2016,2,27,7,45,540.0,46.5,1.55,10.5,151.5,514.1,425.12
2016,2,27,8,0,620.0,54.0,1.7,11.0,200.0,609.39,501.86
2016,2,27,8,15,669.5,59.5,1.65,11.0,249.5,673.74,551.13
2016,2,27,8,30,719.0,65.0,1.6,11.0,299.0,746.08,604.05
2016,2,27,8,45,752.5,69.0,1.55,11.5,346.5,802.09,641.58
2016,2,27,9,0,786.0,73.0,1.5,12.0,394.0,856.73,676.74
2016,2,27,9,15,810.0,76.0,1.5,12.5,437.5,899.2,702.86
2016,2,27,9,30,834.0,79.0,1.5,13.0,481.0,939.09,726.72
2016,2,27,9,45,850.0,81.5,1.5,13.5,519.5,967.51,742.38
2016,2,27,10,0,866.0,84.0,1.5,14.0,558.0,992.53,755.74
2016,2,27,10,15,878.5,86.0,1.5,14.0,590.5,998.23,757.65
2016,2,27,10,30,891.0,88.0,1.5,14.0,623.0,1011.61,765.06
2016,2,27,10,45,900.0,89.5,1.5,14.5,648.5,1016.95,765.78
2016,2,27,11,0,909.0,91.0,1.5,15.0,674.0,1018.29,764.13
2016,2,27,11,15,681.5,178.0,1.5,15.0,621.5,900.63,684.81
2016,2,27,11,30,454.0,265.0,1.5,15.0,569.0,752.67,579.11
2016,2,27,11,45,689.5,179.5,1.5,15.5,649.5,876.45,669.32
2016,2,27,12,0,925.0,94.0,1.5,16.0,730.0,960.47,722.73
2016,2,27,12,15,925.5,94.0,1.55,16.0,732.0,932.3,703.45
2016,2,27,12,30,926.0,94.0,1.6,16.0,734.0,900.58,683.12
2016,2,27,12,45,718.0,169.5,1.7,16.0,663.5,786.5,605.95
2016,2,27,13,0,510.0,245.0,1.8,16.0,593.0,659.51,512.86
2016,2,27,13,15,485.0,250.0,1.75,16.0,575.0,617.78,482.29
2016,2,27,13,30,460.0,255.0,1.7,16.0,557.0,576.34,450.8
2016,2,27,13,45,669.0,177.0,1.7,16.0,600.5,613.54,480.18
2016,2,27,14,0,878.0,99.0,1.7,16.0,644.0,621.1,485.26
2016,2,27,14,15,672.5,154.5,1.7,16.0,560.5,512.93,400.9
2016,2,27,14,30,467.0,210.0,1.7,16.0,477.0,416.41,325.55
2016,2,27,14,45,486.5,190.5,1.75,16.0,453.5,374.49,290.9
2016,2,27,15,0,506.0,171.0,1.8,16.0,430.0,329.94,252.48
2016,2,27,15,15,475.5,161.5,1.65,15.5,389.5,276.35,207.18
2016,2,27,15,30,445.0,152.0,1.5,15.0,349.0,226.21,164.76
2016,2,27,15,45,597.0,110.5,1.35,15.0,345.0,187.38,124.56
2016,2,27,16,0,749.0,69.0,1.2,15.0,341.0,129.2,72.93
2016,2,27,16,15,707.0,64.5,1.15,14.5,292.5,71.8,43.77
2016,2,27,16,30,665.0,60.0,1.1,14.0,244.0,47.28,36.77
2016,2,27,16,45,607.0,52.5,1.05,13.5,195.0,41.9,31.93
2016,2,27,17,0,549.0,45.0,1.0,13.0,146.0,36.42,26.82
2016,2,27,17,15,441.0,36.0,1.05,12.5,100.5,29.38,20.1
2016,2,27,17,30,333.0,27.0,1.1,12.0,55.0,22.32,12.08
2016,2,27,17,45,166.5,13.5,1.15,11.5,27.5,11.52,0.0
2016,2,27,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,1.6,8.5,5.5,4.69,0.0
2016,2,28,7,0,0.0,11.0,1.7,9.0,11.0,9.06,0.0
2016,2,28,7,15,0.0,30.0,1.9,9.5,30.0,28.63,17.33
2016,2,28,7,30,0.0,49.0,2.1,10.0,49.0,48.86,35.88
2016,2,28,7,45,10.0,69.0,2.3,10.5,71.5,76.78,60.73
2016,2,28,8,0,20.0,89.0,2.5,11.0,94.0,116.48,95.39
2016,2,28,8,15,26.5,109.0,2.45,11.0,117.0,143.61,118.9
2016,2,28,8,30,33.0,129.0,2.4,11.0,140.0,170.82,142.04
2016,2,28,8,45,38.5,147.5,2.4,11.5,162.0,195.1,162.0
2016,2,28,9,0,44.0,166.0,2.4,12.0,184.0,219.51,181.67
2016,2,28,9,15,40.0,180.5,2.4,12.0,198.5,229.59,189.21
2016,2,28,9,30,36.0,195.0,2.4,12.0,213.0,239.54,196.59
2016,2,28,9,45,99.0,224.0,2.4,12.5,278.0,333.86,274.28
2016,2,28,10,0,162.0,253.0,2.4,13.0,343.0,450.13,365.95
2016,2,28,10,15,196.5,266.0,2.4,13.5,381.0,496.32,400.4
2016,2,28,10,30,231.0,279.0,2.4,14.0,419.0,541.76,434.02
2016,2,28,10,45,218.5,293.0,2.4,14.5,430.0,540.26,430.45
2016,2,28,11,0,206.0,307.0,2.4,15.0,441.0,537.7,426.48
2016,2,28,11,15,360.0,274.5,2.45,15.0,515.5,664.32,524.51
2016,2,28,11,30,514.0,242.0,2.5,15.0,590.0,785.99,614.7
2016,2,28,11,45,519.0,244.0,2.55,15.0,599.5,777.32,607.18
2016,2,28,12,0,524.0,246.0,2.6,15.0,609.0,766.0,598.93
2016,2,28,12,15,414.0,283.5,2.6,15.0,570.5,685.86,537.72
2016,2,28,12,30,304.0,321.0,2.6,15.0,532.0,596.32,469.38
2016,2,28,12,45,252.0,326.0,2.6,15.5,500.0,541.87,427.05
2016,2,28,13,0,200.0,331.0,2.6,16.0,468.0,476.59,376.2
2016,2,28,13,15,368.5,278.5,2.55,15.5,524.5,547.35,433.9
2016,2,28,13,30,537.0,226.0,2.5,15.0,581.0,602.08,477.05
2016,2,28,13,45,414.0,253.5,2.45,15.0,522.0,516.04,409.12
2016,2,28,14,0,291.0,281.0,2.4,15.0,463.0,432.76,343.61
2016,2,28,14,15,403.5,238.0,2.35,15.0,478.0,432.39,343.26
2016,2,28,14,30,516.0,195.0,2.3,15.0,493.0,426.38,336.25
2016,2,28,14,45,342.0,214.0,2.25,15.0,406.0,329.24,258.89
2016,2,28,15,0,168.0,233.0,2.2,15.0,319.0,254.0,200.14
2016,2,28,15,15,364.0,180.5,2.0,15.0,348.5,256.33,195.34
2016,2,28,15,30,560.0,128.0,1.8,15.0,378.0,236.03,168.57
2016,2,28,15,45,432.5,133.5,1.6,15.0,314.5,175.45,122.06
2016,2,28,16,0,305.0,139.0,1.4,15.0,251.0,134.17,95.12
2016,2,28,16,15,274.5,125.0,1.3,14.5,215.0,98.13,73.3
2016,2,28,16,30,244.0,111.0,1.2,14.0,179.0,80.79,66.44
2016,2,28,16,45,217.5,91.0,1.15,13.5,143.0,67.31,54.47
2016,2,28,17,0,191.0,71.0,1.1,13.0,107.0,53.4,41.85
2016,2,28,17,15,144.0,51.5,1.1,12.5,74.0,39.34,28.84
2016,2,28,17,30,97.0,32.0,1.1,12.0,41.0,24.93,14.52
2016,2,28,17,45,48.5,16.0,1.15,11.5,20.5,13.66,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,99.5,9.5,1.65,7.5,14.5,66.18,0.0
2016,2,29,7,0,199.0,19.0,1.8,8.0,29.0,178.39,47.95
2016,2,29,7,15,331.0,30.5,1.85,8.5,70.5,305.99,246.8
2016,2,29,7,30,463.0,42.0,1.9,9.0,112.0,431.06,359.37
2016,2,29,7,45,550.0,48.5,2.0,9.5,161.5,526.03,439.36
2016,2,29,8,0,637.0,55.0,2.1,10.0,211.0,626.41,519.7
2016,2,29,8,15,685.5,60.5,2.05,10.5,261.5,691.26,568.22
2016,2,29,8,30,734.0,66.0,2.0,11.0,312.0,763.34,619.89
2016,2,29,8,45,768.0,69.5,2.0,12.0,360.0,819.64,656.95
2016,2,29,9,0,802.0,73.0,2.0,13.0,408.0,874.53,691.68
2016,2,29,9,15,824.5,76.0,2.0,13.5,452.0,915.9,717.1
2016,2,29,9,30,847.0,79.0,2.0,14.0,496.0,954.56,740.24
2016,2,29,9,45,856.5,84.0,2.05,14.5,533.5,979.95,754.57
2016,2,29,10,0,866.0,89.0,2.1,15.0,571.0,1001.67,766.5
2016,2,29,10,15,878.0,91.0,2.05,15.0,603.5,1018.26,775.21
2016,2,29,10,30,890.0,93.0,2.0,15.0,636.0,1019.21,773.59
2016,2,29,10,45,897.0,94.5,1.95,15.5,661.0,1022.35,772.34
2016,2,29,11,0,904.0,96.0,1.9,16.0,686.0,1021.51,768.59
2016,2,29,11,15,909.5,97.0,1.95,16.0,703.5,1014.56,763.84
2016,2,29,11,30,915.0,98.0,2.0,16.0,721.0,1003.59,756.63
2016,2,29,11,45,924.5,95.0,2.1,16.5,732.0,987.83,745.6
2016,2,29,12,0,934.0,92.0,2.2,17.0,743.0,967.99,731.92
2016,2,29,12,15,935.0,92.0,2.25,17.0,745.0,939.85,713.51
2016,2,29,12,30,936.0,92.0,2.3,17.0,747.0,908.08,692.66
2016,2,29,12,45,937.5,90.5,2.35,17.5,741.5,871.61,667.22
2016,2,29,13,0,939.0,89.0,2.4,18.0,736.0,831.78,639.37
2016,2,29,13,15,935.0,88.0,2.3,18.0,721.5,785.22,606.72
2016,2,29,13,30,931.0,87.0,2.2,18.0,707.0,736.09,571.24
2016,2,29,13,45,713.5,157.0,2.15,18.5,623.0,622.65,483.74
2016,2,29,14,0,496.0,227.0,2.1,19.0,539.0,511.6,397.72
2016,2,29,14,15,693.5,155.5,1.95,19.0,570.5,524.07,406.03
2016,2,29,14,30,891.0,84.0,1.8,19.0,602.0,507.75,389.28
2016,2,29,14,45,869.5,84.5,1.65,19.0,564.0,444.05,335.52
2016,2,29,15,0,848.0,85.0,1.5,19.0,526.0,380.93,281.17
2016,2,29,15,15,827.0,82.0,1.35,18.5,484.0,316.09,224.98
2016,2,29,15,30,806.0,79.0,1.2,18.0,442.0,252.88,169.86
2016,2,29,15,45,774.0,76.0,1.05,18.0,395.5,189.83,117.03
2016,2,29,16,0,742.0,73.0,0.9,18.0,349.0,130.41,73.37
2016,2,29,16,15,700.0,68.5,0.85,17.5,299.5,68.89,41.55
2016,2,29,16,30,658.0,64.0,0.8,17.0,250.0,50.06,38.77
2016,2,29,16,45,586.5,58.0,0.8,16.5,200.0,45.9,35.1
2016,2,29,17,0,515.0,52.0,0.8,16.0,150.0,41.78,31.26
2016,2,29,17,15,411.5,41.5,0.75,16.0,105.0,33.71,23.69
2016,2,29,17,30,308.0,31.0,0.7,16.0,60.0,25.54,15.3
2016,2,29,17,45,154.0,15.5,0.7,16.0,30.0,12.6,0.0
2016,2,29,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,119.5,10.0,1.4,9.5,16.5,78.4,0.0
2016,3,1,7,0,239.0,20.0,1.4,10.0,33.0,207.3,88.58
2016,3,1,7,15,368.5,31.0,1.7,10.5,76.0,332.37,267.84
2016,3,1,7,30,498.0,42.0,2.0,11.0,119.0,457.06,378.22
2016,3,1,7,45,577.5,49.0,2.3,12.0,169.5,548.49,454.31
2016,3,1,8,0,657.0,56.0,2.6,13.0,220.0,638.04,525.35
2016,3,1,8,15,633.5,67.5,2.65,13.5,253.5,663.39,544.16
2016,3,1,8,30,610.0,79.0,2.7,14.0,287.0,677.81,553.74
2016,3,1,8,45,618.5,90.5,2.8,14.5,327.0,717.35,581.83
2016,3,1,9,0,627.0,102.0,2.9,15.0,367.0,754.56,607.23
2016,3,1,9,15,582.5,128.0,3.0,15.0,394.5,755.25,606.37
2016,3,1,9,30,538.0,154.0,3.1,15.0,422.0,742.34,595.73
2016,3,1,9,45,720.0,116.5,3.25,15.5,504.0,892.83,703.49
2016,3,1,10,0,902.0,79.0,3.4,16.0,586.0,1014.1,785.49
2016,3,1,10,15,913.0,80.5,3.45,16.0,618.5,1029.26,793.63
2016,3,1,10,30,924.0,82.0,3.5,16.0,651.0,1040.51,800.19
2016,3,1,10,45,933.0,82.5,3.6,16.5,676.5,1044.45,800.83
2016,3,1,11,0,942.0,83.0,3.7,17.0,702.0,1044.27,798.88
2016,3,1,11,15,947.0,84.0,3.7,17.0,720.0,1036.55,792.74
2016,3,1,11,30,952.0,85.0,3.7,17.0,738.0,1024.66,783.99
2016,3,1,11,45,956.5,84.5,3.75,17.0,748.5,1006.42,771.43
2016,3,1,12,0,961.0,84.0,3.8,17.0,759.0,984.12,756.22
2016,3,1,12,15,961.5,84.0,3.8,17.0,761.0,954.82,735.9
2016,3,1,12,30,962.0,84.0,3.8,17.0,763.0,921.84,713.07
2016,3,1,12,45,959.5,84.0,3.8,17.0,756.0,882.84,685.97
2016,3,1,13,0,957.0,84.0,3.8,17.0,749.0,840.65,656.5
2016,3,1,13,15,952.5,83.5,3.8,17.0,734.0,793.48,623.24
2016,3,1,13,30,948.0,83.0,3.8,17.0,719.0,743.71,587.13
2016,3,1,13,45,942.0,81.5,3.8,17.0,696.5,689.61,545.26
2016,3,1,14,0,936.0,80.0,3.8,17.0,674.0,633.56,500.76
2016,3,1,14,15,925.5,78.5,3.8,16.5,643.5,573.41,452.64
2016,3,1,14,30,915.0,77.0,3.8,16.0,613.0,512.3,402.04
2016,3,1,14,45,901.0,75.0,3.8,16.0,576.0,448.61,346.95
2016,3,1,15,0,887.0,73.0,3.8,16.0,539.0,384.95,290.29
2016,3,1,15,15,867.0,70.5,3.65,15.5,496.0,319.41,231.5
2016,3,1,15,30,847.0,68.0,3.5,15.0,453.0,255.23,173.7
2016,3,1,15,45,820.0,65.0,3.4,15.0,406.0,187.36,115.18
2016,3,1,16,0,793.0,62.0,3.3,15.0,359.0,125.57,68.57
2016,3,1,16,15,753.5,58.0,2.9,14.5,309.5,65.78,38.93
2016,3,1,16,30,714.0,54.0,2.5,14.0,260.0,46.57,36.13
2016,3,1,16,45,652.5,49.0,2.2,13.5,209.0,42.62,32.6
2016,3,1,17,0,591.0,44.0,1.9,13.0,158.0,38.7,28.94
2016,3,1,17,15,491.0,36.0,1.8,12.5,111.5,29.31,20.22
2016,3,1,17,30,391.0,28.0,1.7,12.0,65.0,23.05,13.71
2016,3,1,17,45,195.5,14.0,1.65,11.5,32.5,11.31,0.0
2016,3,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.0,10.5,1.0,10.5,18.0,84.52,0.0
2016,3,2,7,0,258.0,21.0,1.1,11.0,36.0,223.05,119.7
2016,3,2,7,15,381.0,31.0,1.25,11.5,78.5,341.04,274.65
2016,3,2,7,30,504.0,41.0,1.4,12.0,121.0,460.53,378.19
2016,3,2,7,45,368.0,68.5,1.55,12.5,138.0,406.79,338.54
2016,3,2,8,0,232.0,96.0,1.7,13.0,155.0,327.44,274.19
2016,3,2,8,15,251.5,114.5,1.65,13.5,190.5,373.31,311.74
2016,3,2,8,30,271.0,133.0,1.6,14.0,226.0,419.42,347.41
2016,3,2,8,45,531.0,103.5,1.55,14.5,319.0,653.8,528.92
2016,3,2,9,0,791.0,74.0,1.5,15.0,412.0,867.29,677.42
2016,3,2,9,15,813.5,77.0,1.45,15.5,456.0,908.4,699.38
2016,3,2,9,30,836.0,80.0,1.4,16.0,500.0,946.85,721.0
2016,3,2,9,45,849.5,83.0,1.35,16.5,538.0,973.37,734.25
2016,3,2,10,0,863.0,86.0,1.3,17.0,576.0,984.83,737.56
2016,3,2,10,15,729.0,136.0,1.35,17.0,566.0,931.64,701.57
2016,3,2,10,30,595.0,186.0,1.4,17.0,556.0,850.42,646.98
2016,3,2,10,45,586.5,198.5,1.5,17.5,575.0,842.14,641.32
2016,3,2,11,0,578.0,211.0,1.6,18.0,594.0,839.34,638.16
2016,3,2,11,15,563.5,223.5,1.75,18.0,604.5,827.7,630.41
2016,3,2,11,30,549.0,236.0,1.9,18.0,615.0,813.4,620.84
2016,3,2,11,45,546.0,241.0,2.05,18.0,622.5,799.57,611.9
2016,3,2,12,0,543.0,246.0,2.2,18.0,630.0,783.22,601.08
2016,3,2,12,15,544.0,246.5,2.35,18.0,631.5,763.44,587.88
2016,3,2,12,30,545.0,247.0,2.5,18.0,633.0,741.26,572.79
2016,3,2,12,45,458.0,276.5,2.65,18.0,599.0,672.89,522.22
2016,3,2,13,0,371.0,306.0,2.8,18.0,565.0,596.27,465.18
2016,3,2,13,15,353.0,311.5,2.9,17.5,554.0,566.2,443.7
2016,3,2,13,30,335.0,317.0,3.0,17.0,543.0,536.22,421.62
2016,3,2,13,45,284.0,307.5,3.1,17.0,495.0,471.79,372.17
2016,3,2,14,0,233.0,298.0,3.2,17.0,447.0,404.23,319.83
2016,3,2,14,15,144.0,276.0,3.3,16.5,366.5,320.0,254.05
2016,3,2,14,30,55.0,254.0,3.4,16.0,286.0,241.27,191.93
2016,3,2,14,45,65.0,242.5,3.5,16.0,278.5,229.25,182.37
2016,3,2,15,0,75.0,231.0,3.6,16.0,271.0,216.01,171.36
2016,3,2,15,15,37.5,174.0,3.65,15.5,194.0,152.86,120.94
2016,3,2,15,30,0.0,117.0,3.7,15.0,117.0,95.98,75.44
2016,3,2,15,45,59.0,138.0,3.8,15.0,160.5,119.45,92.71
2016,3,2,16,0,118.0,159.0,3.9,15.0,204.0,130.39,99.93
2016,3,2,16,15,102.0,140.0,3.8,14.5,175.0,104.17,81.51
2016,3,2,16,30,86.0,121.0,3.7,14.0,146.0,90.07,74.74
2016,3,2,16,45,78.0,99.0,3.65,13.5,118.5,73.2,59.81
2016,3,2,17,0,70.0,77.0,3.6,13.0,91.0,58.03,46.09
2016,3,2,17,15,47.5,56.0,3.4,12.5,64.0,43.66,32.84
2016,3,2,17,30,25.0,35.0,3.2,12.0,37.0,27.99,18.01
2016,3,2,17,45,12.5,17.5,3.05,12.0,18.5,14.45,0.0
2016,3,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,0.9,11.0,10.5,8.96,0.0
2016,3,3,7,0,0.0,21.0,0.9,11.0,21.0,18.22,5.96
2016,3,3,7,15,24.5,40.5,0.95,11.0,44.5,64.1,48.4
2016,3,3,7,30,49.0,60.0,1.0,11.0,68.0,105.05,85.2
2016,3,3,7,45,62.5,81.0,1.1,11.5,95.0,140.75,116.59
2016,3,3,8,0,76.0,102.0,1.2,12.0,122.0,176.58,147.4
2016,3,3,8,15,86.0,123.0,1.15,12.0,150.0,209.77,175.3
2016,3,3,8,30,96.0,144.0,1.1,12.0,178.0,260.58,216.77
2016,3,3,8,45,48.0,141.5,1.1,12.5,158.5,191.59,157.67
2016,3,3,9,0,0.0,139.0,1.1,13.0,139.0,126.27,101.17
2016,3,3,9,15,10.0,164.5,1.0,13.0,169.5,160.9,130.1
2016,3,3,9,30,20.0,190.0,0.9,13.0,200.0,195.81,158.43
2016,3,3,9,45,27.5,210.5,0.85,13.5,225.5,222.83,179.54
2016,3,3,10,0,35.0,231.0,0.8,14.0,251.0,271.0,216.9
2016,3,3,10,15,43.0,250.0,0.7,14.0,276.5,297.79,237.05
2016,3,3,10,30,51.0,269.0,0.6,14.0,302.0,324.23,256.69
2016,3,3,10,45,40.0,267.0,0.55,14.5,293.0,306.8,241.61
2016,3,3,11,0,29.0,265.0,0.5,15.0,284.0,289.94,227.4
2016,3,3,11,15,38.0,283.5,0.7,15.0,309.5,315.77,247.99
2016,3,3,11,30,47.0,302.0,0.9,15.0,335.0,340.84,267.59
2016,3,3,11,45,48.0,305.5,1.15,15.0,339.5,341.18,268.23
2016,3,3,12,0,49.0,309.0,1.4,15.0,344.0,341.3,268.79
2016,3,3,12,15,48.0,310.0,1.6,15.0,344.5,336.77,265.57
2016,3,3,12,30,47.0,311.0,1.8,15.0,345.0,332.15,262.26
2016,3,3,12,45,80.5,325.0,2.0,15.0,382.5,368.68,291.72
2016,3,3,13,0,114.0,339.0,2.2,15.0,420.0,401.84,318.1
2016,3,3,13,15,115.0,331.5,1.95,15.0,411.5,386.48,305.61
