Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,30,116.0,324.0,1.7,15.0,403.0,370.89,293.13
2016,3,3,13,45,78.5,296.5,1.45,15.0,349.5,312.13,246.74
2016,3,3,14,0,41.0,269.0,1.2,15.0,296.0,258.12,204.02
2016,3,3,14,15,31.5,247.0,1.1,15.0,267.5,228.69,181.0
2016,3,3,14,30,22.0,225.0,1.0,15.0,239.0,197.47,156.32
2016,3,3,14,45,65.0,232.5,0.95,15.0,268.5,220.84,174.79
2016,3,3,15,0,108.0,240.0,0.9,15.0,298.0,234.46,184.38
2016,3,3,15,15,61.0,203.5,0.8,14.5,236.0,182.18,143.43
2016,3,3,15,30,14.0,167.0,0.7,14.0,174.0,137.77,109.28
2016,3,3,15,45,14.0,153.0,0.6,14.0,159.5,124.41,98.6
2016,3,3,16,0,14.0,139.0,0.5,14.0,145.0,111.07,87.86
2016,3,3,16,15,8.5,121.0,0.5,13.5,124.5,94.86,75.13
2016,3,3,16,30,3.0,103.0,0.5,13.0,104.0,80.68,66.57
2016,3,3,16,45,1.5,83.5,0.55,13.0,84.0,65.98,53.49
2016,3,3,17,0,0.0,64.0,0.6,13.0,64.0,51.12,40.04
2016,3,3,17,15,0.0,45.5,0.65,13.0,45.5,36.82,26.88
2016,3,3,17,30,0.0,27.0,0.7,13.0,27.0,22.32,13.33
2016,3,3,17,45,0.0,13.5,0.75,13.0,13.5,11.13,0.0
2016,3,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.0,0.95,11.5,8.0,6.83,0.0
2016,3,4,7,0,0.0,16.0,1.0,12.0,16.0,13.19,3.45
2016,3,4,7,15,0.0,33.5,1.1,12.0,33.5,29.14,18.71
2016,3,4,7,30,0.0,51.0,1.2,12.0,51.0,46.67,34.23
2016,3,4,7,45,0.0,71.0,1.3,12.5,71.0,66.72,51.67
2016,3,4,8,0,0.0,91.0,1.4,13.0,91.0,86.22,68.36
2016,3,4,8,15,4.5,109.0,1.5,13.5,110.5,106.78,85.81
2016,3,4,8,30,9.0,127.0,1.6,14.0,130.0,127.54,103.1
2016,3,4,8,45,5.5,136.5,1.75,14.5,138.5,131.36,105.65
2016,3,4,9,0,2.0,146.0,1.9,15.0,147.0,135.42,108.37
2016,3,4,9,15,1.0,141.5,2.05,15.0,142.0,127.21,101.24
2016,3,4,9,30,0.0,137.0,2.2,15.0,137.0,120.07,95.05
2016,3,4,9,45,7.5,172.5,2.35,15.5,177.0,162.11,129.46
2016,3,4,10,0,15.0,208.0,2.5,16.0,217.0,204.65,163.58
2016,3,4,10,15,7.5,187.5,2.6,16.0,192.5,174.29,138.35
2016,3,4,10,30,0.0,167.0,2.7,16.0,168.0,145.57,114.57
2016,3,4,10,45,0.0,132.5,2.85,16.0,133.0,112.77,87.74
2016,3,4,11,0,0.0,98.0,3.0,16.0,98.0,81.8,62.27
2016,3,4,11,15,0.0,126.5,2.9,16.0,126.5,106.98,82.87
2016,3,4,11,30,0.0,155.0,2.8,16.0,155.0,132.46,103.5
2016,3,4,11,45,0.0,88.0,2.7,16.0,88.0,73.32,55.11
2016,3,4,12,0,0.0,21.0,2.6,16.0,21.0,17.43,8.88
2016,3,4,12,15,2.0,101.5,2.6,16.0,103.0,86.6,66.17
2016,3,4,12,30,4.0,182.0,2.6,16.0,185.0,158.83,124.84
2016,3,4,12,45,2.0,132.0,2.6,16.0,133.5,112.7,87.33
2016,3,4,13,0,0.0,82.0,2.6,16.0,82.0,68.3,51.0
2016,3,4,13,15,0.0,80.0,2.7,15.5,80.0,66.61,49.79
2016,3,4,13,30,0.0,78.0,2.8,15.0,78.0,64.92,48.54
2016,3,4,13,45,0.0,86.5,2.9,15.0,86.5,72.01,54.49
2016,3,4,14,0,0.0,95.0,3.0,15.0,95.0,79.11,60.45
2016,3,4,14,15,6.5,152.0,2.95,14.5,156.0,130.25,102.97
2016,3,4,14,30,13.0,209.0,2.9,14.0,217.0,179.84,143.83
2016,3,4,14,45,25.0,213.0,2.9,14.0,227.0,186.0,148.84
2016,3,4,15,0,37.0,217.0,2.9,14.0,237.0,191.19,152.94
2016,3,4,15,15,25.0,192.0,2.55,14.0,205.0,162.86,129.99
2016,3,4,15,30,13.0,167.0,2.2,14.0,173.0,137.53,109.65
2016,3,4,15,45,6.5,148.5,1.85,14.0,151.5,119.92,95.53
2016,3,4,16,0,0.0,130.0,1.5,14.0,130.0,103.41,82.25
2016,3,4,16,15,0.0,112.0,1.35,13.5,112.0,88.56,70.08
2016,3,4,16,30,0.0,94.0,1.2,13.0,94.0,74.63,61.28
2016,3,4,16,45,0.0,75.5,1.05,13.0,75.5,60.51,48.67
2016,3,4,17,0,0.0,57.0,0.9,13.0,57.0,46.23,35.72
2016,3,4,17,15,0.0,40.5,1.0,13.0,40.5,33.24,23.77
2016,3,4,17,30,0.0,24.0,1.1,13.0,24.0,19.81,11.29
2016,3,4,17,45,0.0,12.0,1.2,13.0,12.0,9.88,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,3.3,13.0,1.0,0.82,0.0
2016,3,5,7,30,0.0,2.0,3.4,13.0,2.0,1.64,0.0
2016,3,5,7,45,0.0,3.0,3.55,13.5,3.0,2.46,0.0
2016,3,5,8,0,0.0,4.0,3.7,14.0,4.0,3.28,0.0
2016,3,5,8,15,0.0,5.0,3.85,14.0,5.0,4.11,0.0
2016,3,5,8,30,0.0,6.0,4.0,14.0,6.0,4.94,0.0
2016,3,5,8,45,0.0,48.0,4.2,14.5,48.0,39.7,28.33
2016,3,5,9,0,0.0,90.0,4.4,15.0,90.0,75.76,58.65
2016,3,5,9,15,0.0,91.5,4.5,15.0,91.5,76.68,59.22
2016,3,5,9,30,0.0,93.0,4.6,15.0,93.0,77.75,59.94
2016,3,5,9,45,0.0,118.0,4.7,15.0,118.0,100.66,78.88
2016,3,5,10,0,0.0,143.0,4.8,15.0,143.0,123.87,97.9
2016,3,5,10,15,0.0,116.5,4.9,15.0,116.5,98.58,76.77
2016,3,5,10,30,0.0,90.0,5.0,15.0,90.0,74.91,57.02
2016,3,5,10,45,10.5,172.5,5.15,15.5,180.0,160.52,127.72
2016,3,5,11,0,21.0,255.0,5.3,16.0,270.0,250.51,200.24
2016,3,5,11,15,21.0,259.5,5.4,16.0,274.5,253.05,201.92
2016,3,5,11,30,21.0,264.0,5.5,16.0,279.0,255.58,203.77
2016,3,5,11,45,22.5,271.0,5.6,16.5,287.5,261.91,208.35
2016,3,5,12,0,24.0,278.0,5.7,17.0,296.0,268.03,212.78
2016,3,5,12,15,15.5,241.0,5.6,17.0,252.5,223.59,176.98
2016,3,5,12,30,7.0,204.0,5.5,17.0,209.0,181.11,142.63
2016,3,5,12,45,3.5,146.5,5.4,17.0,149.0,126.53,98.44
2016,3,5,13,0,0.0,89.0,5.3,17.0,89.0,74.16,55.62
2016,3,5,13,15,0.0,87.0,5.2,16.5,87.0,72.47,54.41
2016,3,5,13,30,0.0,85.0,5.1,16.0,85.0,70.78,53.18
2016,3,5,13,45,0.0,108.0,5.05,16.0,108.0,90.1,69.19
2016,3,5,14,0,0.0,131.0,5.0,16.0,131.0,109.39,85.15
2016,3,5,14,15,0.0,88.0,5.4,15.5,88.0,73.22,55.54
2016,3,5,14,30,0.0,45.0,5.8,15.0,45.0,37.31,25.75
2016,3,5,14,45,0.0,38.5,6.2,15.0,38.5,31.89,21.25
2016,3,5,15,0,0.0,32.0,6.6,15.0,32.0,26.48,16.75
2016,3,5,15,15,0.0,32.5,6.95,14.5,32.5,26.88,17.18
2016,3,5,15,30,0.0,33.0,7.3,14.0,33.0,27.28,17.62
2016,3,5,15,45,0.0,20.5,7.65,14.0,20.5,16.91,8.82
2016,3,5,16,0,0.0,8.0,8.0,14.0,8.0,6.59,0.0
2016,3,5,16,15,0.0,7.0,8.05,14.0,7.0,5.76,0.0
2016,3,5,16,30,0.0,6.0,8.1,14.0,6.0,4.93,0.0
2016,3,5,16,45,0.0,4.5,8.15,14.0,4.5,3.69,0.0
2016,3,5,17,0,0.0,3.0,8.2,14.0,3.0,2.46,0.0
2016,3,5,17,15,0.0,2.0,8.15,13.5,2.0,1.64,0.0
2016,3,5,17,30,0.0,1.0,8.1,13.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,72.5,17.0,1.65,9.5,23.0,57.31,0.0
2016,3,6,7,0,145.0,34.0,1.7,10.0,46.0,177.69,130.73
2016,3,6,7,15,261.0,49.0,1.95,10.0,89.0,280.15,231.66
2016,3,6,7,30,377.0,64.0,2.2,10.0,132.0,394.64,332.09
2016,3,6,7,45,456.5,73.5,2.5,10.5,181.5,482.67,407.05
2016,3,6,8,0,536.0,83.0,2.8,11.0,231.0,582.12,487.33
2016,3,6,8,15,587.5,90.5,2.9,11.0,281.0,655.78,544.69
2016,3,6,8,30,639.0,98.0,3.0,11.0,331.0,730.29,600.95
2016,3,6,8,45,675.0,103.5,3.2,11.5,379.5,788.48,642.74
2016,3,6,9,0,711.0,109.0,3.4,12.0,428.0,845.55,682.83
2016,3,6,9,15,434.0,172.5,3.5,12.0,373.0,658.48,538.61
2016,3,6,9,30,157.0,236.0,3.6,12.0,318.0,425.46,349.23
2016,3,6,9,45,78.5,189.0,3.7,12.5,230.0,266.36,219.12
2016,3,6,10,0,0.0,142.0,3.8,13.0,142.0,122.79,97.44
2016,3,6,10,15,204.0,201.5,3.85,13.0,332.5,444.6,365.42
2016,3,6,10,30,408.0,261.0,3.9,13.0,523.0,717.38,576.65
2016,3,6,10,45,344.0,288.5,4.0,13.0,515.5,678.86,543.34
2016,3,6,11,0,280.0,316.0,4.1,13.0,508.0,638.68,510.62
2016,3,6,11,15,565.0,227.0,4.1,13.0,625.5,832.99,662.54
2016,3,6,11,30,850.0,138.0,4.1,13.0,743.0,999.28,781.27
2016,3,6,11,45,854.5,138.5,4.15,13.0,752.5,982.66,768.03
2016,3,6,12,0,859.0,139.0,4.2,13.0,762.0,962.18,753.66
2016,3,6,12,15,620.0,229.0,4.3,13.0,679.5,817.78,648.48
2016,3,6,12,30,381.0,319.0,4.4,13.0,597.0,656.28,523.81
2016,3,6,12,45,254.5,334.0,4.5,13.5,519.0,547.5,438.14
2016,3,6,13,0,128.0,349.0,4.6,14.0,441.0,433.78,346.93
2016,3,6,13,15,126.0,343.0,4.6,13.5,432.0,415.46,333.52
2016,3,6,13,30,124.0,337.0,4.6,13.0,423.0,397.03,319.58
2016,3,6,13,45,91.0,313.0,4.7,13.0,375.5,333.87,269.18
2016,3,6,14,0,58.0,289.0,4.8,13.0,328.0,284.73,229.61
2016,3,6,14,15,76.5,283.5,4.8,13.0,331.5,283.07,228.51
2016,3,6,14,30,95.0,278.0,4.8,13.0,335.0,279.03,225.09
2016,3,6,14,45,76.0,255.0,4.8,13.0,299.5,242.87,195.6
2016,3,6,15,0,57.0,232.0,4.8,13.0,264.0,209.58,168.52
2016,3,6,15,15,29.0,192.5,4.7,12.5,209.0,164.15,131.97
2016,3,6,15,30,1.0,153.0,4.6,12.0,154.0,124.17,99.98
2016,3,6,15,45,0.5,133.5,4.5,12.0,134.0,107.85,86.54
2016,3,6,16,0,0.0,114.0,4.4,12.0,114.0,91.88,73.25
2016,3,6,16,15,0.0,98.5,4.2,11.5,98.5,79.18,62.7
2016,3,6,16,30,0.0,83.0,4.0,11.0,83.0,67.02,54.99
2016,3,6,16,45,0.0,66.5,3.85,11.0,66.5,54.18,43.39
2016,3,6,17,0,0.0,50.0,3.7,11.0,50.0,41.2,31.51
2016,3,6,17,15,0.0,35.5,3.7,10.5,35.5,29.34,20.58
2016,3,6,17,30,0.0,21.0,3.7,10.0,21.0,17.31,9.41
2016,3,6,17,45,0.0,10.5,3.75,10.0,10.5,8.63,0.0
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,7,6,45,75.0,14.5,2.2,7.5,21.0,56.75,0.0
2016,3,7,7,0,150.0,29.0,2.3,8.0,42.0,170.15,130.09
2016,3,7,7,15,203.0,47.0,2.4,8.0,77.5,236.19,197.42
2016,3,7,7,30,256.0,65.0,2.5,8.0,113.0,306.37,260.96
2016,3,7,7,45,288.0,83.0,2.7,8.0,152.0,363.87,311.75
2016,3,7,8,0,320.0,101.0,2.9,8.0,191.0,422.89,362.11
2016,3,7,8,15,344.0,116.5,3.05,8.0,229.5,472.94,403.47
2016,3,7,8,30,368.0,132.0,3.2,8.0,268.0,523.22,443.91
2016,3,7,8,45,206.0,157.5,3.35,8.5,235.5,393.71,333.25
2016,3,7,9,0,44.0,183.0,3.5,9.0,203.0,234.35,195.39
2016,3,7,9,15,40.0,197.5,3.55,9.0,217.5,244.37,203.36
2016,3,7,9,30,36.0,212.0,3.6,9.0,232.0,254.21,210.71
2016,3,7,9,45,25.5,211.5,3.65,9.5,226.0,220.08,181.22
2016,3,7,10,0,15.0,211.0,3.7,10.0,220.0,206.69,169.02
2016,3,7,10,15,17.0,224.0,3.75,10.0,235.0,220.14,179.84
2016,3,7,10,30,19.0,237.0,3.8,10.0,250.0,233.53,190.53
2016,3,7,10,45,16.0,235.0,3.85,10.5,246.0,226.64,184.11
2016,3,7,11,0,13.0,233.0,3.9,11.0,242.0,220.08,178.06
2016,3,7,11,15,21.0,259.5,3.95,11.0,274.5,252.46,204.47
2016,3,7,11,30,29.0,286.0,4.0,11.0,307.0,303.96,245.92
2016,3,7,11,45,98.5,323.0,4.05,11.0,395.5,405.43,328.72
2016,3,7,12,0,168.0,360.0,4.1,11.0,484.0,520.56,419.65
2016,3,7,12,15,108.5,341.0,4.1,11.0,421.0,420.6,339.65
2016,3,7,12,30,49.0,322.0,4.1,11.0,358.0,342.99,276.73
2016,3,7,12,45,81.0,336.0,4.2,11.0,395.0,377.96,305.73
2016,3,7,13,0,113.0,350.0,4.3,11.0,432.0,409.64,331.5
2016,3,7,13,15,152.5,344.0,4.3,11.0,452.0,435.27,352.35
2016,3,7,13,30,192.0,338.0,4.3,11.0,472.0,444.13,359.81
2016,3,7,13,45,321.5,298.5,4.3,11.0,514.0,484.55,393.17
2016,3,7,14,0,451.0,259.0,4.3,11.0,556.0,509.55,412.82
2016,3,7,14,15,408.5,257.5,4.2,11.0,517.5,447.77,362.06
2016,3,7,14,30,366.0,256.0,4.1,11.0,479.0,397.2,319.99
2016,3,7,14,45,379.5,236.0,4.0,11.0,455.5,358.69,286.79
2016,3,7,15,0,393.0,216.0,3.9,11.0,432.0,318.54,251.32
2016,3,7,15,15,551.5,166.0,3.65,11.0,444.0,296.68,225.52
2016,3,7,15,30,710.0,116.0,3.4,11.0,456.0,254.43,180.26
2016,3,7,15,45,693.5,106.5,3.15,11.0,411.0,193.47,127.31
2016,3,7,16,0,677.0,97.0,2.9,11.0,366.0,134.47,82.29
2016,3,7,16,15,634.0,90.5,2.4,10.5,316.5,79.26,54.9
2016,3,7,16,30,591.0,84.0,1.9,10.0,267.0,64.29,52.73
2016,3,7,16,45,540.5,74.0,1.45,10.0,218.5,57.68,46.76
2016,3,7,17,0,490.0,64.0,1.0,10.0,170.0,50.88,40.43
2016,3,7,17,15,393.0,52.5,1.0,9.5,123.0,42.34,32.39
2016,3,7,17,30,296.0,41.0,1.0,9.0,76.0,31.7,22.15
2016,3,7,17,45,148.0,20.5,1.05,8.5,38.0,15.94,5.1
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,163.0,15.0,1.2,6.0,30.0,138.22,0.0
2016,3,8,7,0,326.0,30.0,1.3,7.0,60.0,287.82,226.43
2016,3,8,7,15,433.5,40.5,1.2,7.5,106.5,390.8,325.06
2016,3,8,7,30,541.0,51.0,1.1,8.0,153.0,503.59,419.28
2016,3,8,7,45,592.5,60.0,1.05,8.5,203.0,578.66,478.62
2016,3,8,8,0,644.0,69.0,1.0,9.0,253.0,655.99,536.34
2016,3,8,8,15,629.0,79.0,0.95,9.0,286.5,678.87,551.68
2016,3,8,8,30,614.0,89.0,0.9,9.0,320.0,698.19,564.03
2016,3,8,8,45,685.5,93.5,0.9,9.5,382.5,786.86,625.5
2016,3,8,9,0,757.0,98.0,0.9,10.0,445.0,876.44,684.19
2016,3,8,9,15,563.5,155.0,1.05,10.0,427.0,763.02,603.65
2016,3,8,9,30,370.0,212.0,1.2,10.0,409.0,625.75,501.69
2016,3,8,9,45,505.0,186.5,1.35,10.5,476.0,754.56,599.43
2016,3,8,10,0,640.0,161.0,1.5,11.0,543.0,872.61,681.56
2016,3,8,10,15,611.0,182.0,1.65,11.0,562.5,866.68,676.47
2016,3,8,10,30,582.0,203.0,1.8,11.0,582.0,849.3,664.86
2016,3,8,10,45,454.5,257.0,1.95,11.5,560.0,774.79,607.56
2016,3,8,11,0,327.0,311.0,2.1,12.0,538.0,678.85,534.48
2016,3,8,11,15,180.0,303.0,2.1,12.0,428.5,494.86,394.33
2016,3,8,11,30,33.0,295.0,2.1,12.0,319.0,316.96,252.75
2016,3,8,11,45,29.5,292.0,2.15,12.0,313.5,306.77,245.27
2016,3,8,12,0,26.0,289.0,2.2,12.0,308.0,279.59,223.67
2016,3,8,12,15,41.0,310.0,2.15,11.5,340.0,328.03,262.73
2016,3,8,12,30,56.0,331.0,2.1,11.0,372.0,357.55,286.39
2016,3,8,12,45,31.0,264.5,2.05,11.0,287.0,266.46,213.83
2016,3,8,13,0,6.0,198.0,2.0,11.0,202.0,173.04,138.24
2016,3,8,13,15,70.5,269.0,2.1,11.0,318.0,292.35,236.35
2016,3,8,13,30,135.0,340.0,2.2,11.0,434.0,406.17,326.24
2016,3,8,13,45,82.0,302.0,2.35,11.0,359.0,317.3,255.4
2016,3,8,14,0,29.0,264.0,2.5,11.0,284.0,245.1,197.51
2016,3,8,14,15,70.5,274.5,2.5,10.5,319.0,271.48,219.78
2016,3,8,14,30,112.0,285.0,2.5,10.0,354.0,292.15,236.52
2016,3,8,14,45,72.5,253.0,2.5,10.0,297.0,239.26,193.59
2016,3,8,15,0,33.0,221.0,2.5,10.0,240.0,192.18,155.67
2016,3,8,15,15,20.0,193.0,2.2,9.5,204.5,162.0,131.37
2016,3,8,15,30,7.0,165.0,1.9,9.0,169.0,134.64,109.36
2016,3,8,15,45,15.0,158.0,1.65,9.0,164.5,128.32,103.94
2016,3,8,16,0,23.0,151.0,1.4,9.0,160.0,120.56,97.38
2016,3,8,16,15,18.0,132.5,1.25,9.0,139.0,103.28,83.6
2016,3,8,16,30,13.0,114.0,1.1,9.0,118.0,88.74,74.88
2016,3,8,16,45,6.5,94.5,0.95,9.0,96.5,74.05,61.67
2016,3,8,17,0,0.0,75.0,0.8,9.0,75.0,59.24,48.13
2016,3,8,17,15,0.0,54.5,0.8,8.5,54.5,43.63,33.72
2016,3,8,17,30,0.0,34.0,0.8,8.0,34.0,27.8,18.93
2016,3,8,17,45,0.0,19.5,0.85,7.5,19.5,16.1,5.92
2016,3,8,18,0,0.0,5.0,0.9,7.0,5.0,4.27,0.0
2016,3,8,18,15,0.0,2.5,0.9,7.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,6,45,137.0,16.5,1.75,9.0,29.5,122.75,0.0
2016,3,9,7,0,274.0,33.0,1.9,9.0,59.0,257.34,204.52
2016,3,9,7,15,377.5,44.0,1.95,9.0,103.5,356.23,297.76
2016,3,9,7,30,481.0,55.0,2.0,9.0,148.0,464.38,391.24
2016,3,9,7,45,240.5,75.0,2.15,9.5,121.5,295.71,252.23
2016,3,9,8,0,0.0,95.0,2.3,10.0,95.0,87.97,70.45
2016,3,9,8,15,2.5,113.5,2.35,10.0,114.5,107.44,87.45
2016,3,9,8,30,5.0,132.0,2.4,10.0,134.0,126.97,103.97
2016,3,9,8,45,3.0,141.0,2.45,10.5,142.0,131.76,107.41
2016,3,9,9,0,1.0,150.0,2.5,11.0,150.0,136.82,111.04
2016,3,9,9,15,59.0,196.0,2.5,11.0,228.0,259.47,214.73
2016,3,9,9,30,117.0,242.0,2.5,11.0,306.0,391.33,321.58
2016,3,9,9,45,95.0,255.0,2.5,11.5,309.5,360.31,294.25
2016,3,9,10,0,73.0,268.0,2.5,12.0,313.0,349.67,283.79
2016,3,9,10,15,42.5,245.0,2.55,12.5,271.5,287.76,232.58
2016,3,9,10,30,12.0,222.0,2.6,13.0,230.0,210.66,168.89
2016,3,9,10,45,19.5,248.0,2.65,13.5,262.0,242.61,194.48
2016,3,9,11,0,27.0,274.0,2.7,14.0,294.0,274.27,219.23
2016,3,9,11,15,17.0,240.0,2.7,14.0,252.5,228.96,182.49
2016,3,9,11,30,7.0,206.0,2.7,14.0,211.0,185.76,147.4
2016,3,9,11,45,12.5,236.0,2.75,14.5,245.5,218.11,173.26
2016,3,9,12,0,18.0,266.0,2.8,15.0,280.0,250.07,198.34
2016,3,9,12,15,9.0,162.5,2.8,15.0,169.5,146.11,114.82
2016,3,9,12,30,0.0,59.0,2.8,15.0,59.0,49.11,35.21
2016,3,9,12,45,3.5,134.5,2.8,15.5,137.5,116.03,90.3
2016,3,9,13,0,7.0,210.0,2.8,16.0,216.0,184.33,145.26
2016,3,9,13,15,8.0,214.5,2.8,16.0,221.0,188.06,148.21
2016,3,9,13,30,9.0,219.0,2.8,16.0,226.0,191.57,151.13
2016,3,9,13,45,13.5,231.5,2.8,16.0,241.5,203.94,161.22
2016,3,9,14,0,18.0,244.0,2.8,16.0,257.0,215.46,170.6
2016,3,9,14,15,19.0,237.0,2.75,16.0,250.0,207.8,164.6
2016,3,9,14,30,20.0,230.0,2.7,16.0,243.0,199.99,158.5
2016,3,9,14,45,12.0,203.0,2.65,16.0,210.5,172.13,136.28
2016,3,9,15,0,4.0,176.0,2.6,16.0,178.0,145.74,115.23
2016,3,9,15,15,17.5,183.0,2.4,15.5,192.0,153.52,121.7
2016,3,9,15,30,31.0,190.0,2.2,15.0,206.0,157.21,124.54
2016,3,9,15,45,15.5,147.0,2.0,15.0,155.0,120.33,94.95
2016,3,9,16,0,0.0,104.0,1.8,15.0,104.0,84.56,66.09
2016,3,9,16,15,0.0,90.0,1.6,14.5,90.0,73.16,56.81
2016,3,9,16,30,0.0,76.0,1.4,14.0,76.0,62.1,49.95
2016,3,9,16,45,0.0,62.5,1.25,14.0,62.5,51.39,40.43
2016,3,9,17,0,0.0,49.0,1.1,14.0,49.0,40.56,30.64
2016,3,9,17,15,0.0,36.0,1.1,13.5,36.0,29.75,20.8
2016,3,9,17,30,0.0,23.0,1.1,13.0,23.0,18.96,10.87
2016,3,9,17,45,0.0,13.0,1.1,12.5,13.0,10.7,2.23
2016,3,9,18,0,0.0,3.0,1.1,12.0,3.0,2.56,0.0
2016,3,9,18,15,0.0,1.5,1.1,11.5,1.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,10,6,45,19.0,17.5,2.2,11.5,19.5,35.58,3.78
2016,3,10,7,0,38.0,35.0,2.4,12.0,39.0,76.11,57.0
2016,3,10,7,15,63.0,56.0,2.55,12.0,67.0,121.24,98.24
2016,3,10,7,30,88.0,77.0,2.7,12.0,95.0,166.8,138.86
2016,3,10,7,45,102.0,99.0,2.85,12.5,125.5,206.41,173.15
2016,3,10,8,0,116.0,121.0,3.0,13.0,156.0,246.26,206.71
2016,3,10,8,15,128.5,141.5,3.25,13.5,186.5,282.94,236.82
2016,3,10,8,30,141.0,162.0,3.5,14.0,217.0,319.85,266.42
2016,3,10,8,45,263.5,168.5,3.8,14.5,286.5,459.97,381.33
2016,3,10,9,0,386.0,175.0,4.1,15.0,356.0,608.74,498.14
2016,3,10,9,15,213.0,198.0,4.25,15.0,299.5,452.64,370.57
2016,3,10,9,30,40.0,221.0,4.4,15.0,243.0,267.06,216.29
2016,3,10,9,45,157.5,246.5,4.55,15.0,341.0,433.19,353.01
2016,3,10,10,0,275.0,272.0,4.7,15.0,439.0,601.91,485.7
2016,3,10,10,15,140.0,231.5,4.75,15.0,316.5,391.8,317.92
2016,3,10,10,30,5.0,191.0,4.8,15.0,194.0,172.84,137.25
2016,3,10,10,45,7.5,207.5,4.85,15.5,213.0,190.31,151.33
2016,3,10,11,0,10.0,224.0,4.9,16.0,232.0,207.64,164.89
2016,3,10,11,15,8.5,216.0,4.8,16.0,223.0,197.4,156.36
2016,3,10,11,30,7.0,208.0,4.7,16.0,214.0,187.5,148.18
2016,3,10,11,45,7.5,210.5,4.65,16.0,216.5,189.45,149.68
2016,3,10,12,0,8.0,213.0,4.6,16.0,219.0,191.36,151.14
2016,3,10,12,15,4.0,149.0,4.5,16.0,152.0,129.7,101.17
2016,3,10,12,30,0.0,85.0,4.4,16.0,85.0,70.86,52.99
2016,3,10,12,45,0.0,101.0,4.35,16.0,101.0,84.38,64.13
2016,3,10,13,0,0.0,117.0,4.3,16.0,117.0,97.98,75.3
2016,3,10,13,15,1.0,142.5,4.1,15.5,143.5,120.42,93.87
2016,3,10,13,30,2.0,168.0,3.9,15.0,170.0,142.65,112.26
2016,3,10,13,45,1.0,125.5,3.7,15.0,126.5,105.5,81.94
2016,3,10,14,0,0.0,83.0,3.5,15.0,83.0,69.09,52.02
2016,3,10,14,15,0.0,56.5,3.25,15.0,56.5,46.93,33.69
2016,3,10,14,30,0.0,30.0,3.0,15.0,30.0,24.86,15.28
2016,3,10,14,45,0.0,26.0,2.75,15.0,26.0,21.52,12.52
2016,3,10,15,0,0.0,22.0,2.5,15.0,22.0,18.19,9.76
2016,3,10,15,15,0.0,25.5,2.25,15.0,25.5,21.08,12.25
2016,3,10,15,30,0.0,29.0,2.0,15.0,29.0,23.97,14.75
2016,3,10,15,45,0.0,33.0,1.75,15.0,33.0,27.27,17.62
2016,3,10,16,0,0.0,37.0,1.5,15.0,37.0,30.57,20.51
2016,3,10,16,15,0.0,32.0,1.3,14.5,32.0,26.41,17.06
2016,3,10,16,30,0.0,27.0,1.1,14.0,27.0,22.26,14.41
2016,3,10,16,45,0.0,22.0,0.95,14.0,22.0,18.12,10.69
2016,3,10,17,0,0.0,17.0,0.8,14.0,17.0,13.98,6.93
2016,3,10,17,15,0.0,12.5,0.9,13.5,12.5,10.27,3.51
2016,3,10,17,30,0.0,8.0,1.0,13.0,8.0,6.56,0.09
2016,3,10,17,45,0.0,4.5,1.1,13.0,4.5,3.69,0.0
2016,3,10,18,0,0.0,1.0,1.2,13.0,1.0,0.85,0.0
2016,3,10,18,15,0.0,0.5,1.25,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,3.9,11.0,2.0,1.64,0.0
2016,3,11,7,0,0.0,4.0,4.1,11.0,4.0,3.28,0.0
2016,3,11,7,15,0.0,7.5,4.25,11.0,7.5,6.15,0.0
2016,3,11,7,30,0.0,11.0,4.4,11.0,11.0,9.04,2.17
2016,3,11,7,45,0.0,14.0,4.6,11.0,14.0,11.51,4.37
2016,3,11,8,0,0.0,17.0,4.8,11.0,17.0,13.99,6.54
2016,3,11,8,15,0.0,20.5,4.7,11.0,20.5,16.89,9.05
2016,3,11,8,30,0.0,24.0,4.6,11.0,24.0,19.8,11.54
2016,3,11,8,45,0.0,40.0,4.55,11.0,40.0,33.07,22.96
2016,3,11,9,0,0.0,56.0,4.5,11.0,56.0,46.39,34.31
2016,3,11,9,15,0.0,102.0,4.6,11.0,102.0,86.13,68.06
2016,3,11,9,30,0.0,148.0,4.7,11.0,148.0,129.7,104.57
2016,3,11,9,45,18.5,199.5,4.8,11.0,210.5,198.88,162.76
2016,3,11,10,0,37.0,251.0,4.9,11.0,273.0,291.5,238.95
2016,3,11,10,15,18.5,203.0,5.0,11.0,214.0,199.25,162.18
2016,3,11,10,30,0.0,155.0,5.1,11.0,155.0,133.44,106.69
2016,3,11,10,45,0.0,124.0,5.25,11.5,124.0,104.84,82.6
2016,3,11,11,0,0.0,93.0,5.4,12.0,93.0,77.51,59.57
2016,3,11,11,15,2.0,138.0,5.5,12.0,139.5,119.06,94.2
2016,3,11,11,30,4.0,183.0,5.6,12.0,186.0,161.39,129.11
2016,3,11,11,45,26.5,257.0,5.75,12.5,277.0,266.58,215.31
2016,3,11,12,0,49.0,331.0,5.9,13.0,368.0,359.97,290.02
2016,3,11,12,15,147.0,348.5,5.85,13.0,459.0,476.98,385.09
2016,3,11,12,30,245.0,366.0,5.8,13.0,550.0,568.55,458.18
2016,3,11,12,45,345.5,333.0,5.75,13.0,590.0,617.83,498.04
2016,3,11,13,0,446.0,300.0,5.7,13.0,630.0,655.75,528.55
2016,3,11,13,15,284.5,323.5,5.7,13.0,532.0,521.72,421.29
2016,3,11,13,30,123.0,347.0,5.7,13.0,434.0,402.48,324.39
2016,3,11,13,45,99.5,329.0,5.7,13.0,398.5,351.38,283.64
2016,3,11,14,0,76.0,311.0,5.7,13.0,363.0,312.55,252.28
2016,3,11,14,15,78.5,298.0,5.8,12.5,349.0,294.61,238.36
2016,3,11,14,30,81.0,285.0,5.9,12.0,335.0,276.46,224.0
2016,3,11,14,45,98.0,271.5,6.0,11.5,329.0,263.6,213.56
2016,3,11,15,0,115.0,258.0,6.1,11.0,323.0,250.15,202.14
2016,3,11,15,15,57.5,187.0,5.95,10.5,219.5,167.46,134.81
2016,3,11,15,30,0.0,116.0,5.8,10.0,116.0,95.28,76.18
2016,3,11,15,45,0.0,113.0,5.65,10.0,113.0,92.31,73.91
2016,3,11,16,0,0.0,110.0,5.5,10.0,110.0,89.12,71.39
2016,3,11,16,15,0.0,95.5,5.2,9.5,95.5,77.29,61.52
2016,3,11,16,30,0.0,81.0,4.9,9.0,81.0,65.89,54.38
2016,3,11,16,45,262.0,72.5,4.6,9.0,133.0,52.65,42.38
2016,3,11,17,0,524.0,64.0,4.3,9.0,185.0,50.59,40.38
2016,3,11,17,15,432.0,54.0,4.1,8.5,137.0,43.33,33.51
2016,3,11,17,30,340.0,44.0,3.9,8.0,89.0,35.99,26.3
2016,3,11,17,45,187.5,29.0,3.75,8.0,52.0,22.47,12.18
2016,3,11,18,0,35.0,14.0,3.6,8.0,15.0,11.95,0.0
2016,3,11,18,15,17.5,7.0,3.55,8.0,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,6,45,23.5,20.5,2.6,8.5,23.5,43.26,18.91
2016,3,12,7,0,47.0,41.0,2.9,9.0,47.0,90.66,70.89
2016,3,12,7,15,83.0,63.5,3.05,9.0,79.0,145.74,121.0
2016,3,12,7,30,119.0,86.0,3.2,9.0,111.0,202.25,171.6
2016,3,12,7,45,144.5,108.0,3.4,9.0,147.0,251.69,215.08
2016,3,12,8,0,170.0,130.0,3.6,9.0,183.0,302.37,258.6
2016,3,12,8,15,202.5,145.5,3.7,9.0,218.5,350.93,299.67
2016,3,12,8,30,235.0,161.0,3.8,9.0,254.0,420.48,356.71
2016,3,12,8,45,134.5,175.0,3.95,9.5,230.0,327.71,276.15
2016,3,12,9,0,34.0,189.0,4.1,10.0,206.0,228.53,189.44
2016,3,12,9,15,105.5,220.0,4.2,10.0,278.0,332.59,277.68
2016,3,12,9,30,177.0,251.0,4.3,10.0,350.0,459.75,381.37
2016,3,12,9,45,124.0,263.0,4.4,10.5,334.5,418.5,344.57
2016,3,12,10,0,71.0,275.0,4.5,11.0,319.0,353.75,289.65
2016,3,12,10,15,43.5,257.0,4.45,11.0,284.5,300.82,245.55
2016,3,12,10,30,16.0,239.0,4.4,11.0,250.0,230.9,187.31
2016,3,12,10,45,34.5,276.0,4.35,11.0,300.5,306.28,248.86
2016,3,12,11,0,53.0,313.0,4.3,11.0,351.0,362.14,293.51
2016,3,12,11,15,26.5,191.0,4.35,11.0,210.0,204.06,165.2
2016,3,12,11,30,0.0,69.0,4.4,11.0,69.0,57.46,42.81
2016,3,12,11,45,30.0,206.0,4.5,11.5,228.5,218.61,177.15
2016,3,12,12,0,60.0,343.0,4.6,12.0,388.0,382.01,307.8
2016,3,12,12,15,173.0,351.0,4.7,12.0,481.5,502.06,404.76
2016,3,12,12,30,286.0,359.0,4.8,12.0,575.0,611.3,490.97
2016,3,12,12,45,147.0,287.0,4.9,12.0,398.0,395.57,320.52
2016,3,12,13,0,8.0,215.0,5.0,12.0,221.0,189.24,151.46
2016,3,12,13,15,6.5,203.5,4.95,12.0,208.5,177.08,141.82
2016,3,12,13,30,5.0,192.0,4.9,12.0,196.0,165.23,132.18
2016,3,12,13,45,19.0,234.0,4.85,12.0,247.0,209.23,168.59
2016,3,12,14,0,33.0,276.0,4.8,12.0,298.0,256.64,207.31
2016,3,12,14,15,23.0,247.0,4.65,12.0,262.5,217.88,175.72
2016,3,12,14,30,13.0,218.0,4.5,12.0,227.0,186.55,150.26
2016,3,12,14,45,6.5,150.5,4.4,12.0,155.0,127.14,101.42
2016,3,12,15,0,0.0,83.0,4.3,12.0,83.0,68.98,52.98
2016,3,12,15,15,0.0,73.5,4.2,12.0,73.5,61.02,46.41
2016,3,12,15,30,0.0,64.0,4.1,12.0,64.0,53.07,39.79
2016,3,12,15,45,19.5,114.0,4.0,12.0,122.5,95.08,74.78
2016,3,12,16,0,39.0,164.0,3.9,12.0,181.0,127.69,101.88
2016,3,12,16,15,31.5,144.5,3.8,11.5,157.0,107.94,86.79
2016,3,12,16,30,24.0,125.0,3.7,11.0,133.0,93.52,78.66
2016,3,12,16,45,16.0,104.0,3.65,11.0,109.0,80.95,67.45
2016,3,12,17,0,8.0,83.0,3.6,11.0,85.0,65.16,53.13
2016,3,12,17,15,4.0,61.5,3.6,11.0,62.5,48.91,38.18
2016,3,12,17,30,0.0,40.0,3.6,11.0,40.0,32.44,22.92
2016,3,12,17,45,0.0,23.0,3.6,11.0,23.0,19.0,9.59
2016,3,12,18,0,0.0,6.0,3.6,11.0,6.0,5.12,0.0
2016,3,12,18,15,0.0,3.0,3.6,11.0,3.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,3.0,11.5,1.5,1.23,0.0
2016,3,13,7,0,0.0,3.0,3.1,12.0,3.0,2.46,0.0
2016,3,13,7,15,0.0,5.0,3.1,12.0,5.0,4.1,0.0
2016,3,13,7,30,0.0,7.0,3.1,12.0,7.0,5.75,0.0
2016,3,13,7,45,0.0,9.5,3.15,12.0,9.5,7.81,1.13
2016,3,13,8,0,0.0,12.0,3.2,12.0,12.0,9.87,2.93
2016,3,13,8,15,0.0,14.5,3.25,12.0,14.5,11.94,4.71
2016,3,13,8,30,0.0,17.0,3.3,12.0,17.0,14.01,6.48
2016,3,13,8,45,0.0,68.5,3.4,12.0,68.5,56.8,43.19
2016,3,13,9,0,0.0,120.0,3.5,12.0,120.0,103.96,83.0
2016,3,13,9,15,0.0,97.0,3.6,12.0,97.0,81.38,63.67
2016,3,13,9,30,0.0,74.0,3.7,12.0,74.0,61.45,46.68
2016,3,13,9,45,1.5,126.5,3.85,12.0,127.5,109.53,87.04
2016,3,13,10,0,3.0,179.0,4.0,12.0,181.0,160.63,129.25
2016,3,13,10,15,8.5,205.5,4.05,12.0,211.0,191.11,154.22
2016,3,13,10,30,14.0,232.0,4.1,12.0,241.0,221.57,178.97
2016,3,13,10,45,9.0,207.5,4.15,12.0,213.5,191.29,153.8
2016,3,13,11,0,4.0,183.0,4.2,12.0,186.0,162.33,129.76
2016,3,13,11,15,3.0,173.5,4.3,12.0,176.0,152.06,121.21
2016,3,13,11,30,2.0,164.0,4.4,12.0,166.0,142.06,112.88
2016,3,13,11,45,3.0,173.0,4.55,12.5,175.5,150.74,119.79
2016,3,13,12,0,4.0,182.0,4.7,13.0,185.0,159.3,126.56
2016,3,13,12,15,6.0,196.5,4.85,13.0,201.0,173.52,138.22
2016,3,13,12,30,8.0,211.0,5.0,13.0,217.0,187.48,149.65
2016,3,13,12,45,6.0,194.0,5.15,13.0,198.5,169.9,135.3
2016,3,13,13,0,4.0,177.0,5.3,13.0,180.0,152.78,121.33
2016,3,13,13,15,3.5,178.0,5.15,13.0,181.0,152.71,121.32
2016,3,13,13,30,3.0,179.0,5.0,13.0,182.0,152.64,121.33
2016,3,13,13,45,7.5,203.0,4.9,13.0,209.0,175.31,140.1
2016,3,13,14,0,12.0,227.0,4.8,13.0,236.0,197.07,158.01
2016,3,13,14,15,77.0,263.0,4.7,13.0,312.5,263.53,212.46
2016,3,13,14,30,142.0,299.0,4.6,13.0,389.0,319.45,256.78
2016,3,13,14,45,73.0,239.0,4.5,13.0,285.5,226.95,182.06
2016,3,13,15,0,4.0,179.0,4.4,13.0,182.0,147.99,118.46
2016,3,13,15,15,2.0,137.0,4.25,13.0,138.5,113.03,89.78
2016,3,13,15,30,0.0,95.0,4.1,13.0,95.0,78.66,61.25
2016,3,13,15,45,0.0,110.5,3.95,13.0,110.5,90.42,71.4
2016,3,13,16,0,0.0,126.0,3.8,13.0,126.0,100.96,80.51
2016,3,13,16,15,0.0,109.5,3.65,12.5,109.5,87.47,69.41
2016,3,13,16,30,0.0,93.0,3.5,12.0,93.0,74.69,61.59
2016,3,13,16,45,0.0,76.5,3.4,12.0,76.5,61.91,50.19
2016,3,13,17,0,0.0,60.0,3.3,12.0,60.0,49.01,38.5
2016,3,13,17,15,0.0,44.5,3.25,12.0,44.5,36.71,27.21
2016,3,13,17,30,0.0,29.0,3.2,12.0,29.0,23.95,15.42
2016,3,13,17,45,0.0,17.0,3.2,12.0,17.0,14.01,5.73
2016,3,13,18,0,0.0,5.0,3.2,12.0,5.0,4.27,0.0
2016,3,13,18,15,0.0,2.5,3.05,11.5,2.5,2.13,0.0
2016,3,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
