Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,2.05,8.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,2.2,8.0,9.0,7.68,0.0
2016,3,14,6,45,89.5,28.5,2.35,8.5,39.0,109.73,72.2
2016,3,14,7,0,179.0,48.0,2.5,9.0,69.0,199.98,164.53
2016,3,14,7,15,249.5,65.5,2.55,9.0,111.5,292.11,246.74
2016,3,14,7,30,320.0,83.0,2.6,9.0,154.0,376.75,320.73
2016,3,14,7,45,370.5,98.0,2.7,9.5,200.0,447.69,380.34
2016,3,14,8,0,421.0,113.0,2.8,10.0,246.0,521.61,440.14
2016,3,14,8,15,486.5,112.5,2.85,10.0,291.5,591.21,495.51
2016,3,14,8,30,552.0,112.0,2.9,10.0,337.0,672.72,557.59
2016,3,14,8,45,516.0,138.0,2.95,10.5,368.0,676.93,557.84
2016,3,14,9,0,480.0,164.0,3.0,11.0,399.0,685.28,561.11
2016,3,14,9,15,402.0,200.0,2.95,11.0,409.0,659.45,537.2
2016,3,14,9,30,324.0,236.0,2.9,11.0,419.0,607.6,494.18
2016,3,14,9,45,374.0,241.5,2.9,11.5,466.0,664.56,536.71
2016,3,14,10,0,424.0,247.0,2.9,12.0,513.0,742.58,592.61
2016,3,14,10,15,369.0,276.5,2.85,12.0,516.0,697.35,555.77
2016,3,14,10,30,314.0,306.0,2.8,12.0,519.0,670.98,533.36
2016,3,14,10,45,324.5,315.5,2.8,12.0,542.5,686.06,543.96
2016,3,14,11,0,335.0,325.0,2.8,12.0,566.0,699.2,552.86
2016,3,14,11,15,239.0,346.5,2.75,12.0,521.0,597.52,474.04
2016,3,14,11,30,143.0,368.0,2.7,12.0,476.0,518.56,411.4
2016,3,14,11,45,345.0,319.5,2.7,12.5,582.5,669.0,529.22
2016,3,14,12,0,547.0,271.0,2.7,13.0,689.0,808.58,632.47
2016,3,14,12,15,441.0,311.5,2.65,13.0,648.5,731.22,572.08
2016,3,14,12,30,335.0,352.0,2.6,13.0,608.0,644.82,506.38
2016,3,14,12,45,364.0,339.5,2.6,13.5,615.5,637.18,500.89
2016,3,14,13,0,393.0,327.0,2.6,14.0,623.0,626.32,492.31
2016,3,14,13,15,287.0,341.0,2.65,14.0,555.0,537.66,424.11
2016,3,14,13,30,181.0,355.0,2.7,14.0,487.0,447.62,354.29
2016,3,14,13,45,127.5,335.0,2.75,14.0,426.5,380.84,302.46
2016,3,14,14,0,74.0,315.0,2.8,14.0,366.0,313.56,249.54
2016,3,14,14,15,448.0,220.5,2.85,13.5,508.0,438.49,349.78
2016,3,14,14,30,822.0,126.0,2.9,13.0,650.0,505.6,397.84
2016,3,14,14,45,804.0,123.5,2.95,13.0,612.0,443.01,343.65
2016,3,14,15,0,786.0,121.0,3.0,13.0,574.0,378.45,287.15
2016,3,14,15,15,764.5,117.0,2.95,12.5,531.0,314.89,230.86
2016,3,14,15,30,743.0,113.0,2.9,12.0,488.0,253.25,176.16
2016,3,14,15,45,710.0,109.0,2.9,12.0,440.0,192.04,124.49
2016,3,14,16,0,677.0,105.0,2.9,12.0,392.0,134.8,82.98
2016,3,14,16,15,636.0,98.5,2.7,11.5,342.0,79.75,57.98
2016,3,14,16,30,595.0,92.0,2.5,11.0,292.0,69.56,57.23
2016,3,14,16,45,535.0,83.5,2.35,11.0,241.0,64.34,52.58
2016,3,14,17,0,475.0,75.0,2.2,11.0,190.0,59.04,47.7
2016,3,14,17,15,386.5,63.0,2.25,10.5,142.0,47.84,37.39
2016,3,14,17,30,298.0,51.0,2.3,10.0,94.0,39.01,28.95
2016,3,14,17,45,178.5,34.0,2.35,9.5,56.5,26.19,16.1
2016,3,14,18,0,59.0,17.0,2.4,9.0,19.0,13.49,0.0
2016,3,14,18,15,29.5,8.5,2.45,8.5,9.5,7.26,0.0
2016,3,14,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,15,28.0,5.5,1.25,5.5,6.5,0.0,0.0
2016,3,15,6,30,56.0,11.0,1.4,6.0,13.0,40.19,0.0
2016,3,15,6,45,204.5,26.0,1.55,6.5,49.5,189.13,136.65
2016,3,15,7,0,353.0,41.0,1.7,7.0,86.0,319.06,265.49
2016,3,15,7,15,444.5,51.0,1.7,7.5,134.0,413.68,349.32
2016,3,15,7,30,536.0,61.0,1.7,8.0,182.0,515.63,434.31
2016,3,15,7,45,601.5,66.5,1.7,8.5,234.5,597.66,498.78
2016,3,15,8,0,667.0,72.0,1.7,9.0,287.0,682.71,562.47
2016,3,15,8,15,705.5,77.0,1.75,9.5,337.5,745.98,607.49
2016,3,15,8,30,744.0,82.0,1.8,10.0,388.0,803.48,646.91
2016,3,15,8,45,774.5,85.0,1.9,11.0,437.0,856.29,681.14
2016,3,15,9,0,805.0,88.0,2.0,12.0,486.0,907.33,713.27
2016,3,15,9,15,824.5,91.0,2.05,12.5,529.5,945.45,736.52
2016,3,15,9,30,844.0,94.0,2.1,13.0,573.0,980.63,757.6
2016,3,15,9,45,860.0,95.5,2.2,13.5,611.5,1007.18,773.26
2016,3,15,10,0,876.0,97.0,2.3,14.0,650.0,1018.06,778.42
2016,3,15,10,15,886.5,98.5,2.35,14.0,682.0,1031.6,786.53
2016,3,15,10,30,897.0,100.0,2.4,14.0,714.0,1041.25,792.15
2016,3,15,10,45,905.5,101.0,2.5,14.5,739.5,1044.28,792.63
2016,3,15,11,0,914.0,102.0,2.6,15.0,765.0,1043.21,790.57
2016,3,15,11,15,918.5,102.5,2.65,15.0,782.0,1033.48,783.82
2016,3,15,11,30,923.0,103.0,2.7,15.0,799.0,1019.7,774.57
2016,3,15,11,45,926.5,103.0,2.75,15.5,808.0,1000.39,760.3
2016,3,15,12,0,930.0,103.0,2.8,16.0,817.0,977.17,743.53
2016,3,15,12,15,930.5,103.0,2.8,16.0,818.0,947.42,723.34
2016,3,15,12,30,931.0,103.0,2.8,16.0,819.0,914.1,700.73
2016,3,15,12,45,934.0,100.5,2.8,16.0,813.0,876.86,675.35
2016,3,15,13,0,937.0,98.0,2.8,16.0,807.0,836.21,647.46
2016,3,15,13,15,933.5,97.0,2.75,16.0,791.5,788.97,614.39
2016,3,15,13,30,930.0,96.0,2.7,16.0,776.0,739.16,577.88
2016,3,15,13,45,923.5,95.0,2.7,16.0,752.5,685.08,536.63
2016,3,15,14,0,917.0,94.0,2.7,16.0,729.0,629.17,492.82
2016,3,15,14,15,908.0,92.5,2.65,16.0,698.5,569.91,444.92
2016,3,15,14,30,899.0,91.0,2.6,16.0,668.0,509.61,394.7
2016,3,15,14,45,886.0,89.0,2.55,16.0,631.0,446.48,340.71
2016,3,15,15,0,873.0,87.0,2.5,16.0,594.0,383.34,285.16
2016,3,15,15,15,855.5,84.5,2.35,15.5,551.0,315.71,225.47
2016,3,15,15,30,838.0,82.0,2.2,15.0,508.0,251.53,168.55
2016,3,15,15,45,815.0,78.5,2.05,15.0,460.5,187.19,114.19
2016,3,15,16,0,792.0,75.0,1.9,15.0,413.0,125.37,69.84
2016,3,15,16,15,758.0,70.5,1.7,14.5,362.0,65.34,52.52
2016,3,15,16,30,724.0,66.0,1.5,14.0,311.0,55.55,44.12
2016,3,15,16,45,674.5,60.5,1.35,13.5,259.0,51.58,40.71
2016,3,15,17,0,625.0,55.0,1.2,13.0,207.0,43.68,33.64
2016,3,15,17,15,545.0,47.5,1.2,12.0,157.0,38.15,28.58
2016,3,15,17,30,465.0,40.0,1.2,11.0,107.0,32.61,23.26
2016,3,15,17,45,323.0,28.0,1.25,10.5,65.5,22.91,13.55
2016,3,15,18,0,181.0,16.0,1.3,10.0,24.0,13.09,0.0
2016,3,15,18,15,90.5,8.0,1.3,9.5,12.0,6.83,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,57.5,6.5,1.45,6.5,8.0,0.0,0.0
2016,3,16,6,30,115.0,13.0,1.7,7.0,16.0,74.49,0.0
2016,3,16,6,45,266.0,25.5,1.95,8.0,54.5,231.13,173.46
2016,3,16,7,0,417.0,38.0,2.2,9.0,93.0,358.28,297.32
2016,3,16,7,15,504.5,47.0,2.3,9.5,143.0,451.58,379.8
2016,3,16,7,30,592.0,56.0,2.4,10.0,193.0,551.91,462.64
2016,3,16,7,45,647.0,62.0,2.5,10.5,245.0,628.3,522.83
2016,3,16,8,0,702.0,68.0,2.6,11.0,297.0,701.34,577.9
2016,3,16,8,15,739.0,72.5,2.7,11.5,348.5,764.37,623.33
2016,3,16,8,30,776.0,77.0,2.8,12.0,400.0,826.86,666.96
2016,3,16,8,45,802.5,80.5,2.9,12.5,449.0,877.31,700.68
2016,3,16,9,0,829.0,84.0,3.0,13.0,498.0,925.73,732.36
2016,3,16,9,15,847.5,86.5,2.95,13.5,542.0,962.66,754.19
2016,3,16,9,30,866.0,89.0,2.9,14.0,586.0,996.53,773.61
2016,3,16,9,45,880.0,91.0,2.9,14.5,624.5,1010.14,779.38
2016,3,16,10,0,894.0,93.0,2.9,15.0,663.0,1031.7,790.85
2016,3,16,10,15,903.5,95.0,2.85,15.0,694.5,1044.89,797.59
2016,3,16,10,30,913.0,97.0,2.8,15.0,726.0,1054.09,801.83
2016,3,16,10,45,920.5,98.0,2.8,15.5,751.0,1056.0,800.39
2016,3,16,11,0,928.0,99.0,2.8,16.0,776.0,1053.77,796.44
2016,3,16,11,15,932.0,99.5,2.8,16.0,792.5,1043.33,788.7
2016,3,16,11,30,936.0,100.0,2.8,16.0,809.0,1028.8,778.47
2016,3,16,11,45,938.0,100.0,2.8,16.5,817.5,1007.76,762.6
2016,3,16,12,0,940.0,100.0,2.8,17.0,826.0,982.83,744.31
2016,3,16,12,15,940.0,100.0,2.8,17.0,826.5,952.32,723.73
2016,3,16,12,30,940.0,100.0,2.8,17.0,827.0,918.23,700.72
2016,3,16,12,45,942.5,97.0,2.85,17.5,820.0,879.72,673.7
2016,3,16,13,0,945.0,94.0,2.9,18.0,813.0,837.82,644.22
2016,3,16,13,15,940.5,93.5,2.9,18.0,797.0,790.0,611.26
2016,3,16,13,30,936.0,93.0,2.9,18.0,781.0,739.66,574.92
2016,3,16,13,45,930.0,91.5,2.9,18.0,757.5,685.13,533.5
2016,3,16,14,0,924.0,90.0,2.9,18.0,734.0,628.73,489.5
2016,3,16,14,15,914.5,88.5,2.85,18.0,703.0,568.86,441.34
2016,3,16,14,30,905.0,87.0,2.8,18.0,672.0,508.0,390.89
2016,3,16,14,45,892.5,85.0,2.75,18.0,634.5,444.78,337.03
2016,3,16,15,0,880.0,83.0,2.7,18.0,597.0,381.49,281.57
2016,3,16,15,15,863.0,80.5,2.5,17.5,554.0,316.71,224.31
2016,3,16,15,30,846.0,78.0,2.3,17.0,511.0,248.97,164.84
2016,3,16,15,45,822.5,75.0,2.15,17.0,463.5,184.52,110.82
2016,3,16,16,0,799.0,72.0,2.0,17.0,416.0,122.65,66.95
2016,3,16,16,15,766.0,68.0,1.75,16.5,365.5,62.63,49.71
2016,3,16,16,30,733.0,64.0,1.5,16.0,315.0,53.96,42.34
2016,3,16,16,45,684.5,58.5,1.25,15.5,263.0,49.92,38.91
2016,3,16,17,0,636.0,53.0,1.0,15.0,211.0,45.84,35.3
2016,3,16,17,15,559.0,46.0,1.05,14.5,160.5,36.95,27.24
2016,3,16,17,30,482.0,39.0,1.1,14.0,110.0,31.76,22.26
2016,3,16,17,45,346.0,28.0,1.15,13.5,68.0,22.91,13.51
2016,3,16,18,0,210.0,17.0,1.2,13.0,26.0,13.97,0.0
2016,3,16,18,15,105.0,8.5,1.2,12.5,13.0,7.26,0.0
2016,3,16,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,87.0,7.0,1.2,9.5,10.0,5.97,0.0
2016,3,17,6,30,174.0,14.0,1.3,10.0,20.0,133.03,0.0
2016,3,17,6,45,322.5,25.5,1.45,10.5,60.5,265.16,202.29
2016,3,17,7,0,471.0,37.0,1.6,11.0,101.0,392.83,322.67
2016,3,17,7,15,554.5,44.5,1.75,11.5,152.0,483.89,401.38
2016,3,17,7,30,638.0,52.0,1.9,12.0,203.0,575.83,475.86
2016,3,17,7,45,689.5,57.5,2.05,12.5,256.0,651.35,534.26
2016,3,17,8,0,741.0,63.0,2.2,13.0,309.0,728.47,591.4
2016,3,17,8,15,775.5,67.0,2.2,13.5,361.5,789.85,633.71
2016,3,17,8,30,810.0,71.0,2.2,14.0,414.0,850.48,674.04
2016,3,17,8,45,834.0,74.5,2.25,14.5,462.5,899.44,705.36
2016,3,17,9,0,858.0,78.0,2.3,15.0,511.0,946.19,734.56
2016,3,17,9,15,876.0,80.5,2.25,15.5,555.5,972.13,747.93
2016,3,17,9,30,894.0,83.0,2.2,16.0,600.0,1005.66,766.45
2016,3,17,9,45,906.5,85.5,2.15,16.5,638.5,1030.29,778.68
2016,3,17,10,0,919.0,88.0,2.1,17.0,677.0,1051.18,788.44
2016,3,17,10,15,928.0,89.5,2.05,17.5,709.0,1063.37,792.53
2016,3,17,10,30,937.0,91.0,2.0,18.0,741.0,1071.48,794.16
2016,3,17,10,45,943.5,92.0,2.0,18.5,766.0,1072.28,791.97
2016,3,17,11,0,950.0,93.0,2.0,19.0,791.0,1068.87,787.33
2016,3,17,11,15,954.0,94.0,1.95,19.0,808.0,1058.71,779.38
2016,3,17,11,30,958.0,95.0,1.9,19.0,825.0,1044.36,768.97
2016,3,17,11,45,959.5,95.5,1.9,19.5,833.5,1022.92,753.43
2016,3,17,12,0,961.0,96.0,1.9,20.0,842.0,997.51,735.52
2016,3,17,12,15,961.0,96.0,1.85,20.0,842.5,966.36,714.74
2016,3,17,12,30,961.0,96.0,1.8,20.0,843.0,931.56,691.64
2016,3,17,12,45,959.0,95.5,1.8,20.0,835.0,891.11,665.34
2016,3,17,13,0,957.0,95.0,1.8,20.0,827.0,847.49,636.76
2016,3,17,13,15,953.0,94.5,1.75,20.0,811.0,799.43,604.41
2016,3,17,13,30,949.0,94.0,1.7,20.0,795.0,748.77,568.72
2016,3,17,13,45,942.5,92.5,1.7,20.5,771.0,693.2,527.02
2016,3,17,14,0,936.0,91.0,1.7,21.0,747.0,635.78,482.9
2016,3,17,14,15,927.0,89.5,1.65,21.0,715.5,575.45,435.91
2016,3,17,14,30,918.0,88.0,1.6,21.0,684.0,514.06,386.55
2016,3,17,14,45,905.0,86.0,1.55,21.0,646.0,449.81,333.42
2016,3,17,15,0,892.0,84.0,1.5,21.0,608.0,385.54,278.65
2016,3,17,15,15,875.0,81.5,1.4,20.5,564.5,319.98,222.21
2016,3,17,15,30,858.0,79.0,1.3,20.0,521.0,251.4,163.4
2016,3,17,15,45,835.0,76.0,1.25,20.0,473.0,186.25,109.94
2016,3,17,16,0,812.0,73.0,1.2,20.0,425.0,123.59,66.47
2016,3,17,16,15,779.0,69.0,1.1,19.5,373.5,62.73,49.15
2016,3,17,16,30,746.0,65.0,1.0,19.0,322.0,54.83,42.57
2016,3,17,16,45,698.0,59.5,0.95,18.5,269.0,50.81,39.2
2016,3,17,17,0,650.0,54.0,0.9,18.0,216.0,46.74,35.65
2016,3,17,17,15,573.5,46.5,0.9,17.5,165.0,37.38,27.28
2016,3,17,17,30,497.0,39.0,0.9,17.0,114.0,31.76,22.0
2016,3,17,17,45,362.5,28.0,0.95,16.5,71.5,22.89,13.44
2016,3,17,18,0,228.0,17.0,1.0,16.0,29.0,13.93,0.0
2016,3,17,18,15,114.0,8.5,0.95,15.5,14.5,7.26,0.0
2016,3,17,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,85.0,8.0,2.0,8.5,11.5,49.47,0.0
2016,3,18,6,30,170.0,16.0,2.3,9.0,23.0,135.15,0.0
2016,3,18,6,45,312.0,28.0,2.6,10.0,64.0,261.83,204.89
2016,3,18,7,0,454.0,40.0,2.9,11.0,105.0,385.65,320.0
2016,3,18,7,15,537.5,48.5,2.85,11.0,156.0,477.56,400.74
2016,3,18,7,30,621.0,57.0,2.8,11.0,207.0,575.93,481.58
2016,3,18,7,45,361.0,97.0,2.75,11.5,189.0,438.39,369.29
2016,3,18,8,0,101.0,137.0,2.7,12.0,171.0,249.0,208.13
2016,3,18,8,15,122.0,160.0,2.7,12.0,207.5,295.83,247.48
2016,3,18,8,30,143.0,183.0,2.7,12.0,244.0,343.32,285.82
2016,3,18,8,45,247.5,192.5,2.7,12.5,312.5,472.03,389.64
2016,3,18,9,0,352.0,202.0,2.7,13.0,381.0,586.35,478.13
2016,3,18,9,15,612.5,147.5,2.7,13.0,491.5,813.29,649.37
2016,3,18,9,30,873.0,93.0,2.7,13.0,602.0,1009.18,784.35
2016,3,18,9,45,885.0,95.5,2.75,13.5,640.0,1021.15,787.72
2016,3,18,10,0,897.0,98.0,2.8,14.0,678.0,1041.11,798.58
2016,3,18,10,15,907.0,100.0,2.8,14.0,710.5,1054.58,806.01
2016,3,18,10,30,917.0,102.0,2.8,14.0,743.0,1064.04,810.94
2016,3,18,10,45,922.5,104.0,2.8,14.5,767.5,1064.81,808.72
2016,3,18,11,0,928.0,106.0,2.8,15.0,792.0,1061.41,803.99
2016,3,18,11,15,932.5,107.0,2.8,15.0,809.0,1051.73,796.78
2016,3,18,11,30,937.0,108.0,2.8,15.0,826.0,1037.92,787.03
2016,3,18,11,45,936.0,110.0,2.85,15.5,834.0,1015.85,770.92
2016,3,18,12,0,935.0,112.0,2.9,16.0,842.0,989.97,752.39
2016,3,18,12,15,935.0,112.0,2.9,16.0,842.5,959.24,731.6
2016,3,18,12,30,935.0,112.0,2.9,16.0,843.0,924.96,708.38
2016,3,18,12,45,927.5,114.5,2.9,16.0,834.0,883.59,680.17
2016,3,18,13,0,920.0,117.0,2.9,16.0,825.0,839.46,649.89
2016,3,18,13,15,915.5,116.5,2.9,16.0,808.5,792.23,617.14
2016,3,18,13,30,911.0,116.0,2.9,16.0,792.0,742.56,580.22
2016,3,18,13,45,904.0,114.0,2.95,16.0,768.0,687.73,538.63
2016,3,18,14,0,897.0,112.0,3.0,16.0,744.0,631.23,494.53
2016,3,18,14,15,887.0,110.0,3.05,16.0,713.0,572.93,447.59
2016,3,18,14,30,877.0,108.0,3.1,16.0,682.0,511.49,396.7
2016,3,18,14,45,868.0,104.0,3.15,16.0,645.0,448.18,342.64
2016,3,18,15,0,859.0,100.0,3.2,16.0,608.0,384.57,286.68
2016,3,18,15,15,841.0,97.0,3.2,15.5,564.0,319.25,228.88
2016,3,18,15,30,823.0,94.0,3.2,15.0,520.0,255.27,172.25
2016,3,18,15,45,693.0,107.5,3.2,14.5,443.5,184.48,117.75
2016,3,18,16,0,563.0,121.0,3.2,14.0,367.0,133.8,86.35
2016,3,18,16,15,522.5,116.0,3.0,13.5,322.5,85.73,70.75
2016,3,18,16,30,482.0,111.0,2.8,13.0,278.0,79.76,65.81
2016,3,18,16,45,447.5,96.5,2.6,12.5,232.5,70.5,57.76
2016,3,18,17,0,413.0,82.0,2.4,12.0,187.0,60.89,49.21
2016,3,18,17,15,356.0,67.5,2.3,11.5,143.0,50.79,39.98
2016,3,18,17,30,299.0,53.0,2.2,11.0,99.0,40.39,30.25
2016,3,18,17,45,149.5,39.0,2.15,10.5,62.0,30.25,20.23
2016,3,18,18,0,0.0,25.0,2.1,10.0,25.0,19.72,0.5
2016,3,18,18,15,0.0,12.5,2.1,9.5,12.5,10.67,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.5,9.5,9.5,8.11,0.0
2016,3,19,6,30,0.0,19.0,1.7,10.0,19.0,17.76,0.0
2016,3,19,6,45,96.5,35.5,1.95,10.5,50.0,123.22,95.43
2016,3,19,7,0,193.0,52.0,2.2,11.0,81.0,210.1,174.49
2016,3,19,7,15,231.0,71.0,2.25,11.0,119.0,268.58,226.77
2016,3,19,7,30,269.0,90.0,2.3,11.0,157.0,329.56,279.6
2016,3,19,7,45,301.5,106.0,2.35,11.5,197.0,384.18,324.96
2016,3,19,8,0,334.0,122.0,2.4,12.0,237.0,459.69,384.99
2016,3,19,8,15,291.0,150.0,2.4,12.0,261.0,447.94,373.51
2016,3,19,8,30,248.0,178.0,2.4,12.0,285.0,450.55,373.18
2016,3,19,8,45,222.0,203.0,2.45,12.5,307.0,440.82,363.16
2016,3,19,9,0,196.0,228.0,2.5,13.0,329.0,447.8,365.98
2016,3,19,9,15,224.5,245.5,2.5,13.5,370.5,496.47,402.61
2016,3,19,9,30,253.0,263.0,2.5,14.0,412.0,567.03,454.44
2016,3,19,9,45,556.5,181.0,2.5,14.5,535.5,799.18,631.05
2016,3,19,10,0,860.0,99.0,2.5,15.0,659.0,1004.8,770.0
2016,3,19,10,15,869.5,100.5,2.5,15.0,690.0,1016.97,774.59
2016,3,19,10,30,879.0,102.0,2.5,15.0,721.0,1025.3,778.82
2016,3,19,10,45,883.0,105.0,2.5,15.5,744.5,1025.81,776.55
2016,3,19,11,0,887.0,108.0,2.5,16.0,768.0,1022.31,771.86
2016,3,19,11,15,604.0,233.5,2.5,16.0,687.0,881.44,674.38
2016,3,19,11,30,321.0,359.0,2.5,16.0,606.0,697.38,537.46
2016,3,19,11,45,287.5,371.0,2.55,16.0,594.5,664.92,514.31
2016,3,19,12,0,254.0,383.0,2.6,16.0,583.0,632.26,489.72
2016,3,19,12,15,383.0,339.0,2.65,16.0,640.5,688.4,534.25
2016,3,19,12,30,512.0,295.0,2.7,16.0,698.0,750.96,581.48
2016,3,19,12,45,369.5,337.0,2.75,16.0,626.5,635.22,494.26
2016,3,19,13,0,227.0,379.0,2.8,16.0,555.0,530.45,414.29
2016,3,19,13,15,562.0,242.0,2.8,16.0,665.0,654.72,513.42
2016,3,19,13,30,897.0,105.0,2.8,16.0,775.0,721.95,565.92
2016,3,19,13,45,618.5,210.5,2.8,16.0,666.0,598.3,468.85
2016,3,19,14,0,340.0,316.0,2.8,16.0,557.0,478.08,374.87
2016,3,19,14,15,324.0,304.5,2.8,16.0,526.5,434.26,340.84
2016,3,19,14,30,308.0,293.0,2.8,16.0,496.0,391.85,306.94
2016,3,19,14,45,255.5,283.0,2.8,16.0,445.0,337.4,263.57
2016,3,19,15,0,203.0,273.0,2.8,16.0,394.0,288.17,224.4
2016,3,19,15,15,201.5,253.5,2.85,15.5,366.0,254.66,196.96
2016,3,19,15,30,200.0,234.0,2.9,15.0,338.0,221.55,169.65
2016,3,19,15,45,306.0,194.5,2.95,15.0,337.5,189.35,138.56
2016,3,19,16,0,412.0,155.0,3.0,15.0,337.0,142.61,98.98
2016,3,19,16,15,394.5,139.5,2.85,14.5,297.0,98.53,81.67
2016,3,19,16,30,377.0,124.0,2.7,14.0,257.0,87.36,72.24
2016,3,19,16,45,363.5,105.0,2.6,13.5,216.5,75.54,62.0
2016,3,19,17,0,350.0,86.0,2.5,13.0,176.0,63.18,51.06
2016,3,19,17,15,310.0,69.0,2.4,12.5,135.5,51.54,40.52
2016,3,19,17,30,270.0,52.0,2.3,12.0,95.0,39.49,29.37
2016,3,19,17,45,197.5,35.5,2.2,11.5,60.5,27.29,17.74
2016,3,19,18,0,125.0,19.0,2.1,11.0,26.0,14.77,0.6
2016,3,19,18,15,62.5,9.5,2.1,10.5,13.0,8.11,0.0
2016,3,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,1.1,10.5,7.0,5.97,0.0
2016,3,20,6,30,0.0,14.0,1.2,11.0,14.0,11.54,0.0
2016,3,20,6,45,7.0,33.0,1.35,11.5,34.5,35.08,23.2
2016,3,20,7,0,14.0,52.0,1.5,12.0,55.0,66.11,50.75
2016,3,20,7,15,25.5,73.5,1.65,12.0,79.5,98.63,79.51
2016,3,20,7,30,37.0,95.0,1.8,12.0,104.0,131.25,108.04
2016,3,20,7,45,44.5,116.0,2.0,12.5,129.5,160.35,132.76
2016,3,20,8,0,52.0,137.0,2.2,13.0,155.0,189.67,157.1
2016,3,20,8,15,120.5,161.5,2.25,13.0,212.0,294.81,245.37
2016,3,20,8,30,189.0,186.0,2.3,13.0,269.0,387.41,320.77
2016,3,20,8,45,217.0,205.5,2.4,13.5,310.5,438.63,360.03
2016,3,20,9,0,245.0,225.0,2.5,14.0,352.0,511.26,414.81
2016,3,20,9,15,242.5,246.0,2.65,14.0,381.0,535.52,431.85
2016,3,20,9,30,240.0,267.0,2.8,14.0,410.0,536.32,431.63
2016,3,20,9,45,145.5,275.0,2.95,14.5,363.5,448.75,360.11
2016,3,20,10,0,51.0,283.0,3.1,15.0,317.0,336.95,268.99
2016,3,20,10,15,42.0,285.0,3.3,15.0,314.0,326.31,260.33
2016,3,20,10,30,33.0,287.0,3.5,15.0,311.0,315.88,251.5
2016,3,20,10,45,19.0,239.0,3.7,15.5,253.0,230.38,182.84
2016,3,20,11,0,5.0,191.0,3.9,16.0,195.0,170.06,133.69
2016,3,20,11,15,21.0,258.5,4.1,16.0,275.0,248.26,196.76
2016,3,20,11,30,37.0,326.0,4.3,16.0,355.0,347.27,274.71
2016,3,20,11,45,30.5,314.0,4.55,16.5,338.0,324.78,256.26
2016,3,20,12,0,24.0,302.0,4.8,17.0,321.0,286.79,226.0
2016,3,20,12,15,14.5,242.5,4.9,16.5,254.0,221.78,174.83
2016,3,20,12,30,5.0,183.0,5.0,16.0,187.0,159.62,125.12
2016,3,20,12,45,6.0,195.0,5.15,16.0,200.0,170.33,133.89
2016,3,20,13,0,7.0,207.0,5.3,16.0,213.0,180.79,142.41
2016,3,20,13,15,78.5,288.0,5.3,16.0,347.5,311.51,248.51
2016,3,20,13,30,150.0,369.0,5.3,16.0,482.0,434.72,345.47
2016,3,20,13,45,75.0,235.0,5.35,16.0,291.5,249.7,198.91
2016,3,20,14,0,0.0,101.0,5.4,16.0,101.0,84.19,64.04
2016,3,20,14,15,0.0,58.0,5.3,15.5,58.0,48.21,34.57
2016,3,20,14,30,0.0,15.0,5.2,15.0,15.0,12.43,4.78
2016,3,20,14,45,0.0,78.5,5.15,15.0,78.5,65.28,49.07
2016,3,20,15,0,0.0,142.0,5.1,15.0,142.0,116.99,92.14
2016,3,20,15,15,0.0,116.0,4.85,14.5,116.0,95.78,74.87
2016,3,20,15,30,0.0,90.0,4.6,14.0,90.0,74.74,57.61
2016,3,20,15,45,23.0,134.0,4.45,14.0,144.5,110.02,86.39
2016,3,20,16,0,46.0,178.0,4.3,14.0,199.0,136.93,108.45
2016,3,20,16,15,41.5,158.0,4.0,13.5,175.0,116.43,97.76
2016,3,20,16,30,37.0,138.0,3.7,13.0,151.0,102.49,85.91
2016,3,20,16,45,30.5,117.0,3.45,13.0,126.5,87.96,73.16
2016,3,20,17,0,24.0,96.0,3.2,13.0,102.0,73.13,59.92
2016,3,20,17,15,13.5,75.0,2.95,12.5,78.5,59.03,47.19
2016,3,20,17,30,3.0,54.0,2.7,12.0,55.0,43.01,32.52
2016,3,20,17,45,1.5,34.5,2.5,12.0,35.0,27.94,18.36
2016,3,20,18,0,0.0,15.0,2.3,12.0,15.0,12.37,0.65
2016,3,20,18,15,0.0,7.5,2.25,12.0,7.5,6.4,0.0
2016,3,20,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,8.5,10.0,1.4,9.5,10.5,12.82,0.0
2016,3,21,6,30,17.0,20.0,1.5,10.0,21.0,30.17,8.48
2016,3,21,6,45,74.0,40.0,1.65,10.5,51.0,103.06,80.55
2016,3,21,7,0,131.0,60.0,1.8,11.0,81.0,180.33,149.2
2016,3,21,7,15,166.0,81.5,2.0,11.0,117.5,236.87,199.29
2016,3,21,7,30,201.0,103.0,2.2,11.0,154.0,295.63,250.1
2016,3,21,7,45,238.5,118.5,2.4,11.5,192.5,350.09,295.73
2016,3,21,8,0,276.0,134.0,2.6,12.0,231.0,407.08,342.1
2016,3,21,8,15,449.5,120.5,2.8,12.0,306.5,569.04,473.93
2016,3,21,8,30,623.0,107.0,3.0,12.0,382.0,733.38,598.96
2016,3,21,8,45,687.0,109.5,3.2,12.5,444.0,813.26,655.32
2016,3,21,9,0,751.0,112.0,3.4,13.0,506.0,893.37,711.14
2016,3,21,9,15,771.0,115.5,3.6,13.0,549.0,930.99,736.82
2016,3,21,9,30,791.0,119.0,3.8,13.0,592.0,959.04,755.93
2016,3,21,9,45,435.0,210.0,4.05,13.0,472.5,709.81,570.22
2016,3,21,10,0,79.0,301.0,4.3,13.0,353.0,385.7,310.85
2016,3,21,10,15,67.0,308.0,4.45,13.0,354.0,377.36,304.4
2016,3,21,10,30,55.0,315.0,4.6,13.0,355.0,368.91,296.89
2016,3,21,10,45,27.5,180.5,4.85,13.5,200.5,195.89,157.24
2016,3,21,11,0,0.0,46.0,5.1,14.0,46.0,38.27,26.31
2016,3,21,11,15,13.5,177.0,5.25,14.0,188.0,165.09,131.41
2016,3,21,11,30,27.0,308.0,5.4,14.0,330.0,318.38,254.64
2016,3,21,11,45,18.0,264.5,5.6,14.5,279.5,247.79,197.39
2016,3,21,12,0,9.0,221.0,5.8,15.0,229.0,198.35,157.12
2016,3,21,12,15,9.0,221.5,5.85,15.0,229.0,197.89,156.77
2016,3,21,12,30,9.0,222.0,5.9,15.0,229.0,197.37,156.36
2016,3,21,12,45,135.5,302.5,6.0,15.0,408.5,396.47,318.66
2016,3,21,13,0,262.0,383.0,6.1,15.0,588.0,571.24,455.81
2016,3,21,13,15,266.0,371.5,5.95,14.5,576.0,544.28,434.93
2016,3,21,13,30,270.0,360.0,5.8,14.0,564.0,516.44,413.74
2016,3,21,13,45,175.5,346.0,5.65,14.0,477.5,416.34,333.76
2016,3,21,14,0,81.0,332.0,5.5,14.0,391.0,329.02,263.45
2016,3,21,14,15,61.5,305.5,5.4,14.0,349.0,288.05,230.72
2016,3,21,14,30,42.0,279.0,5.3,14.0,307.0,250.06,200.22
2016,3,21,14,45,21.0,221.5,5.25,14.0,235.5,189.71,151.57
2016,3,21,15,0,0.0,164.0,5.2,14.0,164.0,134.51,106.87
2016,3,21,15,15,0.0,115.0,5.0,13.5,115.0,94.98,74.47
2016,3,21,15,30,0.0,66.0,4.8,13.0,66.0,54.75,40.94
2016,3,21,15,45,0.5,106.0,4.65,13.0,106.0,87.16,68.5
2016,3,21,16,0,1.0,146.0,4.5,13.0,146.0,115.72,92.77
2016,3,21,16,15,39.0,145.5,4.3,12.5,159.5,108.98,91.6
2016,3,21,16,30,77.0,145.0,4.1,12.0,173.0,107.14,90.38
2016,3,21,16,45,256.5,118.5,3.9,11.5,190.0,85.86,71.71
2016,3,21,17,0,436.0,92.0,3.7,11.0,207.0,67.96,55.77
2016,3,21,17,15,356.5,78.5,3.4,10.5,158.5,58.59,47.21
2016,3,21,17,30,277.0,65.0,3.1,10.0,110.0,49.02,38.18
2016,3,21,17,45,197.5,45.5,2.85,10.0,71.5,34.75,24.52
2016,3,21,18,0,118.0,26.0,2.6,10.0,33.0,20.1,6.09
2016,3,21,18,15,59.0,13.0,2.45,9.5,16.5,11.1,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,103.5,11.5,1.4,7.5,18.0,62.09,0.0
2016,3,22,6,30,207.0,23.0,1.6,8.0,36.0,172.1,94.75
2016,3,22,6,45,342.0,34.5,1.85,8.5,80.0,287.95,235.09
2016,3,22,7,0,477.0,46.0,2.1,9.0,124.0,409.37,343.01
2016,3,22,7,15,554.5,54.0,2.25,9.5,176.0,498.09,419.3
2016,3,22,7,30,632.0,62.0,2.4,10.0,228.0,592.38,495.35
2016,3,22,7,45,682.5,67.5,2.55,10.5,281.5,666.42,552.34
2016,3,22,8,0,733.0,73.0,2.7,11.0,335.0,736.79,604.42
2016,3,22,8,15,766.0,77.0,2.7,11.0,387.0,796.64,647.15
2016,3,22,8,30,799.0,81.0,2.7,11.0,439.0,855.55,688.06
2016,3,22,8,45,826.0,83.5,2.7,11.5,488.5,905.56,720.28
2016,3,22,9,0,853.0,86.0,2.7,12.0,538.0,953.45,750.32
2016,3,22,9,15,870.0,88.5,2.7,12.0,582.0,989.0,772.64
2016,3,22,9,30,887.0,91.0,2.7,12.0,626.0,1009.73,784.68
2016,3,22,9,45,903.0,91.5,2.75,12.5,665.0,1034.9,799.0
2016,3,22,10,0,919.0,92.0,2.8,13.0,704.0,1056.45,810.8
2016,3,22,10,15,928.0,93.5,2.75,13.0,735.5,1068.19,816.51
2016,3,22,10,30,937.0,95.0,2.7,13.0,767.0,1075.83,819.69
2016,3,22,10,45,944.0,95.0,2.7,13.0,791.5,1075.53,818.3
2016,3,22,11,0,951.0,95.0,2.7,13.0,816.0,1071.02,814.36
2016,3,22,11,15,954.5,96.0,2.7,13.0,832.5,1059.91,806.22
2016,3,22,11,30,958.0,97.0,2.7,13.0,849.0,1044.63,795.48
2016,3,22,11,45,960.5,97.0,2.75,13.5,857.0,1023.17,779.81
2016,3,22,12,0,963.0,97.0,2.8,14.0,865.0,997.73,761.58
2016,3,22,12,15,963.0,97.0,2.85,14.0,865.0,966.14,740.6
2016,3,22,12,30,963.0,97.0,2.9,14.0,865.0,930.92,717.07
2016,3,22,12,45,958.5,97.5,3.0,14.0,856.5,889.04,689.1
2016,3,22,13,0,954.0,98.0,3.1,14.0,848.0,844.17,658.72
2016,3,22,13,15,950.0,97.5,3.15,14.0,831.5,795.93,625.24
2016,3,22,13,30,946.0,97.0,3.2,14.0,815.0,745.14,587.84
2016,3,22,13,45,940.0,95.5,3.3,14.0,790.5,689.81,545.43
2016,3,22,14,0,934.0,94.0,3.4,14.0,766.0,632.61,500.24
2016,3,22,14,15,925.0,92.5,3.4,13.5,734.5,572.23,451.61
2016,3,22,14,30,916.0,91.0,3.4,13.0,703.0,510.82,400.36
2016,3,22,14,45,905.0,88.5,3.45,13.0,665.5,446.98,344.77
2016,3,22,15,0,894.0,86.0,3.5,13.0,628.0,382.92,287.35
2016,3,22,15,15,877.5,83.5,3.3,13.0,584.0,317.38,227.69
2016,3,22,15,30,861.0,81.0,3.1,13.0,540.0,248.46,165.86
2016,3,22,15,45,838.0,78.5,2.95,13.0,491.5,183.59,111.08
2016,3,22,16,0,815.0,76.0,2.8,13.0,443.0,121.22,67.48
2016,3,22,16,15,783.5,72.0,2.55,12.5,391.5,60.37,48.46
2016,3,22,16,30,752.0,68.0,2.3,12.0,340.0,56.95,45.68
2016,3,22,16,45,707.0,62.5,2.05,12.0,287.0,53.03,42.25
2016,3,22,17,0,662.0,57.0,1.8,12.0,234.0,49.06,38.67
2016,3,22,17,15,589.5,50.0,1.8,11.0,182.0,39.98,30.48
2016,3,22,17,30,517.0,43.0,1.8,10.0,130.0,34.87,25.63
2016,3,22,17,45,391.5,33.0,1.8,9.5,85.0,26.96,17.93
2016,3,22,18,0,266.0,23.0,1.8,9.0,40.0,19.02,6.57
2016,3,22,18,15,133.0,11.5,1.85,9.0,20.0,9.82,0.0
2016,3,22,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,74.0,11.5,2.05,5.5,16.5,47.26,0.0
2016,3,23,6,30,148.0,23.0,2.3,6.0,33.0,138.16,86.7
2016,3,23,6,45,226.5,39.5,2.55,7.0,70.0,220.15,181.73
2016,3,23,7,0,305.0,56.0,2.8,8.0,107.0,303.55,257.39
2016,3,23,7,15,352.5,71.5,2.9,8.5,150.5,370.51,316.61
2016,3,23,7,30,400.0,87.0,3.0,9.0,194.0,440.96,376.4
2016,3,23,7,45,440.5,97.5,3.1,9.5,238.0,502.15,426.49
2016,3,23,8,0,481.0,108.0,3.2,10.0,282.0,565.23,476.1
2016,3,23,8,15,577.5,102.0,3.2,10.5,341.5,668.16,554.4
2016,3,23,8,30,674.0,96.0,3.2,11.0,401.0,766.4,625.89
2016,3,23,8,45,760.0,93.0,3.2,11.5,471.5,855.57,688.18
2016,3,23,9,0,846.0,90.0,3.2,12.0,542.0,951.97,753.64
2016,3,23,9,15,863.5,93.0,3.2,12.5,586.5,988.44,775.02
2016,3,23,9,30,881.0,96.0,3.2,13.0,631.0,1021.7,794.46
2016,3,23,9,45,895.0,97.5,3.2,13.5,669.5,1034.06,799.38
2016,3,23,10,0,909.0,99.0,3.2,14.0,708.0,1054.55,810.16
2016,3,23,10,15,918.0,100.5,3.2,14.0,740.0,1066.06,816.34
2016,3,23,10,30,927.0,102.0,3.2,14.0,772.0,1073.51,820.0
2016,3,23,10,45,756.0,178.5,3.2,14.5,736.0,998.86,766.48
2016,3,23,11,0,585.0,255.0,3.2,15.0,700.0,889.47,687.29
2016,3,23,11,15,579.5,264.5,3.1,15.0,713.5,881.1,680.56
2016,3,23,11,30,574.0,274.0,3.0,15.0,727.0,869.81,671.04
2016,3,23,11,45,607.5,264.0,2.95,15.5,747.5,876.7,674.49
2016,3,23,12,0,641.0,254.0,2.9,16.0,768.0,876.39,672.81
2016,3,23,12,15,667.0,241.0,2.85,16.0,776.5,861.86,662.49
2016,3,23,12,30,693.0,228.0,2.8,16.0,785.0,842.92,649.11
2016,3,23,12,45,812.0,171.5,2.8,16.5,817.0,848.43,653.56
2016,3,23,13,0,931.0,115.0,2.8,17.0,849.0,841.77,647.94
2016,3,23,13,15,926.5,114.0,2.75,17.0,832.5,793.39,614.0
2016,3,23,13,30,922.0,113.0,2.7,17.0,816.0,742.59,576.19
2016,3,23,13,45,911.0,113.5,2.65,17.0,790.5,686.82,533.65
2016,3,23,14,0,900.0,114.0,2.6,17.0,765.0,629.7,488.99
2016,3,23,14,15,890.0,112.0,2.5,16.5,733.0,569.9,441.68
2016,3,23,14,30,880.0,110.0,2.4,16.0,701.0,509.18,392.03
2016,3,23,14,45,865.0,108.0,2.35,16.0,662.5,444.96,337.53
2016,3,23,15,0,850.0,106.0,2.3,16.0,624.0,381.13,281.85
2016,3,23,15,15,831.5,103.0,2.2,15.5,580.0,316.21,224.84
2016,3,23,15,30,813.0,100.0,2.1,15.0,536.0,252.74,169.27
2016,3,23,15,45,788.5,96.0,2.05,15.0,487.5,189.35,116.84
2016,3,23,16,0,764.0,92.0,2.0,15.0,439.0,128.8,75.21
2016,3,23,16,15,672.5,91.0,1.8,14.5,370.5,66.64,53.56
2016,3,23,16,30,581.0,90.0,1.6,14.0,302.0,66.59,53.86
2016,3,23,16,45,514.0,87.5,1.4,13.5,254.0,66.01,53.54
2016,3,23,17,0,447.0,85.0,1.2,13.0,206.0,63.03,50.97
2016,3,23,17,15,387.0,71.5,1.2,12.0,160.0,53.67,42.61
2016,3,23,17,30,327.0,58.0,1.2,11.0,114.0,44.06,33.74
2016,3,23,17,45,230.5,42.0,1.3,10.5,74.5,32.2,22.48
2016,3,23,18,0,134.0,26.0,1.4,10.0,35.0,20.11,8.12
2016,3,23,18,15,67.0,13.0,1.45,9.5,17.5,11.1,0.0
2016,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
