Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,6,15,95.5,13.0,1.35,7.5,19.5,59.51,0.0
2016,3,24,6,30,191.0,26.0,1.6,8.0,39.0,169.14,115.27
2016,3,24,6,45,302.5,39.5,1.85,9.0,82.0,269.33,221.56
2016,3,24,7,0,414.0,53.0,2.1,10.0,125.0,375.79,315.2
2016,3,24,7,15,488.0,62.5,2.05,10.5,175.5,461.37,388.0
2016,3,24,7,30,562.0,72.0,2.0,11.0,226.0,552.18,460.8
2016,3,24,7,45,599.5,82.0,2.0,11.5,276.5,618.72,511.02
2016,3,24,8,0,637.0,92.0,2.0,12.0,327.0,686.07,559.85
2016,3,24,8,15,673.0,98.0,2.05,12.5,378.0,747.52,602.82
2016,3,24,8,30,709.0,104.0,2.1,13.0,429.0,808.57,644.24
2016,3,24,8,45,713.5,117.0,2.15,13.5,473.5,847.74,668.99
2016,3,24,9,0,718.0,130.0,2.2,14.0,518.0,883.8,691.35
2016,3,24,9,15,739.0,134.0,2.2,14.5,561.0,922.27,714.61
2016,3,24,9,30,760.0,138.0,2.2,15.0,604.0,958.03,735.64
2016,3,24,9,45,780.5,139.0,2.2,15.5,642.5,986.69,751.64
2016,3,24,10,0,801.0,140.0,2.2,16.0,681.0,1004.13,760.1
2016,3,24,10,15,812.5,142.5,2.15,16.0,712.5,1018.77,767.71
2016,3,24,10,30,824.0,145.0,2.1,16.0,744.0,1029.57,772.88
2016,3,24,10,45,835.5,145.0,2.1,16.5,769.0,1033.72,773.01
2016,3,24,11,0,847.0,145.0,2.1,17.0,794.0,1033.82,770.73
2016,3,24,11,15,852.5,146.5,2.1,17.0,811.0,1025.45,764.54
2016,3,24,11,30,858.0,148.0,2.1,17.0,828.0,1013.07,755.98
2016,3,24,11,45,851.0,154.0,2.1,17.5,834.5,989.49,738.78
2016,3,24,12,0,844.0,160.0,2.1,18.0,841.0,962.43,719.51
2016,3,24,12,15,708.5,223.0,2.1,18.0,794.5,880.85,664.39
2016,3,24,12,30,573.0,286.0,2.1,18.0,748.0,790.1,599.24
2016,3,24,12,45,733.0,207.5,2.15,18.0,792.5,822.86,626.3
2016,3,24,13,0,893.0,129.0,2.2,18.0,837.0,824.41,629.06
2016,3,24,13,15,888.5,128.0,2.2,18.0,820.5,777.46,596.29
2016,3,24,13,30,884.0,127.0,2.2,18.0,804.0,733.21,563.62
2016,3,24,13,45,877.5,125.0,2.25,18.0,780.0,678.51,523.02
2016,3,24,14,0,871.0,123.0,2.3,18.0,756.0,622.2,480.0
2016,3,24,14,15,861.0,121.0,2.3,18.0,725.0,562.71,432.95
2016,3,24,14,30,851.0,119.0,2.3,18.0,694.0,502.52,383.79
2016,3,24,14,45,831.0,119.0,2.3,18.0,655.0,439.61,331.06
2016,3,24,15,0,811.0,119.0,2.3,18.0,616.0,377.71,277.72
2016,3,24,15,15,792.0,115.5,2.15,17.5,572.5,314.55,222.84
2016,3,24,15,30,773.0,112.0,2.0,17.0,529.0,248.43,165.93
2016,3,24,15,45,737.0,111.0,1.95,17.0,479.5,187.47,116.61
2016,3,24,16,0,701.0,110.0,1.9,17.0,430.0,130.8,78.66
2016,3,24,16,15,665.0,103.5,1.8,16.5,379.0,75.51,60.87
2016,3,24,16,30,629.0,97.0,1.7,16.0,328.0,72.29,58.41
2016,3,24,16,45,596.5,85.5,1.6,15.5,278.0,65.08,52.28
2016,3,24,17,0,564.0,74.0,1.5,15.0,228.0,57.53,45.7
2016,3,24,17,15,492.0,64.0,1.6,14.0,177.5,50.61,39.56
2016,3,24,17,30,420.0,54.0,1.7,13.0,127.0,43.55,33.03
2016,3,24,17,45,322.0,39.5,1.8,12.5,84.0,32.22,22.36
2016,3,24,18,0,224.0,25.0,1.9,12.0,41.0,20.56,9.04
2016,3,24,18,15,112.0,12.5,2.15,11.5,20.5,10.67,0.0
2016,3,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,115.0,14.0,0.95,8.0,23.0,70.36,0.0
2016,3,25,6,30,230.0,28.0,1.0,8.0,46.0,197.62,142.37
2016,3,25,6,45,331.5,42.0,1.1,8.5,89.5,289.97,238.61
2016,3,25,7,0,433.0,56.0,1.2,9.0,133.0,391.97,327.64
2016,3,25,7,15,505.0,65.0,1.35,9.0,184.0,476.74,400.04
2016,3,25,7,30,577.0,74.0,1.5,9.0,235.0,566.32,472.67
2016,3,25,7,45,633.0,79.0,1.7,9.5,288.0,642.34,530.94
2016,3,25,8,0,689.0,84.0,1.9,10.0,341.0,720.33,588.72
2016,3,25,8,15,722.0,88.5,1.95,10.5,391.5,778.83,629.06
2016,3,25,8,30,755.0,93.0,2.0,11.0,442.0,836.63,667.88
2016,3,25,8,45,789.0,93.0,2.05,12.0,492.0,883.26,696.51
2016,3,25,9,0,823.0,93.0,2.1,13.0,542.0,933.84,727.32
2016,3,25,9,15,840.5,96.0,2.1,13.5,585.0,969.69,748.11
2016,3,25,9,30,858.0,99.0,2.1,14.0,628.0,1002.42,766.67
2016,3,25,9,45,872.0,100.5,2.15,15.0,666.0,1014.23,770.26
2016,3,25,10,0,886.0,102.0,2.2,16.0,704.0,1034.36,779.72
2016,3,25,10,15,895.5,104.0,2.2,16.0,736.0,1046.69,786.27
2016,3,25,10,30,905.0,106.0,2.2,16.0,768.0,1055.03,790.41
2016,3,25,10,45,907.5,110.0,2.25,16.5,791.5,1054.41,788.02
2016,3,25,11,0,910.0,114.0,2.3,17.0,815.0,1049.64,783.18
2016,3,25,11,15,914.0,114.5,2.3,17.0,831.0,1038.5,775.22
2016,3,25,11,30,918.0,115.0,2.3,17.0,847.0,1023.34,764.82
2016,3,25,11,45,921.5,115.0,2.35,17.5,856.0,1003.21,750.44
2016,3,25,12,0,925.0,115.0,2.4,18.0,865.0,979.2,733.61
2016,3,25,12,15,925.0,115.0,2.4,18.0,864.5,948.26,713.08
2016,3,25,12,30,925.0,115.0,2.4,18.0,864.0,913.85,690.22
2016,3,25,12,45,932.5,109.0,2.45,18.0,858.0,876.42,665.65
2016,3,25,13,0,940.0,103.0,2.5,18.0,852.0,835.32,638.34
2016,3,25,13,15,936.0,102.0,2.5,18.0,835.5,787.04,605.37
2016,3,25,13,30,932.0,101.0,2.5,18.0,819.0,736.26,568.41
2016,3,25,13,45,927.0,99.5,2.5,18.0,795.0,682.14,527.56
2016,3,25,14,0,922.0,98.0,2.5,18.0,771.0,626.09,484.05
2016,3,25,14,15,912.5,96.0,2.45,18.0,739.0,565.58,435.64
2016,3,25,14,30,903.0,94.0,2.4,18.0,707.0,504.15,384.96
2016,3,25,14,45,890.5,92.0,2.4,18.0,669.0,440.88,331.38
2016,3,25,15,0,878.0,90.0,2.4,18.0,631.0,377.59,276.21
2016,3,25,15,15,861.0,87.5,2.35,17.5,587.0,312.92,219.47
2016,3,25,15,30,844.0,85.0,2.3,17.0,543.0,244.85,160.33
2016,3,25,15,45,817.0,83.0,2.25,17.0,494.0,180.95,107.94
2016,3,25,16,0,790.0,81.0,2.2,17.0,445.0,120.11,67.0
2016,3,25,16,15,758.5,76.5,2.05,16.5,393.5,62.41,49.43
2016,3,25,16,30,727.0,72.0,1.9,16.0,342.0,59.65,47.3
2016,3,25,16,45,676.5,67.5,1.8,15.5,289.0,51.98,40.71
2016,3,25,17,0,626.0,63.0,1.7,15.0,236.0,49.23,38.35
2016,3,25,17,15,555.0,55.5,1.7,14.0,184.5,43.96,33.68
2016,3,25,17,30,484.0,48.0,1.7,13.0,133.0,38.66,28.74
2016,3,25,17,45,365.5,37.0,1.75,12.5,88.5,30.1,20.59
2016,3,25,18,0,247.0,26.0,1.8,12.0,44.0,21.43,10.27
2016,3,25,18,15,123.5,13.0,1.85,11.5,22.0,11.1,0.0
2016,3,25,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,162.0,12.5,2.5,9.5,25.5,93.11,0.0
2016,3,26,6,30,324.0,25.0,2.7,10.0,51.0,249.06,186.33
2016,3,26,6,45,432.0,34.5,2.95,10.5,97.0,343.79,284.15
2016,3,26,7,0,540.0,44.0,3.2,11.0,143.0,449.91,377.75
2016,3,26,7,15,604.5,50.0,3.25,11.5,194.5,524.64,441.03
2016,3,26,7,30,669.0,56.0,3.3,12.0,246.0,609.15,508.25
2016,3,26,7,45,710.5,61.0,3.4,12.5,298.0,677.1,559.81
2016,3,26,8,0,752.0,66.0,3.5,13.0,350.0,745.79,610.06
2016,3,26,8,15,781.0,69.5,3.55,13.5,401.0,801.7,648.9
2016,3,26,8,30,810.0,73.0,3.6,14.0,452.0,856.46,685.9
2016,3,26,8,45,829.0,76.5,3.7,14.5,499.0,900.22,714.4
2016,3,26,9,0,848.0,80.0,3.8,15.0,546.0,930.81,733.14
2016,3,26,9,15,863.5,82.5,3.75,15.5,589.0,964.19,752.85
2016,3,26,9,30,879.0,85.0,3.7,16.0,632.0,994.43,770.08
2016,3,26,9,45,887.5,88.0,3.7,16.5,668.5,1014.78,780.72
2016,3,26,10,0,896.0,91.0,3.7,17.0,705.0,1031.34,788.87
2016,3,26,10,15,904.5,92.5,3.65,17.0,735.5,1042.21,794.37
2016,3,26,10,30,913.0,94.0,3.6,17.0,766.0,1049.08,797.34
2016,3,26,10,45,920.0,94.0,3.6,17.5,789.5,1048.63,794.43
2016,3,26,11,0,927.0,94.0,3.6,18.0,813.0,1044.07,789.0
2016,3,26,11,15,930.0,95.0,3.5,18.0,828.5,1032.53,779.78
2016,3,26,11,30,933.0,96.0,3.4,18.0,844.0,1016.93,768.05
2016,3,26,11,45,934.5,96.0,3.35,18.5,851.5,994.83,751.06
2016,3,26,12,0,936.0,96.0,3.3,19.0,859.0,968.91,731.69
2016,3,26,12,15,935.5,96.0,3.15,19.0,858.5,937.48,709.36
2016,3,26,12,30,935.0,96.0,3.0,19.0,858.0,902.57,684.73
2016,3,26,12,45,918.0,104.0,2.95,19.0,846.0,858.76,654.66
2016,3,26,13,0,901.0,112.0,2.9,19.0,834.0,812.74,622.93
2016,3,26,13,15,896.5,111.5,2.8,19.0,817.5,766.13,590.24
2016,3,26,13,30,892.0,111.0,2.7,19.0,801.0,717.19,553.4
2016,3,26,13,45,873.5,115.5,2.65,19.0,774.5,661.76,511.11
2016,3,26,14,0,855.0,120.0,2.6,19.0,748.0,607.95,468.93
2016,3,26,14,15,609.0,206.5,2.6,19.0,644.5,502.28,386.84
2016,3,26,14,30,363.0,293.0,2.6,19.0,541.0,411.34,316.51
2016,3,26,14,45,576.0,206.0,2.6,19.0,574.0,401.89,304.93
2016,3,26,15,0,789.0,119.0,2.6,19.0,607.0,368.01,269.94
2016,3,26,15,15,673.0,141.0,2.55,18.5,537.0,296.17,211.47
2016,3,26,15,30,557.0,163.0,2.5,18.0,467.0,238.71,166.31
2016,3,26,15,45,523.0,156.0,2.45,17.5,421.0,186.9,125.39
2016,3,26,16,0,489.0,149.0,2.4,17.0,375.0,139.32,93.45
2016,3,26,16,15,462.0,134.5,2.35,16.5,329.0,93.13,76.2
2016,3,26,16,30,435.0,120.0,2.3,16.0,283.0,84.64,69.21
2016,3,26,16,45,402.0,107.0,2.3,16.0,240.0,76.74,62.42
2016,3,26,17,0,369.0,94.0,2.3,16.0,197.0,68.53,55.21
2016,3,26,17,15,322.5,78.0,2.45,15.0,154.0,57.76,45.74
2016,3,26,17,30,276.0,62.0,2.6,14.0,111.0,46.62,35.65
2016,3,26,17,45,197.5,45.0,2.8,13.5,74.0,34.24,24.13
2016,3,26,18,0,119.0,28.0,3.0,13.0,37.0,21.55,10.78
2016,3,26,18,15,59.5,14.0,3.15,12.5,18.5,11.95,0.0
2016,3,26,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,145.5,14.5,2.55,9.5,27.0,109.99,0.0
2016,3,27,6,30,291.0,29.0,2.7,10.0,54.0,234.85,179.98
2016,3,27,6,45,397.0,40.0,2.9,10.5,100.0,329.08,272.71
2016,3,27,7,0,503.0,51.0,3.1,11.0,146.0,434.25,364.96
2016,3,27,7,15,571.5,58.5,3.1,11.0,198.5,517.42,435.99
2016,3,27,7,30,640.0,66.0,3.1,11.0,251.0,605.17,506.41
2016,3,27,7,45,677.0,73.5,3.1,11.5,303.0,671.3,556.14
2016,3,27,8,0,714.0,81.0,3.1,12.0,355.0,737.99,604.41
2016,3,27,8,15,746.5,85.5,3.2,12.0,407.0,791.41,642.83
2016,3,27,8,30,779.0,90.0,3.3,12.0,459.0,849.68,684.1
2016,3,27,8,45,802.0,94.0,3.4,12.5,507.0,896.99,715.33
2016,3,27,9,0,825.0,98.0,3.5,13.0,555.0,942.02,744.49
2016,3,27,9,15,842.5,101.0,3.6,13.0,599.0,977.76,768.14
2016,3,27,9,30,860.0,104.0,3.7,13.0,643.0,1010.35,789.56
2016,3,27,9,45,872.5,106.5,3.85,13.5,681.0,1033.85,803.53
2016,3,27,10,0,885.0,109.0,4.0,14.0,719.0,1040.95,806.24
2016,3,27,10,15,894.5,111.0,4.05,14.0,750.5,1052.99,813.47
2016,3,27,10,30,904.0,113.0,4.1,14.0,782.0,1061.05,818.05
2016,3,27,10,45,910.0,115.0,4.2,14.5,806.5,1061.46,816.38
2016,3,27,11,0,916.0,117.0,4.3,15.0,831.0,1057.74,812.03
2016,3,27,11,15,920.5,118.0,4.3,15.0,847.5,1047.33,804.21
2016,3,27,11,30,925.0,119.0,4.3,15.0,864.0,1032.84,793.78
2016,3,27,11,45,926.0,120.0,4.35,15.0,872.0,1011.0,778.93
2016,3,27,12,0,927.0,121.0,4.4,15.0,880.0,985.35,761.5
2016,3,27,12,15,927.5,121.0,4.4,15.0,880.5,954.57,740.06
2016,3,27,12,30,928.0,121.0,4.4,15.0,881.0,920.27,716.13
2016,3,27,12,45,926.0,121.0,4.4,15.5,872.5,880.56,686.97
2016,3,27,13,0,924.0,121.0,4.4,16.0,864.0,837.83,655.62
2016,3,27,13,15,920.5,120.0,4.4,15.5,847.5,790.26,622.84
2016,3,27,13,30,917.0,119.0,4.4,15.0,831.0,740.21,585.62
2016,3,27,13,45,760.0,177.0,4.45,15.0,755.5,649.03,513.84
2016,3,27,14,0,603.0,235.0,4.5,15.0,680.0,561.67,444.44
2016,3,27,14,15,741.0,175.0,4.5,15.0,699.0,542.92,428.17
2016,3,27,14,30,879.0,115.0,4.5,15.0,718.0,508.3,396.77
2016,3,27,14,45,721.0,154.0,4.55,15.0,630.5,418.9,323.19
2016,3,27,15,0,563.0,193.0,4.6,15.0,543.0,344.76,262.51
2016,3,27,15,15,472.0,204.0,4.55,14.5,483.5,286.56,214.67
2016,3,27,15,30,381.0,215.0,4.5,14.0,424.0,240.25,178.03
2016,3,27,15,45,416.0,186.5,4.5,13.5,396.5,192.21,136.9
2016,3,27,16,0,451.0,158.0,4.5,13.0,369.0,141.76,98.63
2016,3,27,16,15,378.5,149.5,4.35,12.5,313.0,101.75,85.08
2016,3,27,16,30,306.0,141.0,4.2,12.0,257.0,100.49,84.41
2016,3,27,16,45,264.5,127.5,4.1,12.0,217.0,91.65,76.72
2016,3,27,17,0,223.0,114.0,4.0,12.0,177.0,82.55,68.63
2016,3,27,17,15,191.0,92.5,3.95,11.5,138.5,68.12,55.66
2016,3,27,17,30,159.0,71.0,3.9,11.0,100.0,53.21,41.99
2016,3,27,17,45,107.0,50.5,3.85,10.5,67.0,38.46,28.2
2016,3,27,18,0,55.0,30.0,3.8,10.0,34.0,23.79,13.12
2016,3,27,18,15,27.5,15.0,3.75,10.0,17.0,12.8,0.0
2016,3,27,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,188.0,14.0,3.5,6.5,31.5,132.56,0.0
2016,3,28,6,30,376.0,28.0,3.7,7.0,63.0,281.97,223.32
2016,3,28,6,45,489.5,36.5,3.95,7.5,112.5,382.26,321.65
2016,3,28,7,0,603.0,45.0,4.2,8.0,162.0,488.44,416.54
2016,3,28,7,15,665.0,51.0,4.4,8.0,216.0,570.31,487.01
2016,3,28,7,30,727.0,57.0,4.6,8.0,270.0,655.63,557.25
2016,3,28,7,45,769.0,61.0,4.8,8.5,325.0,725.09,611.39
2016,3,28,8,0,811.0,65.0,5.0,9.0,380.0,795.08,664.24
2016,3,28,8,15,838.5,68.5,5.05,9.5,432.5,851.62,704.48
2016,3,28,8,30,866.0,72.0,5.1,10.0,485.0,896.95,735.33
2016,3,28,8,45,886.5,74.5,5.15,10.5,534.5,941.78,765.27
2016,3,28,9,0,907.0,77.0,5.2,11.0,584.0,984.06,792.88
2016,3,28,9,15,921.5,79.0,5.2,11.0,628.0,1016.91,814.44
2016,3,28,9,30,936.0,81.0,5.2,11.0,672.0,1046.33,833.5
2016,3,28,9,45,946.0,83.0,5.25,11.5,710.0,1067.53,845.5
2016,3,28,10,0,956.0,85.0,5.3,12.0,748.0,1084.76,854.78
2016,3,28,10,15,963.5,86.5,5.3,12.0,779.0,1094.71,860.23
2016,3,28,10,30,971.0,88.0,5.3,12.0,810.0,1100.4,862.9
2016,3,28,10,45,975.0,89.0,5.35,12.0,834.0,1097.64,860.26
2016,3,28,11,0,979.0,90.0,5.4,12.0,858.0,1090.55,854.81
2016,3,28,11,15,982.0,91.0,5.45,12.0,873.5,1078.16,845.78
2016,3,28,11,30,985.0,92.0,5.5,12.0,889.0,1061.5,833.88
2016,3,28,11,45,985.0,93.0,5.55,12.5,896.5,1037.78,815.52
2016,3,28,12,0,985.0,94.0,5.6,13.0,904.0,1010.08,794.45
2016,3,28,12,15,984.5,94.0,5.55,13.0,903.0,977.05,770.43
2016,3,28,12,30,984.0,94.0,5.5,13.0,902.0,940.36,743.8
2016,3,28,12,45,965.0,103.0,5.45,13.0,889.0,893.96,710.05
2016,3,28,13,0,946.0,112.0,5.4,13.0,876.0,845.3,674.51
2016,3,28,13,15,749.5,195.0,5.3,13.0,793.0,743.26,594.85
2016,3,28,13,30,553.0,278.0,5.2,13.0,710.0,637.83,510.37
2016,3,28,13,45,525.0,276.0,5.1,13.0,676.0,583.14,466.98
2016,3,28,14,0,497.0,274.0,5.0,13.0,642.0,529.98,423.96
2016,3,28,14,15,254.5,252.0,4.85,13.0,440.5,347.78,278.85
2016,3,28,14,30,12.0,230.0,4.7,13.0,239.0,194.48,155.36
2016,3,28,14,45,6.0,131.5,4.6,13.0,136.0,111.26,87.47
2016,3,28,15,0,0.0,33.0,4.5,13.0,33.0,27.35,17.51
2016,3,28,15,15,0.0,56.0,4.3,12.5,56.0,46.46,33.83
2016,3,28,15,30,0.0,79.0,4.1,12.0,79.0,65.63,50.26
2016,3,28,15,45,403.0,81.5,3.95,12.0,271.0,114.58,73.57
2016,3,28,16,0,806.0,84.0,3.8,12.0,463.0,120.59,69.07
2016,3,28,16,15,774.5,79.5,3.4,11.5,410.5,64.67,52.43
2016,3,28,16,30,743.0,75.0,3.0,11.0,358.0,61.97,50.32
2016,3,28,16,45,701.5,69.0,2.7,11.0,305.0,53.13,42.48
2016,3,28,17,0,660.0,63.0,2.4,11.0,252.0,49.29,39.05
2016,3,28,17,15,591.5,56.0,2.3,10.5,199.0,44.39,34.6
2016,3,28,17,30,523.0,49.0,2.2,10.0,146.0,39.46,29.91
2016,3,28,17,45,411.0,38.5,2.1,9.5,99.5,31.33,22.12
2016,3,28,18,0,299.0,28.0,2.0,9.0,53.0,23.09,13.01
2016,3,28,18,15,149.5,14.0,2.05,8.5,26.5,11.95,0.0
2016,3,28,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,192.5,14.5,2.0,5.5,33.0,137.04,8.04
2016,3,29,6,30,385.0,29.0,2.4,6.0,66.0,288.26,231.46
2016,3,29,6,45,493.0,37.0,2.8,7.0,115.5,385.18,324.07
2016,3,29,7,0,601.0,45.0,3.2,8.0,165.0,487.62,414.33
2016,3,29,7,15,662.0,51.0,3.35,8.5,219.0,568.57,481.95
2016,3,29,7,30,723.0,57.0,3.5,9.0,273.0,652.95,548.95
2016,3,29,7,45,765.5,60.5,3.65,9.5,327.5,721.93,601.23
2016,3,29,8,0,808.0,64.0,3.8,10.0,382.0,791.48,652.17
2016,3,29,8,15,835.5,67.5,3.7,10.5,434.5,847.84,690.42
2016,3,29,8,30,863.0,71.0,3.6,11.0,487.0,893.03,719.36
2016,3,29,8,45,883.0,73.5,3.55,11.5,536.0,937.27,747.23
2016,3,29,9,0,903.0,76.0,3.5,12.0,585.0,978.94,772.71
2016,3,29,9,15,917.5,78.5,3.35,12.0,629.0,1012.28,792.57
2016,3,29,9,30,932.0,81.0,3.2,12.0,673.0,1042.19,809.82
2016,3,29,9,45,942.0,83.0,3.05,12.5,711.0,1063.27,819.29
2016,3,29,10,0,952.0,85.0,2.9,13.0,749.0,1080.39,826.04
2016,3,29,10,15,960.0,86.5,2.85,13.0,780.5,1090.75,830.87
2016,3,29,10,30,968.0,88.0,2.8,13.0,812.0,1096.88,833.07
2016,3,29,10,45,972.5,89.0,2.75,13.5,836.0,1094.55,828.29
2016,3,29,11,0,977.0,90.0,2.7,14.0,860.0,1087.91,820.94
2016,3,29,11,15,980.0,91.0,2.65,14.0,875.5,1075.47,811.48
2016,3,29,11,30,983.0,92.0,2.6,14.0,891.0,1058.77,799.41
2016,3,29,11,45,983.5,92.5,2.6,14.5,898.5,1034.97,781.87
2016,3,29,12,0,984.0,93.0,2.6,15.0,906.0,1007.19,761.85
2016,3,29,12,15,983.0,93.0,2.6,15.0,905.5,973.71,739.46
2016,3,29,12,30,982.0,93.0,2.6,15.0,905.0,936.61,714.6
2016,3,29,12,45,977.5,94.0,2.6,15.0,895.0,894.21,685.97
2016,3,29,13,0,973.0,95.0,2.6,15.0,885.0,848.78,655.05
2016,3,29,13,15,490.0,149.0,2.55,15.0,547.0,510.85,405.3
2016,3,29,13,30,7.0,203.0,2.5,15.0,209.0,174.94,136.8
2016,3,29,13,45,476.5,149.0,2.5,15.0,504.0,444.22,355.55
2016,3,29,14,0,946.0,95.0,2.5,15.0,799.0,632.52,495.22
2016,3,29,14,15,709.0,177.0,2.45,15.0,692.5,525.64,409.31
2016,3,29,14,30,472.0,259.0,2.4,15.0,586.0,434.1,337.33
2016,3,29,14,45,684.5,174.5,2.4,15.0,620.0,418.73,320.12
2016,3,29,15,0,897.0,90.0,2.4,15.0,654.0,379.51,279.57
2016,3,29,15,15,880.5,87.5,2.3,14.5,609.5,313.89,221.22
2016,3,29,15,30,864.0,85.0,2.2,14.0,565.0,244.5,160.44
2016,3,29,15,45,840.0,82.5,2.15,14.0,515.5,179.52,106.93
2016,3,29,16,0,816.0,80.0,2.1,14.0,466.0,117.21,65.44
2016,3,29,16,15,785.0,76.0,1.9,13.5,414.0,62.06,49.68
2016,3,29,16,30,754.0,72.0,1.7,13.0,362.0,59.65,47.85
2016,3,29,16,45,709.0,67.0,1.55,12.5,308.0,56.26,45.03
2016,3,29,17,0,664.0,62.0,1.4,12.0,254.0,48.5,38.19
2016,3,29,17,15,597.0,55.0,1.4,11.0,201.0,43.57,33.81
2016,3,29,17,30,530.0,48.0,1.4,10.0,148.0,38.6,29.18
2016,3,29,17,45,415.0,38.0,1.45,9.5,101.0,30.84,21.75
2016,3,29,18,0,300.0,28.0,1.5,9.0,54.0,23.01,13.25
2016,3,29,18,15,150.0,14.0,1.6,8.5,27.0,11.95,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,130.5,18.0,2.05,7.5,31.5,107.95,29.87
2016,3,30,6,30,261.0,36.0,2.3,8.0,63.0,223.68,179.77
2016,3,30,6,45,362.5,48.5,2.6,8.5,109.5,317.43,266.45
2016,3,30,7,0,464.0,61.0,2.9,9.0,156.0,420.09,356.38
2016,3,30,7,15,531.0,69.5,2.95,9.5,208.0,502.17,425.86
2016,3,30,7,30,598.0,78.0,3.0,10.0,260.0,588.51,494.86
2016,3,30,7,45,647.5,83.5,3.05,10.5,313.5,660.66,549.53
2016,3,30,8,0,697.0,89.0,3.1,11.0,367.0,734.24,603.34
2016,3,30,8,15,728.5,94.0,3.05,11.0,418.0,792.15,644.29
2016,3,30,8,30,760.0,99.0,3.0,11.0,469.0,849.19,683.64
2016,3,30,8,45,787.5,101.0,3.0,11.5,517.5,891.8,710.72
2016,3,30,9,0,815.0,103.0,3.0,12.0,566.0,938.25,740.16
2016,3,30,9,15,832.0,106.0,3.0,12.5,609.5,973.08,760.89
2016,3,30,9,30,849.0,109.0,3.0,13.0,653.0,1004.74,779.3
2016,3,30,9,45,863.5,110.5,3.05,13.5,691.0,1028.67,792.76
2016,3,30,10,0,878.0,112.0,3.1,14.0,729.0,1036.15,795.07
2016,3,30,10,15,887.0,113.5,3.1,14.0,760.0,1046.81,800.9
2016,3,30,10,30,896.0,115.0,3.1,14.0,791.0,1053.54,804.17
2016,3,30,10,45,903.5,116.0,3.1,14.5,814.5,1054.15,802.01
2016,3,30,11,0,911.0,117.0,3.1,15.0,838.0,1050.68,797.34
2016,3,30,11,15,915.0,118.0,3.05,15.0,854.0,1039.62,788.78
2016,3,30,11,30,919.0,119.0,3.0,15.0,870.0,1024.54,777.74
2016,3,30,11,45,921.0,119.0,3.0,15.0,878.0,1002.57,762.66
2016,3,30,12,0,923.0,119.0,3.0,15.0,886.0,976.81,745.12
2016,3,30,12,15,923.0,119.0,3.0,15.0,885.0,945.58,723.88
2016,3,30,12,30,923.0,119.0,3.0,15.0,884.0,910.91,700.26
2016,3,30,12,45,924.5,116.5,3.0,15.5,876.5,871.79,672.2
2016,3,30,13,0,926.0,114.0,3.0,16.0,869.0,829.47,641.84
2016,3,30,13,15,922.0,113.0,3.0,16.0,852.0,781.49,608.32
2016,3,30,13,30,918.0,112.0,3.0,16.0,835.0,731.09,570.49
2016,3,30,13,45,912.0,110.0,3.0,16.0,810.5,676.36,528.49
2016,3,30,14,0,906.0,108.0,3.0,16.0,786.0,619.9,483.97
2016,3,30,14,15,897.0,106.5,3.0,15.5,754.0,560.82,436.86
2016,3,30,14,30,888.0,105.0,3.0,15.0,722.0,500.8,387.26
2016,3,30,14,45,875.5,102.5,3.05,15.0,683.5,437.91,333.14
2016,3,30,15,0,863.0,100.0,3.1,15.0,645.0,372.21,275.3
2016,3,30,15,15,846.0,97.0,3.15,14.5,601.0,307.19,217.61
2016,3,30,15,30,829.0,94.0,3.2,14.0,557.0,243.43,161.39
2016,3,30,15,45,806.0,90.5,3.3,14.0,508.5,180.01,109.09
2016,3,30,16,0,783.0,87.0,3.4,14.0,460.0,119.19,68.58
2016,3,30,16,15,751.5,82.5,3.45,13.5,408.5,66.51,53.62
2016,3,30,16,30,720.0,78.0,3.5,13.0,357.0,58.61,46.9
2016,3,30,16,45,674.5,72.5,3.6,12.5,304.0,55.31,44.16
2016,3,30,17,0,629.0,67.0,3.7,12.0,251.0,51.96,41.28
2016,3,30,17,15,561.5,59.5,3.8,11.5,199.0,46.83,36.65
2016,3,30,17,30,494.0,52.0,3.9,11.0,147.0,41.64,31.76
2016,3,30,17,45,382.5,41.0,4.0,10.5,101.0,33.19,23.74
2016,3,30,18,0,271.0,30.0,4.1,10.0,55.0,24.63,14.72
2016,3,30,18,15,135.5,15.0,4.1,9.5,27.5,12.21,0.0
2016,3,30,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,148.0,18.5,2.3,9.0,34.5,118.7,51.58
2016,3,31,6,30,296.0,37.0,2.5,9.0,69.0,246.02,198.84
2016,3,31,6,45,394.0,49.0,2.7,9.5,116.5,337.95,283.08
2016,3,31,7,0,492.0,61.0,2.9,10.0,164.0,439.35,371.22
2016,3,31,7,15,259.0,88.5,2.9,10.0,144.0,306.48,261.04
2016,3,31,7,30,26.0,116.0,2.9,10.0,124.0,141.73,117.3
2016,3,31,7,45,33.0,136.5,2.95,10.5,149.0,168.94,140.51
2016,3,31,8,0,40.0,157.0,3.0,11.0,174.0,196.47,163.19
2016,3,31,8,15,32.0,171.0,3.0,11.5,185.5,202.92,167.38
2016,3,31,8,30,24.0,185.0,3.0,12.0,197.0,192.35,157.45
2016,3,31,8,45,178.0,211.0,3.0,12.5,312.5,401.29,331.26
2016,3,31,9,0,332.0,237.0,3.0,13.0,428.0,602.86,488.66
2016,3,31,9,15,601.5,169.5,3.0,13.0,545.5,825.82,657.25
2016,3,31,9,30,871.0,102.0,3.0,13.0,663.0,1018.04,789.73
2016,3,31,9,45,886.0,102.5,3.0,13.5,701.5,1029.25,792.32
2016,3,31,10,0,901.0,103.0,3.0,14.0,740.0,1048.84,802.55
2016,3,31,10,15,909.5,104.5,3.0,14.0,770.5,1059.11,807.95
2016,3,31,10,30,918.0,106.0,3.0,14.0,801.0,1065.36,810.87
2016,3,31,10,45,925.0,106.5,3.05,14.5,825.0,1064.85,808.43
2016,3,31,11,0,932.0,107.0,3.1,15.0,849.0,1060.19,803.45
2016,3,31,11,15,935.5,107.5,3.2,15.0,864.5,1047.91,795.47
2016,3,31,11,30,939.0,108.0,3.3,15.0,880.0,1031.55,784.88
2016,3,31,11,45,941.5,108.0,3.4,15.5,887.5,1009.72,769.19
2016,3,31,12,0,944.0,108.0,3.5,16.0,895.0,983.99,750.92
2016,3,31,12,15,943.5,108.0,3.6,16.0,894.0,951.81,729.61
2016,3,31,12,30,943.0,108.0,3.7,16.0,893.0,916.15,705.76
2016,3,31,12,45,947.0,104.0,3.8,16.0,885.5,876.96,679.24
2016,3,31,13,0,951.0,100.0,3.9,16.0,878.0,834.33,650.03
2016,3,31,13,15,947.0,99.0,4.0,16.0,861.0,785.43,615.96
2016,3,31,13,30,943.0,98.0,4.1,16.0,844.0,734.04,577.46
2016,3,31,13,45,936.0,97.5,4.2,16.0,819.0,678.98,534.72
2016,3,31,14,0,929.0,97.0,4.3,16.0,794.0,622.17,489.58
2016,3,31,14,15,920.5,95.5,4.4,16.0,762.5,562.25,440.51
2016,3,31,14,30,912.0,94.0,4.5,16.0,731.0,501.31,388.91
2016,3,31,14,45,899.0,92.5,4.6,16.0,692.5,437.83,333.66
2016,3,31,15,0,886.0,91.0,4.7,16.0,654.0,374.39,276.93
2016,3,31,15,15,870.5,88.5,4.75,15.5,610.5,309.8,218.97
2016,3,31,15,30,855.0,86.0,4.8,15.0,567.0,241.21,158.4
2016,3,31,15,45,832.5,83.5,4.85,14.5,518.0,177.12,105.62
2016,3,31,16,0,810.0,81.0,4.9,14.0,469.0,115.51,64.93
2016,3,31,16,15,780.5,77.0,4.85,13.5,417.5,62.62,50.17
2016,3,31,16,30,751.0,73.0,4.8,13.0,366.0,60.26,48.36
2016,3,31,16,45,709.0,68.0,4.8,12.5,313.0,56.93,45.6
2016,3,31,17,0,667.0,63.0,4.8,12.0,260.0,49.16,38.75
2016,3,31,17,15,603.0,56.5,4.6,11.5,207.5,44.67,34.71
2016,3,31,17,30,539.0,50.0,4.4,11.0,155.0,40.16,30.45
2016,3,31,17,45,431.5,40.0,4.25,10.5,107.5,32.47,23.13
2016,3,31,18,0,324.0,30.0,4.1,10.0,60.0,24.69,14.99
2016,3,31,18,15,162.0,15.0,3.95,9.5,30.0,12.19,0.0
2016,3,31,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,178.5,17.5,2.5,8.5,37.5,138.81,76.09
2016,4,1,6,30,357.0,35.0,2.7,9.0,75.0,279.28,227.43
2016,4,1,6,45,451.0,45.0,2.95,9.5,123.0,369.45,310.05
2016,4,1,7,0,545.0,55.0,3.2,10.0,171.0,468.55,396.25
2016,4,1,7,15,604.5,61.5,3.25,10.5,223.5,546.03,460.7
2016,4,1,7,30,664.0,68.0,3.3,11.0,276.0,627.05,524.08
2016,4,1,7,45,703.0,73.5,3.35,11.5,329.0,693.0,573.2
2016,4,1,8,0,742.0,79.0,3.4,12.0,382.0,754.87,617.57
2016,4,1,8,15,770.5,83.0,3.4,12.0,433.0,810.47,656.9
2016,4,1,8,30,799.0,87.0,3.4,12.0,484.0,864.79,694.43
2016,4,1,8,45,819.5,90.5,3.4,12.5,531.5,909.25,722.81
2016,4,1,9,0,840.0,94.0,3.4,13.0,579.0,951.24,748.99
2016,4,1,9,15,855.5,96.5,3.4,13.0,622.0,984.27,769.93
2016,4,1,9,30,871.0,99.0,3.4,13.0,665.0,1002.18,780.3
2016,4,1,9,45,882.0,101.5,3.45,13.5,702.0,1023.64,792.28
2016,4,1,10,0,893.0,104.0,3.5,14.0,739.0,1041.37,801.7
2016,4,1,10,15,901.5,105.5,3.5,14.0,769.5,1051.53,807.15
2016,4,1,10,30,910.0,107.0,3.5,14.0,800.0,1057.69,810.08
2016,4,1,10,45,916.0,108.0,3.5,14.5,823.5,1056.68,806.83
2016,4,1,11,0,922.0,109.0,3.5,15.0,847.0,1051.56,801.03
2016,4,1,11,15,925.5,110.0,3.45,15.0,862.5,1039.85,792.06
2016,4,1,11,30,929.0,111.0,3.4,15.0,878.0,1024.09,780.54
2016,4,1,11,45,931.5,111.0,3.4,15.5,885.5,1002.38,764.09
2016,4,1,12,0,934.0,111.0,3.4,16.0,893.0,976.82,745.18
2016,4,1,12,15,933.5,111.0,3.35,16.0,892.5,944.85,722.99
2016,4,1,12,30,933.0,111.0,3.3,16.0,892.0,909.44,698.46
2016,4,1,12,45,935.0,108.0,3.3,16.0,884.0,869.91,671.31
2016,4,1,13,0,937.0,105.0,3.3,16.0,876.0,827.12,641.72
2016,4,1,13,15,933.0,104.5,3.3,16.0,859.0,779.22,608.22
2016,4,1,13,30,929.0,104.0,3.3,16.0,842.0,728.86,570.18
2016,4,1,13,45,924.0,102.5,3.35,16.0,818.0,674.75,528.54
2016,4,1,14,0,919.0,101.0,3.4,16.0,794.0,618.77,484.21
2016,4,1,14,15,910.5,99.5,3.45,15.5,762.0,559.36,436.62
2016,4,1,14,30,902.0,98.0,3.5,15.0,730.0,498.94,386.42
2016,4,1,14,45,891.0,95.5,3.55,15.0,692.5,435.98,331.78
2016,4,1,15,0,880.0,93.0,3.6,15.0,655.0,372.87,275.52
2016,4,1,15,15,864.5,90.5,3.65,14.5,611.0,308.67,218.12
2016,4,1,15,30,849.0,88.0,3.7,14.0,567.0,240.47,158.09
2016,4,1,15,45,828.0,84.5,3.75,14.0,519.0,176.22,105.09
2016,4,1,16,0,807.0,81.0,3.8,14.0,471.0,114.3,64.22
2016,4,1,16,15,778.0,77.0,3.75,13.5,419.5,62.51,50.06
2016,4,1,16,30,749.0,73.0,3.7,13.0,368.0,60.17,48.27
2016,4,1,16,45,707.0,68.0,3.65,13.0,315.0,56.84,45.43
2016,4,1,17,0,665.0,63.0,3.6,13.0,262.0,49.08,38.53
2016,4,1,17,15,602.5,56.5,3.4,12.0,209.5,44.6,34.59
2016,4,1,17,30,540.0,50.0,3.2,11.0,157.0,40.09,30.43
2016,4,1,17,45,437.0,40.0,3.05,10.5,109.5,32.42,23.14
2016,4,1,18,0,334.0,30.0,2.9,10.0,62.0,24.64,15.14
2016,4,1,18,15,167.0,15.0,2.85,9.5,31.0,12.15,0.0
2016,4,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,2,6,15,178.5,18.5,1.45,8.5,39.5,141.86,88.19
2016,4,2,6,30,357.0,37.0,1.6,9.0,79.0,281.54,229.47
2016,4,2,6,45,444.5,47.5,1.8,9.5,127.0,368.46,307.84
2016,4,2,7,0,532.0,58.0,2.0,10.0,175.0,463.54,389.49
2016,4,2,7,15,266.5,83.0,1.9,10.0,142.0,320.79,271.56
2016,4,2,7,30,1.0,108.0,1.8,10.0,109.0,100.0,80.63
2016,4,2,7,45,5.5,126.5,1.7,10.5,129.0,120.51,98.3
2016,4,2,8,0,10.0,145.0,1.6,11.0,149.0,141.31,115.47
2016,4,2,8,15,18.5,168.0,1.5,11.5,177.0,170.81,139.69
2016,4,2,8,30,27.0,191.0,1.4,12.0,205.0,217.67,177.54
2016,4,2,8,45,63.0,226.0,1.35,12.5,262.0,289.87,235.74
2016,4,2,9,0,99.0,261.0,1.3,13.0,319.0,363.35,292.96
2016,4,2,9,15,468.5,189.0,1.25,13.5,492.0,706.6,557.75
2016,4,2,9,30,838.0,117.0,1.2,14.0,665.0,1002.13,754.8
2016,4,2,9,45,840.5,125.0,1.2,14.5,700.5,1021.01,759.75
2016,4,2,10,0,843.0,133.0,1.2,15.0,736.0,1035.9,766.21
2016,4,2,10,15,693.0,201.0,1.2,15.0,710.5,965.35,718.98
2016,4,2,10,30,543.0,269.0,1.2,15.0,685.0,872.44,654.8
2016,4,2,10,45,703.5,207.5,1.2,15.5,763.0,970.13,721.12
2016,4,2,11,0,864.0,146.0,1.2,16.0,841.0,1045.5,766.14
2016,4,2,11,15,868.5,147.0,1.25,16.0,856.5,1034.64,758.46
2016,4,2,11,30,873.0,148.0,1.3,16.0,872.0,1019.79,749.56
2016,4,2,11,45,875.5,148.0,1.4,16.5,879.5,998.07,735.79
2016,4,2,12,0,878.0,148.0,1.5,17.0,887.0,972.6,719.57
2016,4,2,12,15,877.5,148.0,1.6,17.0,885.5,940.81,700.43
2016,4,2,12,30,877.0,148.0,1.7,17.0,884.0,905.7,678.85
2016,4,2,12,45,888.0,139.0,1.8,17.5,878.0,859.36,648.13
2016,4,2,13,0,899.0,130.0,1.9,18.0,872.0,819.7,621.67
2016,4,2,13,15,894.5,129.0,1.95,18.0,855.0,772.26,589.25
2016,4,2,13,30,890.0,128.0,2.0,18.0,838.0,722.56,553.35
2016,4,2,13,45,882.0,127.0,2.15,18.0,812.5,668.62,513.9
2016,4,2,14,0,874.0,126.0,2.3,18.0,787.0,615.37,473.36
2016,4,2,14,15,864.0,123.5,2.35,18.0,755.5,555.27,425.87
2016,4,2,14,30,854.0,121.0,2.4,18.0,724.0,494.54,376.25
2016,4,2,14,45,837.5,120.0,2.5,18.0,685.0,432.14,323.85
2016,4,2,15,0,821.0,119.0,2.6,18.0,646.0,370.41,270.48
2016,4,2,15,15,803.0,116.0,2.6,17.5,602.5,307.63,215.87
2016,4,2,15,30,785.0,113.0,2.6,17.0,559.0,246.35,163.02
2016,4,2,15,45,756.5,110.0,2.65,17.0,510.0,179.82,109.7
2016,4,2,16,0,728.0,107.0,2.7,17.0,461.0,121.48,72.12
2016,4,2,16,15,695.5,101.5,2.6,16.5,410.0,73.24,58.8
2016,4,2,16,30,663.0,96.0,2.5,16.0,359.0,70.73,56.96
2016,4,2,16,45,612.5,90.0,2.45,15.5,306.0,67.6,54.46
2016,4,2,17,0,562.0,84.0,2.4,15.0,253.0,64.45,51.85
2016,4,2,17,15,495.5,74.0,2.3,14.0,202.0,57.87,46.13
2016,4,2,17,30,429.0,64.0,2.2,13.0,151.0,51.13,40.01
2016,4,2,17,45,322.5,51.0,2.15,12.5,105.0,39.05,28.82
2016,4,2,18,0,216.0,38.0,2.1,12.0,59.0,29.27,19.05
2016,4,2,18,15,108.0,19.0,2.2,11.5,29.5,14.77,0.0
2016,4,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,29.5,5.0,1.8,6.5,5.5,0.0,0.0
2016,4,3,6,0,59.0,10.0,2.0,7.0,11.0,35.77,0.0
2016,4,3,6,15,203.0,25.0,2.1,7.5,47.0,164.72,111.86
2016,4,3,6,30,347.0,40.0,2.2,8.0,83.0,278.99,229.64
2016,4,3,6,45,443.0,50.0,2.3,8.5,132.0,370.51,311.97
2016,4,3,7,0,539.0,60.0,2.4,9.0,181.0,470.83,398.14
2016,4,3,7,15,296.5,94.0,2.35,9.5,163.5,356.36,302.35
