Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,30,54.0,128.0,2.3,10.0,146.0,176.85,147.59
2016,4,3,7,45,62.0,149.5,2.3,10.5,173.0,207.03,173.11
2016,4,3,8,0,70.0,171.0,2.3,11.0,200.0,237.51,197.77
2016,4,3,8,15,69.0,192.5,2.3,11.5,224.0,260.23,215.25
2016,4,3,8,30,68.0,214.0,2.3,12.0,248.0,282.53,232.07
2016,4,3,8,45,114.5,241.0,2.3,12.5,305.0,375.75,306.62
2016,4,3,9,0,161.0,268.0,2.3,13.0,362.0,451.48,365.1
2016,4,3,9,15,516.5,187.5,2.3,13.0,521.5,751.71,599.1
2016,4,3,9,30,872.0,107.0,2.3,13.0,681.0,1023.97,786.88
2016,4,3,9,45,883.5,109.5,2.35,13.5,718.5,1033.46,787.61
2016,4,3,10,0,895.0,112.0,2.4,14.0,756.0,1051.41,797.17
2016,4,3,10,15,903.5,113.5,2.4,14.5,787.0,1061.28,800.73
2016,4,3,10,30,912.0,115.0,2.4,15.0,818.0,1067.14,801.86
2016,4,3,10,45,916.5,117.5,2.45,15.5,841.0,1065.92,799.11
2016,4,3,11,0,921.0,120.0,2.5,16.0,864.0,1060.55,793.88
2016,4,3,11,15,740.0,212.5,2.55,16.0,817.5,983.63,742.59
2016,4,3,11,30,559.0,305.0,2.6,16.0,771.0,876.66,666.66
2016,4,3,11,45,550.0,312.0,2.65,16.5,774.0,855.91,651.62
2016,4,3,12,0,541.0,319.0,2.7,17.0,777.0,832.8,634.14
2016,4,3,12,15,734.0,222.0,2.75,17.0,842.0,891.44,679.79
2016,4,3,12,30,927.0,125.0,2.8,17.0,907.0,915.29,696.47
2016,4,3,12,45,921.5,126.5,2.9,17.0,897.0,873.84,668.61
2016,4,3,13,0,916.0,128.0,3.0,17.0,887.0,829.65,639.06
2016,4,3,13,15,911.5,127.5,3.05,17.0,870.0,781.91,605.5
2016,4,3,13,30,907.0,127.0,3.1,17.0,853.0,731.83,568.25
2016,4,3,13,45,895.5,127.5,3.2,17.0,827.0,676.14,526.0
2016,4,3,14,0,884.0,128.0,3.3,17.0,801.0,621.47,483.14
2016,4,3,14,15,874.5,126.0,3.35,16.5,769.0,561.48,435.62
2016,4,3,14,30,865.0,124.0,3.4,16.0,737.0,500.76,385.76
2016,4,3,14,45,848.5,123.0,3.5,16.0,697.5,437.69,331.8
2016,4,3,15,0,832.0,122.0,3.6,16.0,658.0,375.26,276.94
2016,4,3,15,15,814.0,118.5,3.6,15.5,614.0,311.4,220.66
2016,4,3,15,30,796.0,115.0,3.6,15.0,570.0,249.03,166.27
2016,4,3,15,45,773.0,110.5,3.6,15.0,521.5,181.35,111.27
2016,4,3,16,0,750.0,106.0,3.6,15.0,473.0,121.29,72.13
2016,4,3,16,15,718.0,100.5,3.45,14.5,421.0,72.7,58.81
2016,4,3,16,30,686.0,95.0,3.3,14.0,369.0,70.15,56.89
2016,4,3,16,45,643.0,88.0,3.2,13.5,316.0,66.26,53.71
2016,4,3,17,0,600.0,81.0,3.1,13.0,263.0,62.27,50.33
2016,4,3,17,15,534.5,72.0,2.95,12.0,210.5,56.38,45.18
2016,4,3,17,30,469.0,63.0,2.8,11.0,158.0,50.38,39.69
2016,4,3,17,45,370.0,50.0,2.7,10.5,111.5,40.58,30.46
2016,4,3,18,0,271.0,37.0,2.6,10.0,65.0,28.67,18.87
2016,4,3,18,15,135.5,18.5,2.6,9.5,32.5,14.42,0.0
2016,4,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.95,8.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.1,9.0,13.0,11.1,0.0
2016,4,4,6,15,180.0,27.0,2.2,9.5,50.0,154.63,109.58
2016,4,4,6,30,360.0,41.0,2.3,10.0,87.0,287.71,236.07
2016,4,4,6,45,456.0,51.0,2.4,10.5,137.0,379.98,318.03
2016,4,4,7,0,552.0,61.0,2.5,11.0,187.0,481.0,403.91
2016,4,4,7,15,611.5,68.0,2.4,11.5,241.0,559.65,467.36
2016,4,4,7,30,671.0,75.0,2.3,12.0,295.0,641.7,529.19
2016,4,4,7,45,713.5,79.5,2.25,12.5,349.5,709.48,577.61
2016,4,4,8,0,756.0,84.0,2.2,13.0,404.0,773.01,621.05
2016,4,4,8,15,784.0,88.5,2.25,13.5,455.5,829.1,658.45
2016,4,4,8,30,812.0,93.0,2.3,14.0,507.0,883.8,693.98
2016,4,4,8,45,831.5,96.5,2.4,14.5,555.0,927.46,721.55
2016,4,4,9,0,851.0,100.0,2.5,15.0,603.0,968.5,747.05
2016,4,4,9,15,866.0,103.0,2.55,15.0,646.5,1001.59,767.8
2016,4,4,9,30,881.0,106.0,2.6,15.0,690.0,1031.33,786.3
2016,4,4,9,45,890.5,109.0,2.7,15.5,726.5,1039.44,789.36
2016,4,4,10,0,900.0,112.0,2.8,16.0,763.0,1055.88,798.36
2016,4,4,10,15,908.0,113.5,2.75,16.0,794.0,1065.18,802.55
2016,4,4,10,30,916.0,115.0,2.7,16.0,825.0,1070.44,804.26
2016,4,4,10,45,920.0,117.5,2.7,16.5,847.5,1068.6,800.51
2016,4,4,11,0,924.0,120.0,2.7,17.0,870.0,1062.63,794.29
2016,4,4,11,15,927.0,121.0,2.7,17.0,885.0,1049.98,785.36
2016,4,4,11,30,930.0,122.0,2.7,17.0,900.0,1033.3,773.96
2016,4,4,11,45,930.0,123.5,2.7,17.5,907.0,1010.33,757.09
2016,4,4,12,0,930.0,125.0,2.7,18.0,914.0,983.6,737.88
2016,4,4,12,15,929.5,124.5,2.65,18.0,912.5,950.9,715.67
2016,4,4,12,30,929.0,124.0,2.6,18.0,911.0,914.8,691.2
2016,4,4,12,45,931.5,121.0,2.6,18.0,903.0,875.58,664.94
2016,4,4,13,0,934.0,118.0,2.6,18.0,895.0,833.1,636.26
2016,4,4,13,15,929.5,117.0,2.6,18.0,877.5,784.25,602.38
2016,4,4,13,30,925.0,116.0,2.6,18.0,860.0,733.04,564.54
2016,4,4,13,45,916.0,115.5,2.6,18.5,834.0,677.34,521.41
2016,4,4,14,0,907.0,115.0,2.6,19.0,808.0,620.18,476.13
2016,4,4,14,15,897.0,113.5,2.7,18.5,775.0,560.49,429.69
2016,4,4,14,30,887.0,112.0,2.8,18.0,742.0,500.01,380.72
2016,4,4,14,45,872.0,110.0,2.95,18.0,702.5,434.75,325.74
2016,4,4,15,0,857.0,108.0,3.1,18.0,663.0,370.8,270.15
2016,4,4,15,15,840.0,105.0,3.15,17.5,618.5,306.25,213.65
2016,4,4,15,30,823.0,102.0,3.2,17.0,574.0,243.02,158.84
2016,4,4,15,45,797.5,99.0,3.25,17.0,525.0,180.24,108.43
2016,4,4,16,0,772.0,96.0,3.3,17.0,476.0,120.44,70.42
2016,4,4,16,15,740.5,91.5,3.05,16.5,424.0,66.6,52.99
2016,4,4,16,30,709.0,87.0,2.8,16.0,372.0,64.5,51.47
2016,4,4,16,45,663.5,81.5,2.55,15.5,318.5,61.47,49.04
2016,4,4,17,0,618.0,76.0,2.3,15.0,265.0,58.4,46.5
2016,4,4,17,15,551.5,68.0,2.05,14.0,212.5,53.14,41.95
2016,4,4,17,30,485.0,60.0,1.8,13.0,160.0,47.82,37.13
2016,4,4,17,45,381.5,48.5,1.55,12.5,113.0,39.21,29.06
2016,4,4,18,0,278.0,37.0,1.3,12.0,66.0,28.68,18.86
2016,4,4,18,15,139.0,18.5,1.3,11.5,33.0,14.42,0.0
2016,4,4,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,5,45,58.5,6.5,2.15,8.5,8.5,0.0,0.0
2016,4,5,6,0,117.0,13.0,2.2,9.0,17.0,65.27,0.0
2016,4,5,6,15,270.0,26.0,2.35,9.5,56.0,204.13,151.06
2016,4,5,6,30,423.0,39.0,2.5,10.0,95.0,322.12,265.06
2016,4,5,6,45,509.0,48.0,2.65,10.5,146.0,409.97,343.43
2016,4,5,7,0,595.0,57.0,2.8,11.0,197.0,505.5,424.8
2016,4,5,7,15,651.0,63.5,2.85,11.5,251.0,582.76,487.04
2016,4,5,7,30,707.0,70.0,2.9,12.0,305.0,663.08,548.18
2016,4,5,7,45,750.0,73.5,3.0,12.5,360.0,726.93,594.61
2016,4,5,8,0,793.0,77.0,3.1,13.0,415.0,796.19,643.65
2016,4,5,8,15,819.0,80.5,3.15,13.5,467.0,850.35,679.91
2016,4,5,8,30,845.0,84.0,3.2,14.0,519.0,902.9,714.27
2016,4,5,8,45,866.0,86.0,3.25,14.5,567.5,946.85,741.86
2016,4,5,9,0,887.0,88.0,3.3,15.0,616.0,977.33,759.72
2016,4,5,9,15,900.5,90.5,3.4,15.5,659.0,1008.62,778.5
2016,4,5,9,30,914.0,93.0,3.5,16.0,702.0,1036.49,794.85
2016,4,5,9,45,923.0,95.5,3.65,16.5,739.0,1056.15,806.02
2016,4,5,10,0,932.0,98.0,3.8,17.0,776.0,1071.88,814.65
2016,4,5,10,15,939.5,99.5,3.9,17.5,806.5,1080.88,818.48
2016,4,5,10,30,947.0,101.0,4.0,18.0,837.0,1085.72,819.71
2016,4,5,10,45,951.0,102.0,4.1,18.5,859.5,1082.24,815.53
2016,4,5,11,0,955.0,103.0,4.2,19.0,882.0,1074.55,808.75
2016,4,5,11,15,958.5,104.0,4.2,19.0,897.5,1062.16,799.84
2016,4,5,11,30,962.0,105.0,4.2,19.0,913.0,1045.62,788.29
2016,4,5,11,45,963.0,105.0,4.2,19.5,920.0,1021.58,770.34
2016,4,5,12,0,964.0,105.0,4.2,20.0,927.0,993.68,749.94
2016,4,5,12,15,963.5,105.0,4.1,20.0,925.5,960.7,727.0
2016,4,5,12,30,963.0,105.0,4.0,20.0,924.0,924.19,701.67
2016,4,5,12,45,961.0,104.0,3.9,20.0,914.5,882.15,672.48
2016,4,5,13,0,959.0,103.0,3.8,20.0,905.0,837.06,641.07
2016,4,5,13,15,954.5,102.5,3.65,20.0,887.0,787.77,606.25
2016,4,5,13,30,950.0,102.0,3.5,20.0,869.0,736.04,566.97
2016,4,5,13,45,943.0,101.0,3.4,20.5,843.5,680.1,522.95
2016,4,5,14,0,936.0,100.0,3.3,21.0,818.0,622.46,476.71
2016,4,5,14,15,927.0,98.0,3.15,21.0,785.0,561.51,427.56
2016,4,5,14,30,918.0,96.0,3.0,21.0,752.0,499.61,376.24
2016,4,5,14,45,905.5,94.5,2.95,21.0,713.0,436.09,322.39
2016,4,5,15,0,893.0,93.0,2.9,21.0,674.0,372.57,267.16
2016,4,5,15,15,877.0,90.5,2.75,20.5,629.0,307.62,210.58
2016,4,5,15,30,861.0,88.0,2.6,20.0,584.0,238.44,151.48
2016,4,5,15,45,839.0,85.0,2.5,20.0,535.0,173.91,100.16
2016,4,5,16,0,817.0,82.0,2.4,20.0,486.0,111.83,61.35
2016,4,5,16,15,788.5,78.0,2.15,19.5,434.0,63.12,49.32
2016,4,5,16,30,760.0,74.0,1.9,19.0,382.0,60.8,47.62
2016,4,5,16,45,718.5,69.0,1.65,18.5,328.0,57.49,44.96
2016,4,5,17,0,677.0,64.0,1.4,18.0,274.0,49.69,38.29
2016,4,5,17,15,616.0,57.5,1.35,17.0,221.0,45.23,34.49
2016,4,5,17,30,555.0,51.0,1.3,16.0,168.0,40.72,30.45
2016,4,5,17,45,455.5,42.0,1.3,15.5,119.5,33.9,24.1
2016,4,5,18,0,356.0,33.0,1.3,15.0,71.0,27.04,17.31
2016,4,5,18,15,178.0,16.5,1.3,14.5,35.5,13.28,0.55
2016,4,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,45,57.5,7.0,1.2,11.5,9.0,5.97,0.0
2016,4,6,6,0,115.0,14.0,1.2,12.0,18.0,83.12,0.0
2016,4,6,6,15,258.0,27.5,1.35,12.5,57.0,199.36,149.1
2016,4,6,6,30,401.0,41.0,1.5,13.0,96.0,311.76,253.26
2016,4,6,6,45,489.0,50.0,1.65,14.0,146.5,399.88,329.2
2016,4,6,7,0,577.0,59.0,1.8,15.0,197.0,495.83,408.03
2016,4,6,7,15,633.0,65.5,1.9,15.5,251.0,572.26,468.12
2016,4,6,7,30,689.0,72.0,2.0,16.0,305.0,651.77,527.14
2016,4,6,7,45,728.0,77.0,2.15,16.5,359.0,713.22,570.86
2016,4,6,8,0,767.0,82.0,2.3,17.0,413.0,780.06,617.3
2016,4,6,8,15,794.0,86.0,2.35,17.5,464.5,834.83,653.08
2016,4,6,8,30,821.0,90.0,2.4,18.0,516.0,888.11,687.06
2016,4,6,8,45,842.0,93.0,2.5,18.5,564.5,932.62,714.77
2016,4,6,9,0,863.0,96.0,2.6,19.0,613.0,974.56,740.44
2016,4,6,9,15,877.5,98.5,2.65,19.5,656.5,995.07,750.98
2016,4,6,9,30,892.0,101.0,2.7,20.0,700.0,1023.38,766.96
2016,4,6,9,45,903.5,103.0,2.75,20.5,737.0,1044.55,778.09
2016,4,6,10,0,915.0,105.0,2.8,21.0,774.0,1061.92,786.84
2016,4,6,10,15,922.5,106.5,2.75,21.0,804.5,1070.68,790.59
2016,4,6,10,30,930.0,108.0,2.7,21.0,835.0,1075.36,791.9
2016,4,6,10,45,935.0,109.5,2.7,21.5,858.0,1073.35,788.09
2016,4,6,11,0,940.0,111.0,2.7,22.0,881.0,1067.16,781.82
2016,4,6,11,15,943.0,112.0,2.65,22.0,896.0,1054.3,772.43
2016,4,6,11,30,946.0,113.0,2.6,22.0,911.0,1037.36,760.61
2016,4,6,11,45,946.0,114.0,2.55,22.5,917.5,1013.57,743.06
2016,4,6,12,0,946.0,115.0,2.5,23.0,924.0,986.01,723.26
2016,4,6,12,15,945.0,115.0,2.5,23.0,922.5,952.93,701.81
2016,4,6,12,30,944.0,115.0,2.5,23.0,921.0,916.44,678.08
2016,4,6,12,45,939.5,115.5,2.5,23.5,910.5,874.33,649.22
2016,4,6,13,0,935.0,116.0,2.5,24.0,900.0,829.41,618.38
2016,4,6,13,15,930.5,115.0,2.45,24.0,882.5,780.54,584.96
2016,4,6,13,30,926.0,114.0,2.4,24.0,865.0,729.32,547.75
2016,4,6,13,45,918.0,113.5,2.4,24.0,839.0,674.24,507.1
2016,4,6,14,0,910.0,113.0,2.4,24.0,813.0,617.61,464.11
2016,4,6,14,15,670.5,200.0,2.35,24.0,704.5,514.93,386.07
2016,4,6,14,30,431.0,287.0,2.3,24.0,596.0,428.61,320.77
2016,4,6,14,45,648.0,196.0,2.25,24.5,633.0,411.88,302.38
2016,4,6,15,0,865.0,105.0,2.2,25.0,670.0,368.54,259.58
2016,4,6,15,15,848.5,102.0,2.1,24.5,625.5,303.77,204.54
2016,4,6,15,30,832.0,99.0,2.0,24.0,581.0,240.25,151.25
2016,4,6,15,45,711.5,115.5,1.9,24.0,503.5,173.77,103.68
2016,4,6,16,0,591.0,132.0,1.8,24.0,426.0,126.71,79.23
2016,4,6,16,15,521.0,131.0,1.65,23.5,370.0,90.59,71.72
2016,4,6,16,30,451.0,130.0,1.5,23.0,314.0,90.47,72.05
2016,4,6,16,45,412.0,119.5,1.35,23.0,269.5,84.45,67.12
2016,4,6,17,0,373.0,109.0,1.2,23.0,225.0,78.21,61.9
2016,4,6,17,15,336.5,91.5,1.2,22.0,181.5,66.84,52.35
2016,4,6,17,30,300.0,74.0,1.2,21.0,138.0,55.01,42.12
2016,4,6,17,45,240.5,56.5,1.2,20.5,98.5,42.61,31.04
2016,4,6,18,0,181.0,39.0,1.2,20.0,59.0,29.83,19.31
2016,4,6,18,15,90.5,19.5,1.2,20.0,29.5,15.08,2.33
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,2.4,11.5,5.5,4.69,0.0
2016,4,7,6,0,0.0,11.0,2.5,12.0,11.0,9.06,0.0
2016,4,7,6,15,16.0,30.5,2.75,12.5,33.0,40.86,26.96
2016,4,7,6,30,32.0,50.0,3.0,13.0,55.0,72.41,55.71
2016,4,7,6,45,48.5,72.5,3.3,13.5,83.0,109.02,88.0
2016,4,7,7,0,65.0,95.0,3.6,14.0,111.0,146.23,120.42
2016,4,7,7,15,81.0,116.5,3.8,14.5,141.0,182.6,151.49
2016,4,7,7,30,97.0,138.0,4.0,15.0,171.0,234.77,194.85
2016,4,7,7,45,95.5,160.5,4.2,15.5,197.5,245.29,202.77
2016,4,7,8,0,94.0,183.0,4.4,16.0,224.0,270.0,221.98
2016,4,7,8,15,58.5,189.5,4.4,16.0,216.0,244.3,199.15
2016,4,7,8,30,23.0,196.0,4.4,16.0,208.0,200.2,161.35
2016,4,7,8,45,183.5,223.5,4.4,16.0,333.5,416.98,340.17
2016,4,7,9,0,344.0,251.0,4.4,16.0,459.0,626.26,503.62
2016,4,7,9,15,397.5,254.5,4.35,16.0,510.5,686.31,547.47
2016,4,7,9,30,451.0,258.0,4.3,16.0,562.0,767.98,606.57
2016,4,7,9,45,416.5,287.0,4.3,16.5,579.5,766.17,600.93
2016,4,7,10,0,382.0,316.0,4.3,17.0,597.0,742.19,580.27
2016,4,7,10,15,418.5,313.5,4.25,17.0,632.5,792.81,616.34
2016,4,7,10,30,455.0,311.0,4.2,17.0,668.0,822.44,637.01
2016,4,7,10,45,498.0,308.0,4.2,17.0,709.0,855.29,660.32
2016,4,7,11,0,541.0,305.0,4.2,17.0,750.0,884.78,681.07
2016,4,7,11,15,512.0,320.5,4.2,17.0,748.0,858.18,660.53
2016,4,7,11,30,483.0,336.0,4.2,17.0,746.0,829.5,638.92
2016,4,7,11,45,489.0,333.0,4.2,17.0,751.0,814.38,628.05
2016,4,7,12,0,495.0,330.0,4.2,17.0,756.0,796.67,615.25
2016,4,7,12,15,689.0,235.0,4.15,17.0,826.5,858.98,664.15
2016,4,7,12,30,883.0,140.0,4.1,17.0,897.0,886.82,684.51
2016,4,7,12,45,662.5,243.5,4.1,17.0,808.0,781.67,606.34
2016,4,7,13,0,442.0,347.0,4.1,17.0,719.0,667.63,518.6
2016,4,7,13,15,482.0,326.0,4.1,17.0,724.0,650.12,506.5
2016,4,7,13,30,522.0,305.0,4.1,17.0,729.0,627.91,489.88
2016,4,7,13,45,528.5,290.5,4.1,17.0,709.0,585.53,457.3
2016,4,7,14,0,535.0,276.0,4.1,17.0,689.0,541.56,422.79
2016,4,7,14,15,544.0,258.5,4.1,16.5,664.0,494.96,386.1
2016,4,7,14,30,553.0,241.0,4.1,16.0,639.0,446.76,346.87
2016,4,7,14,45,652.5,194.5,4.1,16.0,640.0,411.24,314.23
2016,4,7,15,0,752.0,148.0,4.1,16.0,641.0,361.35,267.66
2016,4,7,15,15,554.0,192.5,4.05,15.5,542.5,289.52,211.62
2016,4,7,15,30,356.0,237.0,4.0,15.0,444.0,242.59,179.13
2016,4,7,15,45,277.0,227.0,4.0,15.0,380.0,195.88,144.84
2016,4,7,16,0,198.0,217.0,4.0,15.0,316.0,164.34,125.62
2016,4,7,16,15,136.0,192.5,3.85,14.5,257.5,133.92,112.17
2016,4,7,16,30,74.0,168.0,3.7,14.0,199.0,122.64,102.94
2016,4,7,16,45,63.5,146.5,3.55,14.0,170.5,108.08,90.45
2016,4,7,17,0,53.0,125.0,3.4,14.0,142.0,93.23,77.51
2016,4,7,17,15,42.0,102.5,3.2,13.5,114.5,77.48,63.68
2016,4,7,17,30,31.0,80.0,3.0,13.0,87.0,61.44,49.28
2016,4,7,17,45,15.5,58.5,2.9,13.0,62.0,45.72,34.82
2016,4,7,18,0,0.0,37.0,2.8,13.0,37.0,29.83,20.02
2016,4,7,18,15,0.0,18.5,2.75,12.5,18.5,15.28,3.59
2016,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.3,10.5,5.5,4.69,0.0
2016,4,8,6,0,0.0,11.0,1.4,11.0,11.0,9.06,0.0
2016,4,8,6,15,1.0,30.0,1.65,11.5,30.0,27.36,16.49
2016,4,8,6,30,2.0,49.0,1.9,12.0,49.0,46.86,34.08
2016,4,8,6,45,13.5,70.0,2.15,12.5,73.0,74.68,58.56
2016,4,8,7,0,25.0,91.0,2.4,13.0,97.0,112.42,91.25
2016,4,8,7,15,35.5,112.5,2.45,13.0,123.5,143.14,117.67
2016,4,8,7,30,46.0,134.0,2.5,13.0,150.0,174.43,144.11
2016,4,8,7,45,26.5,142.0,2.55,13.5,151.5,164.99,134.96
2016,4,8,8,0,7.0,150.0,2.6,14.0,153.0,141.75,114.28
2016,4,8,8,15,3.5,95.0,2.6,14.0,96.5,82.89,64.73
2016,4,8,8,30,0.0,40.0,2.6,14.0,40.0,33.11,22.49
2016,4,8,8,45,20.5,144.5,2.65,14.5,157.0,155.58,125.24
2016,4,8,9,0,41.0,249.0,2.7,15.0,274.0,288.73,232.19
2016,4,8,9,15,26.0,234.5,2.75,15.0,250.5,255.01,203.85
2016,4,8,9,30,11.0,220.0,2.8,15.0,227.0,205.91,163.66
2016,4,8,9,45,9.0,210.5,2.9,15.5,216.5,193.66,153.27
2016,4,8,10,0,7.0,201.0,3.0,16.0,206.0,181.88,143.23
2016,4,8,10,15,28.0,274.0,3.05,16.0,296.0,290.56,229.85
2016,4,8,10,30,49.0,347.0,3.1,16.0,386.0,386.26,303.79
2016,4,8,10,45,34.0,320.5,3.15,16.0,348.0,339.72,266.86
2016,4,8,11,0,19.0,294.0,3.2,16.0,310.0,277.26,217.78
2016,4,8,11,15,16.5,282.0,3.3,16.0,296.0,262.15,205.94
2016,4,8,11,30,14.0,270.0,3.4,16.0,282.0,247.42,194.24
2016,4,8,11,45,72.0,352.0,3.5,16.0,414.0,392.76,308.87
2016,4,8,12,0,130.0,434.0,3.6,16.0,546.0,535.32,416.95
2016,4,8,12,15,217.0,424.0,3.65,16.0,611.0,591.61,460.44
2016,4,8,12,30,304.0,414.0,3.7,16.0,676.0,653.56,507.48
2016,4,8,12,45,348.5,393.0,3.75,16.0,690.0,650.43,505.85
2016,4,8,13,0,393.0,372.0,3.8,16.0,704.0,643.15,501.28
2016,4,8,13,15,309.5,387.5,3.85,16.0,646.0,571.72,446.47
2016,4,8,13,30,226.0,403.0,3.9,16.0,588.0,500.4,391.58
2016,4,8,13,45,273.0,380.0,3.95,16.0,597.0,496.31,388.99
2016,4,8,14,0,320.0,357.0,4.0,16.0,606.0,481.48,377.37
2016,4,8,14,15,379.0,321.5,4.05,16.0,604.5,457.78,358.22
2016,4,8,14,30,438.0,286.0,4.1,16.0,603.0,428.86,333.72
2016,4,8,14,45,237.0,277.0,4.15,16.0,447.5,310.93,242.14
2016,4,8,15,0,36.0,268.0,4.2,16.0,292.0,222.12,175.11
2016,4,8,15,15,18.0,184.5,4.2,15.5,196.5,153.81,121.07
2016,4,8,15,30,0.0,101.0,4.2,15.0,101.0,83.69,64.51
2016,4,8,15,45,0.0,87.0,4.2,15.0,87.0,72.31,55.27
2016,4,8,16,0,0.0,73.0,4.2,15.0,73.0,60.58,45.61
2016,4,8,16,15,0.0,87.5,4.1,14.5,87.5,72.31,58.45
2016,4,8,16,30,0.0,102.0,4.0,14.0,102.0,82.64,67.88
2016,4,8,16,45,0.0,87.5,3.9,14.0,87.5,71.3,58.03
2016,4,8,17,0,0.0,73.0,3.8,14.0,73.0,59.87,47.98
2016,4,8,17,15,0.0,58.5,3.6,13.5,58.5,48.34,37.77
2016,4,8,17,30,0.0,44.0,3.4,13.0,44.0,36.39,26.99
2016,4,8,17,45,0.0,31.0,3.25,13.0,31.0,25.59,17.07
2016,4,8,18,0,0.0,18.0,3.1,13.0,18.0,14.82,7.16
2016,4,8,18,15,0.0,9.0,3.0,12.5,9.0,7.39,0.0
2016,4,8,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,2.4,12.0,1.5,1.23,0.0
2016,4,9,6,30,0.0,3.0,2.5,12.0,3.0,2.46,0.0
2016,4,9,6,45,0.0,5.0,2.65,12.0,5.0,4.1,0.0
2016,4,9,7,0,0.0,7.0,2.8,12.0,7.0,5.75,0.0
2016,4,9,7,15,0.0,8.5,2.85,12.0,8.5,6.99,0.42
2016,4,9,7,30,0.0,10.0,2.9,12.0,10.0,8.23,1.49
2016,4,9,7,45,0.0,72.0,2.95,12.0,72.0,59.71,45.84
2016,4,9,8,0,0.0,134.0,3.0,12.0,134.0,118.73,95.7
2016,4,9,8,15,0.0,101.0,3.0,12.0,101.0,85.3,67.13
2016,4,9,8,30,0.0,68.0,3.0,12.0,68.0,56.42,42.52
2016,4,9,8,45,2.0,124.5,3.0,12.5,125.5,108.03,85.74
2016,4,9,9,0,4.0,181.0,3.0,13.0,183.0,163.08,130.79
2016,4,9,9,15,8.5,204.5,3.0,13.0,210.0,189.27,151.91
2016,4,9,9,30,13.0,228.0,3.0,13.0,237.0,215.53,172.93
2016,4,9,9,45,6.5,183.0,3.0,13.0,187.5,165.05,131.38
2016,4,9,10,0,0.0,138.0,3.0,13.0,138.0,117.1,91.75
2016,4,9,10,15,0.0,135.5,3.0,13.0,135.5,114.77,89.74
2016,4,9,10,30,0.0,133.0,3.0,13.0,133.0,112.49,87.75
2016,4,9,10,45,3.5,165.0,3.05,13.5,168.0,144.23,113.5
2016,4,9,11,0,7.0,197.0,3.1,14.0,203.0,176.01,138.92
2016,4,9,11,15,9.0,215.5,3.05,14.0,223.5,194.05,153.26
2016,4,9,11,30,11.0,234.0,3.0,14.0,244.0,211.85,167.38
2016,4,9,11,45,7.0,193.5,2.95,14.5,200.0,171.38,134.51
2016,4,9,12,0,3.0,153.0,2.9,15.0,156.0,131.99,102.5
2016,4,9,12,15,11.5,232.5,2.85,15.0,243.0,208.14,163.75
2016,4,9,12,30,20.0,312.0,2.8,15.0,330.0,283.85,223.24
2016,4,9,12,45,27.5,332.5,2.8,15.0,356.5,315.78,248.01
2016,4,9,13,0,35.0,353.0,2.8,15.0,383.0,335.28,263.16
2016,4,9,13,15,34.0,345.0,2.8,15.0,373.5,322.24,253.07
2016,4,9,13,30,33.0,337.0,2.8,15.0,364.0,309.36,243.21
2016,4,9,13,45,16.5,222.0,2.85,15.0,235.5,194.95,153.29
2016,4,9,14,0,0.0,107.0,2.9,15.0,107.0,89.22,68.06
2016,4,9,14,15,0.0,84.5,2.9,15.0,84.5,70.45,52.85
2016,4,9,14,30,0.0,62.0,2.9,15.0,62.0,51.59,37.37
2016,4,9,14,45,0.0,44.5,2.9,15.0,44.5,36.96,25.29
2016,4,9,15,0,0.0,27.0,2.9,15.0,27.0,22.38,13.16
2016,4,9,15,15,0.0,77.5,2.85,14.5,77.5,64.43,48.5
2016,4,9,15,30,0.0,128.0,2.8,14.0,128.0,104.9,82.43
2016,4,9,15,45,2.0,145.0,2.75,14.0,146.0,117.27,92.82
2016,4,9,16,0,4.0,162.0,2.7,14.0,164.0,127.9,101.89
2016,4,9,16,15,2.0,127.5,2.5,13.5,128.5,101.83,84.5
2016,4,9,16,30,0.0,93.0,2.3,13.0,93.0,76.04,62.24
2016,4,9,16,45,0.0,80.0,2.1,13.0,80.0,65.76,53.31
2016,4,9,17,0,0.0,67.0,1.9,13.0,67.0,55.39,44.18
2016,4,9,17,15,0.0,54.0,1.7,12.5,54.0,44.7,34.69
2016,4,9,17,30,0.0,41.0,1.5,12.0,41.0,33.88,24.91
2016,4,9,17,45,0.0,29.5,1.35,12.0,29.5,24.34,16.1
2016,4,9,18,0,0.0,18.0,1.2,12.0,18.0,14.82,7.27
2016,4,9,18,15,0.0,10.0,1.2,12.0,10.0,8.22,0.05
2016,4,9,18,30,0.0,2.0,1.2,12.0,2.0,1.71,0.0
2016,4,9,18,45,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.7,11.0,1.0,0.85,0.0
2016,4,10,6,0,0.0,2.0,1.8,11.0,2.0,1.64,0.0
2016,4,10,6,15,0.0,5.5,1.9,11.0,5.5,4.51,0.0
2016,4,10,6,30,0.0,9.0,2.0,11.0,9.0,7.39,0.67
2016,4,10,6,45,0.0,14.0,2.1,11.5,14.0,11.51,4.31
2016,4,10,7,0,0.0,19.0,2.2,12.0,19.0,15.64,7.93
2016,4,10,7,15,0.0,23.5,2.2,12.0,23.5,19.36,11.18
2016,4,10,7,30,0.0,28.0,2.2,12.0,28.0,23.1,14.39
2016,4,10,7,45,0.0,32.0,2.2,12.0,32.0,26.42,17.21
2016,4,10,8,0,0.0,36.0,2.2,12.0,36.0,29.75,20.01
2016,4,10,8,15,0.0,52.5,2.2,12.0,52.5,43.48,31.67
2016,4,10,8,30,0.0,69.0,2.2,12.0,69.0,57.26,43.25
2016,4,10,8,45,0.0,94.5,2.2,12.5,94.5,78.79,61.12
2016,4,10,9,0,0.0,120.0,2.2,13.0,120.0,101.58,79.77
2016,4,10,9,15,0.5,142.5,2.25,13.0,143.5,122.34,96.7
2016,4,10,9,30,1.0,165.0,2.3,13.0,167.0,143.2,113.57
2016,4,10,9,45,3.5,178.0,2.35,13.0,181.5,157.28,124.88
2016,4,10,10,0,6.0,191.0,2.4,13.0,196.0,171.35,136.16
2016,4,10,10,15,8.5,214.5,2.45,13.0,221.5,195.1,155.16
2016,4,10,10,30,11.0,238.0,2.5,13.0,247.0,218.75,173.93
2016,4,10,10,45,11.0,238.5,2.55,13.5,247.5,218.36,173.03
2016,4,10,11,0,11.0,239.0,2.6,14.0,248.0,217.98,172.25
2016,4,10,11,15,8.5,209.0,2.65,14.0,216.5,187.65,147.89
2016,4,10,11,30,6.0,179.0,2.7,14.0,185.0,158.11,124.1
2016,4,10,11,45,9.5,218.0,2.8,14.0,227.0,195.27,154.02
2016,4,10,12,0,13.0,257.0,2.9,14.0,269.0,232.11,183.29
2016,4,10,12,15,13.5,256.0,3.0,14.0,268.5,230.44,181.9
2016,4,10,12,30,14.0,255.0,3.1,14.0,268.0,228.66,180.56
2016,4,10,12,45,11.0,226.0,3.25,14.0,236.0,199.85,157.64
2016,4,10,13,0,8.0,197.0,3.4,14.0,204.0,171.74,135.19
2016,4,10,13,15,11.0,230.0,3.5,14.0,239.5,200.87,158.75
2016,4,10,13,30,14.0,263.0,3.6,14.0,275.0,229.16,181.43
2016,4,10,13,45,12.0,243.5,3.7,14.0,253.5,209.92,166.15
2016,4,10,14,0,10.0,224.0,3.8,14.0,232.0,191.15,151.28
2016,4,10,14,15,8.5,215.5,3.8,13.5,222.0,182.0,144.37
2016,4,10,14,30,7.0,207.0,3.8,13.0,212.0,173.06,137.59
2016,4,10,14,45,3.5,145.5,3.8,13.0,148.0,121.44,95.6
2016,4,10,15,0,0.0,84.0,3.8,13.0,84.0,69.91,53.15
2016,4,10,15,15,3.0,134.0,3.75,12.5,135.5,110.87,87.55
2016,4,10,15,30,6.0,184.0,3.7,12.0,187.0,148.45,119.01
2016,4,10,15,45,3.0,146.0,3.7,12.0,147.5,118.16,94.22
2016,4,10,16,0,0.0,108.0,3.7,12.0,108.0,88.42,69.69
2016,4,10,16,15,0.0,89.5,3.6,12.0,89.5,73.88,60.37
2016,4,10,16,30,0.0,71.0,3.5,12.0,71.0,58.88,47.22
2016,4,10,16,45,0.0,61.0,3.45,12.0,61.0,50.52,39.9
2016,4,10,17,0,0.0,51.0,3.4,12.0,51.0,42.19,32.49
2016,4,10,17,15,189.5,64.0,3.15,11.5,107.0,49.05,38.74
2016,4,10,17,30,379.0,77.0,2.9,11.0,163.0,57.51,46.24
2016,4,10,17,45,296.5,62.0,2.65,11.0,118.5,46.8,36.19
2016,4,10,18,0,214.0,47.0,2.4,11.0,74.0,35.85,25.67
2016,4,10,18,15,107.0,28.5,2.25,10.5,42.0,22.28,10.57
2016,4,10,18,30,0.0,10.0,2.1,10.0,10.0,8.54,0.0
2016,4,10,18,45,0.0,5.0,2.0,10.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,54.5,11.5,0.9,9.5,15.0,32.24,0.0
2016,4,11,6,0,109.0,23.0,0.9,10.0,30.0,99.06,48.46
2016,4,11,6,15,219.0,39.5,1.05,10.0,69.5,189.97,151.35
2016,4,11,6,30,329.0,56.0,1.2,10.0,109.0,284.78,235.81
2016,4,11,6,45,407.5,67.0,1.35,10.5,157.5,363.78,304.39
2016,4,11,7,0,486.0,78.0,1.5,11.0,206.0,455.53,380.66
2016,4,11,7,15,539.5,86.5,1.55,11.5,257.5,528.83,438.94
2016,4,11,7,30,593.0,95.0,1.6,12.0,309.0,604.95,496.73
2016,4,11,7,45,626.5,103.0,1.65,12.5,360.0,666.46,540.58
2016,4,11,8,0,660.0,111.0,1.7,13.0,411.0,728.13,583.28
2016,4,11,8,15,688.5,116.5,1.7,13.0,460.5,782.14,619.93
2016,4,11,8,30,717.0,122.0,1.7,13.0,510.0,835.07,655.08
2016,4,11,8,45,509.0,195.5,1.75,13.5,482.5,731.32,576.44
2016,4,11,9,0,301.0,269.0,1.8,14.0,455.0,602.66,475.98
2016,4,11,9,15,198.5,294.5,1.8,14.0,421.0,511.92,405.62
2016,4,11,9,30,96.0,320.0,1.8,14.0,387.0,416.22,329.54
2016,4,11,9,45,61.0,305.0,1.8,14.5,349.0,361.09,285.51
2016,4,11,10,0,26.0,290.0,1.8,15.0,311.0,286.12,225.53
2016,4,11,10,15,71.0,340.0,1.8,15.0,397.0,402.93,316.74
2016,4,11,10,30,116.0,390.0,1.8,15.0,483.0,519.41,403.55
2016,4,11,10,45,96.0,393.0,1.85,15.0,471.5,476.5,370.18
2016,4,11,11,0,76.0,396.0,1.9,15.0,460.0,454.58,353.18
2016,4,11,11,15,162.5,411.0,1.9,15.0,550.5,568.1,439.24
2016,4,11,11,30,249.0,426.0,1.9,15.0,641.0,674.75,516.63
2016,4,11,11,45,224.5,433.0,1.95,15.5,628.0,629.77,482.19
2016,4,11,12,0,200.0,440.0,2.0,16.0,615.0,601.98,460.96
2016,4,11,12,15,535.5,292.0,2.05,16.0,758.0,769.15,588.94
2016,4,11,12,30,871.0,144.0,2.1,16.0,901.0,874.93,665.62
2016,4,11,12,45,853.0,153.0,2.2,16.0,888.0,840.98,642.3
2016,4,11,13,0,835.0,162.0,2.3,16.0,875.0,795.35,611.09
2016,4,11,13,15,575.0,272.5,2.35,16.0,759.5,665.57,513.72
2016,4,11,13,30,315.0,383.0,2.4,16.0,644.0,545.53,422.04
2016,4,11,13,45,312.0,373.5,2.5,16.0,625.0,511.87,397.44
2016,4,11,14,0,309.0,364.0,2.6,16.0,606.0,477.99,371.57
2016,4,11,14,15,302.5,349.5,2.65,15.5,578.5,438.33,341.33
2016,4,11,14,30,296.0,335.0,2.7,15.0,551.0,399.22,310.81
2016,4,11,14,45,293.0,318.5,2.8,15.0,523.5,360.63,279.47
2016,4,11,15,0,290.0,302.0,2.9,15.0,496.0,322.38,247.81
2016,4,11,15,15,241.0,285.5,2.9,15.0,440.0,275.86,210.83
2016,4,11,15,30,192.0,269.0,2.9,15.0,384.0,233.4,177.98
2016,4,11,15,45,273.5,233.5,2.95,15.0,381.5,197.47,145.98
2016,4,11,16,0,355.0,198.0,3.0,15.0,379.0,155.91,114.15
2016,4,11,16,15,328.5,184.5,2.95,14.5,339.0,126.31,105.41
2016,4,11,16,30,302.0,171.0,2.9,14.0,299.0,118.41,99.11
2016,4,11,16,45,427.0,131.0,2.9,14.0,285.0,91.89,76.14
2016,4,11,17,0,552.0,91.0,2.9,14.0,271.0,68.76,55.85
2016,4,11,17,15,491.5,81.5,2.7,13.5,220.5,62.86,50.73
2016,4,11,17,30,431.0,72.0,2.5,13.0,170.0,54.25,42.97
2016,4,11,17,45,353.0,58.0,2.35,12.5,124.5,44.14,33.65
2016,4,11,18,0,275.0,44.0,2.2,12.0,79.0,33.81,23.87
2016,4,11,18,15,157.5,27.5,2.2,11.5,45.5,21.27,10.33
2016,4,11,18,30,40.0,11.0,2.2,11.0,12.0,9.39,0.0
2016,4,11,18,45,20.0,5.5,2.2,11.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,12,5,45,52.5,12.0,2.6,10.0,15.5,31.87,0.0
2016,4,12,6,0,105.0,24.0,2.8,10.0,31.0,99.65,56.62
2016,4,12,6,15,205.5,41.5,2.85,10.0,70.0,185.06,148.78
2016,4,12,6,30,306.0,59.0,2.9,10.0,109.0,274.97,229.65
2016,4,12,6,45,387.5,70.0,3.0,10.5,157.5,354.69,299.79
2016,4,12,7,0,469.0,81.0,3.1,11.0,206.0,442.15,374.0
2016,4,12,7,15,234.5,66.5,3.1,11.0,129.0,271.47,231.31
2016,4,12,7,30,0.0,52.0,3.1,11.0,52.0,43.02,31.58
2016,4,12,7,45,4.0,104.0,3.1,11.5,105.5,92.91,74.39
2016,4,12,8,0,8.0,156.0,3.1,12.0,159.0,147.58,120.11
2016,4,12,8,15,52.0,197.5,3.1,12.0,225.0,244.92,201.78
2016,4,12,8,30,96.0,239.0,3.1,12.0,291.0,331.75,272.65
2016,4,12,8,45,54.0,225.5,3.1,12.5,255.0,274.5,223.65
2016,4,12,9,0,12.0,212.0,3.1,13.0,219.0,200.82,161.51
2016,4,12,9,15,70.5,270.0,3.1,13.0,318.5,336.35,272.21
2016,4,12,9,30,129.0,328.0,3.1,13.0,418.0,478.82,383.53
2016,4,12,9,45,110.5,341.5,3.15,13.5,421.5,451.03,359.56
2016,4,12,10,0,92.0,355.0,3.2,14.0,425.0,443.7,352.04
2016,4,12,10,15,199.5,365.0,3.3,14.0,524.0,581.09,459.07
2016,4,12,10,30,307.0,375.0,3.4,14.0,623.0,716.52,560.35
2016,4,12,10,45,185.5,381.5,3.5,14.0,532.5,573.87,450.85
2016,4,12,11,0,64.0,388.0,3.6,14.0,442.0,433.68,341.32
2016,4,12,11,15,153.5,408.5,3.65,14.0,540.5,555.91,436.99
2016,4,12,11,30,243.0,429.0,3.7,14.0,639.0,653.8,511.11
2016,4,12,11,45,250.5,426.5,3.8,14.5,644.5,662.58,515.97
2016,4,12,12,0,258.0,424.0,3.9,15.0,650.0,652.61,507.88
2016,4,12,12,15,389.5,374.5,3.95,15.0,715.5,704.84,549.8
2016,4,12,12,30,521.0,325.0,4.0,15.0,781.0,760.13,592.44
2016,4,12,12,45,505.0,331.5,4.05,15.0,769.0,725.19,565.94
2016,4,12,13,0,489.0,338.0,4.1,15.0,757.0,689.38,539.07
2016,4,12,13,15,449.0,345.5,4.1,15.0,724.0,636.77,499.0
2016,4,12,13,30,409.0,353.0,4.1,15.0,691.0,586.14,460.03
2016,4,12,13,45,603.5,259.5,4.15,15.0,742.5,600.82,472.7
2016,4,12,14,0,798.0,166.0,4.2,15.0,794.0,593.55,466.46
2016,4,12,14,15,788.0,163.5,4.25,15.0,763.0,537.48,420.21
2016,4,12,14,30,778.0,161.0,4.3,15.0,732.0,478.7,370.73
2016,4,12,14,45,632.5,199.5,4.35,15.0,648.5,401.59,307.64
2016,4,12,15,0,487.0,238.0,4.4,15.0,565.0,337.42,255.82
2016,4,12,15,15,600.5,191.5,4.4,14.5,568.0,297.48,216.8
2016,4,12,15,30,714.0,145.0,4.4,14.0,571.0,240.83,163.05
2016,4,12,15,45,629.5,148.0,4.45,14.0,501.0,181.38,118.29
2016,4,12,16,0,545.0,151.0,4.5,14.0,431.0,131.64,89.29
2016,4,12,16,15,526.0,138.0,4.45,13.5,385.5,94.58,78.19
2016,4,12,16,30,507.0,125.0,4.4,13.0,340.0,87.39,72.28
2016,4,12,16,45,443.0,123.0,4.35,12.5,293.5,86.65,71.99
2016,4,12,17,0,379.0,121.0,4.3,12.0,247.0,86.03,71.73
2016,4,12,17,15,332.0,105.0,4.15,11.5,200.5,75.88,62.8
2016,4,12,17,30,285.0,89.0,4.0,11.0,154.0,66.46,54.28
2016,4,12,17,45,221.0,70.0,3.85,11.0,112.5,52.85,41.63
2016,4,12,18,0,157.0,51.0,3.7,11.0,71.0,38.95,28.51
2016,4,12,18,15,78.5,30.5,3.7,10.5,40.5,23.72,12.7
2016,4,12,18,30,0.0,10.0,3.7,10.0,10.0,8.54,0.0
2016,4,12,18,45,0.0,5.0,3.7,10.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.0,13.5,2.2,8.5,18.0,38.33,0.0
2016,4,13,6,0,130.0,27.0,2.4,9.0,36.0,117.17,74.25
2016,4,13,6,15,243.5,42.5,2.55,9.5,77.5,205.84,166.78
2016,4,13,6,30,357.0,58.0,2.7,10.0,119.0,302.86,253.19
2016,4,13,6,45,443.0,67.5,2.9,10.5,170.0,390.57,329.66
2016,4,13,7,0,529.0,77.0,3.1,11.0,221.0,484.05,408.34
2016,4,13,7,15,581.5,85.0,3.1,11.5,274.0,557.8,467.7
2016,4,13,7,30,634.0,93.0,3.1,12.0,327.0,634.19,525.98
2016,4,13,7,45,672.0,99.0,3.15,12.5,380.0,698.47,572.64
2016,4,13,8,0,710.0,105.0,3.2,13.0,433.0,763.09,618.22
2016,4,13,8,15,737.0,110.0,3.25,13.0,483.5,816.6,655.61
2016,4,13,8,30,764.0,115.0,3.3,13.0,534.0,868.79,691.47
2016,4,13,8,45,786.5,118.0,3.35,13.5,581.5,906.47,715.1
2016,4,13,9,0,809.0,121.0,3.4,14.0,629.0,948.11,741.36
2016,4,13,9,15,824.0,124.0,3.4,14.0,671.0,979.63,761.25
2016,4,13,9,30,839.0,127.0,3.4,14.0,713.0,1007.9,778.89
2016,4,13,9,45,862.5,123.0,3.4,14.5,752.0,1033.35,793.12
2016,4,13,10,0,886.0,119.0,3.4,15.0,791.0,1042.22,796.05
2016,4,13,10,15,893.5,120.5,3.45,15.0,820.0,1050.19,800.58
2016,4,13,10,30,901.0,122.0,3.5,15.0,849.0,1054.2,802.57
2016,4,13,10,45,904.5,124.0,3.55,15.5,870.5,1050.67,798.15
2016,4,13,11,0,908.0,126.0,3.6,16.0,892.0,1043.12,791.24
2016,4,13,11,15,911.0,127.0,3.65,16.0,906.5,1030.07,782.26
2016,4,13,11,30,914.0,128.0,3.7,16.0,921.0,1013.1,770.75
