Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,45,911.5,130.5,3.75,16.0,926.0,988.58,754.17
2016,4,13,12,0,909.0,133.0,3.8,16.0,931.0,960.52,735.21
2016,4,13,12,15,908.5,133.0,3.85,16.0,929.5,928.54,713.51
2016,4,13,12,30,908.0,133.0,3.9,16.0,928.0,893.3,689.44
2016,4,13,12,45,902.0,134.5,3.95,16.0,917.5,851.87,660.86
2016,4,13,13,0,896.0,136.0,4.0,16.0,907.0,807.9,630.24
2016,4,13,13,15,892.0,135.0,4.0,16.0,889.5,760.89,595.28
2016,4,13,13,30,888.0,134.0,4.0,16.0,872.0,711.65,557.54
2016,4,13,13,45,875.0,136.0,4.05,16.0,845.5,660.57,517.46
2016,4,13,14,0,862.0,138.0,4.1,16.0,819.0,604.23,472.4
2016,4,13,14,15,616.0,228.0,4.1,15.5,704.5,501.21,391.25
2016,4,13,14,30,370.0,318.0,4.1,15.0,590.0,417.36,325.65
2016,4,13,14,45,586.5,226.5,4.15,15.0,633.0,402.25,308.52
2016,4,13,15,0,803.0,135.0,4.2,15.0,676.0,364.55,268.93
2016,4,13,15,15,786.0,131.5,4.15,14.5,632.5,303.27,214.6
2016,4,13,15,30,769.0,128.0,4.1,14.0,589.0,237.77,158.01
2016,4,13,15,45,744.5,124.0,4.1,14.0,540.5,177.49,110.05
2016,4,13,16,0,720.0,120.0,4.1,14.0,492.0,120.14,74.84
2016,4,13,16,15,689.5,114.0,3.95,13.5,441.0,80.6,65.87
2016,4,13,16,30,659.0,108.0,3.8,13.0,390.0,78.12,64.07
2016,4,13,16,45,614.0,101.5,3.7,13.0,337.0,75.01,61.51
2016,4,13,17,0,569.0,95.0,3.6,13.0,284.0,71.83,58.82
2016,4,13,17,15,508.5,85.5,3.4,12.0,232.0,66.02,53.87
2016,4,13,17,30,448.0,76.0,3.2,11.0,180.0,57.15,45.96
2016,4,13,17,45,352.0,63.0,3.0,10.5,132.0,47.73,37.19
2016,4,13,18,0,256.0,50.0,2.8,10.0,84.0,38.17,28.02
2016,4,13,18,15,144.5,31.5,2.7,9.5,49.0,24.25,13.61
2016,4,13,18,30,33.0,13.0,2.6,9.0,14.0,11.1,0.0
2016,4,13,18,45,16.5,6.5,2.55,9.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,77.0,15.0,2.0,8.5,20.5,44.6,0.0
2016,4,14,6,0,154.0,30.0,2.2,9.0,41.0,134.19,91.04
2016,4,14,6,15,273.5,44.5,2.35,9.0,84.5,223.88,182.48
2016,4,14,6,30,393.0,59.0,2.5,9.0,128.0,324.75,272.46
2016,4,14,6,45,469.5,69.0,2.65,9.5,179.0,409.02,345.83
2016,4,14,7,0,546.0,79.0,2.8,10.0,230.0,497.84,420.32
2016,4,14,7,15,614.5,74.0,2.9,10.0,277.0,568.79,478.74
2016,4,14,7,30,683.0,69.0,3.0,10.0,324.0,638.42,532.58
2016,4,14,7,45,665.0,86.5,3.1,10.5,365.0,677.09,559.99
2016,4,14,8,0,647.0,104.0,3.2,11.0,406.0,707.7,580.77
2016,4,14,8,15,665.5,113.0,3.25,11.5,453.5,756.29,614.52
2016,4,14,8,30,684.0,122.0,3.3,12.0,501.0,803.27,646.27
2016,4,14,8,45,670.5,141.5,3.35,12.5,539.0,830.35,662.94
2016,4,14,9,0,657.0,161.0,3.4,13.0,577.0,853.18,676.57
2016,4,14,9,15,742.0,149.0,3.45,13.0,647.5,933.76,732.72
2016,4,14,9,30,827.0,137.0,3.5,13.0,718.0,1006.17,781.59
2016,4,14,9,45,845.5,135.5,3.55,13.5,755.5,1029.32,794.35
2016,4,14,10,0,864.0,134.0,3.6,14.0,793.0,1048.83,805.05
2016,4,14,10,15,872.0,136.0,3.7,14.0,822.0,1057.71,810.51
2016,4,14,10,30,880.0,138.0,3.8,14.0,851.0,1062.57,813.46
2016,4,14,10,45,521.5,281.0,3.9,14.0,707.0,844.14,656.93
2016,4,14,11,0,163.0,424.0,4.0,14.0,563.0,587.25,459.44
2016,4,14,11,15,518.0,290.5,4.1,14.0,740.0,826.45,646.88
2016,4,14,11,30,873.0,157.0,4.2,14.0,917.0,1014.37,782.32
2016,4,14,11,45,859.5,167.0,4.35,14.5,920.0,986.82,761.08
2016,4,14,12,0,846.0,177.0,4.5,15.0,923.0,955.99,739.47
2016,4,14,12,15,514.5,311.0,4.6,15.0,764.5,764.86,597.83
2016,4,14,12,30,183.0,445.0,4.7,15.0,606.0,563.11,440.84
2016,4,14,12,45,245.0,428.5,4.85,15.0,641.5,593.15,465.94
2016,4,14,13,0,307.0,412.0,5.0,15.0,677.0,606.68,477.48
2016,4,14,13,15,338.0,394.0,5.05,15.0,680.5,591.08,466.02
2016,4,14,13,30,369.0,376.0,5.1,15.0,684.0,572.16,451.75
2016,4,14,13,45,213.5,366.5,5.15,15.0,543.5,439.92,348.28
2016,4,14,14,0,58.0,357.0,5.2,15.0,403.0,326.18,258.16
2016,4,14,14,15,446.0,249.5,5.2,14.5,581.0,431.21,341.84
2016,4,14,14,30,834.0,142.0,5.2,14.0,759.0,487.79,380.48
2016,4,14,14,45,821.0,139.0,5.25,14.0,720.5,426.6,326.31
2016,4,14,15,0,808.0,136.0,5.3,14.0,682.0,365.81,271.69
2016,4,14,15,15,790.5,132.0,5.25,13.5,638.0,303.76,216.23
2016,4,14,15,30,773.0,128.0,5.2,13.0,594.0,237.53,158.58
2016,4,14,15,45,762.0,119.0,5.2,13.0,547.5,175.19,108.04
2016,4,14,16,0,751.0,110.0,5.2,13.0,501.0,114.17,69.55
2016,4,14,16,15,721.0,105.0,5.1,12.5,449.0,74.63,60.87
2016,4,14,16,30,691.0,100.0,5.0,12.0,397.0,72.6,59.42
2016,4,14,16,45,655.5,92.5,4.9,12.0,344.5,68.58,56.01
2016,4,14,17,0,620.0,85.0,4.8,12.0,292.0,64.39,52.39
2016,4,14,17,15,560.5,77.0,4.55,11.5,239.5,59.43,48.06
2016,4,14,17,30,501.0,69.0,4.3,11.0,187.0,54.38,43.48
2016,4,14,17,45,413.5,57.5,4.05,10.5,138.5,46.07,35.73
2016,4,14,18,0,326.0,46.0,3.8,10.0,90.0,35.46,25.68
2016,4,14,18,15,163.0,31.5,3.7,9.5,53.5,24.29,13.97
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,14.51,0.0
2016,4,14,18,45,0.0,8.5,3.55,9.0,8.5,7.26,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,15,5,45,128.5,13.5,2.2,6.5,23.5,64.65,0.0
2016,4,15,6,0,257.0,27.0,2.4,7.0,47.0,181.45,130.77
2016,4,15,6,15,375.0,38.5,2.85,7.5,93.0,272.36,224.48
2016,4,15,6,30,493.0,50.0,3.3,8.0,139.0,375.87,317.31
2016,4,15,6,45,561.5,58.5,3.75,8.5,191.0,456.08,388.3
2016,4,15,7,0,630.0,67.0,4.2,9.0,243.0,541.68,461.43
2016,4,15,7,15,678.0,73.0,4.4,9.5,298.0,613.85,519.91
2016,4,15,7,30,726.0,79.0,4.6,10.0,353.0,688.1,577.27
2016,4,15,7,45,754.5,85.0,4.8,10.5,406.5,743.34,618.21
2016,4,15,8,0,783.0,91.0,5.0,11.0,460.0,802.68,661.48
2016,4,15,8,15,808.0,95.0,4.9,11.5,511.5,855.51,697.18
2016,4,15,8,30,833.0,99.0,4.8,12.0,563.0,906.61,730.69
2016,4,15,8,45,849.0,103.0,4.75,12.5,610.5,947.13,756.08
2016,4,15,9,0,865.0,107.0,4.7,13.0,658.0,984.77,779.05
2016,4,15,9,15,879.0,109.5,4.65,13.5,700.5,1015.54,796.82
2016,4,15,9,30,893.0,112.0,4.6,14.0,743.0,1030.61,803.44
2016,4,15,9,45,908.0,112.0,4.55,14.5,781.0,1052.2,814.77
2016,4,15,10,0,923.0,112.0,4.5,15.0,819.0,1070.08,823.45
2016,4,15,10,15,930.5,113.5,4.55,15.0,848.5,1078.06,828.07
2016,4,15,10,30,938.0,115.0,4.6,15.0,878.0,1081.93,830.11
2016,4,15,10,45,944.5,115.0,4.65,15.5,901.0,1079.04,826.09
2016,4,15,11,0,951.0,115.0,4.7,16.0,924.0,1071.99,819.43
2016,4,15,11,15,953.5,115.5,4.75,16.0,938.0,1057.36,809.34
2016,4,15,11,30,956.0,116.0,4.8,16.0,952.0,1038.69,796.6
2016,4,15,11,45,959.5,115.0,4.9,16.5,958.5,1015.51,779.72
2016,4,15,12,0,963.0,114.0,5.0,17.0,965.0,988.44,760.19
2016,4,15,12,15,961.5,113.5,5.05,17.0,962.5,953.69,736.34
2016,4,15,12,30,960.0,113.0,5.1,17.0,960.0,915.59,710.03
2016,4,15,12,45,961.0,110.5,5.15,17.0,950.0,874.45,681.38
2016,4,15,13,0,962.0,108.0,5.2,17.0,940.0,830.14,650.21
2016,4,15,13,15,957.5,107.0,5.2,17.0,921.5,780.25,613.62
2016,4,15,13,30,953.0,106.0,5.2,17.0,903.0,727.99,573.06
2016,4,15,13,45,947.5,104.0,5.25,17.5,877.0,672.13,527.95
2016,4,15,14,0,942.0,102.0,5.3,18.0,851.0,614.48,480.37
2016,4,15,14,15,933.0,100.5,5.25,18.0,818.0,553.97,429.91
2016,4,15,14,30,924.0,99.0,5.2,18.0,785.0,492.54,377.27
2016,4,15,14,45,912.0,97.0,5.2,18.0,745.0,428.93,321.59
2016,4,15,15,0,900.0,95.0,5.2,18.0,705.0,365.32,264.69
2016,4,15,15,15,885.5,92.5,5.0,17.5,660.5,300.95,207.19
2016,4,15,15,30,871.0,90.0,4.8,17.0,616.0,237.42,151.77
2016,4,15,15,45,851.5,87.0,4.65,17.0,567.0,167.45,96.21
2016,4,15,16,0,832.0,84.0,4.5,17.0,518.0,105.48,59.27
2016,4,15,16,15,805.5,80.5,4.2,16.5,466.0,64.54,51.08
2016,4,15,16,30,779.0,77.0,3.9,16.0,414.0,62.68,49.76
2016,4,15,16,45,745.5,71.5,3.6,16.0,360.5,59.13,46.8
2016,4,15,17,0,712.0,66.0,3.3,16.0,307.0,55.46,43.67
2016,4,15,17,15,659.5,60.0,3.05,15.0,253.5,46.94,36.31
2016,4,15,17,30,607.0,54.0,2.8,14.0,200.0,42.86,32.73
2016,4,15,17,45,527.0,46.0,2.55,13.5,150.0,36.95,27.26
2016,4,15,18,0,447.0,38.0,2.3,13.0,100.0,30.98,21.51
2016,4,15,18,15,306.0,26.0,2.25,12.5,60.0,21.26,11.61
2016,4,15,18,30,165.0,14.0,2.2,12.0,20.0,11.4,0.0
2016,4,15,18,45,82.5,7.0,2.2,11.5,10.0,5.97,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,16,5,45,135.0,14.0,2.65,9.0,25.0,67.82,0.0
2016,4,16,6,0,270.0,28.0,2.9,10.0,50.0,189.15,139.06
2016,4,16,6,15,379.5,39.5,2.9,10.5,95.5,275.81,225.48
2016,4,16,6,30,489.0,51.0,2.9,11.0,141.0,374.65,312.72
2016,4,16,6,45,556.5,59.0,2.95,11.5,193.0,453.41,380.73
2016,4,16,7,0,624.0,67.0,3.0,12.0,245.0,537.42,450.12
2016,4,16,7,15,670.5,73.5,3.0,12.5,299.0,608.76,505.73
2016,4,16,7,30,717.0,80.0,3.0,13.0,353.0,682.09,559.81
2016,4,16,7,45,750.0,84.5,3.0,13.5,407.0,738.83,599.47
2016,4,16,8,0,783.0,89.0,3.0,14.0,461.0,800.0,641.3
2016,4,16,8,15,807.0,93.0,2.95,14.5,512.0,851.82,674.84
2016,4,16,8,30,831.0,97.0,2.9,15.0,563.0,901.86,706.34
2016,4,16,8,45,848.5,100.0,2.9,16.0,610.0,942.45,729.58
2016,4,16,9,0,866.0,103.0,2.9,17.0,657.0,980.26,750.52
2016,4,16,9,15,879.5,105.5,2.85,17.5,699.5,998.81,759.07
2016,4,16,9,30,893.0,108.0,2.8,18.0,742.0,1025.24,773.08
2016,4,16,9,45,904.5,109.5,2.75,18.5,778.5,1044.95,782.45
2016,4,16,10,0,916.0,111.0,2.7,19.0,815.0,1060.87,789.38
2016,4,16,10,15,923.5,112.5,2.7,19.0,844.5,1068.8,793.22
2016,4,16,10,30,931.0,114.0,2.7,19.0,874.0,1072.64,794.62
2016,4,16,10,45,939.0,113.0,2.7,19.5,897.0,1070.22,790.62
2016,4,16,11,0,947.0,112.0,2.7,20.0,920.0,1063.66,784.16
2016,4,16,11,15,950.0,112.5,2.75,20.0,934.0,1049.59,775.01
2016,4,16,11,30,953.0,113.0,2.8,20.0,948.0,1031.48,763.37
2016,4,16,11,45,956.5,111.5,2.85,20.5,955.0,1007.9,746.78
2016,4,16,12,0,960.0,110.0,2.9,21.0,962.0,980.47,727.73
2016,4,16,12,15,959.0,110.0,2.9,21.0,960.0,946.78,705.52
2016,4,16,12,30,958.0,110.0,2.9,21.0,958.0,909.7,680.98
2016,4,16,12,45,956.5,109.0,2.9,21.0,947.5,868.07,653.24
2016,4,16,13,0,955.0,108.0,2.9,21.0,937.0,823.46,623.24
2016,4,16,13,15,951.0,107.5,2.85,21.0,919.0,774.7,588.93
2016,4,16,13,30,947.0,107.0,2.8,21.0,901.0,723.54,550.89
2016,4,16,13,45,941.5,105.5,2.75,21.5,875.5,668.44,508.06
2016,4,16,14,0,936.0,104.0,2.7,22.0,850.0,611.55,462.9
2016,4,16,14,15,927.5,102.0,2.65,21.5,817.5,551.24,415.61
2016,4,16,14,30,919.0,100.0,2.6,21.0,785.0,489.98,365.87
2016,4,16,14,45,909.5,97.5,2.55,21.0,746.5,427.27,312.68
2016,4,16,15,0,900.0,95.0,2.5,21.0,708.0,364.27,257.94
2016,4,16,15,15,885.5,92.5,2.35,21.0,663.5,299.98,201.76
2016,4,16,15,30,871.0,90.0,2.2,21.0,619.0,236.54,147.66
2016,4,16,15,45,851.5,87.0,2.1,21.0,570.0,166.59,93.63
2016,4,16,16,0,832.0,84.0,2.0,21.0,521.0,104.71,57.81
2016,4,16,16,15,806.0,80.5,1.85,20.5,469.0,64.48,50.17
2016,4,16,16,30,780.0,77.0,1.7,20.0,417.0,62.63,48.89
2016,4,16,16,45,732.5,75.0,1.6,19.5,361.5,61.67,48.32
2016,4,16,17,0,685.0,73.0,1.5,19.0,306.0,55.78,43.41
2016,4,16,17,15,632.0,66.5,1.45,18.0,253.0,51.61,39.97
2016,4,16,17,30,579.0,60.0,1.4,17.0,200.0,47.37,36.31
2016,4,16,17,45,474.5,52.5,1.35,16.5,149.0,41.96,31.34
2016,4,16,18,0,370.0,45.0,1.3,16.0,98.0,36.64,26.18
2016,4,16,18,15,244.0,30.5,1.3,15.5,59.5,25.0,14.67
2016,4,16,18,30,118.0,16.0,1.3,15.0,21.0,12.49,0.0
2016,4,16,18,45,59.0,8.0,1.3,15.0,10.5,6.83,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,110.0,15.5,0.65,12.0,25.0,75.89,0.0
2016,4,17,6,0,220.0,31.0,0.7,12.0,50.0,166.73,123.29
2016,4,17,6,15,322.0,44.5,0.7,12.5,94.0,250.4,201.58
2016,4,17,6,30,424.0,58.0,0.7,13.0,138.0,344.05,281.34
2016,4,17,6,45,491.0,68.0,0.7,13.5,188.5,421.82,345.42
2016,4,17,7,0,558.0,78.0,0.7,14.0,239.0,504.83,410.61
2016,4,17,7,15,605.5,85.5,0.55,14.0,292.0,575.34,462.53
2016,4,17,7,30,653.0,93.0,0.4,14.0,345.0,647.98,512.19
2016,4,17,7,45,688.0,98.5,0.3,14.5,398.0,709.61,551.0
2016,4,17,8,0,723.0,104.0,0.2,15.0,451.0,771.3,588.29
2016,4,17,8,15,748.5,109.0,0.4,15.5,501.0,823.55,623.02
2016,4,17,8,30,774.0,114.0,0.6,16.0,551.0,868.53,652.89
2016,4,17,8,45,795.0,117.0,0.8,17.0,598.0,911.01,679.68
2016,4,17,9,0,816.0,120.0,1.0,18.0,645.0,950.99,704.47
2016,4,17,9,15,830.5,123.0,1.15,18.5,686.5,981.79,723.47
2016,4,17,9,30,845.0,126.0,1.3,19.0,728.0,1009.3,740.39
2016,4,17,9,45,861.5,125.5,1.5,19.5,765.5,1031.39,754.65
2016,4,17,10,0,878.0,125.0,1.7,20.0,803.0,1036.56,758.06
2016,4,17,10,15,885.5,126.5,1.75,20.5,832.0,1044.16,761.01
2016,4,17,10,30,893.0,128.0,1.8,21.0,861.0,1047.83,761.55
2016,4,17,10,45,901.5,127.5,1.9,21.5,883.5,1046.47,759.77
2016,4,17,11,0,910.0,127.0,2.0,22.0,906.0,1041.09,755.58
2016,4,17,11,15,913.0,128.0,2.0,22.0,920.5,1027.8,746.63
2016,4,17,11,30,916.0,129.0,2.0,22.0,935.0,1010.6,735.37
2016,4,17,11,45,920.0,128.0,2.0,22.5,942.0,988.58,719.75
2016,4,17,12,0,924.0,127.0,2.0,23.0,949.0,962.82,701.85
2016,4,17,12,15,923.5,126.5,1.95,23.0,947.0,929.94,680.21
2016,4,17,12,30,923.0,126.0,1.9,23.0,945.0,893.79,656.45
2016,4,17,12,45,924.0,123.5,1.9,23.5,935.5,853.94,629.46
2016,4,17,13,0,925.0,121.0,1.9,24.0,926.0,811.06,600.35
2016,4,17,13,15,921.0,120.0,1.75,24.0,908.5,763.05,566.16
2016,4,17,13,30,917.0,119.0,1.6,24.0,891.0,712.75,529.1
2016,4,17,13,45,913.5,116.0,1.5,24.0,866.0,659.01,489.24
2016,4,17,14,0,910.0,113.0,1.4,24.0,841.0,603.4,446.95
2016,4,17,14,15,902.0,111.0,1.2,24.0,809.0,544.71,400.58
2016,4,17,14,30,894.0,109.0,1.0,24.0,777.0,485.07,352.24
2016,4,17,14,45,885.5,105.5,0.85,24.5,739.0,423.39,300.79
2016,4,17,15,0,877.0,102.0,0.7,25.0,701.0,361.36,248.11
2016,4,17,15,15,862.5,99.0,0.5,24.5,657.0,298.1,195.08
2016,4,17,15,30,848.0,96.0,0.3,24.0,613.0,229.95,139.55
2016,4,17,15,45,831.0,92.0,0.2,24.0,565.0,166.96,92.57
2016,4,17,16,0,814.0,88.0,0.1,24.0,517.0,105.85,58.23
2016,4,17,16,15,788.0,84.0,0.2,23.5,465.5,66.71,51.28
2016,4,17,16,30,762.0,80.0,0.3,23.0,414.0,64.6,49.91
2016,4,17,16,45,727.5,75.0,0.45,23.0,360.5,61.54,47.48
2016,4,17,17,0,693.0,70.0,0.6,23.0,307.0,53.58,40.78
2016,4,17,17,15,641.5,63.5,0.7,22.0,254.0,49.33,37.33
2016,4,17,17,30,590.0,57.0,0.8,21.0,201.0,44.99,33.65
2016,4,17,17,45,510.5,48.5,0.95,20.0,151.5,38.78,28.14
2016,4,17,18,0,431.0,40.0,1.1,19.0,102.0,32.48,22.31
2016,4,17,18,15,303.0,27.5,1.15,18.5,62.5,22.43,12.57
2016,4,17,18,30,175.0,15.0,1.2,18.0,23.0,12.2,0.0
2016,4,17,18,45,87.5,7.5,1.25,17.5,11.5,6.4,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,45,144.5,15.0,1.05,12.5,28.5,92.95,0.0
2016,4,18,6,0,289.0,30.0,1.0,13.0,57.0,199.94,150.28
2016,4,18,6,15,393.0,41.5,1.1,13.5,103.0,285.07,229.59
2016,4,18,6,30,497.0,53.0,1.2,14.0,149.0,381.5,311.99
2016,4,18,6,45,565.5,60.5,1.35,14.5,201.5,460.69,378.06
2016,4,18,7,0,634.0,68.0,1.5,15.0,254.0,545.13,445.54
2016,4,18,7,15,679.0,74.5,1.3,15.5,308.5,615.71,496.59
2016,4,18,7,30,724.0,81.0,1.1,16.0,363.0,688.11,545.16
2016,4,18,7,45,755.5,85.5,0.95,16.5,416.5,743.86,579.66
2016,4,18,8,0,787.0,90.0,0.8,17.0,470.0,803.78,615.37
2016,4,18,8,15,810.5,94.0,0.65,17.5,521.0,855.1,643.41
2016,4,18,8,30,834.0,98.0,0.5,18.0,572.0,904.61,668.98
2016,4,18,8,45,851.5,101.0,0.4,19.0,619.5,945.1,687.49
2016,4,18,9,0,869.0,104.0,0.3,20.0,667.0,982.79,703.73
2016,4,18,9,15,882.5,106.5,0.45,20.5,708.5,1001.22,714.85
2016,4,18,9,30,896.0,109.0,0.6,21.0,750.0,1027.51,731.33
2016,4,18,9,45,909.5,109.0,0.8,21.5,787.0,1047.44,744.96
2016,4,18,10,0,923.0,109.0,1.0,22.0,824.0,1063.63,756.27
2016,4,18,10,15,929.5,110.5,1.05,22.0,853.0,1070.45,760.14
2016,4,18,10,30,936.0,112.0,1.1,22.0,882.0,1073.18,761.78
2016,4,18,10,45,941.0,112.5,1.15,22.5,904.0,1069.21,758.04
2016,4,18,11,0,946.0,113.0,1.2,23.0,926.0,1061.11,752.0
2016,4,18,11,15,948.5,113.5,1.15,23.0,940.0,1046.47,741.63
2016,4,18,11,30,951.0,114.0,1.1,23.0,954.0,1027.82,729.01
2016,4,18,11,45,951.5,114.5,1.1,23.5,960.0,1003.38,712.54
2016,4,18,12,0,952.0,115.0,1.1,24.0,966.0,975.21,693.89
2016,4,18,12,15,951.0,115.0,1.05,24.0,963.5,941.67,672.42
2016,4,18,12,30,950.0,115.0,1.0,24.0,961.0,904.78,648.86
2016,4,18,12,45,944.5,116.5,0.95,24.5,949.5,862.49,620.59
2016,4,18,13,0,939.0,118.0,0.9,25.0,938.0,817.5,590.58
2016,4,18,13,15,934.0,117.5,0.95,25.0,919.5,768.66,559.13
2016,4,18,13,30,929.0,117.0,1.0,25.0,901.0,717.57,524.39
2016,4,18,13,45,918.5,117.5,1.1,25.0,874.0,661.96,485.79
2016,4,18,14,0,908.0,118.0,1.2,25.0,847.0,605.1,444.71
2016,4,18,14,15,899.0,116.5,1.3,24.5,814.5,546.41,401.35
2016,4,18,14,30,890.0,115.0,1.4,24.0,782.0,486.87,355.3
2016,4,18,14,45,870.0,116.5,1.5,24.0,741.5,422.35,303.16
2016,4,18,15,0,850.0,118.0,1.6,24.0,701.0,360.47,251.49
2016,4,18,15,15,834.0,115.0,1.65,23.5,656.5,297.44,198.55
2016,4,18,15,30,818.0,112.0,1.7,23.0,612.0,235.65,147.5
2016,4,18,15,45,788.5,111.0,1.75,23.0,562.0,175.24,102.31
2016,4,18,16,0,759.0,110.0,1.8,23.0,512.0,111.55,65.18
2016,4,18,16,15,665.5,112.5,1.8,22.0,439.5,78.57,61.82
2016,4,18,16,30,572.0,115.0,1.8,21.0,367.0,81.45,64.81
2016,4,18,16,45,510.5,115.0,1.8,20.5,318.5,81.69,65.35
2016,4,18,17,0,449.0,115.0,1.8,20.0,270.0,82.21,66.1
2016,4,18,17,15,409.5,100.0,1.75,19.0,223.0,72.69,58.16
2016,4,18,17,30,370.0,85.0,1.7,18.0,176.0,62.8,49.66
2016,4,18,17,45,308.0,68.5,1.7,17.0,132.5,51.31,39.48
2016,4,18,18,0,246.0,52.0,1.7,16.0,89.0,39.48,28.71
2016,4,18,18,15,123.0,36.0,1.75,15.5,54.5,27.96,17.48
2016,4,18,18,30,0.0,20.0,1.8,15.0,20.0,16.09,0.0
2016,4,18,18,45,0.0,10.0,1.85,14.5,10.0,8.54,0.0
2016,4,18,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,124.5,17.0,1.05,11.5,29.0,85.33,0.0
2016,4,19,6,0,249.0,34.0,1.0,12.0,58.0,183.44,139.98
2016,4,19,6,15,349.5,47.0,1.1,12.5,103.0,267.54,216.82
2016,4,19,6,30,450.0,60.0,1.2,13.0,148.0,361.38,297.21
2016,4,19,6,45,527.5,67.0,1.35,13.5,201.0,443.84,366.11
2016,4,19,7,0,605.0,74.0,1.5,14.0,254.0,532.21,436.99
2016,4,19,7,15,650.5,80.5,1.4,14.5,307.5,601.91,488.83
2016,4,19,7,30,696.0,87.0,1.3,15.0,361.0,673.46,538.45
2016,4,19,7,45,734.5,90.0,1.25,15.5,415.0,736.27,579.99
2016,4,19,8,0,773.0,93.0,1.2,16.0,469.0,794.85,617.06
2016,4,19,8,15,796.5,97.0,1.1,16.5,519.5,845.65,646.84
2016,4,19,8,30,820.0,101.0,1.0,17.0,570.0,894.67,674.39
2016,4,19,8,45,840.5,103.0,0.9,17.5,617.5,936.37,696.16
2016,4,19,9,0,861.0,105.0,0.8,18.0,665.0,975.45,715.6
2016,4,19,9,15,874.0,107.5,0.75,18.5,707.0,993.13,722.07
2016,4,19,9,30,887.0,110.0,0.7,19.0,749.0,1018.72,733.77
2016,4,19,9,45,892.5,114.5,0.7,20.0,783.5,1035.41,739.49
2016,4,19,10,0,898.0,119.0,0.7,21.0,818.0,1048.16,742.96
2016,4,19,10,15,905.5,121.0,0.75,21.5,847.5,1056.27,746.34
2016,4,19,10,30,913.0,123.0,0.8,22.0,877.0,1060.36,747.48
2016,4,19,10,45,911.5,128.0,0.85,22.5,897.0,1054.43,742.73
2016,4,19,11,0,910.0,133.0,0.9,23.0,917.0,1044.44,735.77
2016,4,19,11,15,913.0,133.5,0.95,23.0,931.5,1030.46,727.94
2016,4,19,11,30,916.0,134.0,1.0,23.0,946.0,1012.61,717.81
2016,4,19,11,45,911.0,138.5,1.1,23.0,950.5,987.27,704.0
2016,4,19,12,0,906.0,143.0,1.2,23.0,955.0,958.48,687.9
2016,4,19,12,15,722.0,246.0,1.2,23.0,892.0,881.02,637.53
2016,4,19,12,30,538.0,349.0,1.2,23.0,829.0,786.46,571.84
2016,4,19,12,45,477.5,361.0,1.3,23.0,783.5,719.89,528.1
2016,4,19,13,0,417.0,373.0,1.4,23.0,738.0,655.95,484.67
2016,4,19,13,15,383.0,383.5,1.45,23.0,713.5,608.42,451.67
2016,4,19,13,30,349.0,394.0,1.5,23.0,689.0,568.62,423.3
2016,4,19,13,45,287.0,393.5,1.6,23.0,631.5,504.99,377.68
2016,4,19,14,0,225.0,393.0,1.7,23.0,574.0,445.55,334.54
2016,4,19,14,15,300.0,358.5,1.75,22.5,590.5,436.9,328.56
2016,4,19,14,30,375.0,324.0,1.8,22.0,607.0,418.82,313.96
2016,4,19,14,45,224.5,316.5,1.9,22.0,484.0,329.88,248.06
2016,4,19,15,0,74.0,309.0,2.0,22.0,361.0,260.63,198.27
2016,4,19,15,15,84.5,292.5,2.15,21.5,348.0,241.94,184.04
2016,4,19,15,30,95.0,276.0,2.3,21.0,335.0,221.98,168.49
2016,4,19,15,45,73.5,247.5,2.45,20.5,291.0,189.67,144.89
2016,4,19,16,0,52.0,219.0,2.6,20.0,247.0,160.9,124.51
2016,4,19,16,15,59.5,200.0,2.8,19.0,229.0,143.75,118.2
2016,4,19,16,30,67.0,181.0,3.0,18.0,211.0,131.32,108.5
2016,4,19,16,45,58.5,160.0,3.2,17.5,184.0,117.25,96.97
2016,4,19,17,0,50.0,139.0,3.4,17.0,157.0,102.89,84.95
2016,4,19,17,15,42.0,116.5,3.5,16.5,129.5,87.37,71.65
2016,4,19,17,30,34.0,94.0,3.6,16.0,102.0,71.55,57.78
2016,4,19,17,45,23.0,72.5,3.75,15.5,77.5,56.03,43.88
2016,4,19,18,0,12.0,51.0,3.9,15.0,53.0,40.64,29.86
2016,4,19,18,15,6.0,31.5,3.75,14.5,32.5,25.55,15.7
2016,4,19,18,30,0.0,12.0,3.6,14.0,12.0,9.88,0.0
2016,4,19,18,45,0.0,6.0,3.5,13.5,6.0,5.12,0.0
2016,4,19,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,45,152.5,16.5,1.15,10.5,32.0,100.17,20.37
2016,4,20,6,0,305.0,33.0,1.1,11.0,64.0,210.37,162.96
2016,4,20,6,15,406.5,44.0,1.25,11.5,111.0,294.84,240.26
2016,4,20,6,30,508.0,55.0,1.4,12.0,158.0,390.04,322.19
2016,4,20,6,45,572.0,63.0,1.6,13.0,210.5,467.47,386.64
2016,4,20,7,0,636.0,71.0,1.8,14.0,263.0,549.69,452.08
2016,4,20,7,15,680.0,77.0,1.8,14.5,317.0,618.93,504.03
2016,4,20,7,30,724.0,83.0,1.8,15.0,371.0,689.84,554.24
2016,4,20,7,45,755.0,88.0,1.8,15.5,424.5,745.58,591.57
2016,4,20,8,0,786.0,93.0,1.8,16.0,478.0,805.47,630.82
2016,4,20,8,15,808.5,96.5,1.8,16.5,528.5,855.13,661.78
2016,4,20,8,30,831.0,100.0,1.8,17.0,579.0,902.9,690.82
2016,4,20,8,45,852.5,101.0,1.8,17.5,626.5,944.54,715.15
2016,4,20,9,0,874.0,102.0,1.8,18.0,674.0,972.43,730.02
2016,4,20,9,15,886.5,104.0,1.85,18.0,715.0,1000.51,747.14
2016,4,20,9,30,899.0,106.0,1.9,18.0,756.0,1025.19,762.04
2016,4,20,9,45,916.5,103.5,1.95,18.5,793.5,1046.27,773.22
2016,4,20,10,0,934.0,101.0,2.0,19.0,831.0,1063.69,782.12
2016,4,20,10,15,940.0,102.5,2.05,19.0,860.0,1070.03,785.52
2016,4,20,10,30,946.0,104.0,2.1,19.0,889.0,1072.24,786.56
2016,4,20,10,45,945.5,107.5,2.2,19.5,909.0,1065.9,781.45
2016,4,20,11,0,945.0,111.0,2.3,20.0,929.0,1055.42,773.84
2016,4,20,11,15,947.5,112.0,2.4,20.0,943.0,1041.25,765.43
2016,4,20,11,30,950.0,113.0,2.5,20.0,957.0,1023.07,754.46
2016,4,20,11,45,937.0,122.5,2.6,20.0,959.0,994.81,736.86
2016,4,20,12,0,924.0,132.0,2.7,20.0,961.0,963.12,716.94
2016,4,20,12,15,923.0,131.5,2.75,20.0,958.5,929.71,695.3
2016,4,20,12,30,922.0,131.0,2.8,20.0,956.0,893.1,671.35
2016,4,20,12,45,919.0,131.0,2.9,20.0,945.5,852.28,644.68
2016,4,20,13,0,916.0,131.0,3.0,20.0,935.0,808.72,615.77
2016,4,20,13,15,911.0,130.0,3.1,20.0,916.5,760.36,581.24
2016,4,20,13,30,906.0,129.0,3.2,20.0,898.0,709.85,543.99
2016,4,20,13,45,897.5,128.0,3.3,20.0,871.5,655.3,502.66
2016,4,20,14,0,889.0,127.0,3.4,20.0,845.0,599.4,458.99
2016,4,20,14,15,879.5,125.0,3.5,19.5,812.5,541.11,412.88
2016,4,20,14,30,870.0,123.0,3.6,19.0,780.0,480.78,363.46
2016,4,20,14,45,857.0,121.0,3.7,19.0,741.0,418.91,310.56
2016,4,20,15,0,844.0,119.0,3.8,19.0,702.0,357.34,256.67
2016,4,20,15,15,828.0,116.0,3.85,18.5,657.5,294.83,202.13
2016,4,20,15,30,812.0,113.0,3.9,18.0,613.0,233.58,149.86
2016,4,20,15,45,793.5,108.0,3.95,18.0,565.0,172.05,102.1
2016,4,20,16,0,775.0,103.0,4.0,18.0,517.0,112.65,67.6
2016,4,20,16,15,554.5,135.5,3.85,17.5,417.0,92.94,75.43
2016,4,20,16,30,334.0,168.0,3.7,17.0,317.0,116.86,96.57
2016,4,20,16,45,310.5,151.5,3.6,16.5,276.5,106.92,88.4
2016,4,20,17,0,287.0,135.0,3.5,16.0,236.0,96.58,79.77
2016,4,20,17,15,416.0,100.5,3.15,15.5,220.0,72.98,59.26
2016,4,20,17,30,545.0,66.0,2.8,15.0,204.0,51.63,40.41
2016,4,20,17,45,469.5,56.0,2.45,14.5,155.0,44.52,33.93
2016,4,20,18,0,394.0,46.0,2.1,14.0,106.0,37.23,27.08
2016,4,20,18,15,197.0,36.5,1.95,13.5,66.5,28.07,18.04
2016,4,20,18,30,0.0,27.0,1.8,13.0,27.0,21.03,0.31
2016,4,20,18,45,0.0,13.5,1.65,12.5,13.5,11.52,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,16.0,0.6,12.5,16.0,13.2,0.0
2016,4,21,6,0,0.0,32.0,0.6,13.0,32.0,28.29,17.51
2016,4,21,6,15,11.5,53.0,0.7,13.0,55.5,55.37,41.35
2016,4,21,6,30,23.0,74.0,0.8,13.0,79.0,90.07,71.59
2016,4,21,6,45,33.0,96.0,0.95,13.5,105.0,120.17,97.48
2016,4,21,7,0,43.0,118.0,1.1,14.0,131.0,150.79,123.29
2016,4,21,7,15,52.5,139.5,1.2,14.0,158.5,181.0,148.44
2016,4,21,7,30,62.0,161.0,1.3,14.0,186.0,211.76,173.58
2016,4,21,7,45,53.0,179.0,1.45,14.5,202.5,223.67,182.14
2016,4,21,8,0,44.0,197.0,1.6,15.0,219.0,234.78,189.91
2016,4,21,8,15,81.0,228.5,1.7,15.0,274.0,301.65,243.85
2016,4,21,8,30,118.0,260.0,1.8,15.0,329.0,389.15,312.23
2016,4,21,8,45,88.5,272.5,1.95,15.5,326.5,355.51,283.7
2016,4,21,9,0,59.0,285.0,2.1,16.0,324.0,339.21,269.06
2016,4,21,9,15,73.0,310.5,2.2,16.0,362.0,378.75,299.5
2016,4,21,9,30,87.0,336.0,2.3,16.0,400.0,418.12,329.23
2016,4,21,9,45,50.0,292.0,2.4,16.5,329.5,330.87,260.25
2016,4,21,10,0,13.0,248.0,2.5,17.0,259.0,230.32,180.24
2016,4,21,10,15,130.0,327.0,2.55,17.0,435.5,463.45,363.31
2016,4,21,10,30,247.0,406.0,2.6,17.0,612.0,679.72,522.13
2016,4,21,10,45,164.0,411.5,2.7,17.0,550.0,576.26,443.56
2016,4,21,11,0,81.0,417.0,2.8,17.0,488.0,474.66,366.6
2016,4,21,11,15,95.0,430.5,2.85,17.0,514.5,496.39,383.42
2016,4,21,11,30,109.0,444.0,2.9,17.0,541.0,516.75,398.54
2016,4,21,11,45,113.0,444.0,2.95,17.5,545.0,528.36,406.1
2016,4,21,12,0,117.0,444.0,3.0,18.0,549.0,522.58,401.1
2016,4,21,12,15,193.5,443.5,3.1,18.0,617.0,577.94,443.8
2016,4,21,12,30,270.0,443.0,3.2,18.0,685.0,637.29,488.19
2016,4,21,12,45,284.5,434.0,3.35,18.0,687.0,621.8,477.21
2016,4,21,13,0,299.0,425.0,3.5,18.0,689.0,604.38,465.05
2016,4,21,13,15,387.0,381.5,3.6,18.0,715.5,607.38,468.93
2016,4,21,13,30,475.0,338.0,3.7,18.0,742.0,606.75,469.19
2016,4,21,13,45,355.0,366.0,3.85,18.0,663.5,521.96,404.27
2016,4,21,14,0,235.0,394.0,4.0,18.0,585.0,450.39,349.13
2016,4,21,14,15,141.0,359.5,4.1,17.5,473.0,358.34,279.14
2016,4,21,14,30,47.0,325.0,4.2,17.0,361.0,278.78,218.3
2016,4,21,14,45,34.0,289.0,4.3,17.0,314.5,240.37,188.52
2016,4,21,15,0,21.0,253.0,4.4,17.0,268.0,208.64,163.84
2016,4,21,15,15,28.0,250.0,4.45,17.0,268.5,199.06,156.17
2016,4,21,15,30,35.0,247.0,4.5,17.0,269.0,192.19,150.6
2016,4,21,15,45,23.0,215.0,4.55,17.0,229.0,169.97,133.64
2016,4,21,16,0,11.0,183.0,4.6,17.0,189.0,143.18,112.93
2016,4,21,16,15,38.5,183.0,4.5,16.5,201.0,133.94,111.12
2016,4,21,16,30,66.0,183.0,4.4,16.0,213.0,132.65,110.6
2016,4,21,16,45,60.5,161.5,4.3,15.5,186.0,118.36,98.73
2016,4,21,17,0,55.0,140.0,4.2,15.0,159.0,103.76,86.4
2016,4,21,17,15,47.5,117.5,3.85,14.5,132.5,88.25,73.0
2016,4,21,17,30,40.0,95.0,3.5,14.0,106.0,72.43,59.05
2016,4,21,17,45,29.0,74.0,3.2,14.0,81.0,57.23,45.27
2016,4,21,18,0,18.0,53.0,2.9,14.0,56.0,41.77,31.07
2016,4,21,18,15,9.0,34.0,2.65,13.5,35.5,27.49,17.66
2016,4,21,18,30,0.0,15.0,2.4,13.0,15.0,12.37,0.0
2016,4,21,18,45,0.0,7.5,2.2,12.5,7.5,6.4,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.5,3.6,12.0,14.5,11.95,0.49
2016,4,22,6,0,0.0,29.0,3.7,12.0,29.0,24.23,14.31
2016,4,22,6,15,0.0,49.0,3.65,12.0,49.0,43.84,31.64
2016,4,22,6,30,0.0,69.0,3.6,12.0,69.0,62.82,48.35
2016,4,22,6,45,7.0,89.5,3.6,12.5,91.5,86.43,68.88
2016,4,22,7,0,14.0,110.0,3.6,13.0,114.0,110.48,89.45
2016,4,22,7,15,20.0,130.5,3.75,13.0,138.0,134.26,109.62
2016,4,22,7,30,26.0,151.0,3.9,13.0,162.0,171.08,140.4
2016,4,22,7,45,151.5,177.5,4.1,13.0,252.0,317.7,264.83
2016,4,22,8,0,277.0,204.0,4.3,13.0,342.0,476.06,394.07
2016,4,22,8,15,296.5,223.5,4.5,13.0,384.5,522.7,429.83
2016,4,22,8,30,316.0,243.0,4.7,13.0,427.0,569.19,465.5
2016,4,22,8,45,208.0,273.0,4.95,13.5,398.0,487.33,396.98
2016,4,22,9,0,100.0,303.0,5.2,14.0,369.0,398.44,322.3
2016,4,22,9,15,231.5,308.5,5.45,14.0,474.0,551.57,446.16
2016,4,22,9,30,363.0,314.0,5.7,14.0,579.0,708.77,568.73
2016,4,22,9,45,188.0,281.5,5.95,14.0,419.0,477.61,386.17
2016,4,22,10,0,13.0,249.0,6.2,14.0,259.0,231.11,184.24
2016,4,22,10,15,9.0,212.0,6.3,14.0,219.5,192.14,152.69
2016,4,22,10,30,5.0,175.0,6.4,14.0,180.0,154.43,121.78
2016,4,22,10,45,64.0,305.0,6.55,14.0,361.0,348.28,279.56
2016,4,22,11,0,123.0,435.0,6.7,14.0,542.0,552.27,439.19
2016,4,22,11,15,81.0,409.0,6.65,13.5,480.0,460.67,367.03
2016,4,22,11,30,39.0,383.0,6.6,13.0,418.0,389.99,310.84
2016,4,22,11,45,40.5,388.0,6.55,13.0,425.0,391.7,312.15
2016,4,22,12,0,42.0,393.0,6.5,13.0,432.0,392.91,312.98
2016,4,22,12,15,27.5,326.0,6.5,13.0,351.5,313.62,250.06
2016,4,22,12,30,13.0,259.0,6.5,13.0,271.0,230.17,183.11
2016,4,22,12,45,66.0,350.0,6.5,13.0,409.0,357.15,285.93
2016,4,22,13,0,119.0,441.0,6.5,13.0,547.0,476.39,379.91
2016,4,22,13,15,209.0,424.0,6.3,13.0,605.0,512.44,409.1
2016,4,22,13,30,299.0,407.0,6.1,13.0,663.0,543.66,433.72
2016,4,22,13,45,345.5,378.5,5.95,13.0,666.0,525.3,418.96
2016,4,22,14,0,392.0,350.0,5.8,13.0,669.0,502.21,399.88
2016,4,22,14,15,616.5,243.0,5.65,13.0,721.5,502.46,398.03
2016,4,22,14,30,841.0,136.0,5.5,13.0,774.0,476.53,371.87
2016,4,22,14,45,554.5,226.5,5.4,13.0,638.5,381.49,295.19
2016,4,22,15,0,268.0,317.0,5.3,13.0,503.0,318.44,247.99
2016,4,22,15,15,231.5,300.5,5.3,13.0,454.0,278.45,215.44
2016,4,22,15,30,195.0,284.0,5.3,13.0,405.0,239.54,184.6
2016,4,22,15,45,214.0,258.5,5.3,13.0,382.0,206.72,157.72
2016,4,22,16,0,233.0,233.0,5.3,13.0,359.0,172.05,132.86
2016,4,22,16,15,240.0,208.0,5.2,12.5,326.5,138.16,116.53
2016,4,22,16,30,247.0,183.0,5.1,12.0,294.0,124.52,105.19
2016,4,22,16,45,228.5,164.0,5.0,12.0,257.0,113.45,95.77
2016,4,22,17,0,210.0,145.0,4.9,12.0,220.0,101.92,85.8
2016,4,22,17,15,195.0,123.0,4.55,11.5,183.5,88.1,73.74
2016,4,22,17,30,180.0,101.0,4.2,11.0,147.0,73.74,60.95
2016,4,22,17,45,149.0,80.0,3.9,10.5,112.0,59.41,47.89
2016,4,22,18,0,118.0,59.0,3.6,10.0,77.0,44.63,34.18
2016,4,22,18,15,68.0,39.5,3.35,9.5,49.0,30.98,21.11
2016,4,22,18,30,18.0,20.0,3.1,9.0,21.0,16.42,2.35
2016,4,22,18,45,9.0,10.0,2.85,9.0,10.5,8.54,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,18.5,1.7,9.5,36.5,108.18,58.01
2016,4,23,6,0,317.0,37.0,1.9,10.0,73.0,219.84,174.71
2016,4,23,6,15,413.0,47.0,2.05,10.0,119.5,301.3,249.03
2016,4,23,6,30,509.0,57.0,2.2,10.0,166.0,392.49,329.02
2016,4,23,6,45,569.0,64.5,2.35,10.5,217.5,466.67,392.12
2016,4,23,7,0,629.0,72.0,2.5,11.0,269.0,545.19,456.23
2016,4,23,7,15,671.0,78.0,2.4,11.5,322.5,612.42,507.49
2016,4,23,7,30,713.0,84.0,2.3,12.0,376.0,681.15,556.76
2016,4,23,7,45,740.0,89.5,2.25,12.5,427.5,733.71,592.41
2016,4,23,8,0,767.0,95.0,2.2,13.0,479.0,789.93,629.74
2016,4,23,8,15,789.0,99.0,2.25,13.0,528.5,838.85,662.81
2016,4,23,8,30,811.0,103.0,2.3,13.0,578.0,885.92,694.14
2016,4,23,8,45,825.0,107.0,2.35,13.5,623.0,923.28,717.01
2016,4,23,9,0,839.0,111.0,2.4,14.0,668.0,957.77,737.74
2016,4,23,9,15,851.5,113.5,2.4,14.0,708.5,985.95,754.9
2016,4,23,9,30,864.0,116.0,2.4,14.0,749.0,998.47,761.49
2016,4,23,9,45,880.5,114.5,2.45,14.5,785.5,1019.07,772.93
2016,4,23,10,0,897.0,113.0,2.5,15.0,822.0,1036.12,781.94
2016,4,23,10,15,903.5,114.5,2.6,15.0,850.0,1042.56,786.01
2016,4,23,10,30,910.0,116.0,2.7,15.0,878.0,1045.03,787.68
