Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,45,914.0,117.0,2.8,15.5,899.0,1040.47,783.35
2016,4,23,11,0,918.0,118.0,2.9,16.0,920.0,1031.93,776.54
2016,4,23,11,15,920.5,118.5,2.9,16.0,933.5,1017.48,766.42
2016,4,23,11,30,923.0,119.0,2.9,16.0,947.0,999.16,753.87
2016,4,23,11,45,922.5,120.0,2.95,16.5,952.0,974.76,736.36
2016,4,23,12,0,922.0,121.0,3.0,17.0,957.0,946.82,716.54
2016,4,23,12,15,921.5,121.0,3.05,17.0,954.5,914.56,695.11
2016,4,23,12,30,921.0,121.0,3.1,17.0,952.0,879.06,671.34
2016,4,23,12,45,915.5,122.0,3.15,17.0,941.0,837.43,643.12
2016,4,23,13,0,910.0,123.0,3.2,17.0,930.0,793.26,612.86
2016,4,23,13,15,905.5,122.0,3.3,17.0,911.5,745.76,578.28
2016,4,23,13,30,901.0,121.0,3.4,17.0,893.0,696.1,540.9
2016,4,23,13,45,890.0,122.5,3.55,17.0,866.5,642.63,499.67
2016,4,23,14,0,879.0,124.0,3.7,17.0,840.0,588.01,456.25
2016,4,23,14,15,732.5,185.5,3.8,16.5,766.5,512.9,396.64
2016,4,23,14,30,586.0,247.0,3.9,16.0,693.0,448.7,345.34
2016,4,23,14,45,407.0,285.5,4.0,16.0,588.0,368.8,282.77
2016,4,23,15,0,228.0,324.0,4.1,16.0,483.0,313.81,241.62
2016,4,23,15,15,510.5,219.5,4.1,15.5,546.5,284.05,207.08
2016,4,23,15,30,793.0,115.0,4.1,15.0,610.0,229.25,148.78
2016,4,23,15,45,766.5,113.5,4.1,15.0,561.5,170.86,103.6
2016,4,23,16,0,740.0,112.0,4.1,15.0,513.0,108.65,66.56
2016,4,23,16,15,370.0,112.5,4.05,14.5,313.0,75.44,60.98
2016,4,23,16,30,0.0,113.0,4.0,14.0,113.0,91.24,75.24
2016,4,23,16,45,295.5,103.5,4.0,14.0,210.0,71.26,57.84
2016,4,23,17,0,591.0,94.0,4.0,14.0,307.0,70.03,56.93
2016,4,23,17,15,537.5,86.0,3.9,13.5,255.5,65.41,53.02
2016,4,23,17,30,484.0,78.0,3.8,13.0,204.0,60.68,48.85
2016,4,23,17,45,401.5,67.0,3.7,12.5,156.0,50.64,39.73
2016,4,23,18,0,319.0,56.0,3.6,12.0,108.0,42.64,32.18
2016,4,23,18,15,211.0,40.0,3.55,11.5,69.0,30.69,20.77
2016,4,23,18,30,103.0,24.0,3.5,11.0,30.0,18.9,4.81
2016,4,23,18,45,51.5,12.0,3.5,11.0,15.0,10.24,0.0
2016,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,104.0,23.0,2.55,9.5,35.0,89.04,51.98
2016,4,24,6,0,208.0,46.0,2.9,10.0,70.0,177.38,141.37
2016,4,24,6,15,300.0,60.5,2.9,10.0,115.5,253.92,210.67
2016,4,24,6,30,392.0,75.0,2.9,10.0,161.0,340.44,286.84
2016,4,24,6,45,335.5,99.5,2.9,10.5,187.0,353.03,298.2
2016,4,24,7,0,279.0,124.0,2.9,11.0,213.0,344.86,291.15
2016,4,24,7,15,324.0,134.5,2.85,11.5,255.5,400.5,336.92
2016,4,24,7,30,369.0,145.0,2.8,12.0,298.0,476.84,397.15
2016,4,24,7,45,548.5,129.0,2.8,12.5,389.0,626.9,515.38
2016,4,24,8,0,728.0,113.0,2.8,13.0,480.0,782.26,628.99
2016,4,24,8,15,753.0,117.5,2.8,13.5,530.5,833.1,661.53
2016,4,24,8,30,778.0,122.0,2.8,14.0,581.0,882.4,693.12
2016,4,24,8,45,806.5,121.0,2.8,14.5,629.5,920.94,716.58
2016,4,24,9,0,835.0,120.0,2.8,15.0,678.0,963.28,742.41
2016,4,24,9,15,849.0,123.0,2.7,15.0,719.0,993.33,759.93
2016,4,24,9,30,863.0,126.0,2.6,15.0,760.0,1020.03,775.11
2016,4,24,9,45,877.0,126.0,2.55,15.5,796.5,1039.81,784.64
2016,4,24,10,0,891.0,126.0,2.5,16.0,833.0,1042.72,783.05
2016,4,24,10,15,898.5,127.5,2.5,16.0,862.0,1049.9,786.65
2016,4,24,10,30,906.0,129.0,2.5,16.0,891.0,1053.11,787.72
2016,4,24,10,45,594.5,277.0,2.5,16.5,782.0,905.23,684.04
2016,4,24,11,0,283.0,425.0,2.5,17.0,673.0,715.41,542.87
2016,4,24,11,15,601.5,279.5,2.7,17.0,817.0,887.73,674.35
2016,4,24,11,30,920.0,134.0,2.9,17.0,961.0,1009.24,758.96
2016,4,24,11,45,916.5,137.0,3.15,17.0,965.0,983.7,742.48
2016,4,24,12,0,913.0,140.0,3.4,17.0,969.0,954.72,724.74
2016,4,24,12,15,912.5,140.0,3.6,17.0,967.0,922.42,704.07
2016,4,24,12,30,912.0,140.0,3.8,17.0,965.0,886.93,680.89
2016,4,24,12,45,703.5,248.5,4.05,17.0,881.0,794.62,613.74
2016,4,24,13,0,495.0,357.0,4.3,17.0,797.0,694.68,537.75
2016,4,24,13,15,492.5,347.0,4.45,17.0,778.0,653.91,508.35
2016,4,24,13,30,490.0,337.0,4.6,17.0,759.0,612.23,477.23
2016,4,24,13,45,425.5,353.0,4.8,17.0,711.5,552.94,431.58
2016,4,24,14,0,361.0,369.0,5.0,17.0,664.0,498.27,388.94
2016,4,24,14,15,568.0,275.0,5.1,16.5,718.5,500.67,390.13
2016,4,24,14,30,775.0,181.0,5.2,16.0,773.0,478.83,369.03
2016,4,24,14,45,748.0,183.5,5.3,15.5,732.0,419.38,318.25
2016,4,24,15,0,721.0,186.0,5.4,15.0,691.0,362.03,268.34
2016,4,24,15,15,702.5,181.0,5.45,14.5,647.5,303.72,217.26
2016,4,24,15,30,684.0,176.0,5.5,14.0,604.0,247.27,169.03
2016,4,24,15,45,667.0,166.5,5.55,14.0,557.5,189.87,124.1
2016,4,24,16,0,650.0,157.0,5.6,14.0,511.0,134.67,91.02
2016,4,24,16,15,618.5,149.5,5.55,13.5,460.5,103.33,85.71
2016,4,24,16,30,587.0,142.0,5.5,13.0,410.0,98.45,81.89
2016,4,24,16,45,562.5,128.5,5.45,13.0,359.5,90.79,75.4
2016,4,24,17,0,538.0,115.0,5.4,13.0,309.0,82.76,68.48
2016,4,24,17,15,482.5,104.0,5.25,12.5,257.5,75.78,62.49
2016,4,24,17,30,427.0,93.0,5.1,12.0,206.0,68.6,56.14
2016,4,24,17,45,357.5,78.0,4.95,11.5,158.0,58.24,46.7
2016,4,24,18,0,288.0,63.0,4.8,11.0,110.0,47.61,36.75
2016,4,24,18,15,188.5,44.5,4.65,10.5,70.5,33.97,23.78
2016,4,24,18,30,89.0,26.0,4.5,10.0,31.0,20.34,6.8
2016,4,24,18,45,44.5,13.0,4.4,10.0,15.5,11.1,0.0
2016,4,24,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,5,15,55.5,5.5,3.6,6.5,6.5,0.0,0.0
2016,4,25,5,30,111.0,11.0,3.8,7.0,13.0,49.37,0.0
2016,4,25,5,45,270.5,22.5,4.05,7.5,49.5,162.18,105.77
2016,4,25,6,0,430.0,34.0,4.3,8.0,86.0,270.35,219.39
2016,4,25,6,15,519.5,42.0,4.55,8.0,135.5,351.84,295.71
2016,4,25,6,30,609.0,50.0,4.8,8.0,185.0,442.23,377.24
2016,4,25,6,45,664.5,56.0,5.05,8.5,239.0,512.9,439.44
2016,4,25,7,0,720.0,62.0,5.3,9.0,293.0,591.08,505.37
2016,4,25,7,15,758.0,66.5,5.4,9.5,348.0,657.61,557.47
2016,4,25,7,30,796.0,71.0,5.5,10.0,403.0,724.96,608.51
2016,4,25,7,45,823.5,75.0,5.65,10.5,457.0,783.49,651.52
2016,4,25,8,0,851.0,79.0,5.8,11.0,511.0,841.09,692.97
2016,4,25,8,15,871.0,82.0,5.8,11.5,562.0,880.4,719.04
2016,4,25,8,30,891.0,85.0,5.8,12.0,613.0,926.13,749.61
2016,4,25,8,45,906.5,87.0,5.8,12.5,660.0,964.0,773.86
2016,4,25,9,0,922.0,89.0,5.8,13.0,707.0,998.9,795.72
2016,4,25,9,15,933.0,91.0,5.8,13.0,748.5,1026.17,813.44
2016,4,25,9,30,944.0,93.0,5.8,13.0,790.0,1049.83,828.6
2016,4,25,9,45,952.5,94.5,5.85,13.5,826.0,1066.61,837.7
2016,4,25,10,0,961.0,96.0,5.9,14.0,862.0,1079.39,844.08
2016,4,25,10,15,966.5,97.5,5.9,14.0,890.5,1085.05,846.81
2016,4,25,10,30,972.0,99.0,5.9,14.0,919.0,1086.49,846.76
2016,4,25,10,45,976.0,99.5,5.9,14.5,940.0,1081.14,840.48
2016,4,25,11,0,980.0,100.0,5.9,15.0,961.0,1071.59,831.46
2016,4,25,11,15,982.0,100.5,5.8,15.0,974.5,1055.91,819.17
2016,4,25,11,30,984.0,101.0,5.7,15.0,988.0,1036.17,804.19
2016,4,25,11,45,982.0,102.5,5.65,15.5,992.5,1009.73,783.47
2016,4,25,12,0,980.0,104.0,5.6,16.0,997.0,979.59,760.29
2016,4,25,12,15,979.0,104.0,5.45,16.0,994.0,945.35,735.11
2016,4,25,12,30,978.0,104.0,5.3,16.0,991.0,907.72,707.56
2016,4,25,12,45,968.5,108.0,5.2,16.0,978.5,863.79,675.78
2016,4,25,13,0,959.0,112.0,5.1,16.0,966.0,817.35,642.08
2016,4,25,13,15,955.0,111.0,4.95,16.0,947.5,768.23,604.41
2016,4,25,13,30,951.0,110.0,4.8,16.0,929.0,716.76,563.63
2016,4,25,13,45,944.5,109.0,4.65,16.0,902.5,661.67,519.26
2016,4,25,14,0,938.0,108.0,4.5,16.0,876.0,604.94,472.57
2016,4,25,14,15,930.0,106.5,4.4,16.0,843.5,545.67,422.85
2016,4,25,14,30,922.0,105.0,4.3,16.0,811.0,485.42,370.96
2016,4,25,14,45,911.0,103.0,4.2,16.0,771.5,422.95,316.0
2016,4,25,15,0,900.0,101.0,4.1,16.0,732.0,360.39,259.9
2016,4,25,15,15,885.5,98.5,4.0,16.0,687.5,296.76,202.95
2016,4,25,15,30,871.0,96.0,3.9,16.0,643.0,233.99,148.49
2016,4,25,15,45,852.5,92.5,3.8,16.0,594.0,164.19,94.14
2016,4,25,16,0,834.0,89.0,3.7,16.0,545.0,102.7,59.36
2016,4,25,16,15,809.0,85.5,3.5,15.5,493.0,67.57,53.83
2016,4,25,16,30,784.0,82.0,3.3,15.0,441.0,65.87,52.67
2016,4,25,16,45,747.5,78.0,3.15,14.5,387.0,63.59,50.95
2016,4,25,17,0,711.0,74.0,3.0,14.0,333.0,56.21,44.64
2016,4,25,17,15,662.0,68.0,2.8,13.5,279.0,52.43,41.45
2016,4,25,17,30,613.0,62.0,2.6,13.0,225.0,48.59,38.07
2016,4,25,17,45,533.5,54.5,2.45,12.5,174.0,43.28,33.21
2016,4,25,18,0,454.0,47.0,2.3,12.0,123.0,37.95,28.12
2016,4,25,18,15,334.0,35.5,2.35,11.5,80.5,28.94,19.45
2016,4,25,18,30,214.0,24.0,2.4,11.0,38.0,19.78,7.33
2016,4,25,18,45,107.0,12.0,2.45,10.5,19.0,10.24,0.0
2016,4,25,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,15,35.0,6.0,1.3,6.5,6.5,0.0,0.0
2016,4,26,5,30,70.0,12.0,1.3,7.0,13.0,35.47,0.0
2016,4,26,5,45,206.5,26.0,1.35,8.0,48.0,137.92,93.37
2016,4,26,6,0,343.0,40.0,1.4,9.0,83.0,235.02,189.11
2016,4,26,6,15,433.0,50.0,1.55,9.5,130.5,314.8,260.64
2016,4,26,6,30,523.0,60.0,1.7,10.0,178.0,403.48,337.21
2016,4,26,6,45,574.5,68.5,1.85,10.5,229.0,474.01,396.48
2016,4,26,7,0,626.0,77.0,2.0,11.0,280.0,548.01,456.18
2016,4,26,7,15,667.0,83.0,2.05,11.5,333.0,614.24,506.92
2016,4,26,7,30,708.0,89.0,2.1,12.0,386.0,681.83,555.7
2016,4,26,7,45,549.0,138.5,2.2,12.5,387.0,629.05,512.41
2016,4,26,8,0,390.0,188.0,2.3,13.0,388.0,569.09,461.87
2016,4,26,8,15,594.0,149.5,2.3,13.0,487.0,727.2,583.59
2016,4,26,8,30,798.0,111.0,2.3,13.0,586.0,880.81,691.21
2016,4,26,8,45,804.0,119.0,2.35,13.5,629.0,914.6,710.55
2016,4,26,9,0,810.0,127.0,2.4,14.0,672.0,945.15,728.69
2016,4,26,9,15,682.0,187.0,2.4,14.0,664.5,905.92,699.57
2016,4,26,9,30,554.0,247.0,2.4,14.0,657.0,842.29,652.09
2016,4,26,9,45,690.5,200.5,2.4,14.5,736.0,939.96,720.0
2016,4,26,10,0,827.0,154.0,2.4,15.0,815.0,1019.47,770.2
2016,4,26,10,15,653.5,242.5,2.45,15.0,776.0,943.56,717.16
2016,4,26,10,30,480.0,331.0,2.5,15.0,737.0,847.98,646.7
2016,4,26,10,45,480.5,342.5,2.6,15.0,757.5,851.34,649.68
2016,4,26,11,0,481.0,354.0,2.7,15.0,778.0,851.87,649.85
2016,4,26,11,15,424.5,382.5,2.85,15.0,760.5,810.57,619.76
2016,4,26,11,30,368.0,411.0,3.0,15.0,743.0,756.59,580.87
2016,4,26,11,45,296.5,435.5,3.2,15.5,704.5,698.77,537.39
2016,4,26,12,0,225.0,460.0,3.4,16.0,666.0,629.75,485.39
2016,4,26,12,15,307.5,431.0,3.5,16.0,711.5,671.02,517.99
2016,4,26,12,30,390.0,402.0,3.6,16.0,757.0,693.92,536.38
2016,4,26,12,45,613.0,287.0,3.7,16.0,837.5,753.6,584.41
2016,4,26,13,0,836.0,172.0,3.8,16.0,918.0,783.59,609.69
2016,4,26,13,15,831.0,170.5,3.85,16.0,900.0,736.71,574.21
2016,4,26,13,30,826.0,169.0,3.9,16.0,882.0,687.96,537.02
2016,4,26,13,45,831.0,160.0,3.95,16.0,859.5,637.34,497.59
2016,4,26,14,0,836.0,151.0,4.0,16.0,837.0,584.37,455.16
2016,4,26,14,15,826.5,149.0,4.05,16.0,805.5,527.84,408.57
2016,4,26,14,30,817.0,147.0,4.1,16.0,774.0,470.81,360.2
2016,4,26,14,45,805.5,143.5,4.15,16.0,736.5,411.62,308.86
2016,4,26,15,0,794.0,140.0,4.2,16.0,699.0,352.71,256.72
2016,4,26,15,15,777.0,136.5,4.2,15.5,655.5,292.99,204.28
2016,4,26,15,30,760.0,133.0,4.2,15.0,612.0,228.64,149.53
2016,4,26,15,45,741.5,127.5,4.2,15.0,565.5,169.69,103.78
2016,4,26,16,0,723.0,122.0,4.2,15.0,519.0,112.93,71.01
2016,4,26,16,15,694.5,116.5,4.2,14.5,468.5,80.78,65.62
2016,4,26,16,30,666.0,111.0,4.2,14.0,418.0,78.77,64.24
2016,4,26,16,45,634.0,103.0,4.25,13.5,366.5,74.78,61.05
2016,4,26,17,0,602.0,95.0,4.3,13.0,315.0,70.57,57.62
2016,4,26,17,15,550.0,86.5,4.2,12.5,264.0,65.58,53.38
2016,4,26,17,30,498.0,78.0,4.1,12.0,213.0,60.44,48.85
2016,4,26,17,45,420.0,68.0,4.0,11.5,164.5,51.4,40.62
2016,4,26,18,0,342.0,58.0,3.9,11.0,116.0,44.15,33.76
2016,4,26,18,15,237.5,42.5,3.85,10.5,76.0,32.6,22.78
2016,4,26,18,30,133.0,27.0,3.8,10.0,36.0,20.86,8.86
2016,4,26,18,45,66.5,13.5,3.8,10.0,18.0,11.52,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,30.5,6.0,2.55,8.5,7.0,0.0,0.0
2016,4,27,5,30,61.0,12.0,2.8,9.0,14.0,32.23,0.0
2016,4,27,5,45,191.0,26.5,3.1,9.5,48.5,132.78,92.55
2016,4,27,6,0,321.0,41.0,3.4,10.0,83.0,225.43,182.19
2016,4,27,6,15,409.0,51.5,3.45,10.5,129.5,303.45,252.6
2016,4,27,6,30,497.0,62.0,3.5,11.0,176.0,390.22,328.34
2016,4,27,6,45,248.5,62.5,3.6,11.5,119.5,250.1,211.99
2016,4,27,7,0,0.0,63.0,3.7,12.0,63.0,52.2,39.41
2016,4,27,7,15,0.0,76.5,3.8,12.0,76.5,63.83,49.41
2016,4,27,7,30,0.0,90.0,3.9,12.0,90.0,75.77,59.43
2016,4,27,7,45,24.5,149.0,4.0,12.0,161.5,163.24,133.88
2016,4,27,8,0,49.0,208.0,4.1,12.0,233.0,248.59,204.69
2016,4,27,8,15,24.5,151.0,4.15,12.0,163.5,163.45,133.03
2016,4,27,8,30,0.0,94.0,4.2,12.0,94.0,78.29,60.66
2016,4,27,8,45,115.5,202.5,4.3,12.5,280.5,318.6,262.29
2016,4,27,9,0,231.0,311.0,4.4,13.0,467.0,549.52,444.48
2016,4,27,9,15,118.5,252.0,4.5,13.0,332.5,375.81,304.66
2016,4,27,9,30,6.0,193.0,4.6,13.0,198.0,172.73,137.44
2016,4,27,9,45,4.5,175.5,4.75,13.0,179.5,154.9,122.88
2016,4,27,10,0,3.0,158.0,4.9,13.0,161.0,137.51,108.44
2016,4,27,10,15,7.5,204.5,5.0,13.0,211.5,183.46,145.9
2016,4,27,10,30,12.0,251.0,5.1,13.0,262.0,229.68,183.11
2016,4,27,10,45,8.0,206.5,5.2,13.0,214.5,184.92,146.69
2016,4,27,11,0,4.0,162.0,5.3,13.0,167.0,141.42,111.17
2016,4,27,11,15,152.0,300.5,5.35,13.0,439.0,436.69,351.81
2016,4,27,11,30,300.0,439.0,5.4,13.0,711.0,718.71,567.76
2016,4,27,11,45,351.5,419.0,5.5,13.0,739.5,732.39,578.26
2016,4,27,12,0,403.0,399.0,5.6,13.0,768.0,742.34,587.08
2016,4,27,12,15,647.0,277.0,5.6,13.0,867.5,832.62,659.93
2016,4,27,12,30,891.0,155.0,5.6,13.0,967.0,878.13,696.34
2016,4,27,12,45,656.5,267.0,5.6,13.5,862.0,769.54,610.24
2016,4,27,13,0,422.0,379.0,5.6,14.0,757.0,655.2,518.08
2016,4,27,13,15,432.5,366.5,5.5,14.0,747.5,624.55,494.6
2016,4,27,13,30,443.0,354.0,5.4,14.0,738.0,592.01,468.97
2016,4,27,13,45,652.0,251.5,5.35,14.0,798.0,604.67,479.54
2016,4,27,14,0,861.0,149.0,5.3,14.0,858.0,595.1,470.51
2016,4,27,14,15,850.5,147.0,5.15,14.0,825.0,536.8,420.86
2016,4,27,14,30,840.0,145.0,5.0,14.0,792.0,478.05,369.83
2016,4,27,14,45,826.5,142.0,4.9,14.0,752.5,417.25,316.14
2016,4,27,15,0,813.0,139.0,4.8,14.0,713.0,356.93,261.94
2016,4,27,15,15,406.5,82.0,4.65,14.0,369.0,157.43,109.78
2016,4,27,15,30,0.0,25.0,4.5,14.0,25.0,20.71,11.82
2016,4,27,15,45,98.5,134.0,4.4,14.0,188.5,112.96,84.97
2016,4,27,16,0,197.0,243.0,4.3,14.0,352.0,174.94,135.7
2016,4,27,16,15,243.0,213.0,4.05,13.5,334.5,140.81,118.14
2016,4,27,16,30,289.0,183.0,3.8,13.0,317.0,124.95,104.96
2016,4,27,16,45,258.0,163.5,3.55,13.0,272.5,113.43,95.21
2016,4,27,17,0,227.0,144.0,3.3,13.0,228.0,101.48,84.95
2016,4,27,17,15,197.0,126.0,3.15,12.5,191.0,90.04,75.13
2016,4,27,17,30,167.0,108.0,3.0,12.0,154.0,80.18,66.48
2016,4,27,17,45,273.0,81.5,2.9,12.0,137.0,60.07,48.3
2016,4,27,18,0,379.0,55.0,2.8,12.0,120.0,44.28,33.77
2016,4,27,18,15,270.5,41.0,2.8,11.5,79.5,31.58,21.87
2016,4,27,18,30,162.0,27.0,2.8,11.0,39.0,20.92,9.49
2016,4,27,18,45,81.0,13.5,2.85,11.0,19.5,11.52,0.0
2016,4,27,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,5,15,49.0,7.0,2.15,7.5,8.5,5.97,0.0
2016,4,28,5,30,98.0,14.0,2.4,8.0,17.0,47.28,0.0
2016,4,28,5,45,234.0,27.0,2.7,8.5,53.0,154.44,111.42
2016,4,28,6,0,370.0,40.0,3.0,9.0,89.0,247.74,201.36
2016,4,28,6,15,456.5,49.0,3.0,9.5,136.5,325.84,271.98
2016,4,28,6,30,543.0,58.0,3.0,10.0,184.0,412.38,347.37
2016,4,28,6,45,601.5,64.0,3.0,11.0,236.5,485.14,408.1
2016,4,28,7,0,660.0,70.0,3.0,12.0,289.0,561.93,469.29
2016,4,28,7,15,699.0,75.0,3.05,12.5,342.0,626.68,518.72
2016,4,28,7,30,738.0,80.0,3.1,13.0,395.0,689.15,563.98
2016,4,28,7,45,768.5,83.5,3.2,13.5,448.0,747.1,604.78
2016,4,28,8,0,799.0,87.0,3.3,14.0,501.0,804.46,644.19
2016,4,28,8,15,820.0,90.5,3.35,14.5,550.5,852.44,675.7
2016,4,28,8,30,841.0,94.0,3.4,15.0,600.0,898.45,705.3
2016,4,28,8,45,858.0,96.0,3.45,15.5,646.0,926.31,721.68
2016,4,28,9,0,875.0,98.0,3.5,16.0,692.0,961.29,743.07
2016,4,28,9,15,887.0,100.0,3.5,16.5,733.0,988.41,758.43
2016,4,28,9,30,899.0,102.0,3.5,17.0,774.0,1012.12,771.44
2016,4,28,9,45,916.0,100.0,3.55,17.5,811.0,1032.79,782.78
2016,4,28,10,0,933.0,98.0,3.6,18.0,848.0,1049.83,791.72
2016,4,28,10,15,939.5,99.0,3.65,18.0,876.5,1055.76,794.83
2016,4,28,10,30,946.0,100.0,3.7,18.0,905.0,1057.62,795.46
2016,4,28,10,45,948.5,102.0,3.75,18.5,926.0,1052.44,790.04
2016,4,28,11,0,951.0,104.0,3.8,19.0,947.0,1043.16,782.09
2016,4,28,11,15,954.0,105.0,3.85,19.0,961.0,1029.29,772.69
2016,4,28,11,30,957.0,106.0,3.9,19.0,975.0,1011.41,760.73
2016,4,28,11,45,956.5,107.0,3.95,19.5,980.0,986.41,742.59
2016,4,28,12,0,956.0,108.0,4.0,20.0,985.0,957.77,722.08
2016,4,28,12,15,955.5,108.0,4.05,20.0,983.0,924.69,699.92
2016,4,28,12,30,955.0,108.0,4.1,20.0,981.0,888.3,675.37
2016,4,28,12,45,953.0,107.5,4.15,20.0,970.5,847.13,647.34
2016,4,28,13,0,951.0,107.0,4.2,20.0,960.0,803.1,617.05
2016,4,28,13,15,948.0,106.5,4.2,20.0,942.5,755.68,582.25
2016,4,28,13,30,945.0,106.0,4.2,20.0,925.0,705.84,544.25
2016,4,28,13,45,937.5,106.0,4.2,20.0,899.0,651.54,501.95
2016,4,28,14,0,930.0,106.0,4.2,20.0,873.0,595.7,457.28
2016,4,28,14,15,922.0,104.5,4.15,19.5,841.0,537.13,409.91
2016,4,28,14,30,914.0,103.0,4.1,19.0,809.0,477.61,360.16
2016,4,28,14,45,899.0,103.0,4.1,19.0,769.5,415.96,306.75
2016,4,28,15,0,884.0,103.0,4.1,19.0,730.0,354.65,252.57
2016,4,28,15,15,870.5,100.5,4.1,18.5,686.0,292.5,197.96
2016,4,28,15,30,857.0,98.0,4.1,18.0,642.0,224.76,140.46
2016,4,28,15,45,831.5,97.5,4.15,18.0,593.0,163.74,94.06
2016,4,28,16,0,806.0,97.0,4.2,18.0,544.0,105.61,62.44
2016,4,28,16,15,781.0,93.0,4.25,17.0,492.5,72.36,57.65
2016,4,28,16,30,756.0,89.0,4.3,16.0,441.0,70.53,56.51
2016,4,28,16,45,715.5,85.5,4.35,15.5,387.0,63.0,50.2
2016,4,28,17,0,675.0,82.0,4.4,15.0,333.0,61.45,49.08
2016,4,28,17,15,626.5,75.5,4.45,14.0,280.5,57.58,45.93
2016,4,28,17,30,578.0,69.0,4.5,13.0,228.0,53.61,42.57
2016,4,28,17,45,499.0,61.0,4.55,12.5,177.5,48.15,37.59
2016,4,28,18,0,420.0,53.0,4.6,12.0,127.0,42.65,32.35
2016,4,28,18,15,308.0,40.0,4.55,11.5,84.5,32.54,22.75
2016,4,28,18,30,196.0,27.0,4.5,11.0,42.0,20.99,10.05
2016,4,28,18,45,98.0,13.5,4.5,10.5,21.0,11.52,0.0
2016,4,28,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.5,2.05,8.0,7.5,6.4,0.0
2016,4,29,5,30,0.0,15.0,2.3,8.0,15.0,12.65,0.0
2016,4,29,5,45,106.0,34.5,2.55,8.5,49.0,98.65,71.22
2016,4,29,6,0,212.0,54.0,2.8,9.0,83.0,186.67,151.54
2016,4,29,6,15,297.0,69.0,2.8,9.0,129.0,260.45,217.78
2016,4,29,6,30,382.0,84.0,2.8,9.0,175.0,343.19,290.39
2016,4,29,6,45,453.0,93.0,2.85,9.5,226.5,417.99,354.05
2016,4,29,7,0,524.0,102.0,2.9,10.0,278.0,498.71,420.32
2016,4,29,7,15,568.0,110.0,2.9,10.0,330.0,570.56,477.51
2016,4,29,7,30,612.0,118.0,2.9,10.0,382.0,638.89,530.36
2016,4,29,7,45,648.0,123.5,2.95,10.5,433.5,699.21,574.14
2016,4,29,8,0,684.0,129.0,3.0,11.0,485.0,759.58,616.5
2016,4,29,8,15,708.0,134.0,3.05,11.0,533.5,808.45,650.58
2016,4,29,8,30,732.0,139.0,3.1,11.0,582.0,855.8,683.17
2016,4,29,8,45,751.5,142.5,3.2,11.5,627.0,895.37,708.82
2016,4,29,9,0,771.0,146.0,3.3,12.0,672.0,932.54,732.56
2016,4,29,9,15,785.5,149.5,3.35,12.0,712.0,954.78,746.62
2016,4,29,9,30,800.0,153.0,3.4,12.0,752.0,981.27,763.86
2016,4,29,9,45,827.0,146.0,3.45,12.5,790.5,1005.81,778.27
2016,4,29,10,0,854.0,139.0,3.5,13.0,829.0,1026.77,790.21
2016,4,29,10,15,861.5,141.0,3.55,13.0,857.0,1034.19,794.41
2016,4,29,10,30,869.0,143.0,3.6,13.0,885.0,1023.54,786.46
2016,4,29,10,45,874.5,144.0,3.65,13.5,906.0,1020.13,782.34
2016,4,29,11,0,880.0,145.0,3.7,14.0,927.0,1012.87,775.66
2016,4,29,11,15,883.5,146.0,3.85,14.5,940.5,999.84,765.87
2016,4,29,11,30,887.0,147.0,4.0,15.0,954.0,983.08,753.59
2016,4,29,11,45,888.5,147.5,4.2,15.5,960.0,960.37,737.52
2016,4,29,12,0,890.0,148.0,4.4,16.0,966.0,934.2,719.33
2016,4,29,12,15,890.0,147.5,4.5,16.0,964.0,902.56,698.05
2016,4,29,12,30,890.0,147.0,4.6,16.0,962.0,867.84,674.42
2016,4,29,12,45,885.5,148.0,4.75,16.0,951.5,827.91,647.13
2016,4,29,13,0,881.0,149.0,4.9,16.0,941.0,785.51,616.8
2016,4,29,13,15,877.0,148.0,4.9,16.0,923.0,739.58,581.56
2016,4,29,13,30,873.0,147.0,4.9,16.0,905.0,691.55,543.99
2016,4,29,13,45,865.0,146.0,4.95,16.0,879.5,642.34,504.67
2016,4,29,14,0,857.0,145.0,5.0,16.0,854.0,587.47,460.02
2016,4,29,14,15,848.0,143.0,5.0,16.0,822.0,530.31,412.23
2016,4,29,14,30,839.0,141.0,5.0,16.0,790.0,472.56,362.6
2016,4,29,14,45,827.0,138.0,5.0,16.0,752.0,412.58,310.01
2016,4,29,15,0,815.0,135.0,5.0,16.0,714.0,352.9,256.71
2016,4,29,15,15,799.5,131.5,4.95,16.0,671.0,292.54,202.9
2016,4,29,15,30,784.0,128.0,4.9,16.0,628.0,233.45,151.91
2016,4,29,15,45,764.5,123.5,4.85,16.0,580.5,167.99,101.19
2016,4,29,16,0,745.0,119.0,4.8,16.0,533.0,110.71,68.76
2016,4,29,16,15,718.0,114.0,4.7,15.5,483.0,79.09,63.86
2016,4,29,16,30,691.0,109.0,4.6,15.0,433.0,77.36,62.72
2016,4,29,16,45,660.0,101.5,4.55,15.0,381.5,73.67,59.69
2016,4,29,17,0,629.0,94.0,4.5,15.0,330.0,69.79,56.45
2016,4,29,17,15,578.0,86.5,4.4,14.0,277.5,65.52,53.0
2016,4,29,17,30,527.0,79.0,4.3,13.0,225.0,61.15,49.3
2016,4,29,17,45,457.5,68.5,4.2,12.5,176.0,54.03,42.86
2016,4,29,18,0,388.0,58.0,4.1,12.0,127.0,44.33,33.87
2016,4,29,18,15,278.5,44.0,4.05,11.5,85.0,33.82,23.93
2016,4,29,18,30,169.0,30.0,4.0,11.0,43.0,23.19,12.17
2016,4,29,18,45,84.5,15.0,4.0,11.0,21.5,12.8,0.0
2016,4,29,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,15,63.5,8.0,3.1,9.5,10.5,26.16,0.0
2016,4,30,5,30,127.0,16.0,3.3,10.0,21.0,74.78,0.0
2016,4,30,5,45,262.0,29.0,3.5,10.5,59.0,167.78,124.67
2016,4,30,6,0,397.0,42.0,3.7,11.0,97.0,262.38,212.83
2016,4,30,6,15,481.0,51.0,4.0,11.5,146.0,340.65,283.32
2016,4,30,6,30,565.0,60.0,4.3,12.0,195.0,426.95,358.72
2016,4,30,6,45,622.0,66.0,4.6,12.5,248.0,499.79,420.92
2016,4,30,7,0,679.0,72.0,4.9,13.0,301.0,576.44,484.13
2016,4,30,7,15,716.5,77.0,5.1,13.5,355.0,640.83,534.54
2016,4,30,7,30,754.0,82.0,5.3,14.0,409.0,702.68,580.78
2016,4,30,7,45,782.5,86.0,5.5,14.5,461.5,760.07,622.56
2016,4,30,8,0,811.0,90.0,5.7,15.0,514.0,816.67,662.98
2016,4,30,8,15,831.0,93.0,5.75,15.0,564.0,863.42,695.95
2016,4,30,8,30,851.0,96.0,5.8,15.0,614.0,908.08,727.07
2016,4,30,8,45,867.5,98.5,5.85,15.5,660.0,936.12,744.32
2016,4,30,9,0,884.0,101.0,5.9,16.0,706.0,971.23,766.69
2016,4,30,9,15,895.0,103.0,5.9,16.5,746.0,997.36,782.08
2016,4,30,9,30,906.0,105.0,5.9,17.0,786.0,1020.03,794.99
2016,4,30,9,45,920.5,103.0,5.95,17.5,822.0,1038.14,805.05
2016,4,30,10,0,935.0,101.0,6.0,18.0,858.0,1052.58,812.59
2016,4,30,10,15,940.5,102.5,5.95,18.0,886.0,1057.91,814.77
2016,4,30,10,30,946.0,104.0,5.9,18.0,914.0,1059.16,814.29
2016,4,30,10,45,950.5,104.5,5.9,18.5,934.5,1054.27,808.47
2016,4,30,11,0,955.0,105.0,5.9,19.0,955.0,1045.3,800.0
2016,4,30,11,15,957.0,105.5,5.8,19.0,968.0,1029.85,788.08
2016,4,30,11,30,959.0,106.0,5.7,19.0,981.0,1010.46,773.58
2016,4,30,11,45,959.0,106.5,5.65,19.5,986.0,985.39,754.09
2016,4,30,12,0,959.0,107.0,5.6,20.0,991.0,956.68,732.22
2016,4,30,12,15,958.0,107.0,5.45,20.0,988.0,923.14,707.88
2016,4,30,12,30,957.0,107.0,5.3,20.0,985.0,886.33,681.28
2016,4,30,12,45,953.0,107.5,5.2,20.0,973.5,844.5,651.39
2016,4,30,13,0,949.0,108.0,5.1,20.0,962.0,799.95,619.47
2016,4,30,13,15,945.0,107.0,5.0,20.0,944.0,751.59,582.86
2016,4,30,13,30,941.0,106.0,4.9,20.0,926.0,700.95,543.39
2016,4,30,13,45,936.0,104.5,4.8,20.5,900.5,647.23,499.77
2016,4,30,14,0,931.0,103.0,4.7,21.0,875.0,591.77,453.91
2016,4,30,14,15,923.5,101.5,4.6,21.0,843.0,533.58,405.73
2016,4,30,14,30,916.0,100.0,4.5,21.0,811.0,474.39,355.43
2016,4,30,14,45,906.5,97.5,4.45,21.0,772.5,412.95,302.2
2016,4,30,15,0,897.0,95.0,4.4,21.0,734.0,351.27,247.74
2016,4,30,15,15,883.5,92.5,4.25,21.0,690.5,288.64,192.5
2016,4,30,15,30,870.0,90.0,4.1,21.0,647.0,226.77,139.81
2016,4,30,15,45,853.0,87.5,4.0,21.0,599.0,165.49,93.52
2016,4,30,16,0,836.0,85.0,3.9,21.0,551.0,97.88,54.9
2016,4,30,16,15,812.5,81.5,3.7,20.5,500.0,64.47,50.05
2016,4,30,16,30,789.0,78.0,3.5,20.0,449.0,62.68,48.81
2016,4,30,16,45,757.5,73.5,3.3,19.5,396.0,59.96,46.73
2016,4,30,17,0,726.0,69.0,3.1,19.0,343.0,57.16,44.53
2016,4,30,17,15,681.0,64.0,2.95,18.5,290.0,53.74,41.73
2016,4,30,17,30,636.0,59.0,2.8,18.0,237.0,46.17,35.17
2016,4,30,17,45,568.5,52.0,2.65,17.5,186.5,41.2,30.74
2016,4,30,18,0,501.0,45.0,2.5,17.0,136.0,36.17,26.09
2016,4,30,18,15,391.0,35.5,2.45,16.5,92.0,28.79,19.16
2016,4,30,18,30,281.0,26.0,2.4,16.0,48.0,21.35,10.83
2016,4,30,18,45,140.5,13.0,2.4,15.5,24.0,11.1,0.0
2016,4,30,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,70.0,8.5,1.8,10.5,11.5,28.56,0.0
2016,5,1,5,30,140.0,17.0,1.9,11.0,23.0,81.29,0.0
2016,5,1,5,45,270.5,29.0,2.05,12.0,61.0,171.11,127.72
2016,5,1,6,0,401.0,41.0,2.2,13.0,99.0,263.06,211.36
2016,5,1,6,15,483.5,50.0,2.15,13.5,147.5,340.56,279.56
2016,5,1,6,30,566.0,59.0,2.1,14.0,196.0,426.0,351.79
2016,5,1,6,45,618.5,65.5,2.1,14.5,248.5,496.5,409.42
2016,5,1,7,0,671.0,72.0,2.1,15.0,301.0,570.41,467.22
2016,5,1,7,15,708.5,77.0,1.9,15.5,354.0,634.35,513.24
2016,5,1,7,30,746.0,82.0,1.7,16.0,407.0,695.86,554.39
2016,5,1,7,45,772.5,86.0,1.5,16.5,459.0,751.22,589.12
2016,5,1,8,0,799.0,90.0,1.3,17.0,511.0,805.68,621.55
2016,5,1,8,15,819.0,93.5,1.2,17.5,560.0,852.56,648.57
2016,5,1,8,30,839.0,97.0,1.1,18.0,609.0,897.39,673.39
2016,5,1,8,45,853.5,100.0,1.05,18.5,654.0,934.14,692.99
2016,5,1,9,0,868.0,103.0,1.0,19.0,699.0,957.14,703.42
2016,5,1,9,15,879.5,105.0,1.0,19.5,739.5,983.4,716.96
2016,5,1,9,30,891.0,107.0,1.0,20.0,780.0,1006.28,728.22
2016,5,1,9,45,900.0,109.0,1.0,20.5,814.5,1023.1,735.72
2016,5,1,10,0,909.0,111.0,1.0,21.0,849.0,1036.14,741.0
2016,5,1,10,15,915.0,112.5,0.95,21.5,876.5,1041.75,740.79
2016,5,1,10,30,921.0,114.0,0.9,22.0,904.0,1043.39,738.34
2016,5,1,10,45,925.0,115.0,0.9,22.5,924.5,1038.52,733.2
2016,5,1,11,0,929.0,116.0,0.9,23.0,945.0,1029.66,725.86
2016,5,1,11,15,931.5,116.5,0.8,23.0,958.0,1014.9,714.39
2016,5,1,11,30,934.0,117.0,0.7,23.0,971.0,996.29,700.76
2016,5,1,11,45,934.5,117.5,0.65,23.5,976.5,972.08,683.61
2016,5,1,12,0,935.0,118.0,0.6,24.0,982.0,944.3,664.48
2016,5,1,12,15,934.0,118.0,0.6,24.0,979.0,911.36,644.55
2016,5,1,12,30,933.0,118.0,0.6,24.0,976.0,875.24,622.58
2016,5,1,12,45,931.0,117.0,0.6,24.0,965.5,834.45,597.51
2016,5,1,13,0,929.0,116.0,0.6,24.0,955.0,790.91,570.46
2016,5,1,13,15,925.0,115.0,0.75,24.0,937.0,743.4,540.71
2016,5,1,13,30,921.0,114.0,0.9,24.0,919.0,693.67,507.91
2016,5,1,13,45,914.0,113.5,1.05,24.0,893.5,640.55,471.13
2016,5,1,14,0,907.0,113.0,1.2,24.0,868.0,585.92,431.49
2016,5,1,14,15,899.0,111.5,1.35,23.5,835.5,528.76,388.9
2016,5,1,14,30,891.0,110.0,1.5,23.0,803.0,470.7,343.51
2016,5,1,14,45,879.0,108.5,1.65,23.0,764.5,410.51,294.01
2016,5,1,15,0,867.0,107.0,1.8,23.0,726.0,350.39,243.09
2016,5,1,15,15,853.0,104.5,1.85,22.5,683.0,283.85,187.11
2016,5,1,15,30,839.0,102.0,1.9,22.0,640.0,222.87,136.65
2016,5,1,15,45,818.5,99.0,2.0,22.0,592.0,161.99,91.45
2016,5,1,16,0,798.0,96.0,2.1,22.0,544.0,103.42,60.05
2016,5,1,16,15,773.5,92.5,2.15,21.5,493.0,71.66,55.94
2016,5,1,16,30,749.0,89.0,2.2,21.0,442.0,70.21,55.05
2016,5,1,16,45,713.0,84.5,2.3,20.5,389.5,62.06,48.33
2016,5,1,17,0,677.0,80.0,2.4,20.0,337.0,59.8,46.63
2016,5,1,17,15,630.0,73.5,2.35,19.0,284.5,55.87,43.51
2016,5,1,17,30,583.0,67.0,2.3,18.0,232.0,51.85,40.17
2016,5,1,17,45,512.0,59.0,2.25,17.0,182.0,46.36,35.37
2016,5,1,18,0,441.0,51.0,2.2,16.0,132.0,40.78,30.28
2016,5,1,18,15,335.0,39.5,2.25,15.5,89.5,31.94,22.02
2016,5,1,18,30,229.0,28.0,2.3,15.0,47.0,22.92,12.43
2016,5,1,18,45,114.5,14.0,2.4,14.5,23.5,11.95,0.0
2016,5,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,48.5,9.5,1.15,9.5,11.5,22.86,0.0
2016,5,2,5,30,97.0,19.0,1.3,10.0,23.0,69.0,3.45
2016,5,2,5,45,209.5,34.0,1.5,10.5,60.0,148.76,112.34
2016,5,2,6,0,322.0,49.0,1.7,11.0,97.0,231.25,187.19
2016,5,2,6,15,403.5,60.0,1.75,11.5,144.0,308.29,254.86
2016,5,2,6,30,485.0,71.0,1.8,12.0,191.0,391.43,325.58
2016,5,2,6,45,242.5,81.0,1.85,12.5,141.0,267.81,224.08
2016,5,2,7,0,0.0,91.0,1.9,13.0,91.0,78.41,61.46
2016,5,2,7,15,43.5,136.0,1.85,13.5,155.5,164.65,135.12
2016,5,2,7,30,87.0,181.0,1.8,14.0,220.0,248.75,204.34
2016,5,2,7,45,58.5,192.0,1.75,14.5,219.5,237.55,193.08
2016,5,2,8,0,30.0,203.0,1.7,15.0,219.0,224.4,180.54
2016,5,2,8,15,185.0,227.5,1.65,15.0,340.0,403.5,325.97
2016,5,2,8,30,340.0,252.0,1.6,15.0,461.0,593.34,470.11
2016,5,2,8,45,474.5,226.0,1.6,15.5,540.5,716.45,558.42
2016,5,2,9,0,609.0,200.0,1.6,16.0,620.0,833.03,639.18
2016,5,2,9,15,583.0,226.5,1.55,16.5,647.5,837.12,636.68
2016,5,2,9,30,557.0,253.0,1.5,17.0,675.0,845.36,638.14
2016,5,2,9,45,715.0,190.0,1.5,17.5,756.5,946.16,705.11
2016,5,2,10,0,873.0,127.0,1.5,18.0,838.0,1015.79,746.64
2016,5,2,10,15,879.5,128.5,1.5,18.0,865.5,1021.59,748.43
2016,5,2,10,30,886.0,130.0,1.5,18.0,893.0,1023.56,748.72
2016,5,2,10,45,889.5,132.0,1.5,18.5,913.0,1019.16,743.74
2016,5,2,11,0,893.0,134.0,1.5,19.0,933.0,1010.89,736.51
2016,5,2,11,15,896.0,134.5,1.5,19.5,946.0,996.86,725.81
2016,5,2,11,30,899.0,135.0,1.5,20.0,959.0,979.11,712.91
2016,5,2,11,45,897.0,137.5,1.55,20.5,963.5,954.96,696.77
2016,5,2,12,0,895.0,140.0,1.6,21.0,968.0,927.45,678.51
2016,5,2,12,15,894.0,139.5,1.7,21.0,965.5,894.99,658.85
2016,5,2,12,30,893.0,139.0,1.8,21.0,963.0,859.54,636.94
2016,5,2,12,45,886.5,141.5,1.9,21.0,951.0,819.46,611.59
2016,5,2,13,0,880.0,144.0,2.0,21.0,939.0,777.02,583.39
2016,5,2,13,15,875.0,143.0,2.15,21.0,921.0,730.69,551.2
2016,5,2,13,30,870.0,142.0,2.3,21.0,903.0,682.38,516.48
2016,5,2,13,45,857.5,143.5,2.45,21.0,876.5,632.55,479.29
2016,5,2,14,0,845.0,145.0,2.6,21.0,850.0,577.96,437.39
2016,5,2,14,15,835.5,143.0,2.75,20.5,818.0,521.47,393.39
2016,5,2,14,30,826.0,141.0,2.9,20.0,786.0,464.46,347.22
2016,5,2,14,45,678.0,191.0,3.05,20.0,703.5,392.41,289.86
2016,5,2,15,0,530.0,241.0,3.2,20.0,621.0,337.04,246.41
2016,5,2,15,15,640.5,189.5,3.3,19.5,621.5,289.16,202.09
2016,5,2,15,30,751.0,138.0,3.4,19.0,622.0,227.08,145.88
2016,5,2,15,45,718.5,138.0,3.5,19.0,573.0,171.37,104.47
2016,5,2,16,0,686.0,138.0,3.6,19.0,524.0,119.53,76.7
2016,5,2,16,15,618.0,134.5,3.6,18.0,458.0,91.26,73.65
2016,5,2,16,30,550.0,131.0,3.6,17.0,392.0,90.76,73.8
2016,5,2,16,45,482.0,127.0,3.6,16.5,336.5,88.27,72.03
2016,5,2,17,0,414.0,123.0,3.6,16.0,281.0,86.23,70.61
2016,5,2,17,15,351.5,116.5,3.5,15.5,236.5,82.59,67.71
2016,5,2,17,30,289.0,110.0,3.4,15.0,192.0,80.58,66.1
2016,5,2,17,45,239.0,91.5,3.35,14.5,150.0,67.82,54.75
2016,5,2,18,0,189.0,73.0,3.3,14.0,108.0,54.74,42.86
2016,5,2,18,15,128.5,52.5,3.25,13.5,73.0,39.96,29.22
2016,5,2,18,30,68.0,32.0,3.2,13.0,38.0,25.33,14.76
2016,5,2,18,45,34.0,16.0,3.15,13.0,19.0,12.99,0.0
2016,5,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,10.0,1.25,10.0,10.0,8.54,0.0
2016,5,3,5,30,0.0,20.0,1.4,10.0,20.0,17.78,0.0
2016,5,3,5,45,81.5,39.0,1.6,10.5,51.5,83.9,62.19
2016,5,3,6,0,163.0,58.0,1.8,11.0,83.0,156.43,126.22
2016,5,3,6,15,216.5,77.0,1.7,11.0,123.0,214.55,177.78
2016,5,3,6,30,270.0,96.0,1.6,11.0,163.0,277.9,232.7
2016,5,3,6,45,337.0,103.0,1.5,11.5,206.5,353.82,295.88
2016,5,3,7,0,404.0,110.0,1.4,12.0,250.0,423.71,352.07
2016,5,3,7,15,265.0,147.5,1.4,12.0,245.5,367.62,304.53
2016,5,3,7,30,126.0,185.0,1.4,12.0,241.0,298.02,245.27
2016,5,3,7,45,251.0,193.0,1.4,12.5,321.0,426.86,349.45
2016,5,3,8,0,376.0,201.0,1.4,13.0,401.0,548.72,442.78
2016,5,3,8,15,386.0,220.5,1.55,13.0,442.5,589.82,472.07
2016,5,3,8,30,396.0,240.0,1.7,13.0,484.0,629.8,500.89
2016,5,3,8,45,409.5,255.5,1.85,13.5,524.5,686.21,540.15
2016,5,3,9,0,423.0,271.0,2.0,14.0,565.0,722.62,564.66
2016,5,3,9,15,416.5,291.0,2.15,14.5,593.5,742.51,576.82
2016,5,3,9,30,410.0,311.0,2.3,15.0,622.0,759.8,587.22
2016,5,3,9,45,420.5,320.5,2.45,15.5,652.0,780.86,600.89
2016,5,3,10,0,431.0,330.0,2.6,16.0,682.0,799.69,612.9
