Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,15,351.5,373.5,2.55,16.0,667.0,744.1,570.14
2016,5,3,10,30,272.0,417.0,2.5,16.0,652.0,704.13,538.49
2016,5,3,10,45,310.0,417.0,2.5,16.5,690.5,733.96,559.27
2016,5,3,11,0,348.0,417.0,2.5,17.0,729.0,761.39,577.57
2016,5,3,11,15,375.5,408.0,2.35,17.0,749.5,767.13,580.69
2016,5,3,11,30,403.0,399.0,2.2,17.0,770.0,770.26,582.1
2016,5,3,11,45,411.5,398.0,2.1,17.5,778.5,771.69,580.79
2016,5,3,12,0,420.0,397.0,2.0,18.0,787.0,758.79,569.85
2016,5,3,12,15,270.5,431.0,1.95,17.5,682.0,632.64,478.86
2016,5,3,12,30,121.0,465.0,1.9,17.0,577.0,515.2,392.23
2016,5,3,12,45,219.0,448.5,1.85,17.0,648.5,564.99,431.03
2016,5,3,13,0,317.0,432.0,1.8,17.0,720.0,611.8,465.38
2016,5,3,13,15,341.5,414.0,1.85,17.0,718.5,591.2,450.52
2016,5,3,13,30,366.0,396.0,1.9,17.0,717.0,567.97,433.85
2016,5,3,13,45,412.0,363.0,1.95,17.0,715.0,543.86,416.25
2016,5,3,14,0,458.0,330.0,2.0,17.0,713.0,513.59,393.19
2016,5,3,14,15,443.5,322.0,2.1,17.0,681.0,467.59,357.52
2016,5,3,14,30,429.0,314.0,2.2,17.0,649.0,422.6,321.84
2016,5,3,14,45,584.0,239.0,2.35,17.0,672.0,392.92,294.16
2016,5,3,15,0,739.0,164.0,2.5,17.0,695.0,344.15,248.26
2016,5,3,15,15,553.5,213.5,2.6,16.5,598.0,284.41,203.29
2016,5,3,15,30,368.0,263.0,2.7,16.0,501.0,248.3,180.55
2016,5,3,15,45,361.0,243.0,2.8,16.0,462.0,205.21,147.7
2016,5,3,16,0,354.0,223.0,2.9,16.0,423.0,163.37,121.21
2016,5,3,16,15,380.5,195.0,2.95,15.5,392.0,132.39,109.78
2016,5,3,16,30,407.0,167.0,3.0,15.0,361.0,111.04,91.95
2016,5,3,16,45,332.5,157.0,3.1,15.0,303.5,110.35,91.7
2016,5,3,17,0,258.0,147.0,3.2,15.0,246.0,103.62,86.1
2016,5,3,17,15,219.0,132.0,3.15,14.5,207.5,94.01,78.02
2016,5,3,17,30,180.0,117.0,3.1,14.0,169.0,86.19,71.31
2016,5,3,17,45,150.0,95.5,3.05,14.0,133.0,71.29,57.94
2016,5,3,18,0,120.0,74.0,3.0,14.0,97.0,56.08,44.07
2016,5,3,18,15,78.5,52.5,2.9,13.5,66.0,40.51,29.76
2016,5,3,18,30,37.0,31.0,2.8,13.0,35.0,24.63,14.44
2016,5,3,18,45,18.5,15.5,2.7,13.0,17.5,12.66,0.0
2016,5,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,3.1,11.0,6.5,5.55,0.0
2016,5,4,5,30,0.0,13.0,3.1,11.0,13.0,10.71,0.0
2016,5,4,5,45,8.5,33.5,3.15,11.0,34.5,33.62,21.87
2016,5,4,6,0,17.0,54.0,3.2,11.0,56.0,63.33,48.26
2016,5,4,6,15,33.5,76.5,3.2,11.0,84.0,96.51,77.61
2016,5,4,6,30,50.0,99.0,3.2,11.0,112.0,130.76,107.75
2016,5,4,6,45,73.0,119.0,3.2,11.5,142.5,167.18,139.22
2016,5,4,7,0,96.0,139.0,3.2,12.0,173.0,218.32,182.32
2016,5,4,7,15,134.5,162.5,3.15,12.0,218.0,275.23,229.97
2016,5,4,7,30,173.0,186.0,3.1,12.0,263.0,334.86,278.88
2016,5,4,7,45,207.5,206.5,3.1,12.5,310.0,390.09,322.62
2016,5,4,8,0,242.0,227.0,3.1,13.0,357.0,464.54,380.17
2016,5,4,8,15,283.5,243.0,2.95,13.0,408.5,524.64,425.96
2016,5,4,8,30,325.0,259.0,2.8,13.0,460.0,586.01,471.67
2016,5,4,8,45,332.0,278.5,2.7,13.0,497.0,619.87,495.06
2016,5,4,9,0,339.0,298.0,2.6,13.0,534.0,652.36,517.24
2016,5,4,9,15,360.5,312.0,2.45,13.0,575.5,691.35,544.04
2016,5,4,9,30,382.0,326.0,2.3,13.0,617.0,729.13,569.38
2016,5,4,9,45,341.0,354.0,2.2,13.5,622.5,718.45,557.22
2016,5,4,10,0,300.0,382.0,2.1,14.0,628.0,704.95,543.62
2016,5,4,10,15,323.0,389.5,2.1,14.0,662.0,731.4,562.22
2016,5,4,10,30,346.0,397.0,2.1,14.0,696.0,755.95,579.02
2016,5,4,10,45,339.0,410.0,2.1,14.5,708.5,754.38,575.6
2016,5,4,11,0,332.0,423.0,2.1,15.0,721.0,750.82,571.1
2016,5,4,11,15,334.5,430.0,2.2,15.0,734.0,748.51,569.67
2016,5,4,11,30,337.0,437.0,2.3,15.0,747.0,744.15,566.8
2016,5,4,11,45,346.5,433.5,2.4,15.5,754.0,734.21,559.33
2016,5,4,12,0,356.0,430.0,2.5,16.0,761.0,722.23,550.4
2016,5,4,12,15,346.0,435.0,2.65,16.0,756.0,699.3,534.4
2016,5,4,12,30,336.0,440.0,2.8,16.0,751.0,675.36,517.52
2016,5,4,12,45,350.5,426.5,2.95,16.0,748.0,653.67,502.76
2016,5,4,13,0,365.0,413.0,3.1,16.0,745.0,630.08,486.23
2016,5,4,13,15,403.5,387.0,3.2,16.0,747.0,610.73,472.71
2016,5,4,13,30,442.0,361.0,3.3,16.0,749.0,589.91,457.46
2016,5,4,13,45,460.0,343.0,3.45,16.5,737.0,556.02,430.95
2016,5,4,14,0,478.0,325.0,3.6,17.0,725.0,519.72,401.91
2016,5,4,14,15,467.5,313.5,3.7,17.0,693.0,472.11,364.14
2016,5,4,14,30,457.0,302.0,3.8,17.0,661.0,425.15,326.06
2016,5,4,14,45,461.5,284.0,3.9,17.0,632.0,379.86,288.22
2016,5,4,15,0,466.0,266.0,4.0,17.0,603.0,333.9,249.04
2016,5,4,15,15,416.0,265.5,4.1,16.5,552.5,286.01,210.41
2016,5,4,15,30,366.0,265.0,4.2,16.0,502.0,248.91,181.73
2016,5,4,15,45,353.5,246.0,4.3,16.0,461.0,205.95,149.02
2016,5,4,16,0,341.0,227.0,4.4,16.0,420.0,164.89,123.01
2016,5,4,16,15,354.5,201.5,4.4,15.5,386.5,135.68,112.75
2016,5,4,16,30,368.0,176.0,4.4,15.0,353.0,121.74,101.31
2016,5,4,16,45,342.5,158.0,4.45,15.0,308.0,111.07,92.37
2016,5,4,17,0,317.0,140.0,4.5,15.0,263.0,99.98,82.96
2016,5,4,17,15,274.0,127.0,4.35,14.5,222.0,91.45,75.79
2016,5,4,17,30,231.0,114.0,4.2,14.0,181.0,82.67,68.21
2016,5,4,17,45,194.0,94.0,4.05,13.5,142.5,69.18,56.21
2016,5,4,18,0,157.0,74.0,3.9,13.0,104.0,55.29,43.58
2016,5,4,18,15,108.0,53.5,3.7,12.5,71.5,40.63,30.03
2016,5,4,18,30,59.0,33.0,3.5,12.0,39.0,26.13,15.95
2016,5,4,18,45,29.5,16.5,3.35,12.0,19.5,13.45,0.0
2016,5,4,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,15.5,10.5,1.85,11.0,11.5,13.67,0.0
2016,5,5,5,30,31.0,21.0,2.1,11.0,23.0,36.3,11.84
2016,5,5,5,45,95.0,40.5,2.35,11.5,54.5,98.31,74.28
2016,5,5,6,0,159.0,60.0,2.6,12.0,86.0,155.96,125.8
2016,5,5,6,15,209.0,79.0,2.75,12.0,125.5,211.95,175.6
2016,5,5,6,30,259.0,98.0,2.9,12.0,165.0,272.77,228.73
2016,5,5,6,45,319.5,107.0,3.05,12.5,207.5,346.27,290.72
2016,5,5,7,0,380.0,116.0,3.2,13.0,250.0,413.13,345.82
2016,5,5,7,15,307.0,149.0,3.2,13.0,268.5,398.8,332.57
2016,5,5,7,30,234.0,182.0,3.2,13.0,287.0,392.14,324.86
2016,5,5,7,45,346.5,183.0,3.2,13.0,358.5,491.26,405.33
2016,5,5,8,0,459.0,184.0,3.2,13.0,430.0,616.87,502.89
2016,5,5,8,15,272.0,229.5,3.15,13.0,379.0,498.47,405.33
2016,5,5,8,30,85.0,275.0,3.1,13.0,328.0,348.62,281.82
2016,5,5,8,45,45.5,235.5,3.1,13.5,264.0,267.8,215.81
2016,5,5,9,0,6.0,196.0,3.1,14.0,200.0,175.94,139.75
2016,5,5,9,15,14.0,239.0,3.1,14.0,250.0,223.44,178.15
2016,5,5,9,30,22.0,282.0,3.1,14.0,300.0,271.31,216.0
2016,5,5,9,45,40.5,326.0,3.1,14.5,360.0,351.24,278.16
2016,5,5,10,0,59.0,370.0,3.1,15.0,420.0,412.74,324.62
2016,5,5,10,15,50.5,371.5,3.15,15.0,415.0,402.69,315.98
2016,5,5,10,30,42.0,373.0,3.2,15.0,410.0,392.57,307.63
2016,5,5,10,45,62.0,403.5,3.25,15.5,459.5,439.31,342.9
2016,5,5,11,0,82.0,434.0,3.3,16.0,509.0,484.67,376.36
2016,5,5,11,15,85.0,438.0,3.35,16.0,516.5,486.08,377.08
2016,5,5,11,30,88.0,442.0,3.4,16.0,524.0,486.83,377.55
2016,5,5,11,45,74.5,438.0,3.5,16.5,507.5,464.34,359.61
2016,5,5,12,0,61.0,434.0,3.6,17.0,491.0,442.28,342.11
2016,5,5,12,15,100.5,452.5,3.6,17.0,546.0,486.06,375.91
2016,5,5,12,30,140.0,471.0,3.6,17.0,601.0,534.6,412.41
2016,5,5,12,45,74.5,335.0,3.65,17.0,404.5,346.38,269.99
2016,5,5,13,0,9.0,199.0,3.7,17.0,208.0,173.2,134.21
2016,5,5,13,15,21.0,280.0,3.65,17.0,299.5,250.89,195.92
2016,5,5,13,30,33.0,361.0,3.6,17.0,391.0,321.21,250.39
2016,5,5,13,45,45.5,370.0,3.6,17.0,409.0,329.93,257.1
2016,5,5,14,0,58.0,379.0,3.6,17.0,427.0,336.58,262.28
2016,5,5,14,15,33.5,299.5,3.55,17.0,327.0,256.86,200.51
2016,5,5,14,30,9.0,220.0,3.5,17.0,227.0,183.35,142.99
2016,5,5,14,45,8.5,215.0,3.5,17.0,221.5,177.67,138.79
2016,5,5,15,0,8.0,210.0,3.5,17.0,216.0,171.98,134.47
2016,5,5,15,15,14.5,224.0,3.4,16.5,234.0,181.98,142.75
2016,5,5,15,30,21.0,238.0,3.3,16.0,252.0,190.04,149.47
2016,5,5,15,45,39.5,238.0,3.25,16.0,262.0,179.38,140.5
2016,5,5,16,0,58.0,238.0,3.2,16.0,272.0,172.28,135.48
2016,5,5,16,15,188.0,212.5,3.1,15.5,306.0,147.02,122.28
2016,5,5,16,30,318.0,187.0,3.0,15.0,340.0,127.45,106.1
2016,5,5,16,45,162.5,159.5,2.95,15.0,237.5,115.13,95.79
2016,5,5,17,0,7.0,132.0,2.9,15.0,135.0,103.16,85.66
2016,5,5,17,15,245.5,110.5,2.6,14.5,182.5,80.67,66.23
2016,5,5,17,30,484.0,89.0,2.3,14.0,230.0,65.81,53.25
2016,5,5,17,45,415.0,78.0,2.05,13.5,182.0,58.23,46.51
2016,5,5,18,0,346.0,67.0,1.8,13.0,134.0,50.5,39.38
2016,5,5,18,15,254.0,51.5,1.65,12.5,93.0,39.17,28.83
2016,5,5,18,30,162.0,36.0,1.5,12.0,52.0,27.63,17.41
2016,5,5,18,45,81.0,18.0,1.35,12.0,26.0,13.96,0.0
2016,5,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,9.5,1.75,9.5,9.5,8.11,0.0
2016,5,6,5,30,0.0,19.0,1.9,10.0,19.0,15.77,3.16
2016,5,6,5,45,29.0,39.5,2.1,10.5,44.5,53.27,38.33
2016,5,6,6,0,58.0,60.0,2.3,11.0,70.0,98.18,77.91
2016,5,6,6,15,84.0,82.5,2.25,11.0,102.0,139.49,114.52
2016,5,6,6,30,110.0,105.0,2.2,11.0,134.0,182.87,152.48
2016,5,6,6,45,138.5,123.0,2.2,11.0,167.5,224.26,188.19
2016,5,6,7,0,167.0,141.0,2.2,11.0,201.0,268.18,225.25
2016,5,6,7,15,143.5,165.0,2.2,11.0,222.5,283.63,236.94
2016,5,6,7,30,120.0,189.0,2.2,11.0,244.0,296.37,246.04
2016,5,6,7,45,60.0,136.0,2.2,11.5,163.5,175.88,144.89
2016,5,6,8,0,0.0,83.0,2.2,12.0,83.0,68.96,53.01
2016,5,6,8,15,17.5,165.0,2.25,12.0,176.5,158.82,128.6
2016,5,6,8,30,35.0,247.0,2.3,12.0,270.0,271.77,220.29
2016,5,6,8,45,24.5,241.0,2.35,12.0,257.5,237.23,191.26
2016,5,6,9,0,14.0,235.0,2.4,12.0,245.0,220.43,176.97
2016,5,6,9,15,7.0,186.0,2.4,12.0,191.0,167.05,133.19
2016,5,6,9,30,0.0,137.0,2.4,12.0,137.0,115.95,90.96
2016,5,6,9,45,2.0,152.0,2.45,12.5,154.0,131.1,103.2
2016,5,6,10,0,4.0,167.0,2.5,13.0,171.0,146.26,115.22
2016,5,6,10,15,11.5,236.5,2.5,13.0,247.0,215.79,171.21
2016,5,6,10,30,19.0,306.0,2.5,13.0,323.0,286.07,226.51
2016,5,6,10,45,24.0,333.5,2.5,13.5,355.5,315.03,248.29
2016,5,6,11,0,29.0,361.0,2.5,14.0,388.0,361.14,283.07
2016,5,6,11,15,20.0,297.5,2.45,14.0,316.5,275.62,216.45
2016,5,6,11,30,11.0,234.0,2.4,14.0,245.0,209.9,164.74
2016,5,6,11,45,20.0,303.5,2.4,14.0,323.0,278.1,218.63
2016,5,6,12,0,29.0,373.0,2.4,14.0,401.0,357.71,279.85
2016,5,6,12,15,21.0,313.0,2.4,14.0,333.0,283.79,222.44
2016,5,6,12,30,13.0,253.0,2.4,14.0,265.0,224.04,175.79
2016,5,6,12,45,13.0,250.0,2.4,14.0,262.0,220.18,172.94
2016,5,6,13,0,13.0,247.0,2.4,14.0,259.0,216.29,169.93
2016,5,6,13,15,23.5,306.0,2.35,14.0,327.5,274.14,215.57
2016,5,6,13,30,34.0,365.0,2.3,14.0,396.0,324.86,254.79
2016,5,6,13,45,20.0,273.5,2.3,14.5,291.5,237.28,186.1
2016,5,6,14,0,6.0,182.0,2.3,15.0,187.0,153.81,119.88
2016,5,6,14,15,3.5,166.5,2.25,15.0,170.0,139.28,108.48
2016,5,6,14,30,1.0,151.0,2.2,15.0,153.0,125.15,97.26
2016,5,6,14,45,0.5,150.5,2.15,15.0,151.5,124.15,96.65
2016,5,6,15,0,0.0,150.0,2.1,15.0,150.0,123.15,96.05
2016,5,6,15,15,0.5,157.0,2.0,15.0,157.5,128.17,100.35
2016,5,6,15,30,1.0,164.0,1.9,15.0,165.0,132.77,104.3
2016,5,6,15,45,9.5,183.5,1.8,15.0,189.5,146.68,115.55
2016,5,6,16,0,18.0,203.0,1.7,15.0,214.0,157.65,124.76
2016,5,6,16,15,9.0,159.5,1.55,14.5,165.0,125.63,104.11
2016,5,6,16,30,0.0,116.0,1.4,14.0,116.0,93.86,77.17
2016,5,6,16,45,27.0,134.5,1.25,14.0,145.0,102.65,85.16
2016,5,6,17,0,54.0,153.0,1.1,14.0,174.0,112.91,94.33
2016,5,6,17,15,43.0,132.0,1.0,13.5,147.5,98.45,82.04
2016,5,6,17,30,32.0,111.0,0.9,13.0,121.0,83.74,69.31
2016,5,6,17,45,22.5,89.5,0.8,13.0,96.0,68.47,55.69
2016,5,6,18,0,13.0,68.0,0.7,13.0,71.0,53.77,42.31
2016,5,6,18,15,6.5,48.0,0.75,12.5,49.5,38.44,28.26
2016,5,6,18,30,0.0,28.0,0.8,12.0,28.0,22.95,13.68
2016,5,6,18,45,0.0,14.0,0.85,11.5,14.0,11.55,0.0
2016,5,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.0,1.55,10.0,3.0,2.56,0.0
2016,5,7,5,30,0.0,6.0,1.8,10.0,6.0,4.92,0.0
2016,5,7,5,45,0.0,15.0,2.1,10.5,15.0,12.34,4.63
2016,5,7,6,0,0.0,24.0,2.4,11.0,24.0,19.78,11.29
2016,5,7,6,15,0.0,34.5,2.45,11.0,34.5,28.48,19.02
2016,5,7,6,30,0.0,45.0,2.5,11.0,45.0,37.2,26.7
2016,5,7,6,45,0.0,56.5,2.55,11.5,56.5,46.77,34.95
2016,5,7,7,0,0.0,68.0,2.6,12.0,68.0,56.37,43.06
2016,5,7,7,15,6.0,112.5,2.65,12.0,115.0,101.88,81.91
2016,5,7,7,30,12.0,157.0,2.7,12.0,162.0,149.52,121.81
2016,5,7,7,45,58.5,196.5,2.75,12.5,227.5,240.46,197.64
2016,5,7,8,0,105.0,236.0,2.8,13.0,293.0,323.04,264.44
2016,5,7,8,15,52.5,182.0,2.8,13.0,210.5,218.25,177.61
2016,5,7,8,30,0.0,128.0,2.8,13.0,128.0,108.49,85.31
2016,5,7,8,45,0.0,97.5,2.85,13.5,97.5,81.33,62.55
2016,5,7,9,0,0.0,67.0,2.9,14.0,67.0,55.74,41.04
2016,5,7,9,15,0.0,87.5,2.85,14.0,87.5,72.94,55.22
2016,5,7,9,30,0.0,108.0,2.8,14.0,108.0,90.57,69.61
2016,5,7,9,45,0.0,100.5,2.8,14.5,100.5,84.15,64.06
2016,5,7,10,0,0.0,93.0,2.8,15.0,93.0,77.79,58.63
2016,5,7,10,15,0.0,78.5,2.8,15.0,78.5,65.59,48.55
2016,5,7,10,30,0.0,64.0,2.8,15.0,64.0,53.47,38.55
2016,5,7,10,45,0.0,74.5,2.8,15.5,74.5,62.32,45.68
2016,5,7,11,0,0.0,85.0,2.8,16.0,85.0,71.25,52.82
2016,5,7,11,15,0.0,75.5,2.75,16.0,75.5,63.24,46.26
2016,5,7,11,30,0.0,66.0,2.7,16.0,66.0,55.27,39.74
2016,5,7,11,45,0.0,73.0,2.65,16.0,73.0,61.18,44.55
2016,5,7,12,0,0.0,80.0,2.6,16.0,80.0,67.09,49.35
2016,5,7,12,15,0.0,92.0,2.55,16.0,92.0,77.18,57.55
2016,5,7,12,30,0.0,104.0,2.5,16.0,104.0,87.24,65.7
2016,5,7,12,45,4.5,153.0,2.5,16.0,157.5,131.81,101.75
2016,5,7,13,0,9.0,202.0,2.5,16.0,211.0,175.66,136.77
2016,5,7,13,15,6.0,177.5,2.5,16.0,183.5,152.31,118.1
2016,5,7,13,30,3.0,153.0,2.5,16.0,156.0,129.46,99.88
2016,5,7,13,45,1.5,115.5,2.55,16.0,117.0,97.21,73.99
2016,5,7,14,0,0.0,78.0,2.6,16.0,78.0,65.16,48.01
2016,5,7,14,15,0.0,91.0,2.6,16.0,91.0,75.97,56.95
2016,5,7,14,30,0.0,104.0,2.6,16.0,104.0,86.61,65.73
2016,5,7,14,45,5.0,164.0,2.65,16.0,167.5,136.49,106.28
2016,5,7,15,0,10.0,224.0,2.7,16.0,231.0,183.16,143.77
2016,5,7,15,15,15.5,231.0,2.65,15.5,241.5,187.35,147.32
2016,5,7,15,30,21.0,238.0,2.6,15.0,252.0,190.08,149.82
2016,5,7,15,45,14.5,210.5,2.6,15.0,220.0,166.28,131.3
2016,5,7,16,0,8.0,183.0,2.6,15.0,188.0,143.69,113.75
2016,5,7,16,15,8.0,172.5,2.55,15.0,177.0,134.51,111.72
2016,5,7,16,30,8.0,162.0,2.5,15.0,166.0,126.22,104.97
2016,5,7,16,45,4.0,112.0,2.5,15.0,114.0,90.36,74.15
2016,5,7,17,0,0.0,62.0,2.5,15.0,62.0,51.36,40.08
2016,5,7,17,15,0.0,52.5,2.4,14.5,52.5,43.44,33.24
2016,5,7,17,30,0.0,43.0,2.3,14.0,43.0,35.53,26.28
2016,5,7,17,45,0.0,34.0,2.2,13.5,34.0,28.06,19.59
2016,5,7,18,0,0.0,25.0,2.1,13.0,25.0,20.6,12.81
2016,5,7,18,15,0.0,17.5,2.0,12.5,17.5,14.4,7.09
2016,5,7,18,30,0.0,10.0,1.9,12.0,10.0,8.21,1.3
2016,5,7,18,45,0.0,5.0,1.8,12.0,5.0,4.1,0.0
2016,5,7,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,56.0,12.5,1.1,10.5,16.5,27.62,0.0
2016,5,8,5,30,112.0,25.0,1.3,11.0,33.0,85.09,48.13
2016,5,8,5,45,211.5,40.5,1.55,11.5,70.5,154.94,120.32
2016,5,8,6,0,311.0,56.0,1.8,12.0,108.0,231.87,188.3
2016,5,8,6,15,155.5,55.5,1.85,12.0,81.5,151.47,124.65
2016,5,8,6,30,0.0,55.0,1.9,12.0,55.0,45.54,33.71
2016,5,8,6,45,0.0,69.0,1.95,12.5,69.0,57.76,44.24
2016,5,8,7,0,0.0,83.0,2.0,13.0,83.0,70.12,54.62
2016,5,8,7,15,7.5,122.0,1.95,13.0,125.5,112.25,90.3
2016,5,8,7,30,15.0,161.0,1.9,13.0,168.0,155.72,126.41
2016,5,8,7,45,42.0,195.5,1.85,13.5,218.0,225.58,183.7
2016,5,8,8,0,69.0,230.0,1.8,14.0,268.0,285.3,231.2
2016,5,8,8,15,36.5,205.0,1.8,14.0,225.5,228.43,183.88
2016,5,8,8,30,4.0,180.0,1.8,14.0,183.0,160.19,127.24
2016,5,8,8,45,42.0,249.0,1.8,14.5,279.0,277.93,222.35
2016,5,8,9,0,80.0,318.0,1.8,15.0,375.0,386.46,306.02
2016,5,8,9,15,89.0,340.5,1.85,15.0,406.5,417.42,328.57
2016,5,8,9,30,98.0,363.0,1.9,15.0,438.0,448.03,351.09
2016,5,8,9,45,52.0,274.0,2.0,15.5,314.0,308.28,242.62
2016,5,8,10,0,6.0,185.0,2.1,16.0,190.0,164.2,127.84
2016,5,8,10,15,9.0,214.0,2.2,16.0,221.5,192.85,150.87
2016,5,8,10,30,12.0,243.0,2.3,16.0,253.0,221.42,173.27
2016,5,8,10,45,16.0,283.5,2.4,16.5,298.0,261.18,203.84
2016,5,8,11,0,20.0,324.0,2.5,17.0,343.0,300.65,233.72
2016,5,8,11,15,143.5,391.0,2.6,17.0,524.5,510.61,395.41
2016,5,8,11,30,267.0,458.0,2.7,17.0,706.0,695.27,530.01
2016,5,8,11,45,259.5,463.0,2.8,17.0,705.0,679.25,517.16
2016,5,8,12,0,252.0,468.0,2.9,17.0,704.0,662.05,504.89
2016,5,8,12,15,183.5,468.0,2.95,17.0,639.5,578.7,443.33
2016,5,8,12,30,115.0,468.0,3.0,17.0,575.0,509.93,391.71
2016,5,8,12,45,289.5,424.0,3.1,17.0,690.0,601.1,463.14
2016,5,8,13,0,464.0,380.0,3.2,17.0,805.0,675.34,519.34
2016,5,8,13,15,254.5,383.5,3.25,17.0,616.0,502.96,389.39
2016,5,8,13,30,45.0,387.0,3.3,17.0,427.0,349.15,270.78
2016,5,8,13,45,46.5,375.0,3.35,17.0,415.5,333.74,259.65
2016,5,8,14,0,48.0,363.0,3.4,17.0,404.0,318.31,247.94
2016,5,8,14,15,442.0,247.0,3.45,17.0,598.5,407.92,316.27
2016,5,8,14,30,836.0,131.0,3.5,17.0,793.0,456.57,346.06
2016,5,8,14,45,830.5,126.0,3.55,17.0,757.0,398.48,295.18
2016,5,8,15,0,825.0,121.0,3.6,17.0,721.0,339.95,243.31
2016,5,8,15,15,811.0,118.0,3.6,16.5,679.0,280.67,191.29
2016,5,8,15,30,797.0,115.0,3.6,16.0,637.0,222.4,141.72
2016,5,8,15,45,779.5,111.0,3.65,16.0,591.0,164.28,97.43
2016,5,8,16,0,762.0,107.0,3.7,16.0,545.0,108.12,66.6
2016,5,8,16,15,738.0,103.0,3.7,15.5,496.0,71.29,56.95
2016,5,8,16,30,714.0,99.0,3.7,15.0,447.0,69.97,56.14
2016,5,8,16,45,685.5,92.5,3.75,15.0,396.5,66.78,53.54
2016,5,8,17,0,657.0,86.0,3.8,15.0,346.0,63.4,50.74
2016,5,8,17,15,613.0,79.5,3.7,14.5,295.0,59.7,47.69
2016,5,8,17,30,569.0,73.0,3.6,14.0,244.0,55.88,44.44
2016,5,8,17,45,514.0,64.0,3.55,13.5,195.5,49.87,39.09
2016,5,8,18,0,459.0,55.0,3.5,13.0,147.0,43.67,33.38
2016,5,8,18,15,364.0,44.5,3.3,12.5,104.0,35.82,25.98
2016,5,8,18,30,269.0,34.0,3.1,12.0,61.0,27.81,17.97
2016,5,8,18,45,134.5,17.0,2.95,12.0,30.5,13.26,0.0
2016,5,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,56.5,14.0,2.1,9.0,18.0,29.04,0.0
2016,5,9,5,30,113.0,28.0,2.3,9.0,36.0,82.31,49.33
2016,5,9,5,45,217.0,44.0,2.55,9.5,75.0,161.28,126.89
2016,5,9,6,0,321.0,60.0,2.8,10.0,114.0,241.05,197.91
2016,5,9,6,15,396.5,71.5,2.8,10.0,161.5,311.54,260.73
2016,5,9,6,30,472.0,83.0,2.8,10.0,209.0,389.5,328.25
2016,5,9,6,45,236.0,97.0,2.85,10.5,160.0,265.02,224.12
2016,5,9,7,0,0.0,111.0,2.9,11.0,111.0,97.53,78.27
2016,5,9,7,15,2.5,130.5,2.9,11.0,132.0,117.01,94.87
2016,5,9,7,30,5.0,150.0,2.9,11.0,153.0,136.65,111.17
2016,5,9,7,45,14.5,176.5,2.9,11.5,184.5,169.13,137.98
2016,5,9,8,0,24.0,203.0,2.9,12.0,216.0,202.21,164.79
2016,5,9,8,15,40.0,235.0,2.9,12.0,259.0,263.84,214.88
2016,5,9,8,30,56.0,267.0,2.9,12.0,302.0,311.53,252.82
2016,5,9,8,45,52.5,283.0,2.9,12.5,318.0,323.96,261.19
2016,5,9,9,0,49.0,299.0,2.9,13.0,334.0,335.99,269.31
2016,5,9,9,15,96.5,335.5,2.9,13.5,409.0,418.71,334.05
2016,5,9,9,30,144.0,372.0,2.9,14.0,484.0,521.76,411.83
2016,5,9,9,45,196.5,385.5,2.95,14.5,545.0,585.29,458.78
2016,5,9,10,0,249.0,399.0,3.0,15.0,606.0,667.69,518.39
2016,5,9,10,15,334.0,382.0,3.05,15.0,669.0,729.83,564.75
2016,5,9,10,30,419.0,365.0,3.1,15.0,732.0,806.41,620.34
2016,5,9,10,45,665.0,245.5,3.15,15.5,842.5,926.33,709.11
2016,5,9,11,0,911.0,126.0,3.2,16.0,953.0,1011.25,765.04
2016,5,9,11,15,913.5,126.5,3.25,16.0,965.5,996.61,754.28
2016,5,9,11,30,916.0,127.0,3.3,16.0,978.0,978.23,741.96
2016,5,9,11,45,916.0,128.0,3.35,16.5,983.0,954.39,724.62
2016,5,9,12,0,916.0,129.0,3.4,17.0,988.0,927.13,705.01
2016,5,9,12,15,915.5,128.5,3.45,17.0,985.5,894.85,683.26
2016,5,9,12,30,915.0,128.0,3.5,17.0,983.0,859.51,659.28
2016,5,9,12,45,911.5,128.5,3.6,17.0,972.5,819.78,632.29
2016,5,9,13,0,908.0,129.0,3.7,17.0,962.0,777.48,602.51
2016,5,9,13,15,904.5,128.0,3.75,17.0,944.5,731.59,568.09
2016,5,9,13,30,901.0,127.0,3.8,17.0,927.0,683.53,531.21
2016,5,9,13,45,894.5,126.0,3.9,17.0,902.0,631.73,490.66
2016,5,9,14,0,888.0,125.0,4.0,17.0,877.0,578.45,447.75
2016,5,9,14,15,880.5,123.5,4.0,17.0,845.5,523.06,401.67
2016,5,9,14,30,873.0,122.0,4.0,17.0,814.0,466.75,353.51
2016,5,9,14,45,863.0,119.5,4.05,17.0,776.5,408.15,302.36
2016,5,9,15,0,853.0,117.0,4.1,17.0,739.0,344.92,246.64
2016,5,9,15,15,839.5,114.0,4.05,16.5,696.5,284.18,193.15
2016,5,9,15,30,826.0,111.0,4.0,16.0,654.0,224.36,142.1
2016,5,9,15,45,808.5,107.5,3.95,16.0,607.5,164.9,96.76
2016,5,9,16,0,791.0,104.0,3.9,16.0,561.0,107.38,65.28
2016,5,9,16,15,767.5,100.0,3.8,15.5,511.0,76.35,61.35
2016,5,9,16,30,744.0,96.0,3.7,15.0,461.0,68.32,54.68
2016,5,9,16,45,710.0,91.5,3.65,15.0,408.5,66.33,53.13
2016,5,9,17,0,676.0,87.0,3.6,15.0,356.0,64.27,51.5
2016,5,9,17,15,631.5,81.0,3.45,14.5,304.0,60.94,48.78
2016,5,9,17,30,587.0,75.0,3.3,14.0,252.0,57.52,45.9
2016,5,9,17,45,517.5,67.5,3.2,13.5,201.5,52.65,41.57
2016,5,9,18,0,448.0,60.0,3.1,13.0,151.0,47.73,37.0
2016,5,9,18,15,350.5,48.5,3.0,12.5,107.5,39.14,28.95
2016,5,9,18,30,253.0,37.0,2.9,12.0,64.0,28.6,18.76
2016,5,9,18,45,126.5,18.5,2.8,11.5,32.0,14.39,0.99
2016,5,9,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.5,13.5,2.35,9.5,19.5,34.64,0.0
2016,5,10,5,30,153.0,27.0,2.6,10.0,39.0,103.4,65.46
2016,5,10,5,45,265.5,40.5,2.85,10.5,79.0,176.52,138.86
2016,5,10,6,0,378.0,54.0,3.1,11.0,119.0,263.07,215.53
2016,5,10,6,15,201.0,76.0,3.05,11.5,111.5,200.96,166.91
2016,5,10,6,30,24.0,98.0,3.0,12.0,104.0,111.37,90.37
2016,5,10,6,45,32.5,118.5,3.0,12.5,129.0,138.02,113.2
2016,5,10,7,0,41.0,139.0,3.0,13.0,154.0,165.28,135.94
2016,5,10,7,15,68.0,165.5,2.85,13.5,195.0,213.53,176.04
2016,5,10,7,30,95.0,192.0,2.7,14.0,236.0,263.71,216.77
2016,5,10,7,45,107.5,216.5,2.6,14.5,271.5,301.55,246.26
2016,5,10,8,0,120.0,241.0,2.5,15.0,307.0,356.49,288.49
2016,5,10,8,15,455.5,179.0,2.35,15.5,462.0,618.43,495.88
2016,5,10,8,30,791.0,117.0,2.2,16.0,617.0,867.69,672.91
2016,5,10,8,45,809.5,119.0,2.1,16.5,661.5,905.33,692.33
2016,5,10,9,0,828.0,121.0,2.0,17.0,706.0,940.37,711.65
2016,5,10,9,15,840.0,123.5,2.0,17.5,746.0,966.84,726.08
2016,5,10,9,30,852.0,126.0,2.0,18.0,786.0,990.0,738.33
2016,5,10,9,45,852.0,133.5,2.0,18.5,817.0,1003.35,744.15
2016,5,10,10,0,852.0,141.0,2.0,19.0,848.0,1012.76,747.58
2016,5,10,10,15,859.0,142.5,2.0,19.5,875.5,1018.81,748.99
2016,5,10,10,30,866.0,144.0,2.0,20.0,903.0,1007.08,739.06
2016,5,10,10,45,875.0,143.0,2.05,20.5,924.5,1005.02,736.35
2016,5,10,11,0,884.0,142.0,2.1,21.0,946.0,999.14,731.19
2016,5,10,11,15,887.5,143.0,2.15,21.0,959.5,986.06,722.9
2016,5,10,11,30,891.0,144.0,2.2,21.0,973.0,969.29,712.34
2016,5,10,11,45,895.5,142.0,2.3,21.5,979.5,947.18,697.49
2016,5,10,12,0,900.0,140.0,2.4,22.0,986.0,921.58,680.34
2016,5,10,12,15,900.0,139.5,2.45,22.0,984.0,890.09,660.08
2016,5,10,12,30,900.0,139.0,2.5,22.0,982.0,855.58,637.69
2016,5,10,12,45,904.0,135.0,2.55,22.0,973.5,818.36,613.29
2016,5,10,13,0,908.0,131.0,2.6,22.0,965.0,778.12,585.83
2016,5,10,13,15,904.5,130.0,2.65,22.0,947.5,732.27,552.79
2016,5,10,13,30,901.0,129.0,2.7,22.0,930.0,684.26,517.33
2016,5,10,13,45,898.5,126.0,2.75,22.5,906.5,633.29,477.81
2016,5,10,14,0,896.0,123.0,2.8,23.0,883.0,580.47,435.83
2016,5,10,14,15,888.5,121.0,2.85,22.5,851.5,524.38,391.75
2016,5,10,14,30,881.0,119.0,2.9,22.0,820.0,467.38,345.33
2016,5,10,14,45,874.5,115.5,2.95,22.0,783.5,408.97,295.66
2016,5,10,15,0,868.0,112.0,3.0,22.0,747.0,350.04,244.48
2016,5,10,15,15,854.5,109.5,3.05,21.5,704.0,284.13,188.34
2016,5,10,15,30,841.0,107.0,3.1,21.0,661.0,223.89,138.1
2016,5,10,15,45,826.5,102.5,3.2,21.0,614.5,163.25,92.71
2016,5,10,16,0,812.0,98.0,3.3,21.0,568.0,104.16,60.84
2016,5,10,16,15,789.0,94.0,3.35,20.5,518.0,72.33,56.68
2016,5,10,16,30,766.0,90.0,3.4,20.0,468.0,70.55,55.5
2016,5,10,16,45,737.5,85.0,3.5,19.5,416.0,67.85,53.48
2016,5,10,17,0,709.0,80.0,3.6,19.0,364.0,59.59,46.58
2016,5,10,17,15,666.5,74.5,3.65,18.0,311.5,56.4,44.11
2016,5,10,17,30,624.0,69.0,3.7,17.0,259.0,53.14,41.48
2016,5,10,17,45,564.0,61.5,3.8,16.5,208.5,48.11,37.06
2016,5,10,18,0,504.0,54.0,3.9,16.0,158.0,42.97,32.37
2016,5,10,18,15,408.5,44.0,4.0,15.5,113.0,35.44,25.37
2016,5,10,18,30,313.0,34.0,4.1,15.0,68.0,27.79,17.89
2016,5,10,18,45,156.5,17.0,4.2,14.5,34.0,13.63,1.48
2016,5,10,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,115.0,13.0,2.6,9.5,22.0,45.81,0.0
2016,5,11,5,30,230.0,26.0,2.8,10.0,44.0,132.23,87.22
2016,5,11,5,45,337.5,37.5,3.0,10.5,85.0,205.53,162.24
2016,5,11,6,0,445.0,49.0,3.2,11.0,126.0,289.69,237.43
2016,5,11,6,15,516.0,57.0,3.15,11.5,175.5,361.95,301.34
2016,5,11,6,30,587.0,65.0,3.1,12.0,225.0,440.54,368.27
2016,5,11,6,45,349.0,106.5,3.1,12.5,207.0,361.26,302.55
2016,5,11,7,0,111.0,148.0,3.1,13.0,189.0,235.79,195.66
2016,5,11,7,15,135.5,171.5,3.05,13.5,229.0,282.8,234.4
2016,5,11,7,30,160.0,195.0,3.0,14.0,269.0,331.32,273.01
2016,5,11,7,45,213.5,213.5,2.95,14.5,324.0,398.67,326.42
2016,5,11,8,0,267.0,232.0,2.9,15.0,379.0,486.38,393.84
2016,5,11,8,15,551.5,167.5,2.9,15.0,506.0,688.45,552.13
2016,5,11,8,30,836.0,103.0,2.9,15.0,633.0,891.3,696.76
2016,5,11,8,45,847.0,107.5,2.9,15.5,677.0,925.86,715.97
2016,5,11,9,0,858.0,112.0,2.9,16.0,721.0,957.38,734.38
2016,5,11,9,15,869.0,114.5,2.9,16.5,760.5,971.98,741.1
2016,5,11,9,30,880.0,117.0,2.9,17.0,800.0,994.21,753.21
2016,5,11,9,45,883.0,122.5,2.95,17.5,832.5,1008.18,760.12
2016,5,11,10,0,886.0,128.0,3.0,18.0,865.0,1018.26,764.59
2016,5,11,10,15,892.5,129.5,3.0,18.0,892.5,1023.85,767.21
2016,5,11,10,30,899.0,131.0,3.0,18.0,920.0,1025.58,767.44
2016,5,11,10,45,901.5,133.5,3.0,18.5,940.0,1020.47,761.84
2016,5,11,11,0,904.0,136.0,3.0,19.0,960.0,1011.47,753.88
2016,5,11,11,15,907.0,136.5,3.05,19.0,972.5,997.26,744.46
2016,5,11,11,30,910.0,137.0,3.1,19.0,985.0,979.32,732.67
2016,5,11,11,45,912.5,136.0,3.2,19.0,990.5,955.95,717.66
2016,5,11,12,0,915.0,135.0,3.3,19.0,996.0,929.13,700.28
2016,5,11,12,15,914.5,134.5,3.35,19.0,993.5,896.87,678.77
2016,5,11,12,30,914.0,134.0,3.4,19.0,991.0,861.57,655.07
2016,5,11,12,45,918.5,129.0,3.5,19.5,982.5,823.48,628.32
2016,5,11,13,0,923.0,124.0,3.6,20.0,974.0,782.3,598.66
2016,5,11,13,15,919.5,123.0,3.65,20.0,956.0,735.95,564.36
2016,5,11,13,30,916.0,122.0,3.7,20.0,938.0,687.39,527.58
2016,5,11,13,45,911.5,120.0,3.8,20.0,913.0,635.44,487.45
2016,5,11,14,0,907.0,118.0,3.9,20.0,888.0,581.8,444.77
2016,5,11,14,15,899.0,116.5,3.95,20.0,856.5,525.4,398.53
2016,5,11,14,30,891.0,115.0,4.0,20.0,825.0,468.11,350.17
2016,5,11,14,45,880.5,113.0,4.05,20.0,787.0,408.92,299.04
2016,5,11,15,0,870.0,111.0,4.1,20.0,749.0,349.62,246.85
2016,5,11,15,15,856.5,108.0,4.05,19.5,706.0,289.05,194.04
2016,5,11,15,30,843.0,105.0,4.0,19.0,663.0,222.63,138.32
2016,5,11,15,45,825.5,102.0,4.0,19.0,616.0,162.7,93.14
2016,5,11,16,0,808.0,99.0,4.0,19.0,569.0,104.67,61.82
2016,5,11,16,15,785.5,95.0,3.95,18.5,518.5,72.91,57.64
2016,5,11,16,30,763.0,91.0,3.9,18.0,468.0,71.18,56.49
2016,5,11,16,45,733.5,86.0,3.85,17.5,416.5,68.5,54.47
2016,5,11,17,0,704.0,81.0,3.8,17.0,365.0,60.18,47.47
2016,5,11,17,15,661.5,75.5,3.6,16.5,312.5,57.03,44.93
2016,5,11,17,30,619.0,70.0,3.4,16.0,260.0,53.8,42.23
2016,5,11,17,45,560.0,62.5,3.2,15.5,209.5,48.8,37.84
2016,5,11,18,0,501.0,55.0,3.0,15.0,159.0,43.7,33.18
2016,5,11,18,15,408.0,45.0,2.75,14.0,114.5,36.22,26.27
2016,5,11,18,30,315.0,35.0,2.5,13.0,70.0,28.6,18.86
2016,5,11,18,45,157.5,17.5,2.3,12.5,35.0,14.02,2.54
2016,5,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,78.0,14.5,2.4,9.5,21.0,35.89,0.0
2016,5,12,5,30,156.0,29.0,2.7,10.0,42.0,107.89,72.47
2016,5,12,5,45,253.5,43.5,3.0,10.5,81.5,174.38,137.75
2016,5,12,6,0,351.0,58.0,3.3,11.0,121.0,251.37,206.29
2016,5,12,6,15,422.5,69.0,3.35,11.0,168.5,320.71,268.08
2016,5,12,6,30,494.0,80.0,3.4,11.0,216.0,402.1,338.21
2016,5,12,6,45,352.5,112.5,3.45,11.5,219.5,369.72,311.03
2016,5,12,7,0,211.0,145.0,3.5,12.0,223.0,313.02,262.29
2016,5,12,7,15,269.0,160.5,3.5,12.5,275.5,380.44,317.76
2016,5,12,7,30,327.0,176.0,3.5,13.0,328.0,452.03,374.73
2016,5,12,7,45,523.0,149.0,3.55,13.5,424.0,608.23,498.89
2016,5,12,8,0,719.0,122.0,3.6,14.0,520.0,769.77,619.38
2016,5,12,8,15,740.5,126.0,3.55,14.0,567.5,815.38,649.66
2016,5,12,8,30,762.0,130.0,3.5,14.0,615.0,859.28,679.06
2016,5,12,8,45,781.0,132.5,3.45,14.5,659.5,891.51,698.43
2016,5,12,9,0,800.0,135.0,3.4,15.0,704.0,926.94,719.88
2016,5,12,9,15,812.5,137.5,3.35,15.5,742.5,953.34,734.74
2016,5,12,9,30,825.0,140.0,3.3,16.0,781.0,976.52,747.33
2016,5,12,9,45,841.0,138.5,3.3,16.5,816.0,995.47,757.39
2016,5,12,10,0,857.0,137.0,3.3,17.0,851.0,1010.89,765.11
2016,5,12,10,15,863.5,138.5,3.3,17.0,878.0,1002.96,758.59
2016,5,12,10,30,870.0,140.0,3.3,17.0,905.0,1004.65,758.95
2016,5,12,10,45,874.5,141.0,3.35,17.5,925.0,1000.13,754.12
2016,5,12,11,0,879.0,142.0,3.4,18.0,945.0,991.84,746.93
2016,5,12,11,15,882.0,143.0,3.4,18.0,957.5,978.39,737.45
2016,5,12,11,30,885.0,144.0,3.4,18.0,970.0,961.31,725.64
2016,5,12,11,45,885.0,145.0,3.4,18.5,974.5,937.97,708.32
2016,5,12,12,0,885.0,146.0,3.4,19.0,979.0,911.34,688.88
2016,5,12,12,15,884.0,146.0,3.45,19.0,976.5,879.89,667.77
2016,5,12,12,30,883.0,146.0,3.5,19.0,974.0,845.54,644.55
2016,5,12,12,45,861.0,158.0,3.55,19.0,958.5,810.68,620.55
2016,5,12,13,0,839.0,170.0,3.6,19.0,943.0,765.32,587.18
2016,5,12,13,15,834.5,169.0,3.65,19.0,925.5,720.04,553.64
2016,5,12,13,30,830.0,168.0,3.7,19.0,908.0,672.91,517.91
2016,5,12,13,45,824.0,165.5,3.8,19.0,883.5,622.04,478.64
2016,5,12,14,0,818.0,163.0,3.9,19.0,859.0,569.91,437.26
2016,5,12,14,15,809.0,160.5,3.95,18.5,828.0,515.33,393.4
2016,5,12,14,30,800.0,158.0,4.0,18.0,797.0,460.26,347.7
2016,5,12,14,45,792.0,153.0,4.05,18.0,761.0,403.43,298.67
2016,5,12,15,0,784.0,148.0,4.1,18.0,725.0,346.52,248.65
2016,5,12,15,15,768.5,144.5,4.1,17.5,682.5,289.09,198.76
2016,5,12,15,30,753.0,141.0,4.1,17.0,640.0,226.37,146.22
2016,5,12,15,45,739.5,134.0,4.15,17.0,595.5,168.71,102.28
2016,5,12,16,0,726.0,127.0,4.2,17.0,551.0,112.63,70.71
2016,5,12,16,15,700.0,122.0,4.2,16.5,501.5,82.78,66.65
2016,5,12,16,30,674.0,117.0,4.2,16.0,452.0,81.31,65.76
2016,5,12,16,45,647.5,109.0,4.2,16.0,402.0,77.58,62.74
2016,5,12,17,0,621.0,101.0,4.2,16.0,352.0,73.61,59.47
2016,5,12,17,15,575.5,93.5,4.15,15.5,301.0,69.59,56.21
2016,5,12,17,30,530.0,86.0,4.1,15.0,250.0,65.43,52.72
2016,5,12,17,45,472.0,75.5,4.1,14.5,201.5,58.57,46.68
2016,5,12,18,0,414.0,65.0,4.1,14.0,153.0,49.28,38.27
2016,5,12,18,15,324.0,52.5,4.0,13.5,110.0,40.08,29.74
2016,5,12,18,30,234.0,40.0,3.9,13.0,67.0,30.75,20.77
2016,5,12,18,45,117.0,24.0,3.85,12.5,37.5,18.56,6.03
2016,5,12,19,0,0.0,8.0,3.8,12.0,8.0,6.83,0.0
2016,5,12,19,15,0.0,4.0,3.75,11.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,93.0,15.0,2.9,9.0,22.5,40.8,0.0
2016,5,13,5,30,186.0,30.0,3.2,9.0,45.0,120.29,83.1
2016,5,13,5,45,293.5,43.0,3.5,9.5,86.5,189.96,151.08
2016,5,13,6,0,401.0,56.0,3.8,10.0,128.0,275.09,226.91
2016,5,13,6,15,285.0,82.5,3.9,10.0,142.0,263.34,220.91
2016,5,13,6,30,169.0,109.0,4.0,10.0,156.0,218.38,184.15
2016,5,13,6,45,195.0,127.0,4.1,10.5,192.0,273.36,231.15
2016,5,13,7,0,221.0,145.0,4.2,11.0,228.0,319.25,269.4
2016,5,13,7,15,172.0,171.0,4.15,11.5,241.5,307.58,257.81
2016,5,13,7,30,123.0,197.0,4.1,12.0,255.0,304.25,252.66
2016,5,13,7,45,212.5,212.0,4.1,12.5,325.0,394.95,327.25
2016,5,13,8,0,302.0,227.0,4.1,13.0,395.0,508.7,417.25
2016,5,13,8,15,348.5,238.5,4.05,13.0,448.5,569.58,463.82
2016,5,13,8,30,395.0,250.0,4.0,13.0,502.0,631.84,510.77
2016,5,13,8,45,330.0,287.0,4.0,13.5,507.5,620.01,497.18
2016,5,13,9,0,265.0,324.0,4.0,14.0,513.0,603.22,480.3
2016,5,13,9,15,563.0,226.0,4.0,14.5,656.0,806.0,636.94
2016,5,13,9,30,861.0,128.0,4.0,15.0,799.0,997.28,770.53
2016,5,13,9,45,877.0,125.5,4.05,15.5,834.5,1002.96,770.46
2016,5,13,10,0,893.0,123.0,4.1,16.0,870.0,1017.57,778.2
2016,5,13,10,15,899.0,124.5,4.2,16.0,896.5,1022.74,781.25
2016,5,13,10,30,905.0,126.0,4.3,16.0,923.0,1024.03,781.84
2016,5,13,10,45,910.5,126.0,4.45,16.0,943.5,1019.46,779.33
2016,5,13,11,0,916.0,126.0,4.6,16.0,964.0,1011.02,774.34
2016,5,13,11,15,918.5,126.5,4.75,16.0,976.0,996.35,765.07
2016,5,13,11,30,921.0,127.0,4.9,16.0,988.0,977.94,753.22
