Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,45,924.5,125.0,5.05,16.5,993.5,954.54,736.37
2016,5,13,12,0,928.0,123.0,5.2,17.0,999.0,927.62,717.02
2016,5,13,12,15,927.5,123.0,5.35,16.5,996.5,895.67,696.73
2016,5,13,12,30,927.0,123.0,5.5,16.0,994.0,860.63,673.91
2016,5,13,12,45,924.0,123.0,5.65,16.0,983.5,820.72,645.94
2016,5,13,13,0,921.0,123.0,5.8,16.0,973.0,778.2,615.09
2016,5,13,13,15,917.5,122.0,5.85,16.0,955.5,732.1,579.23
2016,5,13,13,30,914.0,121.0,5.9,16.0,938.0,683.8,540.87
2016,5,13,13,45,912.0,118.0,6.0,16.0,914.0,632.8,499.61
2016,5,13,14,0,910.0,115.0,6.1,16.0,890.0,579.87,455.63
2016,5,13,14,15,903.0,113.5,6.1,15.5,859.0,523.99,408.63
2016,5,13,14,30,896.0,112.0,6.1,15.0,828.0,467.11,359.32
2016,5,13,14,45,890.0,108.0,6.1,15.0,792.0,408.0,306.21
2016,5,13,15,0,884.0,104.0,6.1,15.0,756.0,348.3,251.72
2016,5,13,15,15,872.0,102.0,6.0,14.5,713.5,288.24,197.52
2016,5,13,15,30,860.0,100.0,5.9,14.0,671.0,228.72,145.73
2016,5,13,15,45,849.0,95.0,5.85,14.0,625.5,160.38,92.25
2016,5,13,16,0,838.0,90.0,5.8,14.0,580.0,100.07,58.45
2016,5,13,16,15,817.5,86.5,5.65,13.5,530.0,67.34,53.91
2016,5,13,16,30,797.0,83.0,5.5,13.0,480.0,65.73,52.81
2016,5,13,16,45,775.0,77.5,5.35,13.0,429.0,62.53,50.16
2016,5,13,17,0,753.0,72.0,5.2,13.0,378.0,59.15,47.32
2016,5,13,17,15,714.5,67.5,5.0,12.5,325.5,56.23,44.94
2016,5,13,17,30,676.0,63.0,4.8,12.0,273.0,53.26,42.44
2016,5,13,17,45,624.5,56.0,4.65,12.0,222.5,44.1,34.17
2016,5,13,18,0,573.0,49.0,4.5,12.0,172.0,39.16,29.55
2016,5,13,18,15,483.5,41.0,4.25,11.5,125.5,33.1,23.83
2016,5,13,18,30,394.0,33.0,4.0,11.0,79.0,26.99,17.77
2016,5,13,18,45,246.0,21.5,3.75,10.5,45.5,17.58,6.17
2016,5,13,19,0,98.0,10.0,3.5,10.0,12.0,8.54,0.0
2016,5,13,19,15,49.0,5.0,3.4,10.0,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,7.5,2.0,10.5,7.5,6.16,0.0
2016,5,14,5,30,0.0,15.0,2.3,11.0,15.0,12.35,3.87
2016,5,14,5,45,0.0,28.0,2.6,11.5,28.0,23.12,13.83
2016,5,14,6,0,0.0,41.0,2.9,12.0,41.0,33.91,23.41
2016,5,14,6,15,0.0,56.5,2.95,12.0,56.5,47.66,35.5
2016,5,14,6,30,0.0,72.0,3.0,12.0,72.0,61.47,47.5
2016,5,14,6,45,0.0,88.0,3.05,12.5,88.0,75.72,59.59
2016,5,14,7,0,0.0,104.0,3.1,13.0,104.0,89.95,71.42
2016,5,14,7,15,0.0,113.5,3.1,13.5,113.5,97.84,77.71
2016,5,14,7,30,0.0,123.0,3.1,14.0,123.0,105.84,83.98
2016,5,14,7,45,0.0,136.0,3.1,14.5,136.0,117.21,92.98
2016,5,14,8,0,0.0,149.0,3.1,15.0,149.0,128.61,101.87
2016,5,14,8,15,0.0,152.5,3.05,15.0,152.5,131.13,103.59
2016,5,14,8,30,0.0,156.0,3.0,15.0,156.0,133.79,105.44
2016,5,14,8,45,16.0,219.5,2.95,15.5,231.0,207.27,164.98
2016,5,14,9,0,32.0,283.0,2.9,16.0,306.0,301.1,238.74
2016,5,14,9,15,199.5,312.0,2.9,16.0,467.0,509.14,403.09
2016,5,14,9,30,367.0,341.0,2.9,16.0,628.0,721.37,560.79
2016,5,14,9,45,635.0,227.0,2.95,16.5,748.5,891.55,684.96
2016,5,14,10,0,903.0,113.0,3.0,17.0,869.0,1015.87,766.81
2016,5,14,10,15,552.5,276.0,3.1,17.0,743.0,850.8,649.59
2016,5,14,10,30,202.0,439.0,3.2,17.0,617.0,630.33,483.46
2016,5,14,10,45,561.5,278.5,3.3,17.5,789.0,851.12,651.42
2016,5,14,11,0,921.0,118.0,3.4,18.0,961.0,1006.93,758.32
2016,5,14,11,15,923.5,119.0,3.5,18.0,974.0,992.81,747.71
2016,5,14,11,30,926.0,120.0,3.6,18.0,987.0,974.94,736.08
2016,5,14,11,45,924.5,121.5,3.7,18.5,991.0,950.24,718.45
2016,5,14,12,0,923.0,123.0,3.8,19.0,995.0,922.18,698.56
2016,5,14,12,15,922.5,123.0,3.9,19.0,992.5,890.44,677.41
2016,5,14,12,30,922.0,123.0,4.0,19.0,990.0,855.63,653.97
2016,5,14,12,45,910.5,128.5,4.1,19.0,977.5,814.05,625.57
2016,5,14,13,0,899.0,134.0,4.2,19.0,965.0,770.39,594.38
2016,5,14,13,15,895.0,133.0,4.3,19.0,947.0,724.85,560.33
2016,5,14,13,30,891.0,132.0,4.4,19.0,929.0,677.23,524.08
2016,5,14,13,45,884.0,131.5,4.55,19.0,904.0,626.35,484.49
2016,5,14,14,0,877.0,131.0,4.7,19.0,879.0,574.06,442.53
2016,5,14,14,15,869.0,129.0,4.8,18.5,848.0,519.0,397.75
2016,5,14,14,30,861.0,127.0,4.9,18.0,817.0,463.13,350.73
2016,5,14,14,45,608.0,222.0,5.0,18.0,698.0,383.47,287.8
2016,5,14,15,0,355.0,317.0,5.1,18.0,579.0,335.43,252.76
2016,5,14,15,15,319.0,305.0,5.1,17.5,530.5,290.43,216.89
2016,5,14,15,30,283.0,293.0,5.1,17.0,482.0,249.7,185.34
2016,5,14,15,45,522.5,204.0,5.15,17.0,522.5,191.07,129.48
2016,5,14,16,0,762.0,115.0,5.2,17.0,563.0,113.87,70.79
2016,5,14,16,15,738.0,110.5,5.1,16.5,513.5,75.65,60.47
2016,5,14,16,30,714.0,106.0,5.0,16.0,464.0,74.2,59.56
2016,5,14,16,45,594.0,114.0,4.9,16.0,390.0,80.25,65.07
2016,5,14,17,0,474.0,122.0,4.8,16.0,316.0,85.49,69.88
2016,5,14,17,15,426.5,114.5,4.55,15.5,271.0,81.25,66.47
2016,5,14,17,30,379.0,107.0,4.3,15.0,226.0,76.88,62.85
2016,5,14,17,45,343.0,90.5,4.1,14.5,183.5,66.16,53.42
2016,5,14,18,0,307.0,74.0,3.9,14.0,141.0,55.02,43.39
2016,5,14,18,15,243.5,58.0,3.6,13.5,102.5,43.68,32.97
2016,5,14,18,30,180.0,42.0,3.3,13.0,64.0,32.02,22.01
2016,5,14,18,45,90.0,26.0,3.0,12.5,37.0,20.43,8.61
2016,5,14,19,0,0.0,10.0,2.7,12.0,10.0,8.54,0.0
2016,5,14,19,15,0.0,5.0,2.65,12.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,94.5,15.5,1.55,10.5,24.0,53.69,0.0
2016,5,15,5,30,189.0,31.0,1.8,11.0,48.0,121.59,85.67
2016,5,15,5,45,295.0,43.5,2.05,11.5,89.0,190.21,150.2
2016,5,15,6,0,401.0,56.0,2.3,12.0,130.0,274.47,224.07
2016,5,15,6,15,471.0,64.5,2.15,12.5,178.0,344.44,284.82
2016,5,15,6,30,541.0,73.0,2.0,13.0,226.0,420.55,348.36
2016,5,15,6,45,594.0,79.0,1.9,13.5,277.5,488.79,403.17
2016,5,15,7,0,647.0,85.0,1.8,14.0,329.0,560.34,458.18
2016,5,15,7,15,682.0,90.0,1.75,14.5,381.0,620.53,502.47
2016,5,15,7,30,717.0,95.0,1.7,15.0,433.0,681.45,544.67
2016,5,15,7,45,746.0,98.0,1.65,15.5,484.0,731.81,577.49
2016,5,15,8,0,775.0,101.0,1.6,16.0,535.0,785.35,611.68
2016,5,15,8,15,794.5,104.5,1.65,16.5,583.0,830.14,639.9
2016,5,15,8,30,814.0,108.0,1.7,17.0,631.0,872.95,666.38
2016,5,15,8,45,831.0,110.0,1.8,17.5,675.5,909.47,688.83
2016,5,15,9,0,848.0,112.0,1.9,18.0,720.0,943.29,709.36
2016,5,15,9,15,859.5,114.0,1.95,18.0,759.0,957.68,717.63
2016,5,15,9,30,871.0,116.0,2.0,18.0,798.0,979.65,731.25
2016,5,15,9,45,892.0,111.0,2.1,18.5,834.5,1000.11,743.04
2016,5,15,10,0,913.0,106.0,2.2,19.0,871.0,1017.17,752.63
2016,5,15,10,15,919.5,107.0,2.3,19.0,898.5,1022.59,756.16
2016,5,15,10,30,926.0,108.0,2.4,19.0,926.0,1024.1,757.37
2016,5,15,10,45,930.0,109.0,2.55,19.5,946.5,1019.23,753.61
2016,5,15,11,0,934.0,110.0,2.7,20.0,967.0,1010.41,747.36
2016,5,15,11,15,936.5,111.0,2.9,20.0,980.0,996.27,739.49
2016,5,15,11,30,939.0,112.0,3.1,20.0,993.0,978.31,729.02
2016,5,15,11,45,939.0,113.0,3.3,20.5,998.0,954.39,713.05
2016,5,15,12,0,939.0,114.0,3.5,21.0,1003.0,926.99,694.63
2016,5,15,12,15,939.0,113.5,3.65,21.0,1000.5,894.93,673.89
2016,5,15,12,30,939.0,113.0,3.8,21.0,998.0,859.72,650.79
2016,5,15,12,45,940.5,110.5,3.95,21.0,989.0,820.94,624.94
2016,5,15,13,0,942.0,108.0,4.1,21.0,980.0,779.22,596.46
2016,5,15,13,15,938.5,107.0,4.2,21.0,962.5,732.53,561.88
2016,5,15,13,30,935.0,106.0,4.3,21.0,945.0,683.59,524.74
2016,5,15,13,45,929.0,105.5,4.4,21.0,920.0,631.54,484.33
2016,5,15,14,0,923.0,105.0,4.5,21.0,895.0,577.89,441.49
2016,5,15,14,15,916.0,103.5,4.55,20.5,864.0,521.6,395.9
2016,5,15,14,30,909.0,102.0,4.6,20.0,833.0,464.31,347.9
2016,5,15,14,45,899.5,100.5,4.7,20.0,795.5,405.34,296.59
2016,5,15,15,0,890.0,99.0,4.8,20.0,758.0,346.12,244.06
2016,5,15,15,15,878.0,96.5,4.9,19.5,715.5,285.59,190.92
2016,5,15,15,30,866.0,94.0,5.0,19.0,673.0,225.64,139.99
2016,5,15,15,45,848.5,92.0,5.1,18.5,626.0,166.19,95.26
2016,5,15,16,0,831.0,90.0,5.2,18.0,579.0,99.98,57.39
2016,5,15,16,15,809.5,86.5,5.2,17.5,529.0,67.1,52.83
2016,5,15,16,30,788.0,83.0,5.2,17.0,479.0,65.49,51.74
2016,5,15,16,45,756.5,80.0,5.25,17.0,427.0,64.04,50.66
2016,5,15,17,0,725.0,77.0,5.3,17.0,375.0,62.57,49.55
2016,5,15,17,15,685.5,72.0,5.15,16.5,323.0,54.51,42.68
2016,5,15,17,30,646.0,67.0,5.0,16.0,271.0,51.54,40.22
2016,5,15,17,45,583.5,61.0,4.9,15.5,220.0,47.56,36.75
2016,5,15,18,0,521.0,55.0,4.8,15.0,169.0,43.56,33.1
2016,5,15,18,15,432.5,46.0,4.55,14.5,124.0,36.91,26.91
2016,5,15,18,30,344.0,37.0,4.3,14.0,79.0,30.16,20.36
2016,5,15,18,45,205.0,24.0,4.1,13.5,46.0,19.59,8.47
2016,5,15,19,0,66.0,11.0,3.9,13.0,13.0,9.39,0.0
2016,5,15,19,15,33.0,5.5,3.8,12.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,15,101.0,15.5,1.7,10.5,24.5,55.74,0.0
2016,5,16,5,30,202.0,31.0,1.9,11.0,49.0,125.7,89.56
2016,5,16,5,45,298.5,43.5,2.1,11.5,89.0,191.17,151.14
2016,5,16,6,0,395.0,56.0,2.3,12.0,129.0,271.3,221.58
2016,5,16,6,15,463.0,65.0,2.2,12.5,177.0,340.28,281.55
2016,5,16,6,30,531.0,74.0,2.1,13.0,225.0,415.28,344.33
2016,5,16,6,45,581.0,80.5,2.05,13.5,275.5,481.65,397.93
2016,5,16,7,0,631.0,87.0,2.0,14.0,326.0,551.08,451.78
2016,5,16,7,15,665.5,92.0,2.15,14.5,377.5,610.17,496.61
2016,5,16,7,30,700.0,97.0,2.3,15.0,429.0,669.98,539.97
2016,5,16,7,45,730.5,100.0,2.45,16.0,479.5,724.5,576.81
2016,5,16,8,0,761.0,103.0,2.6,17.0,530.0,774.93,609.84
2016,5,16,8,15,780.5,107.0,2.65,17.5,577.5,819.8,638.79
2016,5,16,8,30,800.0,111.0,2.7,18.0,625.0,862.74,665.95
2016,5,16,8,45,818.0,112.5,2.8,18.5,669.5,899.25,688.66
2016,5,16,9,0,836.0,114.0,2.9,19.0,714.0,933.15,709.44
2016,5,16,9,15,847.5,116.0,2.95,19.5,753.0,947.21,716.23
2016,5,16,9,30,859.0,118.0,3.0,20.0,792.0,968.99,728.48
2016,5,16,9,45,877.0,114.5,3.05,20.5,827.5,987.98,738.78
2016,5,16,10,0,895.0,111.0,3.1,21.0,863.0,1003.57,746.88
2016,5,16,10,15,901.5,112.5,3.15,21.0,890.5,1009.42,750.06
2016,5,16,10,30,908.0,114.0,3.2,21.0,918.0,1011.41,750.89
2016,5,16,10,45,913.0,115.0,3.25,21.5,938.5,1007.55,746.57
2016,5,16,11,0,918.0,116.0,3.3,22.0,959.0,999.8,739.86
2016,5,16,11,15,921.0,116.5,3.35,22.0,971.5,985.82,730.57
2016,5,16,11,30,924.0,117.0,3.4,22.0,984.0,968.09,718.91
2016,5,16,11,45,925.5,117.0,3.5,22.5,990.0,944.9,702.62
2016,5,16,12,0,927.0,117.0,3.6,23.0,996.0,918.24,684.03
2016,5,16,12,15,927.0,116.5,3.7,23.0,993.5,886.56,663.32
2016,5,16,12,30,927.0,116.0,3.8,23.0,991.0,851.78,640.34
2016,5,16,12,45,926.0,115.0,3.9,23.0,981.5,812.85,614.3
2016,5,16,13,0,925.0,114.0,4.0,23.0,972.0,771.19,585.62
2016,5,16,13,15,921.5,113.5,4.05,23.0,954.5,725.66,551.97
2016,5,16,13,30,918.0,113.0,4.1,23.0,937.0,677.92,515.88
2016,5,16,13,45,914.0,111.0,4.15,23.0,913.0,626.68,476.26
2016,5,16,14,0,910.0,109.0,4.2,23.0,889.0,573.7,434.17
2016,5,16,14,15,903.0,107.5,4.2,22.5,858.0,518.15,389.53
2016,5,16,14,30,896.0,106.0,4.2,22.0,827.0,461.61,342.59
2016,5,16,14,45,883.5,105.5,4.25,22.0,789.0,403.08,292.24
2016,5,16,15,0,871.0,105.0,4.3,22.0,751.0,344.65,241.07
2016,5,16,15,15,858.5,102.5,4.25,21.5,709.0,285.14,189.4
2016,5,16,15,30,846.0,100.0,4.2,21.0,667.0,226.28,139.97
2016,5,16,15,45,825.0,99.0,4.2,21.0,620.0,160.65,90.66
2016,5,16,16,0,804.0,98.0,4.2,21.0,573.0,104.29,60.67
2016,5,16,16,15,782.0,94.5,4.15,20.5,523.5,72.17,56.5
2016,5,16,16,30,760.0,91.0,4.1,20.0,474.0,70.81,55.66
2016,5,16,16,45,729.0,87.0,4.05,20.0,422.5,68.87,54.19
2016,5,16,17,0,698.0,83.0,4.0,20.0,371.0,61.22,47.76
2016,5,16,17,15,657.0,77.5,3.95,19.0,319.5,58.14,45.42
2016,5,16,17,30,616.0,72.0,3.9,18.0,268.0,54.98,42.91
2016,5,16,17,45,556.5,65.0,3.9,17.5,218.0,50.43,38.97
2016,5,16,18,0,497.0,58.0,3.9,17.0,168.0,45.8,34.8
2016,5,16,18,15,408.5,48.5,3.9,16.0,123.5,38.83,28.44
2016,5,16,18,30,320.0,39.0,3.9,15.0,79.0,31.76,21.7
2016,5,16,18,45,188.5,25.5,3.95,14.5,46.5,19.82,9.01
2016,5,16,19,0,57.0,12.0,4.0,14.0,14.0,10.24,0.0
2016,5,16,19,15,28.5,6.0,4.0,13.5,7.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,141.0,14.5,2.7,12.5,27.5,68.93,0.0
2016,5,17,5,30,282.0,29.0,3.0,13.0,55.0,153.81,110.2
2016,5,17,5,45,387.0,39.0,3.3,14.0,98.5,225.78,177.48
2016,5,17,6,0,492.0,49.0,3.6,15.0,142.0,309.45,250.65
2016,5,17,6,15,557.5,56.0,3.55,15.5,191.5,379.6,311.77
2016,5,17,6,30,623.0,63.0,3.5,16.0,241.0,455.4,375.3
2016,5,17,6,45,670.5,67.5,3.5,16.5,294.0,521.91,429.24
2016,5,17,7,0,718.0,72.0,3.5,17.0,347.0,588.55,481.3
2016,5,17,7,15,750.0,76.5,3.6,17.5,399.5,648.92,526.26
2016,5,17,7,30,782.0,81.0,3.7,18.0,452.0,709.56,569.18
2016,5,17,7,45,807.0,84.0,3.85,19.0,503.5,762.69,604.57
2016,5,17,8,0,832.0,87.0,4.0,20.0,555.0,814.74,638.37
2016,5,17,8,15,849.5,90.0,4.0,20.5,603.5,850.15,660.19
2016,5,17,8,30,867.0,93.0,4.0,21.0,652.0,891.55,686.02
2016,5,17,8,45,881.0,95.5,4.05,21.5,697.0,926.69,707.35
2016,5,17,9,0,895.0,98.0,4.1,22.0,742.0,958.93,726.52
2016,5,17,9,15,905.5,100.0,4.1,22.0,781.5,984.13,741.93
2016,5,17,9,30,916.0,102.0,4.1,22.0,821.0,1005.87,755.05
2016,5,17,9,45,923.5,103.5,4.1,22.5,854.5,1020.52,761.98
2016,5,17,10,0,931.0,105.0,4.1,23.0,888.0,1031.37,766.5
2016,5,17,10,15,936.5,106.0,4.0,23.5,915.5,1035.83,766.24
2016,5,17,10,30,942.0,107.0,3.9,24.0,943.0,1036.33,763.51
2016,5,17,10,45,945.5,108.5,3.85,24.5,962.5,1031.39,757.71
2016,5,17,11,0,949.0,110.0,3.8,25.0,982.0,1022.44,749.47
2016,5,17,11,15,951.0,110.5,3.7,25.0,994.5,1007.15,738.36
2016,5,17,11,30,953.0,111.0,3.6,25.0,1007.0,988.05,724.9
2016,5,17,11,45,953.5,111.5,3.5,25.0,1012.0,963.87,708.2
2016,5,17,12,0,954.0,112.0,3.4,25.0,1017.0,936.17,689.26
2016,5,17,12,15,953.0,111.5,3.3,25.0,1014.0,902.94,666.68
2016,5,17,12,30,952.0,111.0,3.2,25.0,1011.0,866.59,642.02
2016,5,17,12,45,950.5,110.0,3.15,25.5,1000.5,826.47,613.83
2016,5,17,13,0,949.0,109.0,3.1,26.0,990.0,783.57,583.42
2016,5,17,13,15,945.5,108.0,3.05,26.0,972.0,736.71,549.35
2016,5,17,13,30,942.0,107.0,3.0,26.0,954.0,687.58,512.9
2016,5,17,13,45,935.5,106.5,3.0,26.0,928.5,635.04,473.25
2016,5,17,14,0,929.0,106.0,3.0,26.0,903.0,580.94,431.28
2016,5,17,14,15,921.5,104.5,3.0,26.0,871.5,524.25,386.12
2016,5,17,14,30,914.0,103.0,3.0,26.0,840.0,466.59,338.82
2016,5,17,14,45,904.5,101.0,3.0,26.0,802.5,407.11,288.84
2016,5,17,15,0,895.0,99.0,3.0,26.0,765.0,347.4,237.68
2016,5,17,15,15,882.5,97.0,2.95,25.5,722.0,286.98,186.31
2016,5,17,15,30,870.0,95.0,2.9,25.0,679.0,227.17,137.08
2016,5,17,15,45,854.5,92.0,2.85,25.0,632.5,167.18,92.97
2016,5,17,16,0,839.0,89.0,2.8,25.0,586.0,100.1,55.33
2016,5,17,16,15,609.5,137.5,2.75,24.5,482.0,91.16,71.47
2016,5,17,16,30,380.0,186.0,2.7,24.0,378.0,127.42,102.25
2016,5,17,16,45,559.0,130.5,2.65,24.0,380.0,91.46,72.34
2016,5,17,17,0,738.0,75.0,2.6,24.0,382.0,61.08,46.82
2016,5,17,17,15,699.5,70.0,2.4,23.0,329.5,57.87,44.42
2016,5,17,17,30,661.0,65.0,2.2,22.0,277.0,50.09,37.97
2016,5,17,17,45,602.0,59.5,2.05,21.0,226.0,46.44,34.95
2016,5,17,18,0,543.0,54.0,1.9,20.0,175.0,42.78,31.77
2016,5,17,18,15,458.0,45.0,1.95,19.0,129.5,36.08,25.73
2016,5,17,18,30,373.0,36.0,2.0,18.0,84.0,29.27,19.35
2016,5,17,18,45,236.5,24.0,2.05,17.5,49.5,19.54,9.0
2016,5,17,19,0,100.0,12.0,2.1,17.0,15.0,10.24,0.0
2016,5,17,19,15,50.0,6.0,2.05,16.5,7.5,5.12,0.0
2016,5,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,15,123.5,15.5,1.5,13.5,27.0,62.63,0.0
2016,5,18,5,30,247.0,31.0,1.8,14.0,54.0,142.88,102.51
2016,5,18,5,45,346.0,42.0,2.15,14.5,96.0,211.47,165.7
2016,5,18,6,0,445.0,53.0,2.5,15.0,138.0,291.11,235.26
2016,5,18,6,15,510.0,61.0,2.55,15.5,186.5,359.73,294.59
2016,5,18,6,30,575.0,69.0,2.6,16.0,235.0,433.99,356.49
2016,5,18,6,45,620.0,75.5,2.65,16.5,286.0,499.06,408.92
2016,5,18,7,0,665.0,82.0,2.7,17.0,337.0,566.68,461.4
2016,5,18,7,15,697.5,87.0,2.65,17.5,388.5,625.6,505.02
2016,5,18,7,30,730.0,92.0,2.6,18.0,440.0,685.03,546.37
2016,5,18,7,45,754.5,96.0,2.6,18.5,490.0,733.63,578.65
2016,5,18,8,0,779.0,100.0,2.6,19.0,540.0,784.63,611.97
2016,5,18,8,15,797.5,103.0,2.6,19.5,587.0,827.96,639.14
2016,5,18,8,30,816.0,106.0,2.6,20.0,634.0,869.25,664.46
2016,5,18,8,45,829.0,109.5,2.6,21.0,677.0,903.74,683.44
2016,5,18,9,0,842.0,113.0,2.6,22.0,720.0,935.38,700.22
2016,5,18,9,15,853.0,115.0,2.6,22.0,758.5,949.15,707.64
2016,5,18,9,30,864.0,117.0,2.6,22.0,797.0,970.5,720.35
2016,5,18,9,45,876.0,116.5,2.65,22.5,830.5,986.8,728.74
2016,5,18,10,0,888.0,116.0,2.7,23.0,864.0,999.59,734.93
2016,5,18,10,15,894.0,117.5,2.8,23.0,890.5,1004.87,738.22
2016,5,18,10,30,900.0,119.0,2.9,23.0,917.0,1006.33,739.2
2016,5,18,10,45,901.5,121.5,3.0,23.5,936.0,1000.55,734.14
2016,5,18,11,0,903.0,124.0,3.1,24.0,955.0,990.94,726.73
2016,5,18,11,15,905.0,125.0,3.2,24.0,967.5,976.63,717.74
2016,5,18,11,30,907.0,126.0,3.3,24.0,980.0,958.66,706.39
2016,5,18,11,45,906.5,127.0,3.4,24.5,984.5,934.89,689.85
2016,5,18,12,0,906.0,128.0,3.5,25.0,989.0,907.81,671.14
2016,5,18,12,15,905.5,128.0,3.55,25.0,986.5,876.72,650.7
2016,5,18,12,30,905.0,128.0,3.6,25.0,984.0,842.64,628.14
2016,5,18,12,45,902.5,127.5,3.7,25.0,974.0,803.79,602.39
2016,5,18,13,0,900.0,127.0,3.8,25.0,964.0,762.39,573.68
2016,5,18,13,15,896.5,126.0,3.9,25.0,947.0,717.54,541.03
2016,5,18,13,30,893.0,125.0,4.0,25.0,930.0,670.56,506.0
2016,5,18,13,45,889.0,123.0,4.1,25.0,906.0,620.58,467.79
2016,5,18,14,0,885.0,121.0,4.2,25.0,882.0,568.93,427.17
2016,5,18,14,15,877.5,119.5,4.3,24.5,851.0,514.51,383.96
2016,5,18,14,30,870.0,118.0,4.4,24.0,820.0,459.2,338.59
2016,5,18,14,45,857.0,117.0,4.5,24.0,783.0,401.6,289.58
2016,5,18,15,0,844.0,116.0,4.6,24.0,746.0,339.36,236.14
2016,5,18,15,15,831.0,113.5,4.65,23.0,704.0,280.43,185.85
2016,5,18,15,30,818.0,111.0,4.7,22.0,662.0,222.34,137.64
2016,5,18,15,45,801.0,108.0,4.8,21.5,616.5,164.52,94.57
2016,5,18,16,0,784.0,105.0,4.9,21.0,571.0,108.54,64.36
2016,5,18,16,15,762.0,101.0,4.85,20.5,522.0,76.3,60.02
2016,5,18,16,30,740.0,97.0,4.8,20.0,473.0,74.77,59.06
2016,5,18,16,45,717.5,90.0,4.8,19.5,423.5,64.8,50.77
2016,5,18,17,0,695.0,83.0,4.8,19.0,374.0,61.07,47.81
2016,5,18,17,15,656.0,77.5,4.7,18.5,322.5,58.01,45.39
2016,5,18,17,30,617.0,72.0,4.6,18.0,271.0,54.87,42.81
2016,5,18,17,45,564.5,64.5,4.5,17.5,222.0,49.97,38.58
2016,5,18,18,0,512.0,57.0,4.4,17.0,173.0,44.94,34.07
2016,5,18,18,15,427.5,48.0,4.35,16.0,128.0,38.37,28.08
2016,5,18,18,30,343.0,39.0,4.3,15.0,83.0,31.69,21.74
2016,5,18,18,45,214.0,26.0,4.3,14.5,49.5,21.19,10.71
2016,5,18,19,0,85.0,13.0,4.3,14.0,16.0,11.1,0.0
2016,5,18,19,15,42.5,6.5,4.35,13.5,8.0,5.55,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,5,15,107.0,18.0,4.6,10.0,28.0,61.22,0.0
2016,5,19,5,30,214.0,36.0,4.7,10.0,56.0,135.13,99.35
2016,5,19,5,45,321.5,47.0,4.8,10.5,98.5,203.7,162.93
2016,5,19,6,0,429.0,58.0,4.9,11.0,141.0,288.18,237.99
2016,5,19,6,15,496.5,66.5,5.0,11.0,190.0,358.02,300.66
2016,5,19,6,30,564.0,75.0,5.1,11.0,239.0,433.69,366.71
2016,5,19,6,45,621.5,72.0,5.2,11.5,285.0,495.15,418.94
2016,5,19,7,0,679.0,69.0,5.3,12.0,331.0,557.26,470.2
2016,5,19,7,15,620.5,98.0,5.05,12.5,363.5,582.34,487.29
2016,5,19,7,30,562.0,127.0,4.8,13.0,396.0,596.14,494.56
2016,5,19,7,45,513.5,160.5,4.6,13.5,426.5,607.97,500.01
2016,5,19,8,0,465.0,194.0,4.4,14.0,457.0,621.76,506.34
2016,5,19,8,15,548.0,182.5,4.3,14.5,518.5,695.12,561.24
2016,5,19,8,30,631.0,171.0,4.2,15.0,580.0,780.05,622.36
2016,5,19,8,45,756.0,140.0,4.15,15.5,662.5,875.02,687.93
2016,5,19,9,0,881.0,109.0,4.1,16.0,745.0,955.63,741.28
2016,5,19,9,15,892.0,111.0,4.05,16.5,785.0,980.9,755.02
2016,5,19,9,30,903.0,113.0,4.0,17.0,825.0,1002.77,766.75
2016,5,19,9,45,902.5,120.5,4.0,17.5,857.0,1015.58,772.61
2016,5,19,10,0,902.0,128.0,4.0,18.0,889.0,1024.32,775.85
2016,5,19,10,15,908.0,129.5,4.05,18.0,916.0,1029.41,778.56
2016,5,19,10,30,914.0,131.0,4.1,18.0,943.0,1030.61,778.8
2016,5,19,10,45,919.0,131.0,4.2,18.5,963.0,1025.48,773.76
2016,5,19,11,0,924.0,131.0,4.3,19.0,983.0,1016.48,766.25
2016,5,19,11,15,926.5,131.5,4.35,19.0,995.5,1001.73,756.13
2016,5,19,11,30,929.0,132.0,4.4,19.0,1008.0,983.24,743.6
2016,5,19,11,45,930.5,132.0,4.5,19.5,1013.0,959.77,726.87
2016,5,19,12,0,932.0,132.0,4.6,20.0,1018.0,932.84,707.77
2016,5,19,12,15,931.5,132.0,4.6,20.0,1016.0,900.92,685.82
2016,5,19,12,30,931.0,132.0,4.6,20.0,1014.0,865.93,661.68
2016,5,19,12,45,936.5,126.5,4.7,20.0,1006.0,828.08,636.02
2016,5,19,13,0,942.0,121.0,4.8,20.0,998.0,787.06,607.14
2016,5,19,13,15,938.5,120.5,4.95,19.5,980.0,740.9,573.96
2016,5,19,13,30,935.0,120.0,5.1,19.0,962.0,692.49,537.97
2016,5,19,13,45,929.0,119.0,5.25,19.0,937.0,640.19,496.82
2016,5,19,14,0,923.0,118.0,5.4,19.0,912.0,586.29,453.14
2016,5,19,14,15,708.0,209.5,5.5,18.5,806.0,499.84,384.59
2016,5,19,14,30,493.0,301.0,5.6,18.0,700.0,432.42,331.53
2016,5,19,14,45,475.0,290.5,5.75,18.0,661.0,383.21,290.6
2016,5,19,15,0,457.0,280.0,5.9,18.0,622.0,335.72,250.58
2016,5,19,15,15,524.5,238.5,5.9,17.5,609.5,290.08,209.34
2016,5,19,15,30,592.0,197.0,5.9,17.0,597.0,236.48,161.68
2016,5,19,15,45,699.0,153.0,5.9,16.5,593.0,177.13,111.04
2016,5,19,16,0,806.0,109.0,5.9,16.0,589.0,112.76,68.5
2016,5,19,16,15,635.0,138.5,5.9,15.0,497.0,92.0,75.05
2016,5,19,16,30,464.0,168.0,5.9,14.0,405.0,110.94,92.17
2016,5,19,16,45,522.5,135.0,5.9,13.5,375.0,92.82,76.74
2016,5,19,17,0,581.0,102.0,5.9,13.0,345.0,73.19,59.75
2016,5,19,17,15,521.0,102.0,5.8,12.5,298.0,74.82,61.51
2016,5,19,17,30,461.0,102.0,5.7,12.0,251.0,73.99,61.0
2016,5,19,17,45,415.5,88.5,5.6,12.0,205.5,65.14,53.07
2016,5,19,18,0,370.0,75.0,5.5,12.0,160.0,55.98,44.68
2016,5,19,18,15,304.0,60.5,5.4,11.5,119.0,45.69,35.16
2016,5,19,18,30,238.0,46.0,5.3,11.0,78.0,35.13,25.18
2016,5,19,18,45,119.0,31.0,5.2,11.0,47.0,24.23,13.59
2016,5,19,19,0,0.0,16.0,5.1,11.0,16.0,13.66,0.0
2016,5,19,19,15,0.0,8.0,5.1,10.5,8.0,6.83,0.0
2016,5,19,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,127.5,17.0,3.8,8.5,30.0,66.04,6.69
2016,5,20,5,30,255.0,34.0,4.0,9.0,60.0,146.67,108.76
2016,5,20,5,45,363.5,44.5,4.2,9.5,103.5,220.53,177.06
2016,5,20,6,0,472.0,55.0,4.4,10.0,147.0,305.02,252.45
2016,5,20,6,15,538.0,62.5,4.45,10.0,196.5,375.0,315.32
2016,5,20,6,30,604.0,70.0,4.5,10.0,246.0,450.58,381.17
2016,5,20,6,45,654.0,74.5,4.55,10.5,299.0,517.75,437.45
2016,5,20,7,0,704.0,79.0,4.6,11.0,352.0,587.77,494.11
2016,5,20,7,15,736.0,83.5,4.5,11.5,404.0,644.29,537.51
2016,5,20,7,30,768.0,88.0,4.4,12.0,456.0,704.25,580.66
2016,5,20,7,45,515.5,164.0,4.35,12.5,423.0,612.64,503.93
2016,5,20,8,0,263.0,240.0,4.3,13.0,390.0,486.08,397.5
2016,5,20,8,15,557.5,170.5,4.3,13.0,522.5,697.59,567.33
2016,5,20,8,30,852.0,101.0,4.3,13.0,655.0,893.43,711.09
2016,5,20,8,45,579.5,211.0,4.3,13.5,599.0,780.65,622.79
2016,5,20,9,0,307.0,321.0,4.3,14.0,543.0,634.2,504.51
2016,5,20,9,15,347.0,327.5,4.45,14.0,591.0,681.53,541.24
2016,5,20,9,30,387.0,334.0,4.6,14.0,639.0,728.38,576.31
2016,5,20,9,45,651.5,224.0,4.75,14.5,763.5,898.39,705.95
2016,5,20,10,0,916.0,114.0,4.9,15.0,888.0,1022.62,791.83
2016,5,20,10,15,654.5,248.5,5.05,15.0,811.0,922.5,719.49
2016,5,20,10,30,393.0,383.0,5.2,15.0,734.0,773.51,604.76
2016,5,20,10,45,365.0,408.5,5.35,15.0,739.0,763.97,597.39
2016,5,20,11,0,337.0,434.0,5.5,15.0,744.0,752.36,587.84
2016,5,20,11,15,300.5,450.5,5.6,15.0,730.5,722.46,564.6
2016,5,20,11,30,264.0,467.0,5.7,15.0,717.0,691.68,540.71
2016,5,20,11,45,599.0,297.0,5.85,15.0,867.0,832.41,654.64
2016,5,20,12,0,934.0,127.0,6.0,15.0,1017.0,929.33,728.99
2016,5,20,12,15,677.0,267.5,6.05,15.0,911.5,823.64,648.52
2016,5,20,12,30,420.0,408.0,6.1,15.0,806.0,707.64,556.02
2016,5,20,12,45,252.0,430.0,6.15,15.0,668.0,569.89,449.13
2016,5,20,13,0,84.0,452.0,6.2,15.0,530.0,441.41,347.33
2016,5,20,13,15,95.5,448.5,6.2,15.0,536.0,437.23,344.57
2016,5,20,13,30,107.0,445.0,6.2,15.0,542.0,431.65,340.33
2016,5,20,13,45,265.5,399.5,6.2,15.0,631.0,476.22,376.24
2016,5,20,14,0,424.0,354.0,6.2,15.0,720.0,503.06,396.32
2016,5,20,14,15,348.0,367.5,6.15,14.5,661.0,448.46,352.61
2016,5,20,14,30,272.0,381.0,6.1,14.0,602.0,399.32,313.56
2016,5,20,14,45,196.5,367.5,6.1,14.0,523.5,344.76,270.34
2016,5,20,15,0,121.0,354.0,6.1,14.0,445.0,294.58,231.42
2016,5,20,15,15,247.5,315.0,6.0,13.5,487.5,279.08,214.16
2016,5,20,15,30,374.0,276.0,5.9,13.0,530.0,255.16,188.81
2016,5,20,15,45,203.5,254.0,5.85,13.0,391.0,200.96,152.99
2016,5,20,16,0,33.0,232.0,5.8,13.0,252.0,168.58,134.68
2016,5,20,16,15,43.0,219.5,5.7,12.5,243.0,156.79,132.24
2016,5,20,16,30,53.0,207.0,5.6,12.0,234.0,148.45,125.65
2016,5,20,16,45,26.5,140.0,5.5,12.0,153.5,106.73,89.42
2016,5,20,17,0,0.0,73.0,5.4,12.0,73.0,60.55,48.7
2016,5,20,17,15,0.0,63.0,5.2,11.5,63.0,52.19,41.46
2016,5,20,17,30,0.0,53.0,5.0,11.0,53.0,43.85,34.11
2016,5,20,17,45,237.0,60.0,4.85,11.0,114.5,43.73,34.0
2016,5,20,18,0,474.0,67.0,4.7,11.0,176.0,52.79,42.02
2016,5,20,18,15,386.0,56.5,4.5,10.5,131.0,45.25,34.94
2016,5,20,18,30,298.0,46.0,4.3,10.0,86.0,35.36,25.54
2016,5,20,18,45,175.0,31.5,4.1,10.0,52.5,24.31,14.0
2016,5,20,19,0,52.0,17.0,3.9,10.0,19.0,13.47,0.0
2016,5,20,19,15,26.0,8.5,3.85,10.0,9.5,7.26,0.0
2016,5,20,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,5,15,48.5,18.0,2.4,9.0,23.0,38.35,4.7
2016,5,21,5,30,97.0,36.0,2.5,9.0,46.0,84.09,61.35
2016,5,21,5,45,144.0,54.5,2.65,9.5,78.5,129.51,103.04
2016,5,21,6,0,191.0,73.0,2.8,10.0,111.0,179.65,147.87
2016,5,21,6,15,224.0,92.0,2.85,10.0,149.0,227.72,190.71
2016,5,21,6,30,257.0,111.0,2.9,10.0,187.0,278.69,235.11
2016,5,21,6,45,293.0,124.5,2.95,10.5,226.5,327.71,276.49
2016,5,21,7,0,329.0,138.0,3.0,11.0,266.0,379.54,319.05
2016,5,21,7,15,259.5,170.0,3.1,11.0,280.0,379.41,317.1
2016,5,21,7,30,190.0,202.0,3.2,11.0,294.0,357.01,296.9
2016,5,21,7,45,451.0,164.5,3.3,11.5,413.5,561.09,463.55
2016,5,21,8,0,712.0,127.0,3.4,12.0,533.0,760.87,616.11
2016,5,21,8,15,386.0,202.5,3.45,12.0,425.5,575.52,468.06
2016,5,21,8,30,60.0,278.0,3.5,12.0,318.0,322.63,260.83
2016,5,21,8,45,130.5,309.0,3.55,12.5,402.0,437.15,352.85
2016,5,21,9,0,201.0,340.0,3.6,13.0,486.0,536.12,428.99
2016,5,21,9,15,181.0,361.0,3.65,13.0,497.5,539.72,429.63
2016,5,21,9,30,161.0,382.0,3.7,13.0,509.0,541.63,429.5
2016,5,21,9,45,208.5,394.0,3.8,13.0,566.0,598.12,472.86
2016,5,21,10,0,256.0,406.0,3.9,13.0,623.0,672.51,528.33
2016,5,21,10,15,196.5,424.5,3.9,13.0,594.5,611.11,480.03
2016,5,21,10,30,137.0,443.0,3.9,13.0,566.0,566.99,444.76
2016,5,21,10,45,263.0,423.5,3.95,13.0,664.5,679.83,532.19
2016,5,21,11,0,389.0,404.0,4.0,13.0,763.0,772.02,601.82
2016,5,21,11,15,248.0,437.5,3.95,13.0,667.5,660.4,515.23
2016,5,21,11,30,107.0,471.0,3.9,13.0,572.0,525.13,410.63
2016,5,21,11,45,122.5,477.5,3.85,13.0,594.0,549.78,429.73
2016,5,21,12,0,138.0,484.0,3.8,13.0,616.0,559.12,436.67
2016,5,21,12,15,490.0,329.5,3.75,13.0,795.5,721.58,565.87
2016,5,21,12,30,842.0,175.0,3.7,13.0,975.0,839.18,656.55
2016,5,21,12,45,652.0,282.5,3.7,13.0,898.5,753.78,588.91
2016,5,21,13,0,462.0,390.0,3.7,13.0,822.0,672.04,524.66
2016,5,21,13,15,473.0,377.5,3.7,13.0,812.5,640.8,501.46
2016,5,21,13,30,484.0,365.0,3.7,13.0,803.0,607.65,476.02
2016,5,21,13,45,398.5,383.5,3.7,13.0,738.0,540.59,423.73
2016,5,21,14,0,313.0,402.0,3.7,13.0,673.0,481.21,377.17
2016,5,21,14,15,331.0,381.0,3.65,13.0,658.0,449.88,351.89
2016,5,21,14,30,349.0,360.0,3.6,13.0,643.0,416.6,324.23
2016,5,21,14,45,416.0,315.0,3.6,13.0,637.5,378.48,291.16
2016,5,21,15,0,483.0,270.0,3.6,13.0,632.0,336.54,253.36
2016,5,21,15,15,401.5,280.5,3.55,13.0,570.0,288.25,214.65
2016,5,21,15,30,320.0,291.0,3.5,13.0,508.0,254.79,189.77
2016,5,21,15,45,523.5,211.5,3.45,13.0,537.5,196.21,134.97
2016,5,21,16,0,727.0,132.0,3.4,13.0,567.0,117.26,74.51
2016,5,21,16,15,565.0,157.5,3.4,13.0,479.0,103.63,85.68
2016,5,21,16,30,403.0,183.0,3.4,13.0,391.0,119.14,99.52
2016,5,21,16,45,521.0,142.5,3.4,13.0,381.5,97.44,80.84
2016,5,21,17,0,639.0,102.0,3.4,13.0,372.0,73.73,60.19
2016,5,21,17,15,597.5,95.0,3.25,12.5,321.5,70.13,57.3
2016,5,21,17,30,556.0,88.0,3.1,12.0,271.0,66.39,54.19
2016,5,21,17,45,505.5,78.0,3.0,12.0,222.5,60.02,48.5
2016,5,21,18,0,455.0,68.0,2.9,12.0,174.0,53.41,42.42
2016,5,21,18,15,373.0,57.0,2.65,11.5,130.0,43.47,33.26
2016,5,21,18,30,291.0,46.0,2.4,11.0,86.0,35.31,25.46
2016,5,21,18,45,182.0,31.0,2.2,10.5,52.5,23.94,13.91
2016,5,21,19,0,73.0,16.0,2.0,10.0,19.0,12.43,0.0
2016,5,21,19,15,36.5,8.0,1.95,9.5,9.5,6.83,0.0
2016,5,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,116.0,18.5,1.85,9.5,30.5,64.75,15.61
2016,5,22,5,30,232.0,37.0,2.1,10.0,61.0,141.38,105.17
2016,5,22,5,45,326.5,49.0,2.4,10.5,103.0,206.77,165.05
2016,5,22,6,0,421.0,61.0,2.7,11.0,145.0,286.06,234.99
2016,5,22,6,15,486.0,70.0,2.7,11.0,193.5,354.56,295.35
2016,5,22,6,30,551.0,79.0,2.7,11.0,242.0,428.62,358.55
2016,5,22,6,45,591.0,87.5,2.7,11.5,292.0,491.59,410.02
2016,5,22,7,0,631.0,96.0,2.7,12.0,342.0,556.67,461.26
2016,5,22,7,15,323.0,132.5,2.6,12.0,259.5,397.76,330.67
2016,5,22,7,30,15.0,169.0,2.5,12.0,177.0,161.45,130.9
2016,5,22,7,45,24.0,195.0,2.45,12.5,208.5,193.13,157.11
2016,5,22,8,0,33.0,221.0,2.4,13.0,240.0,240.3,194.83
2016,5,22,8,15,17.5,194.0,2.4,13.0,204.0,184.86,148.71
2016,5,22,8,30,2.0,167.0,2.4,13.0,168.0,145.37,115.58
2016,5,22,8,45,5.5,191.5,2.4,13.5,195.5,170.65,135.84
2016,5,22,9,0,9.0,216.0,2.4,14.0,223.0,196.07,155.82
2016,5,22,9,15,9.5,223.0,2.45,14.0,230.5,202.46,160.57
2016,5,22,9,30,10.0,230.0,2.5,14.0,238.0,208.85,165.38
2016,5,22,9,45,37.5,308.0,2.55,14.5,339.5,324.86,256.92
2016,5,22,10,0,65.0,386.0,2.6,15.0,441.0,428.37,335.45
2016,5,22,10,15,37.0,294.0,2.7,15.0,325.5,307.14,241.39
2016,5,22,10,30,9.0,202.0,2.8,15.0,210.0,181.24,141.77
2016,5,22,10,45,58.5,330.0,2.9,15.5,384.0,358.44,281.7
2016,5,22,11,0,108.0,458.0,3.0,16.0,558.0,525.66,406.79
2016,5,22,11,15,261.0,431.5,3.1,16.0,677.5,666.25,512.85
2016,5,22,11,30,414.0,405.0,3.2,16.0,797.0,780.05,596.81
2016,5,22,11,45,364.5,431.5,3.35,16.0,778.0,733.7,562.08
2016,5,22,12,0,315.0,458.0,3.5,16.0,759.0,697.54,535.25
2016,5,22,12,15,376.0,431.0,3.6,16.0,789.5,706.76,543.75
2016,5,22,12,30,437.0,404.0,3.7,16.0,820.0,716.67,552.12
2016,5,22,12,45,337.5,434.5,3.8,16.0,754.0,637.6,492.53
2016,5,22,13,0,238.0,465.0,3.9,16.0,688.0,566.02,438.11
2016,5,22,13,15,334.5,420.0,4.0,15.5,726.5,579.08,450.52
2016,5,22,13,30,431.0,375.0,4.1,15.0,765.0,581.54,453.84
2016,5,22,13,45,342.5,396.5,4.2,15.0,701.0,517.79,404.17
2016,5,22,14,0,254.0,418.0,4.3,15.0,637.0,461.6,360.4
2016,5,22,14,15,364.5,362.5,4.35,15.0,665.0,452.19,352.15
2016,5,22,14,30,475.0,307.0,4.4,15.0,693.0,428.5,330.81
2016,5,22,14,45,425.5,311.5,4.45,15.0,646.0,379.36,290.39
2016,5,22,15,0,376.0,316.0,4.5,15.0,599.0,340.01,257.92
2016,5,22,15,15,450.0,268.5,4.5,14.5,588.5,291.97,215.18
2016,5,22,15,30,524.0,221.0,4.5,14.0,578.0,240.58,169.27
2016,5,22,15,45,493.5,215.0,4.5,14.0,532.5,195.04,135.0
2016,5,22,16,0,463.0,209.0,4.5,14.0,487.0,153.14,110.39
2016,5,22,16,15,591.0,158.5,4.4,13.5,483.0,104.61,86.37
2016,5,22,16,30,719.0,108.0,4.3,13.0,479.0,74.97,60.86
2016,5,22,16,45,464.0,139.5,4.25,13.0,369.5,94.69,78.47
2016,5,22,17,0,209.0,171.0,4.2,13.0,260.0,122.09,102.83
2016,5,22,17,15,190.0,152.0,4.05,12.5,225.0,109.71,92.37
2016,5,22,17,30,171.0,133.0,3.9,12.0,190.0,97.01,81.47
2016,5,22,17,45,156.5,111.5,3.75,12.0,156.5,82.56,68.63
2016,5,22,18,0,142.0,90.0,3.6,12.0,123.0,67.74,55.22
2016,5,22,18,15,115.0,69.5,3.35,11.5,92.0,53.13,41.87
2016,5,22,18,30,88.0,49.0,3.1,11.0,61.0,38.23,28.05
2016,5,22,18,45,44.0,31.5,2.85,10.5,37.5,25.01,14.96
2016,5,22,19,0,0.0,14.0,2.6,10.0,14.0,11.55,0.0
2016,5,22,19,15,0.0,7.0,2.55,9.5,7.0,5.97,0.0
2016,5,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,52.5,18.0,2.2,9.5,23.5,39.44,9.65
2016,5,23,5,30,105.0,36.0,2.5,10.0,47.0,86.06,63.03
2016,5,23,5,45,151.5,54.0,2.8,10.5,79.5,131.08,104.05
2016,5,23,6,0,198.0,72.0,3.1,11.0,112.0,180.77,148.39
2016,5,23,6,15,228.5,91.0,3.1,11.5,149.5,227.9,189.95
2016,5,23,6,30,259.0,110.0,3.1,12.0,187.0,277.64,232.65
2016,5,23,6,45,289.0,125.5,3.15,12.5,226.5,325.34,272.57
2016,5,23,7,0,319.0,141.0,3.2,13.0,266.0,375.19,313.16
2016,5,23,7,15,509.0,121.0,3.2,13.0,353.0,517.07,429.05
2016,5,23,7,30,699.0,101.0,3.2,13.0,440.0,667.7,546.62
2016,5,23,7,45,721.0,107.0,3.2,13.5,488.5,718.64,581.26
2016,5,23,8,0,743.0,113.0,3.2,14.0,537.0,768.56,615.04
2016,5,23,8,15,762.5,117.0,3.2,14.5,584.0,808.32,640.73
2016,5,23,8,30,782.0,121.0,3.2,15.0,631.0,850.51,667.81
2016,5,23,8,45,793.5,126.0,3.25,15.5,673.5,884.31,688.84
