Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,9,0,805.0,131.0,3.3,16.0,716.0,915.3,707.76
2016,5,23,9,15,816.5,133.5,3.3,16.0,754.0,940.58,723.61
2016,5,23,9,30,828.0,136.0,3.3,16.0,792.0,962.66,737.29
2016,5,23,9,45,845.5,133.0,3.35,16.5,827.0,981.31,747.64
2016,5,23,10,0,863.0,130.0,3.4,17.0,862.0,984.02,747.18
2016,5,23,10,15,869.0,131.5,3.5,17.0,888.0,989.12,750.41
2016,5,23,10,30,875.0,133.0,3.6,17.0,914.0,990.51,751.2
2016,5,23,10,45,879.5,134.0,3.7,17.0,933.5,986.22,748.26
2016,5,23,11,0,884.0,135.0,3.8,17.0,953.0,978.2,742.9
2016,5,23,11,15,886.5,135.5,3.95,17.0,965.5,964.15,733.82
2016,5,23,11,30,889.0,136.0,4.1,17.0,978.0,946.53,722.32
2016,5,23,11,45,890.5,136.0,4.25,17.0,983.5,924.11,707.47
2016,5,23,12,0,892.0,136.0,4.4,17.0,989.0,898.4,690.54
2016,5,23,12,15,891.5,136.0,4.5,17.0,986.5,867.88,669.92
2016,5,23,12,30,891.0,136.0,4.6,17.0,984.0,834.46,647.09
2016,5,23,12,45,867.0,150.5,4.7,17.0,968.5,791.97,617.43
2016,5,23,13,0,843.0,165.0,4.8,17.0,953.0,755.91,589.86
2016,5,23,13,15,839.0,163.5,4.85,17.0,936.0,711.23,555.81
2016,5,23,13,30,835.0,162.0,4.9,17.0,919.0,664.68,519.58
2016,5,23,13,45,832.0,158.5,5.0,17.0,896.0,615.43,480.57
2016,5,23,14,0,829.0,155.0,5.1,17.0,873.0,564.63,439.21
2016,5,23,14,15,821.0,152.5,5.1,17.0,842.5,510.88,394.15
2016,5,23,14,30,813.0,150.0,5.1,17.0,812.0,456.52,347.41
2016,5,23,14,45,807.5,144.0,5.1,17.0,777.0,400.03,297.85
2016,5,23,15,0,802.0,138.0,5.1,17.0,742.0,343.16,247.12
2016,5,23,15,15,788.0,135.0,5.0,16.5,700.5,286.28,196.97
2016,5,23,15,30,774.0,132.0,4.9,16.0,659.0,230.44,149.3
2016,5,23,15,45,761.5,125.5,4.8,16.0,615.0,173.53,105.38
2016,5,23,16,0,749.0,119.0,4.7,16.0,571.0,110.66,67.4
2016,5,23,16,15,490.5,168.0,4.6,15.5,454.0,108.92,89.46
2016,5,23,16,30,232.0,217.0,4.5,15.0,337.0,142.71,119.17
2016,5,23,16,45,206.5,195.5,4.4,15.0,294.5,136.9,114.5
2016,5,23,17,0,181.0,174.0,4.3,15.0,252.0,123.47,103.21
2016,5,23,17,15,166.0,154.0,4.15,14.5,218.0,110.64,92.48
2016,5,23,17,30,151.0,134.0,4.0,14.0,184.0,97.46,81.24
2016,5,23,17,45,136.5,112.0,3.85,14.0,151.5,82.76,68.27
2016,5,23,18,0,122.0,90.0,3.7,14.0,119.0,67.67,54.74
2016,5,23,18,15,97.0,70.0,3.55,13.5,89.5,53.42,41.8
2016,5,23,18,30,72.0,50.0,3.4,13.0,60.0,38.89,28.42
2016,5,23,18,45,36.0,32.0,3.25,12.5,37.0,25.38,15.29
2016,5,23,19,0,0.0,14.0,3.1,12.0,14.0,11.55,0.0
2016,5,23,19,15,0.0,7.0,3.1,11.5,7.0,5.97,0.0
2016,5,23,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,118.0,18.5,3.25,10.0,31.0,65.36,22.11
2016,5,24,5,30,236.0,37.0,3.4,10.0,62.0,141.88,106.25
2016,5,24,5,45,332.0,48.0,3.6,10.5,104.0,206.84,165.57
2016,5,24,6,0,428.0,59.0,3.8,11.0,146.0,286.56,236.13
2016,5,24,6,15,491.5,67.5,3.85,11.5,194.0,353.79,295.35
2016,5,24,6,30,555.0,76.0,3.9,12.0,242.0,426.45,357.28
2016,5,24,6,45,277.5,93.5,3.95,12.5,176.5,294.68,247.65
2016,5,24,7,0,0.0,111.0,4.0,13.0,111.0,96.03,76.33
2016,5,24,7,15,0.0,129.5,4.0,13.0,129.5,112.62,90.26
2016,5,24,7,30,0.0,148.0,4.0,13.0,148.0,129.19,103.81
2016,5,24,7,45,2.0,160.0,4.0,13.5,161.0,141.05,113.15
2016,5,24,8,0,4.0,172.0,4.0,14.0,174.0,153.1,122.56
2016,5,24,8,15,6.5,187.0,4.0,14.0,191.5,168.57,134.94
2016,5,24,8,30,9.0,202.0,4.0,14.0,209.0,184.15,147.33
2016,5,24,8,45,19.5,242.5,4.05,14.5,257.0,231.34,185.11
2016,5,24,9,0,30.0,283.0,4.1,15.0,305.0,296.67,236.51
2016,5,24,9,15,72.5,331.0,4.1,15.0,388.0,385.02,306.41
2016,5,24,9,30,115.0,379.0,4.1,15.0,471.0,492.87,389.31
2016,5,24,9,45,132.5,398.5,4.2,15.5,508.0,527.66,414.37
2016,5,24,10,0,150.0,418.0,4.3,16.0,545.0,561.64,438.9
2016,5,24,10,15,153.0,428.5,4.35,16.0,562.0,571.34,445.53
2016,5,24,10,30,156.0,439.0,4.4,16.0,579.0,580.0,451.55
2016,5,24,10,45,315.0,412.0,4.5,16.0,701.5,716.65,556.49
2016,5,24,11,0,474.0,385.0,4.6,16.0,824.0,845.43,652.11
2016,5,24,11,15,470.0,394.0,4.6,16.0,834.5,836.17,643.92
2016,5,24,11,30,466.0,403.0,4.6,16.0,845.0,824.37,634.82
2016,5,24,11,45,376.5,435.5,4.7,16.5,794.0,746.85,576.03
2016,5,24,12,0,287.0,468.0,4.8,17.0,743.0,681.25,525.42
2016,5,24,12,15,591.5,304.0,4.8,17.0,868.0,780.29,605.47
2016,5,24,12,30,896.0,140.0,4.8,17.0,993.0,841.09,653.57
2016,5,24,12,45,887.5,144.0,4.85,17.0,981.5,801.83,625.4
2016,5,24,13,0,879.0,148.0,4.9,17.0,970.0,760.43,594.33
2016,5,24,13,15,875.0,147.0,4.95,16.5,953.0,716.34,561.64
2016,5,24,13,30,871.0,146.0,5.0,16.0,936.0,670.25,526.5
2016,5,24,13,45,865.5,144.0,5.05,16.0,912.0,620.72,486.76
2016,5,24,14,0,860.0,142.0,5.1,16.0,888.0,569.72,444.79
2016,5,24,14,15,852.0,140.0,5.1,16.0,857.0,515.71,399.19
2016,5,24,14,30,844.0,138.0,5.1,16.0,826.0,460.22,351.23
2016,5,24,14,45,835.5,134.0,5.1,16.0,790.0,402.59,300.43
2016,5,24,15,0,827.0,130.0,5.1,16.0,754.0,344.84,248.67
2016,5,24,15,15,618.0,199.5,5.05,15.5,651.5,285.49,203.37
2016,5,24,15,30,409.0,269.0,5.0,15.0,549.0,250.96,182.1
2016,5,24,15,45,386.0,254.0,4.95,15.0,503.5,214.07,154.45
2016,5,24,16,0,363.0,239.0,4.9,15.0,458.0,173.7,129.14
2016,5,24,16,15,288.5,229.5,4.85,14.5,394.5,149.49,124.78
2016,5,24,16,30,214.0,220.0,4.8,14.0,331.0,151.3,127.02
2016,5,24,16,45,201.0,200.5,4.75,14.0,296.5,139.59,117.29
2016,5,24,17,0,188.0,181.0,4.7,14.0,262.0,127.5,107.14
2016,5,24,17,15,385.5,132.5,4.6,13.5,270.5,92.23,76.61
2016,5,24,17,30,583.0,84.0,4.5,13.0,279.0,63.3,51.2
2016,5,24,17,45,528.5,76.0,4.4,12.5,230.0,58.36,46.92
2016,5,24,18,0,474.0,68.0,4.3,12.0,181.0,53.29,42.34
2016,5,24,18,15,394.0,57.5,4.1,11.5,136.5,45.81,35.39
2016,5,24,18,30,314.0,47.0,3.9,11.0,92.0,36.11,26.26
2016,5,24,18,45,200.5,33.0,3.75,11.0,57.5,25.48,15.63
2016,5,24,19,0,87.0,19.0,3.6,11.0,23.0,14.74,0.0
2016,5,24,19,15,43.5,9.5,3.5,11.0,11.5,8.11,0.0
2016,5,24,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,124.0,18.0,3.2,10.5,31.5,66.42,24.9
2016,5,25,5,30,248.0,36.0,3.3,11.0,63.0,144.39,107.93
2016,5,25,5,45,338.5,47.5,3.45,11.5,104.5,211.32,168.6
2016,5,25,6,0,429.0,59.0,3.6,12.0,146.0,286.57,235.17
2016,5,25,6,15,214.5,76.0,3.6,12.0,119.5,201.55,167.57
2016,5,25,6,30,0.0,93.0,3.6,12.0,93.0,81.62,64.66
2016,5,25,6,45,2.0,111.5,3.65,12.5,112.5,99.47,79.83
2016,5,25,7,0,4.0,130.0,3.7,13.0,132.0,117.46,94.71
2016,5,25,7,15,7.0,147.0,3.7,13.0,150.5,134.79,109.04
2016,5,25,7,30,10.0,164.0,3.7,13.0,169.0,152.35,123.39
2016,5,25,7,45,7.0,169.0,3.75,13.5,172.5,153.64,123.69
2016,5,25,8,0,4.0,174.0,3.8,14.0,176.0,154.94,124.02
2016,5,25,8,15,29.5,225.0,3.85,14.0,244.5,239.55,193.48
2016,5,25,8,30,55.0,276.0,3.9,14.0,313.0,314.86,253.82
2016,5,25,8,45,41.0,277.0,3.95,14.5,305.5,301.88,241.75
2016,5,25,9,0,27.0,278.0,4.0,15.0,298.0,288.5,229.69
2016,5,25,9,15,58.0,324.5,4.05,15.0,370.0,364.23,289.68
2016,5,25,9,30,89.0,371.0,4.1,15.0,442.0,440.34,348.55
2016,5,25,9,45,139.0,394.0,4.15,15.5,510.0,528.85,415.61
2016,5,25,10,0,189.0,417.0,4.2,16.0,578.0,598.01,466.84
2016,5,25,10,15,218.0,427.0,4.25,16.0,618.0,632.46,492.23
2016,5,25,10,30,247.0,437.0,4.3,16.0,658.0,682.49,528.72
2016,5,25,10,45,577.0,278.5,4.35,16.0,809.5,856.13,663.27
2016,5,25,11,0,907.0,120.0,4.4,16.0,961.0,984.17,754.68
2016,5,25,11,15,645.0,269.5,4.45,16.0,872.0,885.24,682.58
2016,5,25,11,30,383.0,419.0,4.5,16.0,783.0,752.59,580.76
2016,5,25,11,45,651.0,268.5,4.6,16.5,890.5,850.04,657.89
2016,5,25,12,0,919.0,118.0,4.7,17.0,998.0,904.65,697.58
2016,5,25,12,15,918.5,118.0,4.75,17.0,996.0,873.72,675.66
2016,5,25,12,30,918.0,118.0,4.8,17.0,994.0,839.78,652.04
2016,5,25,12,45,913.0,120.0,4.9,17.0,983.5,801.23,625.21
2016,5,25,13,0,908.0,122.0,5.0,17.0,973.0,760.24,595.38
2016,5,25,13,15,905.0,121.0,5.05,17.0,956.0,715.96,561.34
2016,5,25,13,30,902.0,120.0,5.1,17.0,939.0,669.5,524.83
2016,5,25,13,45,898.5,117.5,5.2,17.5,915.5,619.59,484.0
2016,5,25,14,0,895.0,115.0,5.3,18.0,892.0,567.94,440.8
2016,5,25,14,15,888.0,113.5,5.3,17.5,862.0,513.86,395.91
2016,5,25,14,30,881.0,112.0,5.3,17.0,832.0,458.81,348.81
2016,5,25,14,45,873.5,109.0,5.35,17.0,796.5,401.76,298.26
2016,5,25,15,0,866.0,106.0,5.4,17.0,761.0,344.29,246.48
2016,5,25,15,15,854.5,104.0,5.4,16.5,719.5,286.36,194.83
2016,5,25,15,30,843.0,102.0,5.4,16.0,678.0,228.93,145.28
2016,5,25,15,45,828.0,98.5,5.4,16.0,633.0,162.9,93.89
2016,5,25,16,0,813.0,95.0,5.4,16.0,588.0,105.55,61.2
2016,5,25,16,15,793.0,92.0,5.35,15.5,539.5,70.1,55.79
2016,5,25,16,30,773.0,89.0,5.3,15.0,491.0,69.04,55.19
2016,5,25,16,45,744.0,85.5,5.25,15.0,440.5,67.43,53.97
2016,5,25,17,0,715.0,82.0,5.2,15.0,390.0,65.77,52.7
2016,5,25,17,15,678.0,77.0,5.1,14.5,339.0,57.53,45.67
2016,5,25,17,30,641.0,72.0,5.0,14.0,288.0,54.72,43.37
2016,5,25,17,45,581.5,66.5,4.9,13.5,237.5,51.27,40.4
2016,5,25,18,0,522.0,61.0,4.8,13.0,187.0,47.82,37.29
2016,5,25,18,15,442.5,52.5,4.6,12.5,141.5,41.77,31.67
2016,5,25,18,30,363.0,44.0,4.4,12.0,96.0,35.64,25.76
2016,5,25,18,45,235.0,32.0,4.2,12.0,60.5,24.81,15.12
2016,5,25,19,0,107.0,20.0,4.0,12.0,25.0,15.53,0.0
2016,5,25,19,15,53.5,10.0,3.95,11.5,12.5,8.54,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,5,15,105.0,20.0,2.9,10.5,31.5,63.58,25.79
2016,5,26,5,30,210.0,40.0,3.0,11.0,63.0,135.56,101.61
2016,5,26,5,45,302.0,52.5,3.15,11.5,104.0,199.03,158.78
2016,5,26,6,0,394.0,65.0,3.3,12.0,145.0,272.79,223.78
2016,5,26,6,15,458.5,74.0,3.25,12.0,192.5,342.13,284.59
2016,5,26,6,30,523.0,83.0,3.2,12.0,240.0,414.27,346.15
2016,5,26,6,45,569.5,90.0,3.15,12.5,290.5,478.13,398.45
2016,5,26,7,0,616.0,97.0,3.1,13.0,341.0,544.68,451.01
2016,5,26,7,15,650.5,103.0,3.05,13.5,391.5,603.82,495.94
2016,5,26,7,30,685.0,109.0,3.0,14.0,442.0,663.71,539.95
2016,5,26,7,45,711.0,113.5,2.95,14.5,491.5,715.49,575.51
2016,5,26,8,0,737.0,118.0,2.9,15.0,541.0,766.54,609.58
2016,5,26,8,15,757.0,122.0,2.85,15.5,588.0,810.8,637.96
2016,5,26,8,30,777.0,126.0,2.8,16.0,635.0,848.53,661.18
2016,5,26,8,45,794.0,128.0,2.8,16.5,678.5,883.94,682.8
2016,5,26,9,0,811.0,130.0,2.8,17.0,722.0,916.78,702.38
2016,5,26,9,15,823.0,133.0,2.8,17.0,760.5,943.15,718.72
2016,5,26,9,30,835.0,136.0,2.8,17.0,799.0,966.34,732.91
2016,5,26,9,45,834.5,143.5,2.8,17.5,830.0,978.81,738.52
2016,5,26,10,0,834.0,151.0,2.8,18.0,861.0,987.48,741.75
2016,5,26,10,15,841.5,153.0,2.8,18.5,887.5,994.5,744.0
2016,5,26,10,30,849.0,155.0,2.8,19.0,914.0,997.78,743.88
2016,5,26,10,45,855.0,155.0,2.85,19.5,934.5,993.83,739.58
2016,5,26,11,0,861.0,155.0,2.9,20.0,955.0,972.0,723.56
2016,5,26,11,15,864.0,156.0,2.9,20.0,967.5,958.96,714.63
2016,5,26,11,30,867.0,157.0,2.9,20.0,980.0,942.41,703.35
2016,5,26,11,45,870.0,156.0,2.95,20.5,986.0,920.76,687.79
2016,5,26,12,0,873.0,155.0,3.0,21.0,992.0,895.88,670.14
2016,5,26,12,15,872.5,155.0,3.05,21.0,989.5,865.79,650.22
2016,5,26,12,30,872.0,155.0,3.1,21.0,987.0,832.9,628.31
2016,5,26,12,45,881.5,147.0,3.2,21.5,980.5,798.67,604.43
2016,5,26,13,0,891.0,139.0,3.3,22.0,974.0,761.2,576.71
2016,5,26,13,15,887.5,138.0,3.45,21.5,957.5,717.18,545.81
2016,5,26,13,30,884.0,137.0,3.6,21.0,941.0,671.08,512.36
2016,5,26,13,45,878.0,136.0,3.75,21.0,917.0,621.63,474.33
2016,5,26,14,0,872.0,135.0,3.9,21.0,893.0,570.7,433.99
2016,5,26,14,15,864.5,133.0,4.05,21.0,862.5,517.07,390.32
2016,5,26,14,30,857.0,131.0,4.2,21.0,832.0,462.58,344.61
2016,5,26,14,45,845.5,129.5,4.35,21.0,795.5,402.98,293.87
2016,5,26,15,0,834.0,128.0,4.5,21.0,759.0,345.78,243.97
2016,5,26,15,15,821.0,125.0,4.6,20.5,718.0,287.52,193.54
2016,5,26,15,30,808.0,122.0,4.7,20.0,677.0,230.11,145.25
2016,5,26,15,45,791.0,118.5,4.85,19.5,631.5,172.98,102.13
2016,5,26,16,0,774.0,115.0,5.0,19.0,586.0,117.69,71.13
2016,5,26,16,15,752.0,111.0,5.0,18.5,537.5,75.28,59.56
2016,5,26,16,30,730.0,107.0,5.0,18.0,489.0,74.19,58.97
2016,5,26,16,45,700.5,102.5,5.05,17.5,438.5,72.57,57.89
2016,5,26,17,0,671.0,98.0,5.1,17.0,388.0,70.86,56.73
2016,5,26,17,15,631.5,91.5,5.0,16.5,337.0,67.5,54.07
2016,5,26,17,30,592.0,85.0,4.9,16.0,286.0,64.01,51.22
2016,5,26,17,45,535.5,77.5,4.85,15.5,236.5,59.47,47.33
2016,5,26,18,0,479.0,70.0,4.8,15.0,187.0,54.82,43.2
2016,5,26,18,15,398.5,59.5,4.6,14.0,141.5,47.39,36.45
2016,5,26,18,30,318.0,49.0,4.4,13.0,96.0,37.59,27.38
2016,5,26,18,45,204.0,35.0,4.25,12.5,60.5,26.98,17.01
2016,5,26,19,0,90.0,21.0,4.1,12.0,25.0,16.59,0.0
2016,5,26,19,15,45.0,10.5,4.05,11.5,12.5,8.96,0.0
2016,5,26,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,5,15,111.5,20.0,1.65,10.5,32.0,65.48,28.42
2016,5,27,5,30,223.0,40.0,1.8,11.0,64.0,139.74,104.81
2016,5,27,5,45,319.0,51.5,2.0,11.5,106.5,204.35,162.65
2016,5,27,6,0,415.0,63.0,2.2,12.0,149.0,282.99,231.31
2016,5,27,6,15,478.5,72.0,2.15,12.5,197.0,350.01,289.16
2016,5,27,6,30,542.0,81.0,2.1,13.0,245.0,422.42,349.44
2016,5,27,6,45,591.5,87.0,2.1,13.5,296.0,487.84,402.11
2016,5,27,7,0,641.0,93.0,2.1,14.0,347.0,556.15,455.12
2016,5,27,7,15,674.0,98.5,2.1,14.5,398.0,614.63,498.65
2016,5,27,7,30,707.0,104.0,2.1,15.0,449.0,673.67,540.98
2016,5,27,7,45,735.5,107.0,2.1,16.0,499.5,726.41,575.36
2016,5,27,8,0,764.0,110.0,2.1,17.0,550.0,774.65,605.56
2016,5,27,8,15,783.0,113.5,2.1,17.5,596.5,818.27,632.95
2016,5,27,8,30,802.0,117.0,2.1,18.0,643.0,859.92,658.51
2016,5,27,8,45,819.5,118.5,2.15,18.5,687.0,895.76,680.18
2016,5,27,9,0,837.0,120.0,2.2,19.0,731.0,929.0,699.92
2016,5,27,9,15,848.0,122.0,2.15,19.5,769.5,953.81,712.84
2016,5,27,9,30,859.0,124.0,2.1,20.0,808.0,963.6,715.82
2016,5,27,9,45,874.5,122.0,2.1,21.0,842.5,981.67,723.63
2016,5,27,10,0,890.0,120.0,2.1,22.0,877.0,996.33,729.11
2016,5,27,10,15,896.0,121.0,2.1,22.5,903.5,1001.19,729.75
2016,5,27,10,30,902.0,122.0,2.1,23.0,930.0,1002.28,728.18
2016,5,27,10,45,908.0,122.0,2.1,23.5,950.5,998.57,723.71
2016,5,27,11,0,914.0,122.0,2.1,24.0,971.0,991.05,716.99
2016,5,27,11,15,916.5,122.5,2.15,24.0,984.0,976.92,708.13
2016,5,27,11,30,919.0,123.0,2.2,24.0,997.0,959.13,697.02
2016,5,27,11,45,921.5,122.5,2.25,24.5,1002.5,936.87,681.73
2016,5,27,12,0,924.0,122.0,2.3,25.0,1008.0,911.19,664.26
2016,5,27,12,15,923.5,122.0,2.4,25.0,1006.0,880.15,644.96
2016,5,27,12,30,923.0,122.0,2.5,25.0,1004.0,846.11,623.49
2016,5,27,12,45,918.0,123.5,2.6,25.0,993.5,807.02,598.36
2016,5,27,13,0,913.0,125.0,2.7,25.0,983.0,765.51,570.26
2016,5,27,13,15,909.5,124.5,2.8,25.0,966.0,721.17,538.7
2016,5,27,13,30,906.0,124.0,2.9,25.0,949.0,674.69,504.68
2016,5,27,13,45,900.0,123.5,3.0,25.0,925.0,624.78,467.17
2016,5,27,14,0,894.0,123.0,3.1,25.0,901.0,573.33,427.32
2016,5,27,14,15,887.0,121.5,3.15,25.0,870.5,519.35,384.18
2016,5,27,14,30,880.0,120.0,3.2,25.0,840.0,464.39,338.95
2016,5,27,14,45,869.0,118.5,3.3,25.0,803.5,407.25,290.94
2016,5,27,15,0,858.0,117.0,3.4,25.0,767.0,350.05,241.91
2016,5,27,15,15,845.5,114.5,3.4,24.5,726.0,286.07,187.96
2016,5,27,15,30,833.0,112.0,3.4,24.0,685.0,227.8,139.76
2016,5,27,15,45,814.0,110.0,3.45,24.0,639.0,170.1,96.84
2016,5,27,16,0,795.0,108.0,3.5,24.0,593.0,114.42,66.26
2016,5,27,16,15,774.0,104.5,3.45,23.5,544.0,78.35,60.91
2016,5,27,16,30,753.0,101.0,3.4,23.0,495.0,77.28,60.37
2016,5,27,16,45,719.5,98.0,3.4,22.5,444.0,69.7,54.26
2016,5,27,17,0,686.0,95.0,3.4,22.0,393.0,68.86,53.84
2016,5,27,17,15,647.0,89.0,3.3,21.0,341.5,65.77,51.57
2016,5,27,17,30,608.0,83.0,3.2,20.0,290.0,62.57,49.13
2016,5,27,17,45,550.0,76.0,3.15,19.5,240.0,58.33,45.57
2016,5,27,18,0,492.0,69.0,3.1,19.0,190.0,54.01,41.79
2016,5,27,18,15,413.5,59.0,3.2,18.0,144.5,46.97,35.5
2016,5,27,18,30,335.0,49.0,3.3,17.0,99.0,37.65,27.0
2016,5,27,18,45,221.0,35.0,3.4,16.5,63.0,27.02,16.82
2016,5,27,19,0,107.0,21.0,3.5,16.0,27.0,16.28,0.0
2016,5,27,19,15,53.5,10.5,3.55,15.5,13.5,8.96,0.0
2016,5,27,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,45,18.0,4.0,1.4,12.0,4.5,0.0,0.0
2016,5,28,5,0,36.0,8.0,1.4,12.0,9.0,15.32,0.0
2016,5,28,5,15,152.5,22.5,1.7,12.5,38.0,80.92,37.56
2016,5,28,5,30,269.0,37.0,2.0,13.0,67.0,151.76,113.03
2016,5,28,5,45,358.5,48.0,2.35,14.0,109.0,218.88,172.74
2016,5,28,6,0,448.0,59.0,2.7,15.0,151.0,293.98,237.91
2016,5,28,6,15,509.0,67.0,2.8,15.5,199.5,360.08,294.94
2016,5,28,6,30,570.0,75.0,2.9,16.0,248.0,431.3,354.31
2016,5,28,6,45,614.0,81.5,3.05,16.5,299.0,494.94,405.84
2016,5,28,7,0,658.0,88.0,3.2,17.0,350.0,561.02,457.58
2016,5,28,7,15,690.5,93.0,3.2,17.5,401.0,619.17,501.15
2016,5,28,7,30,723.0,98.0,3.2,18.0,452.0,677.82,543.21
2016,5,28,7,45,747.5,102.5,3.2,18.5,502.0,726.12,575.72
2016,5,28,8,0,772.0,107.0,3.2,19.0,552.0,777.05,609.49
2016,5,28,8,15,790.5,110.5,3.15,19.5,599.0,820.44,636.87
2016,5,28,8,30,809.0,114.0,3.1,20.0,646.0,861.83,662.37
2016,5,28,8,45,823.5,117.0,3.05,20.5,689.5,896.76,682.95
2016,5,28,9,0,838.0,120.0,3.0,21.0,733.0,928.96,701.41
2016,5,28,9,15,849.5,122.5,2.9,21.5,772.0,954.81,714.99
2016,5,28,9,30,861.0,125.0,2.8,22.0,811.0,965.61,718.42
2016,5,28,9,45,869.0,127.5,2.75,22.5,844.0,981.03,725.52
2016,5,28,10,0,877.0,130.0,2.7,23.0,877.0,992.86,730.22
2016,5,28,10,15,883.5,131.5,2.6,23.5,903.5,998.56,730.54
2016,5,28,10,30,890.0,133.0,2.5,24.0,930.0,1000.51,728.54
2016,5,28,10,45,894.0,134.0,2.45,24.5,950.0,995.78,722.88
2016,5,28,11,0,898.0,135.0,2.4,25.0,970.0,987.29,715.01
2016,5,28,11,15,901.0,136.0,2.4,25.0,983.0,974.13,706.18
2016,5,28,11,30,904.0,137.0,2.4,25.0,996.0,957.32,695.13
2016,5,28,11,45,905.0,137.5,2.4,25.5,1001.5,934.76,679.1
2016,5,28,12,0,906.0,138.0,2.4,26.0,1007.0,908.88,661.03
2016,5,28,12,15,905.5,138.0,2.45,26.0,1005.0,878.18,641.54
2016,5,28,12,30,905.0,138.0,2.5,26.0,1003.0,844.55,620.01
2016,5,28,12,45,892.0,145.0,2.55,26.0,990.5,804.23,593.8
2016,5,28,13,0,879.0,152.0,2.6,26.0,978.0,761.97,564.28
2016,5,28,13,15,875.5,150.5,2.65,26.0,961.0,718.08,533.06
2016,5,28,13,30,872.0,149.0,2.7,26.0,944.0,672.16,499.57
2016,5,28,13,45,866.5,147.5,2.8,26.0,920.0,623.22,463.15
2016,5,28,14,0,861.0,146.0,2.9,26.0,896.0,573.78,425.17
2016,5,28,14,15,853.0,144.0,3.0,25.5,865.5,519.19,382.98
2016,5,28,14,30,845.0,142.0,3.1,25.0,835.0,463.89,338.7
2016,5,28,14,45,835.0,139.0,3.25,25.0,799.0,406.65,291.03
2016,5,28,15,0,825.0,136.0,3.4,25.0,763.0,349.43,242.33
2016,5,28,15,15,811.5,133.0,3.45,24.5,721.5,291.63,193.44
2016,5,28,15,30,798.0,130.0,3.5,24.0,680.0,234.76,146.63
2016,5,28,15,45,781.0,126.0,3.6,24.0,634.5,177.94,104.3
2016,5,28,16,0,764.0,122.0,3.7,24.0,589.0,115.5,67.67
2016,5,28,16,15,741.5,117.5,3.75,23.5,540.0,79.1,61.54
2016,5,28,16,30,719.0,113.0,3.8,23.0,491.0,77.85,60.85
2016,5,28,16,45,676.5,103.0,3.85,22.5,430.0,72.44,56.58
2016,5,28,17,0,634.0,93.0,3.9,22.0,369.0,66.72,52.0
2016,5,28,17,15,565.0,98.0,3.75,21.0,321.0,71.43,56.46
2016,5,28,17,30,496.0,103.0,3.6,20.0,273.0,74.66,59.62
2016,5,28,17,45,486.0,87.5,3.45,19.5,231.5,64.75,51.17
2016,5,28,18,0,476.0,72.0,3.3,19.0,190.0,56.31,43.8
2016,5,28,18,15,397.5,61.5,3.15,18.0,144.5,46.77,35.34
2016,5,28,18,30,319.0,51.0,3.0,17.0,99.0,39.04,28.24
2016,5,28,18,45,212.0,36.0,2.95,16.5,63.0,27.73,17.52
2016,5,28,19,0,105.0,21.0,2.9,16.0,27.0,16.27,1.11
2016,5,28,19,15,52.5,10.5,2.95,15.5,13.5,8.96,0.0
2016,5,28,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,4,45,13.5,4.5,3.05,10.5,4.5,0.0,0.0
2016,5,29,5,0,27.0,9.0,3.2,11.0,9.0,14.03,0.0
2016,5,29,5,15,144.5,23.5,3.15,11.5,38.5,79.85,38.76
2016,5,29,5,30,262.0,38.0,3.1,12.0,68.0,150.13,112.56
2016,5,29,5,45,354.5,49.0,3.1,12.5,111.0,217.81,173.18
2016,5,29,6,0,447.0,60.0,3.1,13.0,154.0,294.02,240.01
2016,5,29,6,15,510.0,68.5,3.0,13.5,202.5,361.6,298.55
2016,5,29,6,30,573.0,77.0,2.9,14.0,251.0,434.53,359.44
2016,5,29,6,45,617.5,83.5,2.85,14.5,302.0,498.62,411.2
2016,5,29,7,0,662.0,90.0,2.8,15.0,353.0,565.17,462.93
2016,5,29,7,15,694.5,95.0,2.75,15.5,404.5,623.49,506.46
2016,5,29,7,30,727.0,100.0,2.7,16.0,456.0,682.29,548.43
2016,5,29,7,45,751.5,104.0,2.65,16.5,506.0,730.02,580.15
2016,5,29,8,0,776.0,108.0,2.6,17.0,556.0,780.52,613.16
2016,5,29,8,15,794.5,111.5,2.6,17.5,603.0,824.03,640.74
2016,5,29,8,30,813.0,115.0,2.6,18.0,650.0,865.52,666.46
2016,5,29,8,45,828.0,118.0,2.6,18.5,693.5,900.99,687.65
2016,5,29,9,0,843.0,121.0,2.6,19.0,737.0,933.74,706.76
2016,5,29,9,15,854.0,123.5,2.65,19.5,776.0,959.2,721.25
2016,5,29,9,30,865.0,126.0,2.7,20.0,815.0,969.54,725.65
2016,5,29,9,45,872.5,128.0,2.75,20.5,847.5,984.02,733.05
2016,5,29,10,0,880.0,130.0,2.8,21.0,880.0,994.9,738.09
2016,5,29,10,15,886.0,131.5,2.9,21.0,907.0,1000.15,741.4
2016,5,29,10,30,892.0,133.0,3.0,21.0,934.0,1001.63,742.39
2016,5,29,10,45,894.5,135.5,3.1,21.5,953.0,996.9,737.97
2016,5,29,11,0,897.0,138.0,3.2,22.0,972.0,988.37,731.18
2016,5,29,11,15,899.5,138.5,3.3,22.0,984.5,974.3,722.23
2016,5,29,11,30,902.0,139.0,3.4,22.0,997.0,956.63,710.93
2016,5,29,11,45,901.0,140.5,3.5,22.5,1002.0,933.21,694.45
2016,5,29,12,0,900.0,142.0,3.6,23.0,1007.0,906.56,675.83
2016,5,29,12,15,899.5,142.0,3.7,23.0,1004.5,876.03,655.83
2016,5,29,12,30,899.0,142.0,3.8,23.0,1002.0,842.62,633.71
2016,5,29,12,45,889.5,146.5,3.9,23.0,990.5,803.17,607.23
2016,5,29,13,0,880.0,151.0,4.0,23.0,979.0,761.65,577.26
2016,5,29,13,15,876.0,150.0,4.05,23.0,962.0,717.84,544.89
2016,5,29,13,30,872.0,149.0,4.1,23.0,945.0,672.03,510.29
2016,5,29,13,45,868.5,146.5,4.15,23.0,922.0,623.59,472.87
2016,5,29,14,0,865.0,144.0,4.2,23.0,899.0,573.47,433.13
2016,5,29,14,15,857.0,142.0,4.2,23.0,868.5,519.61,389.36
2016,5,29,14,30,849.0,140.0,4.2,23.0,838.0,464.18,343.19
2016,5,29,14,45,841.0,136.5,4.25,23.0,802.0,407.15,294.68
2016,5,29,15,0,833.0,133.0,4.3,23.0,766.0,349.9,245.08
2016,5,29,15,15,820.0,130.0,4.3,22.5,724.5,291.84,195.27
2016,5,29,15,30,807.0,127.0,4.3,22.0,683.0,234.63,147.55
2016,5,29,15,45,599.5,181.0,4.3,22.0,579.0,186.82,119.69
2016,5,29,16,0,392.0,235.0,4.3,22.0,475.0,174.33,124.79
2016,5,29,16,15,523.0,175.5,4.3,21.5,468.0,113.49,91.08
2016,5,29,16,30,654.0,116.0,4.3,21.0,461.0,78.77,62.11
2016,5,29,16,45,665.5,107.0,4.3,20.5,428.0,74.96,59.21
2016,5,29,17,0,677.0,98.0,4.3,20.0,395.0,70.74,55.9
2016,5,29,17,15,637.5,92.0,4.25,19.5,343.5,67.74,53.59
2016,5,29,17,30,598.0,86.0,4.2,19.0,292.0,64.63,51.13
2016,5,29,17,45,545.0,78.0,4.2,18.5,242.5,59.73,46.99
2016,5,29,18,0,492.0,70.0,4.2,18.0,193.0,54.69,42.57
2016,5,29,18,15,413.0,60.0,4.15,17.0,147.5,47.66,36.29
2016,5,29,18,30,334.0,50.0,4.1,16.0,102.0,38.36,27.79
2016,5,29,18,45,222.5,36.5,4.05,15.5,65.5,28.13,18.01
2016,5,29,19,0,111.0,23.0,4.0,15.0,29.0,17.81,2.81
2016,5,29,19,15,55.5,11.5,4.0,14.5,14.5,9.82,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,19.0,5.0,1.7,9.5,5.0,0.0,0.0
2016,5,30,5,0,38.0,10.0,1.8,10.0,10.0,17.44,0.0
2016,5,30,5,15,162.5,24.0,1.9,10.5,40.0,85.72,43.4
2016,5,30,5,30,287.0,38.0,2.0,11.0,70.0,158.48,119.24
2016,5,30,5,45,381.0,48.0,2.15,12.0,113.5,227.26,180.58
2016,5,30,6,0,475.0,58.0,2.3,13.0,157.0,304.46,247.71
2016,5,30,6,15,536.0,65.0,2.3,13.5,206.0,370.7,304.93
2016,5,30,6,30,597.0,72.0,2.3,14.0,255.0,441.97,364.24
2016,5,30,6,45,643.0,77.5,2.3,14.5,306.5,506.81,416.3
2016,5,30,7,0,689.0,83.0,2.3,15.0,358.0,574.22,468.39
2016,5,30,7,15,720.0,87.5,2.3,15.5,409.5,631.9,511.17
2016,5,30,7,30,751.0,92.0,2.3,16.0,461.0,686.96,549.74
2016,5,30,7,45,775.5,95.0,2.35,17.0,511.0,738.1,583.12
2016,5,30,8,0,800.0,98.0,2.4,18.0,561.0,788.2,614.92
2016,5,30,8,15,818.0,101.5,2.4,18.5,608.0,831.96,642.34
2016,5,30,8,30,836.0,105.0,2.4,19.0,655.0,873.64,667.88
2016,5,30,8,45,849.5,107.5,2.45,19.5,698.5,907.75,688.29
2016,5,30,9,0,863.0,110.0,2.5,20.0,742.0,928.72,699.71
2016,5,30,9,15,873.0,112.0,2.5,20.5,780.5,952.73,712.82
2016,5,30,9,30,883.0,114.0,2.5,21.0,819.0,973.43,723.65
2016,5,30,9,45,893.0,114.5,2.55,21.5,852.5,989.12,731.68
2016,5,30,10,0,903.0,115.0,2.6,22.0,886.0,1001.23,737.47
2016,5,30,10,15,908.5,116.5,2.65,22.5,912.5,1006.28,738.77
2016,5,30,10,30,914.0,118.0,2.7,23.0,939.0,1007.51,737.76
2016,5,30,10,45,917.5,119.0,2.75,23.5,958.5,1002.46,732.82
2016,5,30,11,0,921.0,120.0,2.8,24.0,978.0,993.59,725.57
2016,5,30,11,15,923.5,120.5,2.8,24.0,990.5,979.53,716.05
2016,5,30,11,30,926.0,121.0,2.8,24.0,1003.0,961.78,704.25
2016,5,30,11,45,926.5,121.5,2.85,24.5,1008.0,938.67,688.06
2016,5,30,12,0,927.0,122.0,2.9,25.0,1013.0,912.19,669.72
2016,5,30,12,15,926.5,122.0,2.95,25.0,1011.0,881.24,649.7
2016,5,30,12,30,926.0,122.0,3.0,25.0,1009.0,847.29,627.57
2016,5,30,12,45,920.0,124.0,3.1,25.5,998.0,807.94,600.72
2016,5,30,13,0,914.0,126.0,3.2,26.0,987.0,766.23,571.01
2016,5,30,13,15,910.5,125.0,3.3,26.0,970.0,721.67,539.07
2016,5,30,13,30,907.0,124.0,3.4,26.0,953.0,674.96,504.72
2016,5,30,13,45,902.5,122.5,3.55,26.0,929.0,625.33,467.4
2016,5,30,14,0,898.0,121.0,3.7,26.0,905.0,574.02,427.62
2016,5,30,14,15,890.5,119.5,3.85,25.5,874.5,519.83,385.15
2016,5,30,14,30,883.0,118.0,4.0,25.0,844.0,464.72,340.4
2016,5,30,14,45,874.5,115.5,4.15,25.0,808.0,407.83,292.26
2016,5,30,15,0,866.0,113.0,4.3,25.0,772.0,350.61,242.88
2016,5,30,15,15,853.5,110.5,4.45,24.5,730.5,292.32,193.07
2016,5,30,15,30,841.0,108.0,4.6,24.0,689.0,227.66,139.69
2016,5,30,15,45,826.5,104.5,4.75,24.0,644.0,169.16,95.58
2016,5,30,16,0,812.0,101.0,4.9,24.0,599.0,112.13,63.36
2016,5,30,16,15,791.5,97.5,4.95,23.5,550.5,73.6,56.91
2016,5,30,16,30,771.0,94.0,5.0,23.0,502.0,72.33,56.17
2016,5,30,16,45,715.0,90.5,5.05,22.5,439.5,70.47,54.9
2016,5,30,17,0,659.0,87.0,5.1,22.0,377.0,62.74,48.58
2016,5,30,17,15,602.5,89.5,5.0,21.0,329.0,65.43,51.28
2016,5,30,17,30,546.0,92.0,4.9,20.0,281.0,68.66,54.42
2016,5,30,17,45,502.0,82.0,4.8,19.5,234.0,62.47,49.18
2016,5,30,18,0,458.0,72.0,4.7,19.0,187.0,56.02,43.56
2016,5,30,18,15,424.0,59.0,4.5,18.0,146.5,46.81,35.4
2016,5,30,18,30,390.0,46.0,4.3,17.0,106.0,37.17,26.66
2016,5,30,18,45,273.5,34.0,4.15,16.5,69.0,27.71,17.64
2016,5,30,19,0,157.0,22.0,4.0,16.0,32.0,17.12,3.29
2016,5,30,19,15,78.5,11.0,3.95,15.5,16.0,9.39,0.0
2016,5,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,21.0,5.0,2.8,10.5,5.5,0.0,0.0
2016,5,31,5,0,42.0,10.0,2.9,11.0,11.0,18.34,0.0
2016,5,31,5,15,171.0,23.5,2.85,11.5,41.5,87.45,45.27
2016,5,31,5,30,300.0,37.0,2.8,12.0,72.0,163.36,122.73
2016,5,31,5,45,391.5,47.0,2.8,12.5,115.0,230.12,182.79
2016,5,31,6,0,483.0,57.0,2.8,13.0,158.0,306.59,249.85
2016,5,31,6,15,544.0,64.0,2.7,13.5,207.0,373.12,307.44
2016,5,31,6,30,605.0,71.0,2.6,14.0,256.0,444.68,367.04
2016,5,31,6,45,648.5,76.5,2.55,15.0,307.5,508.29,417.4
2016,5,31,7,0,692.0,82.0,2.5,16.0,359.0,574.22,467.39
2016,5,31,7,15,723.0,86.5,2.5,16.5,410.5,631.98,510.25
2016,5,31,7,30,754.0,91.0,2.5,17.0,462.0,687.24,548.95
2016,5,31,7,45,778.5,94.5,2.5,17.5,512.5,739.01,583.58
2016,5,31,8,0,803.0,98.0,2.5,18.0,563.0,789.76,616.68
2016,5,31,8,15,821.0,101.5,2.55,18.5,610.5,833.6,644.57
2016,5,31,8,30,839.0,105.0,2.6,19.0,658.0,875.36,670.63
2016,5,31,8,45,853.5,107.5,2.65,20.0,702.0,910.44,690.46
2016,5,31,9,0,868.0,110.0,2.7,21.0,746.0,932.44,701.22
2016,5,31,9,15,878.5,112.0,2.7,21.5,785.0,957.02,714.69
2016,5,31,9,30,889.0,114.0,2.7,22.0,824.0,978.28,725.88
2016,5,31,9,45,898.5,115.0,2.75,22.5,857.5,994.08,733.93
2016,5,31,10,0,908.0,116.0,2.8,23.0,891.0,1006.26,739.72
2016,5,31,10,15,914.5,117.0,2.85,23.5,918.0,1011.8,741.3
2016,5,31,10,30,921.0,118.0,2.9,24.0,945.0,1013.5,740.54
2016,5,31,10,45,925.5,119.0,2.95,24.5,965.5,1009.41,736.18
2016,5,31,11,0,930.0,120.0,3.0,25.0,986.0,1001.43,729.46
2016,5,31,11,15,932.5,120.5,3.05,25.0,999.0,987.28,720.29
2016,5,31,11,30,935.0,121.0,3.1,25.0,1012.0,969.4,708.79
2016,5,31,11,45,936.5,121.5,3.15,25.5,1018.0,947.02,693.02
2016,5,31,12,0,938.0,122.0,3.2,26.0,1024.0,921.18,675.05
2016,5,31,12,15,938.0,121.5,3.2,26.0,1022.0,889.95,654.5
2016,5,31,12,30,938.0,121.0,3.2,26.0,1020.0,855.66,631.86
2016,5,31,12,45,940.5,118.0,3.25,26.5,1012.0,818.27,606.1
2016,5,31,13,0,943.0,115.0,3.3,27.0,1004.0,777.94,577.52
2016,5,31,13,15,940.0,114.5,3.4,27.0,987.0,733.07,545.45
2016,5,31,13,30,937.0,114.0,3.5,27.0,970.0,685.9,510.88
2016,5,31,13,45,932.0,113.0,3.6,27.0,946.5,635.1,472.67
2016,5,31,14,0,927.0,112.0,3.7,27.0,923.0,582.59,432.02
2016,5,31,14,15,920.5,110.5,3.8,27.0,892.5,527.51,388.17
2016,5,31,14,30,914.0,109.0,3.9,27.0,862.0,471.34,342.09
2016,5,31,14,45,905.5,107.5,4.0,27.0,825.5,413.59,293.51
2016,5,31,15,0,897.0,106.0,4.1,27.0,789.0,355.45,243.64
2016,5,31,15,15,885.5,103.5,4.1,26.5,748.0,295.72,192.85
2016,5,31,15,30,874.0,101.0,4.1,26.0,707.0,236.46,143.87
2016,5,31,15,45,859.0,98.5,4.15,25.5,661.0,177.46,100.03
2016,5,31,16,0,844.0,96.0,4.2,25.0,615.0,111.21,61.22
2016,5,31,16,15,824.5,92.5,4.2,24.5,566.0,70.68,54.2
2016,5,31,16,30,805.0,89.0,4.2,24.0,517.0,69.25,53.32
2016,5,31,16,45,779.0,85.5,4.25,23.5,465.5,67.64,52.26
2016,5,31,17,0,753.0,82.0,4.3,23.0,414.0,65.96,51.12
2016,5,31,17,15,718.0,77.0,4.2,22.0,362.0,62.95,48.91
2016,5,31,17,30,683.0,72.0,4.1,21.0,310.0,54.87,42.24
2016,5,31,17,45,632.5,66.0,4.05,20.5,259.0,51.05,39.05
2016,5,31,18,0,582.0,60.0,4.0,20.0,208.0,47.15,35.66
2016,5,31,18,15,506.5,52.5,3.85,19.0,160.5,41.82,30.93
2016,5,31,18,30,431.0,45.0,3.7,18.0,113.0,36.44,25.94
2016,5,31,18,45,312.0,34.0,3.55,17.5,74.0,27.78,17.68
2016,5,31,19,0,193.0,23.0,3.4,17.0,35.0,18.96,4.98
2016,5,31,19,15,96.5,11.5,3.35,16.5,17.5,9.82,0.0
2016,5,31,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,1,4,45,28.0,5.5,3.65,10.5,6.0,0.0,0.0
2016,6,1,5,0,56.0,11.0,3.8,11.0,12.0,22.42,0.0
2016,6,1,5,15,194.0,24.0,3.85,11.5,44.0,94.71,50.36
2016,6,1,5,30,332.0,37.0,3.9,12.0,76.0,174.2,131.13
2016,6,1,5,45,422.0,47.0,3.95,12.5,120.5,242.06,192.63
2016,6,1,6,0,512.0,57.0,4.0,13.0,165.0,319.42,260.97
2016,6,1,6,15,573.5,64.0,4.05,13.5,215.0,387.68,320.64
2016,6,1,6,30,635.0,71.0,4.1,14.0,265.0,460.97,382.5
2016,6,1,6,45,677.0,76.5,4.2,14.5,317.5,525.08,435.09
2016,6,1,7,0,719.0,82.0,4.3,15.0,370.0,591.29,487.57
2016,6,1,7,15,750.0,86.5,4.25,15.5,422.5,647.34,530.0
2016,6,1,7,30,781.0,91.0,4.2,16.0,475.0,706.56,572.24
2016,6,1,7,45,804.5,94.5,4.2,16.5,526.0,758.54,607.87
2016,6,1,8,0,828.0,98.0,4.2,17.0,577.0,809.35,641.9
2016,6,1,8,15,845.5,101.0,4.15,17.5,625.5,852.97,669.84
2016,6,1,8,30,863.0,104.0,4.1,18.0,674.0,894.39,695.75
2016,6,1,8,45,877.0,106.5,4.1,19.0,718.0,919.84,708.97
2016,6,1,9,0,891.0,109.0,4.1,20.0,762.0,951.72,726.59
2016,6,1,9,15,901.5,111.0,4.1,20.0,801.5,976.7,742.04
2016,6,1,9,30,912.0,113.0,4.1,20.0,841.0,998.29,755.22
2016,6,1,9,45,922.0,113.5,4.1,20.5,875.5,1014.29,763.2
2016,6,1,10,0,932.0,114.0,4.1,21.0,910.0,1026.6,768.79
2016,6,1,10,15,938.0,115.0,4.1,21.0,937.0,1031.74,771.16
2016,6,1,10,30,944.0,116.0,4.1,21.0,964.0,1032.95,771.09
2016,6,1,10,45,947.0,117.5,4.2,21.5,984.5,1027.81,766.08
2016,6,1,11,0,950.0,119.0,4.3,22.0,1005.0,1018.72,758.59
2016,6,1,11,15,952.5,119.5,4.35,22.0,1018.0,1004.32,748.84
2016,6,1,11,30,955.0,120.0,4.4,22.0,1031.0,986.13,736.63
2016,6,1,11,45,955.0,121.5,4.5,22.5,1036.5,962.92,720.06
2016,6,1,12,0,955.0,123.0,4.6,23.0,1042.0,936.22,701.35
2016,6,1,12,15,954.5,123.0,4.65,23.0,1040.0,904.52,680.19
2016,6,1,12,30,954.0,123.0,4.7,23.0,1038.0,869.74,656.81
2016,6,1,12,45,941.0,130.0,4.8,23.0,1025.0,828.22,628.86
2016,6,1,13,0,928.0,137.0,4.9,23.0,1012.0,784.62,597.81
2016,6,1,13,15,924.5,136.0,4.9,23.0,995.0,739.45,563.97
2016,6,1,13,30,921.0,135.0,4.9,23.0,978.0,692.11,527.77
2016,6,1,13,45,914.0,134.5,4.95,23.0,953.0,641.11,488.13
2016,6,1,14,0,907.0,134.0,5.0,23.0,928.0,588.63,446.28
2016,6,1,14,15,739.0,208.0,4.95,23.0,840.5,512.12,385.57
2016,6,1,14,30,571.0,282.0,4.9,23.0,753.0,450.76,336.91
2016,6,1,14,45,721.5,204.5,4.9,23.0,773.0,410.42,300.15
2016,6,1,15,0,872.0,127.0,4.9,23.0,793.0,358.33,251.11
2016,6,1,15,15,859.0,124.0,4.85,22.5,751.0,298.18,199.21
2016,6,1,15,30,846.0,121.0,4.8,22.0,709.0,238.83,149.42
2016,6,1,15,45,830.5,117.0,4.75,22.0,662.5,179.51,104.26
2016,6,1,16,0,815.0,113.0,4.7,22.0,616.0,121.8,71.06
2016,6,1,16,15,793.5,109.0,4.6,21.5,566.0,81.53,64.09
2016,6,1,16,30,772.0,105.0,4.5,21.0,516.0,80.18,63.32
2016,6,1,16,45,584.0,128.0,4.45,20.5,421.0,88.28,70.61
2016,6,1,17,0,396.0,151.0,4.4,20.0,326.0,102.23,82.99
2016,6,1,17,15,520.0,117.5,4.25,19.0,317.5,83.42,67.29
2016,6,1,17,30,644.0,84.0,4.1,18.0,309.0,63.39,50.23
2016,6,1,17,45,593.5,76.5,3.95,17.5,258.0,58.78,46.35
2016,6,1,18,0,543.0,69.0,3.8,17.0,207.0,54.05,42.21
2016,6,1,18,15,465.0,60.0,3.65,16.0,159.5,47.77,36.59
2016,6,1,18,30,387.0,51.0,3.5,15.0,112.0,41.39,30.63
2016,6,1,18,45,272.5,38.0,3.35,14.5,73.5,29.4,19.38
2016,6,1,19,0,158.0,25.0,3.2,14.0,35.0,19.41,6.05
2016,6,1,19,15,79.0,12.5,3.3,13.5,17.5,10.67,0.0
2016,6,1,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,28.5,5.5,2.35,9.5,6.5,0.0,0.0
2016,6,2,5,0,57.0,11.0,2.5,10.0,13.0,22.61,0.0
