Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,15,193.5,24.5,2.6,10.5,44.5,95.09,51.72
2016,6,2,5,30,330.0,38.0,2.7,11.0,76.0,174.03,131.41
2016,6,2,5,45,424.5,47.5,2.85,11.5,121.0,243.11,193.75
2016,6,2,6,0,519.0,57.0,3.0,12.0,166.0,322.08,263.31
2016,6,2,6,15,579.5,63.5,2.95,12.5,216.5,389.56,322.06
2016,6,2,6,30,640.0,70.0,2.9,13.0,267.0,461.94,382.69
2016,6,2,6,45,683.0,75.5,2.85,14.0,319.5,526.82,434.27
2016,6,2,7,0,726.0,81.0,2.8,15.0,372.0,593.91,485.32
2016,6,2,7,15,756.5,85.0,2.75,15.5,424.5,649.44,526.52
2016,6,2,7,30,787.0,89.0,2.7,16.0,477.0,707.94,567.24
2016,6,2,7,45,810.0,92.5,2.65,16.5,528.0,759.71,601.54
2016,6,2,8,0,833.0,96.0,2.6,17.0,579.0,810.27,634.13
2016,6,2,8,15,850.0,99.0,2.55,17.5,627.0,853.61,660.87
2016,6,2,8,30,867.0,102.0,2.5,18.0,675.0,894.71,685.56
2016,6,2,8,45,880.5,104.5,2.5,19.0,719.0,919.95,698.1
2016,6,2,9,0,894.0,107.0,2.5,20.0,763.0,951.48,714.87
2016,6,2,9,15,903.5,109.0,2.45,20.5,802.0,975.61,727.31
2016,6,2,9,30,913.0,111.0,2.4,21.0,841.0,996.33,737.47
2016,6,2,9,45,914.0,117.0,2.4,21.5,872.5,1009.42,743.18
2016,6,2,10,0,915.0,123.0,2.4,22.0,904.0,1018.54,746.45
2016,6,2,10,15,920.5,124.0,2.4,22.5,931.0,1023.08,746.9
2016,6,2,10,30,926.0,125.0,2.4,23.0,958.0,1023.76,745.02
2016,6,2,10,45,929.5,126.0,2.4,23.5,978.0,1018.63,739.59
2016,6,2,11,0,933.0,127.0,2.4,24.0,998.0,1009.63,731.87
2016,6,2,11,15,935.0,127.5,2.35,24.5,1010.5,994.93,720.15
2016,6,2,11,30,937.0,128.0,2.3,25.0,1023.0,976.52,706.24
2016,6,2,11,45,938.0,128.5,2.3,25.5,1028.0,953.63,690.1
2016,6,2,12,0,939.0,129.0,2.3,26.0,1033.0,927.31,671.86
2016,6,2,12,15,938.5,128.5,2.3,26.0,1030.5,895.63,651.48
2016,6,2,12,30,938.0,128.0,2.3,26.0,1028.0,860.95,629.08
2016,6,2,12,45,941.5,123.5,2.3,26.5,1020.0,823.17,603.31
2016,6,2,13,0,945.0,119.0,2.3,27.0,1012.0,782.39,574.68
2016,6,2,13,15,941.5,118.5,2.35,27.0,994.5,737.18,542.92
2016,6,2,13,30,938.0,118.0,2.4,27.0,977.0,689.73,508.73
2016,6,2,13,45,933.0,116.5,2.45,27.5,952.5,638.58,470.0
2016,6,2,14,0,928.0,115.0,2.5,28.0,928.0,585.74,429.0
2016,6,2,14,15,921.0,113.5,2.55,28.0,897.5,530.47,385.84
2016,6,2,14,30,914.0,112.0,2.6,28.0,867.0,474.16,340.48
2016,6,2,14,45,904.5,110.0,2.65,28.0,830.0,415.78,292.27
2016,6,2,15,0,895.0,108.0,2.7,28.0,793.0,357.12,242.79
2016,6,2,15,15,883.0,106.0,2.75,27.5,751.0,297.83,193.05
2016,6,2,15,30,871.0,104.0,2.8,27.0,709.0,239.03,144.97
2016,6,2,15,45,855.5,101.0,2.9,27.0,663.0,171.95,94.93
2016,6,2,16,0,840.0,98.0,3.0,27.0,617.0,113.59,62.11
2016,6,2,16,15,820.0,95.0,3.05,26.5,567.5,72.22,55.0
2016,6,2,16,30,800.0,92.0,3.1,26.0,518.0,71.21,54.49
2016,6,2,16,45,773.5,88.0,3.15,25.5,466.5,69.31,53.2
2016,6,2,17,0,747.0,84.0,3.2,25.0,415.0,67.32,51.83
2016,6,2,17,15,711.0,79.0,3.2,24.0,363.0,58.98,45.1
2016,6,2,17,30,675.0,74.0,3.2,23.0,311.0,56.18,43.01
2016,6,2,17,45,625.5,68.0,3.25,22.0,260.0,52.43,40.0
2016,6,2,18,0,576.0,62.0,3.3,21.0,209.0,48.6,36.79
2016,6,2,18,15,501.5,54.0,3.3,20.0,162.0,42.93,31.78
2016,6,2,18,30,427.0,46.0,3.3,19.0,115.0,37.17,26.5
2016,6,2,18,45,312.0,35.0,3.35,18.0,76.0,28.55,18.41
2016,6,2,19,0,197.0,24.0,3.4,17.0,37.0,19.77,6.71
2016,6,2,19,15,98.5,12.0,3.45,16.5,18.5,10.24,0.0
2016,6,2,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,36.5,5.5,0.95,12.5,6.5,0.0,0.0
2016,6,3,5,0,73.0,11.0,0.9,13.0,13.0,26.25,0.0
2016,6,3,5,15,208.5,23.5,1.05,13.5,44.5,99.94,54.58
2016,6,3,5,30,344.0,36.0,1.2,14.0,76.0,176.68,131.4
2016,6,3,5,45,432.5,45.0,1.35,15.0,120.0,243.31,190.29
2016,6,3,6,0,521.0,54.0,1.5,16.0,164.0,319.2,255.32
2016,6,3,6,15,579.5,60.5,1.45,16.5,213.5,385.53,311.29
2016,6,3,6,30,638.0,67.0,1.4,17.0,263.0,456.62,368.75
2016,6,3,6,45,678.5,72.0,1.35,17.5,314.5,519.16,417.22
2016,6,3,7,0,719.0,77.0,1.3,18.0,366.0,581.25,463.35
2016,6,3,7,15,748.5,81.0,1.3,19.0,417.5,638.51,503.37
2016,6,3,7,30,778.0,85.0,1.3,20.0,469.0,695.85,540.59
2016,6,3,7,45,800.0,88.5,1.3,21.0,518.5,746.44,571.62
2016,6,3,8,0,822.0,92.0,1.3,22.0,568.0,795.8,600.94
2016,6,3,8,15,838.5,94.5,1.35,22.5,615.5,837.77,626.32
2016,6,3,8,30,855.0,97.0,1.4,23.0,663.0,868.65,644.05
2016,6,3,8,45,868.0,99.5,1.5,24.0,706.0,902.38,662.97
2016,6,3,9,0,881.0,102.0,1.6,25.0,749.0,933.27,679.77
2016,6,3,9,15,891.0,104.0,1.65,25.5,787.5,957.75,693.02
2016,6,3,9,30,901.0,106.0,1.7,26.0,826.0,978.89,704.19
2016,6,3,9,45,914.5,103.5,1.8,27.0,860.5,995.15,711.58
2016,6,3,10,0,928.0,101.0,1.9,28.0,895.0,1007.9,716.8
2016,6,3,10,15,933.5,102.5,1.85,28.5,921.5,1013.36,717.09
2016,6,3,10,30,939.0,104.0,1.8,29.0,948.0,1014.92,715.13
2016,6,3,10,45,941.5,105.0,1.8,29.5,967.5,1009.18,709.48
2016,6,3,11,0,944.0,106.0,1.8,30.0,987.0,999.56,701.64
2016,6,3,11,15,735.5,245.0,1.85,30.0,937.0,941.28,665.48
2016,6,3,11,30,527.0,384.0,1.9,30.0,887.0,857.86,607.3
2016,6,3,11,45,736.5,247.0,2.0,30.5,954.5,901.88,641.14
2016,6,3,12,0,946.0,110.0,2.1,31.0,1022.0,916.5,650.35
2016,6,3,12,15,700.0,261.5,2.25,31.0,935.5,830.11,593.55
2016,6,3,12,30,454.0,413.0,2.4,31.0,849.0,732.71,524.89
2016,6,3,12,45,686.0,269.0,2.55,31.0,920.5,763.22,551.29
2016,6,3,13,0,918.0,125.0,2.7,31.0,992.0,767.84,558.57
2016,6,3,13,15,914.5,124.0,2.8,30.5,975.5,723.39,528.44
2016,6,3,13,30,911.0,123.0,2.9,30.0,959.0,676.79,496.12
2016,6,3,13,45,905.5,122.0,3.0,30.0,935.0,627.05,459.51
2016,6,3,14,0,900.0,121.0,3.1,30.0,911.0,575.73,420.58
2016,6,3,14,15,893.0,119.5,3.15,30.0,881.0,521.93,378.48
2016,6,3,14,30,886.0,118.0,3.2,30.0,851.0,467.15,334.32
2016,6,3,14,45,877.0,116.0,3.25,30.0,815.0,410.51,287.58
2016,6,3,15,0,868.0,114.0,3.3,30.0,779.0,353.58,239.64
2016,6,3,15,15,856.0,111.5,3.25,29.5,738.0,295.5,191.1
2016,6,3,15,30,844.0,109.0,3.2,29.0,697.0,230.99,138.97
2016,6,3,15,45,600.0,178.0,3.2,29.0,582.5,186.65,115.76
2016,6,3,16,0,356.0,247.0,3.2,29.0,468.0,180.56,126.27
2016,6,3,16,15,346.0,230.0,3.15,28.5,430.5,150.33,118.39
2016,6,3,16,30,336.0,213.0,3.1,28.0,393.0,141.72,112.04
2016,6,3,16,45,528.5,150.0,3.05,27.5,401.0,101.5,79.48
2016,6,3,17,0,721.0,87.0,3.0,27.0,409.0,63.36,48.02
2016,6,3,17,15,685.5,82.0,2.8,26.0,357.5,60.77,46.23
2016,6,3,17,30,650.0,77.0,2.6,25.0,306.0,58.1,44.27
2016,6,3,17,45,600.0,70.5,2.45,24.5,256.0,54.07,40.97
2016,6,3,18,0,550.0,64.0,2.3,24.0,206.0,49.95,37.48
2016,6,3,18,15,476.5,56.0,2.25,23.0,159.5,44.38,32.63
2016,6,3,18,30,403.0,48.0,2.2,22.0,113.0,38.72,27.49
2016,6,3,18,45,293.5,36.0,2.2,21.0,75.0,29.32,18.84
2016,6,3,19,0,184.0,24.0,2.2,20.0,37.0,18.69,6.37
2016,6,3,19,15,92.0,12.0,2.2,19.5,18.5,10.24,0.0
2016,6,3,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.75,14.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.7,15.0,8.0,6.83,0.0
2016,6,4,5,15,43.0,24.5,1.8,15.0,29.5,40.12,19.67
2016,6,4,5,30,86.0,41.0,1.9,15.0,51.0,82.55,60.34
2016,6,4,5,45,115.5,60.0,2.0,15.5,80.5,112.76,87.5
2016,6,4,6,0,145.0,79.0,2.1,16.0,110.0,160.6,128.87
2016,6,4,6,15,165.0,100.0,2.1,16.5,144.0,191.78,155.95
2016,6,4,6,30,185.0,121.0,2.1,17.0,178.0,232.99,190.48
2016,6,4,6,45,204.0,139.5,2.1,17.5,213.0,283.85,231.73
2016,6,4,7,0,223.0,158.0,2.1,18.0,248.0,325.32,264.44
2016,6,4,7,15,238.0,179.5,2.1,18.0,287.0,368.38,298.01
2016,6,4,7,30,253.0,201.0,2.1,18.0,326.0,411.81,331.13
2016,6,4,7,45,135.0,202.5,2.1,18.5,270.0,313.93,251.24
2016,6,4,8,0,17.0,204.0,2.1,19.0,214.0,193.93,152.53
2016,6,4,8,15,33.0,239.5,2.1,19.5,260.5,256.33,201.72
2016,6,4,8,30,49.0,275.0,2.1,20.0,307.0,306.46,239.8
2016,6,4,8,45,31.0,255.5,2.15,20.5,276.5,268.84,209.14
2016,6,4,9,0,13.0,236.0,2.2,21.0,246.0,217.71,168.27
2016,6,4,9,15,117.5,309.0,2.3,21.0,402.5,420.02,325.5
2016,6,4,9,30,222.0,382.0,2.4,21.0,559.0,593.82,453.3
2016,6,4,9,45,252.5,392.5,2.5,21.5,602.5,650.68,491.74
2016,6,4,10,0,283.0,403.0,2.6,22.0,646.0,688.21,517.09
2016,6,4,10,15,298.5,412.5,2.65,22.0,675.5,708.79,530.98
2016,6,4,10,30,314.0,422.0,2.7,22.0,705.0,727.57,543.72
2016,6,4,10,45,186.0,425.0,2.8,22.0,594.0,585.76,440.89
2016,6,4,11,0,58.0,428.0,2.9,22.0,483.0,446.4,337.11
2016,6,4,11,15,64.0,440.0,2.95,22.0,501.0,458.93,346.87
2016,6,4,11,30,70.0,452.0,3.0,22.0,519.0,470.52,355.26
2016,6,4,11,45,135.0,470.5,3.1,22.0,601.0,550.52,414.77
2016,6,4,12,0,200.0,489.0,3.2,22.0,683.0,612.79,460.32
2016,6,4,12,15,290.0,457.5,3.25,22.5,737.5,653.96,490.34
2016,6,4,12,30,380.0,426.0,3.3,23.0,792.0,680.59,509.74
2016,6,4,12,45,613.5,294.5,3.35,23.5,878.0,728.81,547.18
2016,6,4,13,0,847.0,163.0,3.4,24.0,964.0,753.95,566.98
2016,6,4,13,15,442.5,274.5,3.35,24.0,692.5,535.36,405.16
2016,6,4,13,30,38.0,386.0,3.3,24.0,421.0,340.28,256.36
2016,6,4,13,45,54.0,397.0,3.25,24.5,445.5,351.87,265.24
2016,6,4,14,0,70.0,408.0,3.2,25.0,470.0,360.99,271.4
2016,6,4,14,15,185.5,395.0,3.15,25.0,550.5,393.89,295.22
2016,6,4,14,30,301.0,382.0,3.1,25.0,631.0,411.38,305.8
2016,6,4,14,45,561.5,256.5,3.05,25.5,696.0,391.47,284.1
2016,6,4,15,0,822.0,131.0,3.0,26.0,761.0,347.38,239.92
2016,6,4,15,15,809.0,128.0,2.95,25.5,720.5,290.3,191.75
2016,6,4,15,30,796.0,125.0,2.9,25.0,680.0,234.06,145.48
2016,6,4,15,45,785.0,119.0,2.9,25.0,637.0,177.02,102.44
2016,6,4,16,0,774.0,113.0,2.9,25.0,594.0,121.09,69.86
2016,6,4,16,15,753.5,109.0,2.9,24.5,546.0,80.67,62.52
2016,6,4,16,30,733.0,105.0,2.9,24.0,498.0,72.38,55.92
2016,6,4,16,45,710.5,99.0,2.95,24.0,449.5,69.8,53.94
2016,6,4,17,0,688.0,93.0,3.0,24.0,401.0,67.03,51.78
2016,6,4,17,15,652.0,87.5,3.0,23.0,350.5,64.28,49.82
2016,6,4,17,30,616.0,82.0,3.0,22.0,300.0,61.42,47.71
2016,6,4,17,45,571.5,74.0,3.0,21.5,251.5,56.47,43.58
2016,6,4,18,0,527.0,66.0,3.0,21.0,203.0,51.33,39.16
2016,6,4,18,15,456.0,57.0,3.0,20.0,157.5,45.02,33.63
2016,6,4,18,30,385.0,48.0,3.0,19.0,112.0,38.58,27.76
2016,6,4,18,45,284.0,36.0,3.0,18.0,74.5,29.23,19.08
2016,6,4,19,0,183.0,24.0,3.0,17.0,37.0,18.69,6.91
2016,6,4,19,15,91.5,12.0,3.1,16.5,18.5,10.24,0.0
2016,6,4,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,5,4,45,36.5,5.5,2.45,10.5,6.5,0.0,0.0
2016,6,5,5,0,73.0,11.0,2.7,11.0,13.0,26.13,0.0
2016,6,5,5,15,197.0,24.0,2.8,11.5,44.0,96.88,54.52
2016,6,5,5,30,321.0,37.0,2.9,12.0,75.0,168.9,127.1
2016,6,5,5,45,407.5,46.5,3.05,12.5,118.5,233.83,185.69
2016,6,5,6,0,494.0,56.0,3.2,13.0,162.0,307.85,250.96
2016,6,5,6,15,552.5,63.5,3.2,13.5,210.5,373.82,308.39
2016,6,5,6,30,611.0,71.0,3.2,14.0,259.0,444.62,367.83
2016,6,5,6,45,652.5,76.5,3.2,15.0,310.0,507.05,417.77
2016,6,5,7,0,694.0,82.0,3.2,16.0,361.0,571.62,467.36
2016,6,5,7,15,724.5,86.5,3.2,16.5,412.5,628.97,510.44
2016,6,5,7,30,755.0,91.0,3.2,17.0,464.0,683.88,549.57
2016,6,5,7,45,778.0,95.0,3.2,17.5,514.0,734.98,584.22
2016,6,5,8,0,801.0,99.0,3.2,18.0,564.0,784.98,617.31
2016,6,5,8,15,818.5,102.0,3.25,18.5,611.0,827.75,644.85
2016,6,5,8,30,836.0,105.0,3.3,19.0,658.0,868.44,670.55
2016,6,5,8,45,849.5,107.5,3.35,19.5,701.0,902.6,691.39
2016,6,5,9,0,863.0,110.0,3.4,20.0,744.0,923.78,703.15
2016,6,5,9,15,873.5,112.0,3.5,20.5,782.5,948.37,717.67
2016,6,5,9,30,884.0,114.0,3.6,21.0,821.0,969.7,729.91
2016,6,5,9,45,898.5,112.0,3.75,21.5,856.0,987.3,740.0
2016,6,5,10,0,913.0,110.0,3.9,22.0,891.0,1001.44,747.83
2016,6,5,10,15,918.5,111.0,4.0,22.0,917.5,1006.32,750.67
2016,6,5,10,30,924.0,112.0,4.1,22.0,944.0,1007.36,751.14
2016,6,5,10,45,927.0,113.5,4.25,22.5,964.0,1002.64,746.73
2016,6,5,11,0,930.0,115.0,4.4,23.0,984.0,994.06,739.85
2016,6,5,11,15,932.5,115.5,4.5,23.0,997.0,980.26,730.76
2016,6,5,11,30,935.0,116.0,4.6,23.0,1010.0,962.76,719.52
2016,6,5,11,45,935.5,116.5,4.7,23.0,1015.5,939.87,704.64
2016,6,5,12,0,936.0,117.0,4.8,23.0,1021.0,913.59,687.39
2016,6,5,12,15,936.0,117.5,4.8,23.0,1019.5,883.65,666.88
2016,6,5,12,30,936.0,118.0,4.8,23.0,1018.0,850.65,644.21
2016,6,5,12,45,926.0,123.0,4.8,23.0,1006.5,810.82,616.66
2016,6,5,13,0,916.0,128.0,4.8,23.0,995.0,768.81,586.29
2016,6,5,13,15,913.5,127.0,4.8,23.0,979.0,725.22,553.55
2016,6,5,13,30,911.0,126.0,4.8,23.0,963.0,679.39,518.41
2016,6,5,13,45,907.5,124.0,4.8,23.5,940.0,630.14,478.97
2016,6,5,14,0,904.0,122.0,4.8,24.0,917.0,579.13,437.3
2016,6,5,14,15,897.5,120.5,4.75,23.5,887.5,525.47,394.11
2016,6,5,14,30,891.0,119.0,4.7,23.0,858.0,470.75,348.72
2016,6,5,14,45,883.5,116.5,4.7,23.0,822.5,414.13,300.03
2016,6,5,15,0,876.0,114.0,4.7,23.0,787.0,357.03,250.07
2016,6,5,15,15,864.5,111.5,4.7,22.5,746.0,298.7,199.56
2016,6,5,15,30,853.0,109.0,4.7,22.0,705.0,233.84,145.28
2016,6,5,15,45,839.5,105.5,4.75,22.0,660.0,174.99,100.03
2016,6,5,16,0,826.0,102.0,4.8,22.0,615.0,117.45,66.2
2016,6,5,16,15,806.0,98.5,4.8,21.5,566.0,74.24,57.88
2016,6,5,16,30,786.0,95.0,4.8,21.0,517.0,72.98,57.16
2016,6,5,16,45,761.5,90.5,4.85,21.0,466.5,70.84,55.53
2016,6,5,17,0,737.0,86.0,4.9,21.0,416.0,68.58,53.78
2016,6,5,17,15,702.0,81.0,4.8,20.0,364.5,60.17,46.89
2016,6,5,17,30,667.0,76.0,4.7,19.0,313.0,57.45,44.84
2016,6,5,17,45,619.0,69.5,4.65,18.5,262.5,53.39,41.43
2016,6,5,18,0,571.0,63.0,4.6,18.0,212.0,49.23,37.81
2016,6,5,18,15,499.5,55.0,4.45,17.0,165.0,43.6,32.81
2016,6,5,18,30,428.0,47.0,4.3,16.0,118.0,37.88,27.53
2016,6,5,18,45,319.0,36.0,4.15,15.5,79.0,29.3,19.4
2016,6,5,19,0,210.0,25.0,4.0,15.0,40.0,20.56,8.65
2016,6,5,19,15,105.0,12.5,4.0,14.5,20.0,10.67,0.0
2016,6,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,37.0,5.5,3.45,11.5,6.5,0.0,0.0
2016,6,6,5,0,74.0,11.0,3.5,12.0,13.0,26.3,0.0
2016,6,6,5,15,193.0,23.5,3.55,12.5,43.0,95.11,53.64
2016,6,6,5,30,312.0,36.0,3.6,13.0,73.0,164.47,123.34
2016,6,6,5,45,395.5,45.0,3.65,13.5,114.5,226.99,179.74
2016,6,6,6,0,479.0,54.0,3.7,14.0,156.0,298.29,242.64
2016,6,6,6,15,535.0,61.0,3.7,14.5,203.0,361.48,297.81
2016,6,6,6,30,591.0,68.0,3.7,15.0,250.0,429.28,354.97
2016,6,6,6,45,628.0,74.0,3.75,15.5,299.0,488.46,403.37
2016,6,6,7,0,665.0,80.0,3.8,16.0,348.0,549.44,451.55
2016,6,6,7,15,694.5,84.5,3.8,16.5,397.5,604.77,493.66
2016,6,6,7,30,724.0,89.0,3.8,17.0,447.0,657.86,532.19
2016,6,6,7,45,745.5,93.0,3.85,17.5,495.0,706.59,565.91
2016,6,6,8,0,767.0,97.0,3.9,18.0,543.0,754.22,598.19
2016,6,6,8,15,784.5,100.0,3.95,18.0,588.5,795.93,626.76
2016,6,6,8,30,802.0,103.0,4.0,18.0,634.0,835.68,653.67
2016,6,6,8,45,816.5,105.5,4.1,18.5,676.5,869.93,675.4
2016,6,6,9,0,831.0,108.0,4.2,19.0,719.0,891.53,688.07
2016,6,6,9,15,841.5,110.0,4.25,19.5,756.5,915.65,702.33
2016,6,6,9,30,852.0,112.0,4.3,20.0,794.0,936.63,714.35
2016,6,6,9,45,860.5,114.0,4.4,20.5,826.5,952.39,722.99
2016,6,6,10,0,869.0,116.0,4.5,21.0,859.0,964.66,729.66
2016,6,6,10,15,875.0,117.0,4.55,21.0,885.5,969.93,732.66
2016,6,6,10,30,881.0,118.0,4.6,21.0,912.0,971.54,733.34
2016,6,6,10,45,886.0,119.0,4.7,21.0,932.5,968.49,731.38
2016,6,6,11,0,891.0,120.0,4.8,21.0,953.0,961.73,726.98
2016,6,6,11,15,894.0,120.5,4.85,21.0,966.0,948.94,718.16
2016,6,6,11,30,897.0,121.0,4.9,21.0,979.0,932.58,706.97
2016,6,6,11,45,899.0,121.0,4.95,21.5,984.5,911.4,691.14
2016,6,6,12,0,901.0,121.0,5.0,22.0,990.0,886.91,673.09
2016,6,6,12,15,901.0,121.0,5.0,22.0,988.5,857.6,652.71
2016,6,6,12,30,901.0,121.0,5.0,22.0,987.0,825.35,630.24
2016,6,6,12,45,893.5,124.5,5.05,22.0,976.5,787.48,603.95
2016,6,6,13,0,886.0,128.0,5.1,22.0,966.0,747.4,574.68
2016,6,6,13,15,882.5,127.0,5.1,22.0,950.0,704.49,542.04
2016,6,6,13,30,879.0,126.0,5.1,22.0,934.0,659.51,507.16
2016,6,6,13,45,874.0,125.0,5.15,22.0,911.0,611.77,469.52
2016,6,6,14,0,869.0,124.0,5.2,22.0,888.0,562.45,429.65
2016,6,6,14,15,862.0,122.5,5.25,21.5,859.0,510.44,387.38
2016,6,6,14,30,855.0,121.0,5.3,21.0,830.0,457.48,342.99
2016,6,6,14,45,845.0,119.0,5.35,21.0,795.0,402.36,295.07
2016,6,6,15,0,835.0,117.0,5.4,21.0,760.0,347.09,246.22
2016,6,6,15,15,823.0,114.5,5.4,20.5,720.0,285.06,192.44
2016,6,6,15,30,811.0,112.0,5.4,20.0,680.0,228.74,144.42
2016,6,6,15,45,794.5,109.5,5.4,20.0,636.0,172.76,100.98
2016,6,6,16,0,778.0,107.0,5.4,20.0,592.0,118.47,68.71
2016,6,6,16,15,758.5,103.5,5.35,19.5,545.0,76.82,60.57
2016,6,6,16,30,739.0,100.0,5.3,19.0,498.0,75.77,60.02
2016,6,6,16,45,712.5,95.5,5.3,18.5,449.0,67.4,53.11
2016,6,6,17,0,686.0,91.0,5.3,18.0,400.0,65.52,51.78
2016,6,6,17,15,651.0,85.5,5.2,17.5,350.5,62.73,49.62
2016,6,6,17,30,616.0,80.0,5.1,17.0,301.0,59.83,47.3
2016,6,6,17,45,569.5,73.5,5.1,16.5,252.5,55.97,44.05
2016,6,6,18,0,523.0,67.0,5.1,16.0,204.0,52.0,40.59
2016,6,6,18,15,453.5,58.0,4.95,15.5,158.5,45.74,34.92
2016,6,6,18,30,384.0,49.0,4.8,15.0,113.0,39.33,28.93
2016,6,6,18,45,284.5,37.0,4.7,14.5,76.0,30.01,20.13
2016,6,6,19,0,185.0,25.0,4.6,14.0,39.0,19.44,8.24
2016,6,6,19,15,92.5,12.5,4.55,13.5,19.5,10.67,0.0
2016,6,6,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,4,45,29.0,5.5,2.6,11.5,6.5,0.0,0.0
2016,6,7,5,0,58.0,11.0,2.8,12.0,13.0,22.59,0.0
2016,6,7,5,15,173.0,25.0,2.9,12.0,43.0,89.0,50.44
2016,6,7,5,30,288.0,39.0,3.0,12.0,73.0,156.85,118.0
2016,6,7,5,45,377.0,48.5,3.2,12.5,115.5,222.7,176.91
2016,6,7,6,0,466.0,58.0,3.4,13.0,158.0,296.09,241.54
2016,6,7,6,15,233.0,58.5,3.35,13.5,108.5,197.49,163.11
2016,6,7,6,30,0.0,59.0,3.3,14.0,59.0,48.86,36.28
2016,6,7,6,45,0.0,71.0,3.3,14.5,71.0,58.98,44.85
2016,6,7,7,0,0.0,83.0,3.3,15.0,83.0,69.4,53.45
2016,6,7,7,15,0.0,111.5,3.25,15.5,111.5,95.05,74.66
2016,6,7,7,30,0.0,140.0,3.2,16.0,140.0,120.97,95.73
2016,6,7,7,45,7.5,170.0,3.15,16.5,174.5,154.32,122.76
2016,6,7,8,0,15.0,200.0,3.1,17.0,209.0,188.26,149.81
2016,6,7,8,15,13.5,207.5,3.1,17.5,216.0,193.32,153.01
2016,6,7,8,30,12.0,215.0,3.1,18.0,223.0,198.36,156.24
2016,6,7,8,45,24.0,255.5,3.1,18.5,272.5,246.76,194.17
2016,6,7,9,0,36.0,296.0,3.1,19.0,322.0,313.52,245.43
2016,6,7,9,15,58.0,332.5,3.15,19.0,378.0,370.06,288.72
2016,6,7,9,30,80.0,369.0,3.2,19.0,434.0,426.67,331.41
2016,6,7,9,45,173.0,388.5,3.3,19.5,535.0,551.59,425.56
2016,6,7,10,0,266.0,408.0,3.4,20.0,636.0,675.93,515.69
2016,6,7,10,15,293.0,414.5,3.5,20.0,672.5,704.54,535.58
2016,6,7,10,30,320.0,421.0,3.6,20.0,709.0,731.42,554.74
2016,6,7,10,45,610.0,273.5,3.75,20.5,838.0,875.83,662.79
2016,6,7,11,0,900.0,126.0,3.9,21.0,967.0,975.45,731.02
2016,6,7,11,15,903.0,126.5,4.0,21.0,980.0,962.46,721.61
2016,6,7,11,30,906.0,127.0,4.1,21.0,993.0,945.86,710.67
2016,6,7,11,45,907.5,127.0,4.25,21.0,999.0,923.98,696.4
2016,6,7,12,0,909.0,127.0,4.4,21.0,1005.0,898.79,679.79
2016,6,7,12,15,909.0,127.0,4.5,21.0,1003.5,869.19,660.14
2016,6,7,12,30,909.0,127.0,4.6,21.0,1002.0,836.64,638.29
2016,6,7,12,45,912.5,123.0,4.7,21.0,994.5,800.68,613.83
2016,6,7,13,0,916.0,119.0,4.8,21.0,987.0,761.81,586.17
2016,6,7,13,15,913.5,118.5,4.85,21.0,971.5,718.85,553.75
2016,6,7,13,30,911.0,118.0,4.9,21.0,956.0,673.64,518.89
2016,6,7,13,45,905.5,117.5,4.95,21.0,932.5,624.59,480.26
2016,6,7,14,0,900.0,117.0,5.0,21.0,909.0,573.94,439.33
2016,6,7,14,15,893.5,115.5,5.05,20.5,880.0,520.67,396.0
2016,6,7,14,30,887.0,114.0,5.1,20.0,851.0,466.35,350.38
2016,6,7,14,45,875.0,114.0,5.15,20.0,815.0,410.26,301.5
2016,6,7,15,0,863.0,114.0,5.2,20.0,779.0,354.14,251.74
2016,6,7,15,15,851.5,111.5,5.2,19.5,738.5,296.67,201.21
2016,6,7,15,30,840.0,109.0,5.2,19.0,698.0,232.67,146.83
2016,6,7,15,45,822.0,107.0,5.2,19.0,652.5,175.15,102.04
2016,6,7,16,0,804.0,105.0,5.2,19.0,607.0,119.47,68.76
2016,6,7,16,15,578.5,155.5,5.15,18.5,502.0,100.43,81.04
2016,6,7,16,30,353.0,206.0,5.1,18.0,397.0,137.92,113.59
2016,6,7,16,45,530.0,148.5,5.1,17.5,403.5,100.38,81.86
2016,6,7,17,0,707.0,91.0,5.1,17.0,410.0,65.75,52.17
2016,6,7,17,15,490.0,111.0,5.0,16.5,319.5,78.58,63.72
2016,6,7,17,30,273.0,131.0,4.9,16.0,229.0,93.95,77.52
2016,6,7,17,45,241.5,115.0,4.8,16.0,192.0,83.49,68.42
2016,6,7,18,0,210.0,99.0,4.7,16.0,155.0,72.72,58.88
2016,6,7,18,15,180.5,80.0,4.5,15.5,121.0,59.68,47.22
2016,6,7,18,30,151.0,61.0,4.3,15.0,87.0,46.26,35.02
2016,6,7,18,45,102.0,43.5,4.15,14.5,58.5,33.45,23.12
2016,6,7,19,0,53.0,26.0,4.0,14.0,30.0,20.84,9.53
2016,6,7,19,15,26.5,13.0,3.95,13.5,15.0,11.1,0.0
2016,6,7,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,4,45,52.0,6.0,3.15,11.0,7.5,0.0,0.0
2016,6,8,5,0,104.0,12.0,3.3,11.0,15.0,33.83,0.0
2016,6,8,5,15,237.0,23.5,3.45,11.5,47.5,107.35,61.65
2016,6,8,5,30,370.0,35.0,3.6,12.0,80.0,182.67,137.41
2016,6,8,5,45,455.0,43.0,3.8,12.5,123.5,247.75,196.7
2016,6,8,6,0,540.0,51.0,4.0,13.0,167.0,321.65,262.39
2016,6,8,6,15,281.5,81.0,4.05,13.0,143.0,248.45,205.95
2016,6,8,6,30,23.0,111.0,4.1,13.0,119.0,119.8,97.14
2016,6,8,6,45,28.0,130.5,4.15,13.5,141.5,142.67,116.45
2016,6,8,7,0,33.0,150.0,4.2,14.0,164.0,165.88,135.52
2016,6,8,7,15,215.5,162.0,4.25,14.0,267.5,331.6,275.61
2016,6,8,7,30,398.0,174.0,4.3,14.0,371.0,503.45,415.25
2016,6,8,7,45,608.5,131.5,4.4,14.5,468.0,645.01,527.31
2016,6,8,8,0,819.0,89.0,4.5,15.0,565.0,785.86,631.74
2016,6,8,8,15,697.5,141.0,4.55,15.0,570.0,770.91,618.17
2016,6,8,8,30,576.0,193.0,4.6,15.0,575.0,738.36,591.12
2016,6,8,8,45,565.5,215.0,4.65,15.5,610.0,758.1,603.36
2016,6,8,9,0,555.0,237.0,4.7,16.0,645.0,782.06,618.09
2016,6,8,9,15,535.5,261.0,4.75,16.0,672.0,796.46,626.7
2016,6,8,9,30,516.0,285.0,4.8,16.0,699.0,807.37,632.86
2016,6,8,9,45,521.0,301.0,4.85,16.5,733.5,830.42,647.26
2016,6,8,10,0,526.0,317.0,4.9,17.0,768.0,850.75,659.55
2016,6,8,10,15,511.5,337.5,4.95,17.0,786.5,853.8,660.33
2016,6,8,10,30,497.0,358.0,5.0,17.0,805.0,853.83,659.14
2016,6,8,10,45,697.0,245.0,5.05,17.5,888.0,931.67,718.7
2016,6,8,11,0,897.0,132.0,5.1,18.0,971.0,977.87,749.36
2016,6,8,11,15,899.5,133.0,5.2,18.0,984.0,964.86,740.24
2016,6,8,11,30,902.0,134.0,5.3,18.0,997.0,948.25,729.0
2016,6,8,11,45,901.0,136.0,5.4,18.0,1002.0,925.89,713.74
2016,6,8,12,0,900.0,138.0,5.5,18.0,1007.0,900.31,696.17
2016,6,8,12,15,899.5,137.5,5.55,18.0,1005.0,870.02,674.9
2016,6,8,12,30,899.0,137.0,5.6,18.0,1003.0,836.88,651.51
2016,6,8,12,45,878.0,149.5,5.7,18.0,988.5,795.7,622.29
2016,6,8,13,0,857.0,162.0,5.8,18.0,974.0,760.57,595.05
2016,6,8,13,15,853.0,161.0,5.8,17.5,957.5,716.8,562.2
2016,6,8,13,30,849.0,160.0,5.8,17.0,941.0,671.1,527.08
2016,6,8,13,45,684.0,248.5,5.8,17.0,868.0,599.92,469.25
2016,6,8,14,0,519.0,337.0,5.8,17.0,795.0,539.53,419.97
2016,6,8,14,15,521.5,319.5,5.7,17.0,766.5,493.48,382.38
2016,6,8,14,30,524.0,302.0,5.6,17.0,738.0,446.7,343.34
2016,6,8,14,45,539.5,279.0,5.55,17.0,711.0,400.25,303.56
2016,6,8,15,0,555.0,256.0,5.5,17.0,684.0,351.91,261.39
2016,6,8,15,15,515.5,251.5,5.45,16.5,633.0,300.27,218.52
2016,6,8,15,30,476.0,247.0,5.4,16.0,582.0,252.9,180.23
2016,6,8,15,45,518.5,214.5,5.35,16.0,557.5,203.06,138.8
2016,6,8,16,0,561.0,182.0,5.3,16.0,533.0,148.8,100.64
2016,6,8,16,15,531.0,175.0,5.2,15.5,486.0,112.66,92.53
2016,6,8,16,30,501.0,168.0,5.1,15.0,439.0,110.06,90.79
2016,6,8,16,45,528.0,143.0,5.05,15.0,404.0,96.87,79.61
2016,6,8,17,0,555.0,118.0,5.0,15.0,369.0,82.83,67.59
2016,6,8,17,15,466.5,117.5,4.9,14.5,311.0,82.53,67.7
2016,6,8,17,30,378.0,117.0,4.8,14.0,253.0,82.48,67.97
2016,6,8,17,45,339.0,105.0,4.75,14.0,213.0,75.18,61.59
2016,6,8,18,0,300.0,93.0,4.7,14.0,173.0,67.6,54.81
2016,6,8,18,15,260.5,76.5,4.55,13.5,135.0,56.5,44.8
2016,6,8,18,30,221.0,60.0,4.4,13.0,97.0,45.01,34.23
2016,6,8,18,45,162.5,43.5,4.3,13.0,66.0,33.69,23.52
2016,6,8,19,0,104.0,27.0,4.2,13.0,35.0,21.24,10.13
2016,6,8,19,15,52.0,13.5,4.15,12.5,17.5,11.52,0.0
2016,6,8,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,32.5,6.0,3.65,11.5,7.0,0.0,0.0
2016,6,9,5,0,65.0,12.0,3.8,12.0,14.0,24.93,0.0
2016,6,9,5,15,187.5,25.0,3.95,12.0,45.0,92.75,53.02
2016,6,9,5,30,310.0,38.0,4.1,12.0,76.0,164.59,123.96
2016,6,9,5,45,395.5,48.0,4.3,12.5,118.5,228.74,181.93
2016,6,9,6,0,481.0,58.0,4.5,13.0,161.0,301.89,246.82
2016,6,9,6,15,240.5,69.5,4.5,13.5,121.0,213.96,177.11
2016,6,9,6,30,0.0,81.0,4.5,14.0,81.0,69.14,53.57
2016,6,9,6,45,0.0,97.0,4.55,14.5,97.0,83.3,65.49
2016,6,9,7,0,0.0,113.0,4.6,15.0,113.0,97.44,77.09
2016,6,9,7,15,0.0,126.0,4.6,15.0,126.0,108.71,86.27
2016,6,9,7,30,0.0,139.0,4.6,15.0,139.0,120.0,95.37
2016,6,9,7,45,3.0,158.5,4.6,15.5,160.0,139.79,111.3
2016,6,9,8,0,6.0,178.0,4.6,16.0,181.0,159.78,127.18
2016,6,9,8,15,7.0,189.5,4.55,16.0,194.0,170.68,135.67
2016,6,9,8,30,8.0,201.0,4.5,16.0,207.0,181.63,144.17
2016,6,9,8,45,13.0,229.0,4.45,16.5,239.0,211.66,167.8
2016,6,9,9,0,18.0,257.0,4.4,17.0,271.0,241.84,191.19
2016,6,9,9,15,60.0,317.5,4.4,17.0,365.5,356.24,281.82
2016,6,9,9,30,102.0,378.0,4.4,17.0,460.0,456.56,359.09
2016,6,9,9,45,129.5,399.5,4.4,17.5,507.5,520.93,406.55
2016,6,9,10,0,157.0,421.0,4.4,18.0,555.0,566.36,439.36
2016,6,9,10,15,132.5,431.0,4.4,18.0,546.5,549.27,425.05
2016,6,9,10,30,108.0,441.0,4.4,18.0,538.0,514.43,398.02
2016,6,9,10,45,239.5,428.5,4.45,18.5,650.5,654.6,503.94
2016,6,9,11,0,371.0,416.0,4.5,19.0,763.0,758.13,579.81
2016,6,9,11,15,641.5,272.0,4.55,19.0,882.0,877.2,670.85
2016,6,9,11,30,912.0,128.0,4.6,19.0,1001.0,951.83,724.14
2016,6,9,11,45,915.0,127.5,4.7,19.0,1007.0,930.79,709.58
2016,6,9,12,0,918.0,127.0,4.8,19.0,1013.0,906.36,693.27
2016,6,9,12,15,917.5,126.5,4.85,19.0,1011.5,875.77,672.24
2016,6,9,12,30,917.0,126.0,4.9,19.0,1010.0,842.26,649.06
2016,6,9,12,45,922.5,121.0,5.0,19.0,1002.5,806.83,624.64
2016,6,9,13,0,928.0,116.0,5.1,19.0,995.0,768.33,597.01
2016,6,9,13,15,924.5,115.0,5.15,19.0,978.5,723.95,563.15
2016,6,9,13,30,921.0,114.0,5.2,19.0,962.0,677.37,526.87
2016,6,9,13,45,918.5,111.5,5.3,19.0,939.5,628.21,487.86
2016,6,9,14,0,916.0,109.0,5.4,19.0,917.0,577.15,446.25
2016,6,9,14,15,909.5,107.5,5.45,19.0,887.0,523.24,401.07
2016,6,9,14,30,903.0,106.0,5.5,19.0,857.0,468.24,353.75
2016,6,9,14,45,895.0,104.0,5.55,19.0,822.0,411.48,303.84
2016,6,9,15,0,887.0,102.0,5.6,19.0,787.0,354.27,252.65
2016,6,9,15,15,876.0,100.0,5.6,18.5,746.0,296.1,201.02
2016,6,9,15,30,865.0,98.0,5.6,18.0,705.0,238.31,151.05
2016,6,9,15,45,850.0,95.5,5.6,18.0,660.0,180.28,105.34
2016,6,9,16,0,835.0,93.0,5.6,18.0,615.0,114.79,63.76
2016,6,9,16,15,816.5,90.0,5.55,17.5,567.5,68.51,53.88
2016,6,9,16,30,798.0,87.0,5.5,17.0,520.0,67.4,53.23
2016,6,9,16,45,773.0,83.5,5.45,16.5,469.5,65.76,52.1
2016,6,9,17,0,748.0,80.0,5.4,16.0,419.0,64.04,50.89
2016,6,9,17,15,715.0,75.5,5.3,15.5,368.5,61.39,48.83
2016,6,9,17,30,682.0,71.0,5.2,15.0,318.0,53.82,42.35
2016,6,9,17,45,635.0,66.0,5.15,15.0,268.0,50.75,39.68
2016,6,9,18,0,588.0,61.0,5.1,15.0,218.0,47.64,36.89
2016,6,9,18,15,521.0,53.5,4.95,14.5,171.0,42.36,32.1
2016,6,9,18,30,454.0,46.0,4.8,14.0,124.0,37.0,27.05
2016,6,9,18,45,350.0,36.0,4.65,13.5,84.5,29.25,19.67
2016,6,9,19,0,246.0,26.0,4.5,13.0,45.0,21.37,10.45
2016,6,9,19,15,123.0,13.0,4.45,12.5,22.5,11.1,0.0
2016,6,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,58.5,6.0,3.95,10.5,7.5,0.0,0.0
2016,6,10,5,0,117.0,12.0,4.1,11.0,15.0,36.58,0.0
2016,6,10,5,15,247.5,22.5,4.25,11.5,47.0,108.83,62.7
2016,6,10,5,30,378.0,33.0,4.4,12.0,79.0,182.5,137.21
2016,6,10,5,45,458.0,41.0,4.55,12.5,122.0,245.73,195.26
2016,6,10,6,0,538.0,49.0,4.7,13.0,165.0,317.31,259.37
2016,6,10,6,15,592.5,55.0,4.7,13.5,213.5,381.33,316.0
2016,6,10,6,30,647.0,61.0,4.7,14.0,262.0,449.74,374.4
2016,6,10,6,45,681.0,66.5,4.75,14.5,311.5,507.11,422.06
2016,6,10,7,0,715.0,72.0,4.8,15.0,361.0,567.86,470.71
2016,6,10,7,15,743.0,76.0,4.8,15.5,411.0,623.67,513.78
2016,6,10,7,30,771.0,80.0,4.8,16.0,461.0,679.5,554.33
2016,6,10,7,45,790.0,84.5,4.8,16.5,509.5,728.59,588.49
2016,6,10,8,0,809.0,89.0,4.8,17.0,558.0,776.31,620.96
2016,6,10,8,15,825.5,91.5,4.8,17.0,605.0,817.93,649.59
2016,6,10,8,30,842.0,94.0,4.8,17.0,652.0,848.82,670.13
2016,6,10,8,45,852.0,98.0,4.85,17.5,694.0,881.38,690.8
2016,6,10,9,0,862.0,102.0,4.9,18.0,736.0,911.0,709.2
2016,6,10,9,15,873.0,104.0,4.95,18.0,775.0,936.3,725.85
2016,6,10,9,30,884.0,106.0,5.0,18.0,814.0,958.38,740.28
2016,6,10,9,45,893.5,107.0,5.05,18.5,847.5,974.59,749.2
2016,6,10,10,0,903.0,108.0,5.1,19.0,881.0,987.24,755.73
2016,6,10,10,15,909.0,109.5,5.15,19.0,908.5,993.36,759.31
2016,6,10,10,30,915.0,111.0,5.2,19.0,936.0,995.68,760.43
2016,6,10,10,45,919.5,112.0,5.3,19.5,956.5,992.24,756.57
2016,6,10,11,0,924.0,113.0,5.4,20.0,977.0,984.98,750.19
2016,6,10,11,15,927.5,113.5,5.45,20.0,991.0,972.51,741.45
2016,6,10,11,30,931.0,114.0,5.5,20.0,1005.0,956.31,730.21
2016,6,10,11,45,933.0,114.0,5.6,20.0,1011.5,934.72,715.55
2016,6,10,12,0,935.0,114.0,5.7,20.0,1018.0,909.69,698.46
2016,6,10,12,15,724.0,255.0,5.7,20.0,954.5,843.7,649.3
2016,6,10,12,30,513.0,396.0,5.7,20.0,891.0,765.27,586.94
2016,6,10,12,45,484.0,399.0,5.7,20.0,862.0,718.43,552.27
2016,6,10,13,0,455.0,402.0,5.7,20.0,833.0,672.12,517.49
2016,6,10,13,15,470.5,389.0,5.7,20.0,828.0,644.58,496.87
2016,6,10,13,30,486.0,376.0,5.7,20.0,823.0,614.79,474.06
2016,6,10,13,45,379.0,399.0,5.7,20.0,743.0,539.7,415.98
2016,6,10,14,0,272.0,422.0,5.7,20.0,663.0,473.08,364.32
2016,6,10,14,15,243.0,412.0,5.65,19.5,622.0,429.74,331.17
2016,6,10,14,30,214.0,402.0,5.6,19.0,581.0,394.37,303.8
2016,6,10,14,45,231.5,381.0,5.55,19.0,566.5,367.61,281.7
2016,6,10,15,0,249.0,360.0,5.5,19.0,552.0,332.21,252.35
2016,6,10,15,15,290.5,330.0,5.45,18.5,543.0,301.44,225.8
2016,6,10,15,30,332.0,300.0,5.4,18.0,534.0,266.35,195.57
2016,6,10,15,45,242.0,291.5,5.35,18.0,456.0,222.46,164.92
2016,6,10,16,0,152.0,283.0,5.3,18.0,378.0,198.39,151.91
2016,6,10,16,15,353.5,217.0,5.2,17.5,415.5,143.01,117.66
2016,6,10,16,30,555.0,151.0,5.1,17.0,453.0,100.13,81.49
2016,6,10,16,45,621.0,117.5,5.0,17.0,425.0,80.75,65.01
2016,6,10,17,0,687.0,84.0,4.9,17.0,397.0,60.6,47.66
2016,6,10,17,15,662.5,77.5,4.75,16.5,349.5,57.06,44.82
2016,6,10,17,30,638.0,71.0,4.6,16.0,302.0,53.33,41.74
2016,6,10,17,45,597.0,70.0,4.5,15.5,260.0,53.38,41.95
2016,6,10,18,0,556.0,69.0,4.4,15.0,218.0,53.68,42.27
2016,6,10,18,15,485.0,60.5,4.2,14.5,171.0,47.83,36.96
2016,6,10,18,30,414.0,52.0,4.0,14.0,124.0,41.87,31.36
2016,6,10,18,45,305.5,40.5,3.85,13.5,84.5,32.99,22.94
2016,6,10,19,0,197.0,29.0,3.7,13.0,45.0,22.5,11.51
2016,6,10,19,15,98.5,14.5,3.75,12.5,22.5,12.38,0.0
2016,6,10,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,32.5,6.0,0.9,10.5,7.0,0.0,0.0
2016,6,11,5,0,65.0,12.0,0.9,11.0,14.0,24.82,0.0
2016,6,11,5,15,186.5,25.5,1.05,11.5,45.0,92.68,53.17
2016,6,11,5,30,308.0,39.0,1.2,12.0,76.0,164.11,122.97
2016,6,11,5,45,399.0,48.5,1.35,12.5,119.5,229.77,181.22
2016,6,11,6,0,490.0,58.0,1.5,13.0,163.0,304.94,246.49
2016,6,11,6,15,548.0,65.0,1.6,13.5,211.5,369.65,302.12
2016,6,11,6,30,606.0,72.0,1.7,14.0,260.0,439.1,359.72
2016,6,11,6,45,649.5,77.5,1.8,15.0,311.0,502.32,409.7
2016,6,11,7,0,693.0,83.0,1.9,16.0,362.0,567.88,459.54
2016,6,11,7,15,722.5,87.5,2.0,16.5,413.0,624.41,501.64
2016,6,11,7,30,752.0,92.0,2.1,17.0,464.0,678.4,540.16
2016,6,11,7,45,776.0,95.0,2.25,18.0,513.5,729.05,573.71
2016,6,11,8,0,800.0,98.0,2.4,19.0,563.0,778.67,605.8
2016,6,11,8,15,817.0,101.0,2.45,19.5,610.0,821.05,632.63
2016,6,11,8,30,834.0,104.0,2.5,20.0,657.0,861.35,657.67
2016,6,11,8,45,848.5,106.5,2.6,21.0,700.0,886.91,671.43
2016,6,11,9,0,863.0,109.0,2.7,22.0,743.0,918.89,689.53
2016,6,11,9,15,873.0,111.0,2.65,22.5,781.5,943.22,702.36
2016,6,11,9,30,883.0,113.0,2.6,23.0,820.0,964.29,712.99
2016,6,11,9,45,739.0,200.0,2.6,23.5,808.0,942.12,695.6
2016,6,11,10,0,595.0,287.0,2.6,24.0,796.0,886.32,653.74
2016,6,11,10,15,582.5,306.5,2.45,24.0,818.0,891.05,654.68
2016,6,11,10,30,570.0,326.0,2.3,24.0,840.0,892.53,652.93
2016,6,11,10,45,740.0,226.5,2.2,24.5,908.5,953.99,694.28
2016,6,11,11,0,910.0,127.0,2.1,25.0,977.0,984.8,710.49
2016,6,11,11,15,641.0,277.0,2.0,25.0,880.5,880.95,639.52
2016,6,11,11,30,372.0,427.0,1.9,25.0,784.0,744.91,542.06
2016,6,11,11,45,644.0,278.0,1.85,25.5,899.0,846.23,615.52
2016,6,11,12,0,916.0,129.0,1.8,26.0,1014.0,906.39,654.28
2016,6,11,12,15,683.5,272.5,1.9,26.0,932.5,825.17,598.84
2016,6,11,12,30,451.0,416.0,2.0,26.0,851.0,732.36,532.5
2016,6,11,12,45,690.0,267.0,2.15,26.5,925.0,764.76,559.79
2016,6,11,13,0,929.0,118.0,2.3,27.0,999.0,771.16,567.52
2016,6,11,13,15,926.0,117.0,2.4,27.0,983.5,727.16,536.45
2016,6,11,13,30,923.0,116.0,2.5,27.0,968.0,680.92,503.3
2016,6,11,13,45,918.0,115.5,2.7,27.0,944.5,631.83,467.45
2016,6,11,14,0,913.0,115.0,2.9,27.0,921.0,581.05,429.01
2016,6,11,14,15,906.5,114.0,2.95,26.5,892.0,527.69,387.65
2016,6,11,14,30,900.0,113.0,3.0,26.0,863.0,473.23,343.95
2016,6,11,14,45,889.5,112.0,3.05,26.0,827.0,416.43,296.51
2016,6,11,15,0,879.0,111.0,3.1,26.0,791.0,359.43,247.91
2016,6,11,15,15,867.5,109.0,3.05,25.5,750.5,301.54,198.71
2016,6,11,15,30,856.0,107.0,3.0,25.0,710.0,244.08,150.96
2016,6,11,15,45,838.5,105.5,3.0,25.0,664.5,179.03,101.37
2016,6,11,16,0,821.0,104.0,3.0,25.0,619.0,122.8,68.06
2016,6,11,16,15,802.0,100.5,2.95,24.5,571.0,75.29,57.98
2016,6,11,16,30,783.0,97.0,2.9,24.0,523.0,74.11,57.35
2016,6,11,16,45,754.5,94.0,2.9,23.5,472.5,73.07,56.79
2016,6,11,17,0,726.0,91.0,2.9,23.0,422.0,65.85,50.96
2016,6,11,17,15,692.0,85.5,2.95,22.0,371.0,63.03,48.93
2016,6,11,17,30,658.0,80.0,3.0,21.0,320.0,60.08,46.72
2016,6,11,17,45,609.0,74.0,3.15,20.5,269.5,56.51,43.8
2016,6,11,18,0,560.0,68.0,3.3,20.0,219.0,52.88,40.7
2016,6,11,18,15,492.0,59.5,3.45,19.0,172.0,47.01,35.56
2016,6,11,18,30,424.0,51.0,3.6,18.0,125.0,41.02,30.1
2016,6,11,18,45,322.0,39.5,3.75,17.5,85.5,32.13,21.81
2016,6,11,19,0,220.0,28.0,3.9,17.0,46.0,21.79,10.9
2016,6,11,19,15,110.0,14.0,3.95,16.0,23.0,11.95,0.0
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
