Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,26.0,6.0,4.2,11.5,7.0,0.0,0.0
2016,6,12,5,0,52.0,12.0,4.4,12.0,14.0,21.86,0.0
2016,6,12,5,15,170.5,26.5,4.5,12.0,45.0,89.22,51.07
2016,6,12,5,30,289.0,41.0,4.6,12.0,76.0,157.93,118.89
2016,6,12,5,45,379.0,51.0,4.75,12.5,119.0,223.81,178.04
2016,6,12,6,0,469.0,61.0,4.9,13.0,162.0,298.0,243.74
2016,6,12,6,15,529.0,68.5,4.9,13.5,210.5,363.26,301.17
2016,6,12,6,30,589.0,76.0,4.9,14.0,259.0,433.48,361.0
2016,6,12,6,45,636.5,80.5,4.9,14.5,310.0,497.25,413.8
2016,6,12,7,0,684.0,85.0,4.9,15.0,361.0,563.7,467.0
2016,6,12,7,15,714.5,90.0,4.75,15.5,412.0,621.13,510.85
2016,6,12,7,30,745.0,95.0,4.6,16.0,463.0,675.88,550.76
2016,6,12,7,45,770.5,97.5,4.5,16.5,513.0,726.92,585.84
2016,6,12,8,0,796.0,100.0,4.4,17.0,563.0,777.05,619.34
2016,6,12,8,15,813.5,103.5,4.3,17.5,609.5,820.32,647.01
2016,6,12,8,30,831.0,107.0,4.2,18.0,656.0,861.54,672.98
2016,6,12,8,45,845.0,109.0,4.1,18.5,699.0,895.62,693.44
2016,6,12,9,0,859.0,111.0,4.0,19.0,742.0,916.84,704.64
2016,6,12,9,15,869.0,113.0,4.0,19.5,780.5,941.12,718.54
2016,6,12,9,30,879.0,115.0,4.0,20.0,819.0,962.15,730.12
2016,6,12,9,45,892.0,113.5,4.0,20.5,853.0,979.05,738.88
2016,6,12,10,0,905.0,112.0,4.0,21.0,887.0,992.51,745.37
2016,6,12,10,15,910.5,113.5,4.05,21.0,913.5,998.18,748.45
2016,6,12,10,30,916.0,115.0,4.1,21.0,940.0,1000.05,749.14
2016,6,12,10,45,919.5,116.0,4.2,21.5,960.0,995.68,744.65
2016,6,12,11,0,923.0,117.0,4.3,22.0,980.0,987.51,737.74
2016,6,12,11,15,925.0,117.5,4.4,22.0,993.0,973.7,728.57
2016,6,12,11,30,927.0,118.0,4.5,22.0,1006.0,956.23,717.13
2016,6,12,11,45,926.5,119.0,4.6,22.5,1011.0,933.44,700.87
2016,6,12,12,0,926.0,120.0,4.7,23.0,1016.0,907.32,682.35
2016,6,12,12,15,925.5,120.0,4.8,23.0,1014.0,877.2,662.37
2016,6,12,12,30,925.0,120.0,4.9,23.0,1012.0,844.1,640.18
2016,6,12,12,45,917.5,123.5,5.0,23.0,1001.0,805.71,614.07
2016,6,12,13,0,910.0,127.0,5.1,23.0,990.0,765.02,585.04
2016,6,12,13,15,906.5,126.0,5.1,22.5,974.0,721.43,553.23
2016,6,12,13,30,903.0,125.0,5.1,22.0,958.0,675.71,519.0
2016,6,12,13,45,897.0,124.0,5.2,22.0,934.5,626.56,480.58
2016,6,12,14,0,891.0,123.0,5.3,22.0,911.0,575.87,439.89
2016,6,12,14,15,884.0,121.5,5.3,22.0,881.5,523.0,396.15
2016,6,12,14,30,877.0,120.0,5.3,22.0,852.0,469.14,350.45
2016,6,12,14,45,868.0,118.0,5.35,22.0,816.5,413.41,302.25
2016,6,12,15,0,859.0,116.0,5.4,22.0,781.0,357.36,252.91
2016,6,12,15,15,847.0,113.5,5.35,21.5,740.5,300.14,202.94
2016,6,12,15,30,835.0,111.0,5.3,21.0,700.0,236.53,149.14
2016,6,12,15,45,821.0,107.5,5.25,21.0,656.0,178.86,103.95
2016,6,12,16,0,807.0,104.0,5.2,21.0,612.0,122.56,69.31
2016,6,12,16,15,787.0,100.5,5.15,20.5,564.0,74.99,58.73
2016,6,12,16,30,767.0,97.0,5.1,20.0,516.0,73.82,58.07
2016,6,12,16,45,742.0,93.0,5.05,19.5,466.5,72.12,56.93
2016,6,12,17,0,717.0,89.0,5.0,19.0,417.0,64.33,50.5
2016,6,12,17,15,682.5,84.0,4.85,18.5,366.0,61.81,48.59
2016,6,12,17,30,648.0,79.0,4.7,18.0,315.0,59.2,46.54
2016,6,12,17,45,600.0,73.0,4.6,17.5,265.5,55.63,43.57
2016,6,12,18,0,552.0,67.0,4.5,17.0,216.0,51.98,40.42
2016,6,12,18,15,484.5,58.5,4.35,16.5,170.0,46.1,35.14
2016,6,12,18,30,417.0,50.0,4.2,16.0,124.0,40.08,29.56
2016,6,12,18,45,317.5,39.0,4.05,15.5,85.0,31.63,21.61
2016,6,12,19,0,218.0,28.0,3.9,15.0,46.0,21.79,11.17
2016,6,12,19,15,109.0,14.0,3.9,14.5,23.0,11.95,0.0
2016,6,12,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,35.5,6.0,3.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,71.0,12.0,3.8,11.0,14.0,26.04,0.0
2016,6,13,5,15,189.5,25.0,3.9,11.0,44.5,92.41,52.88
2016,6,13,5,30,308.0,38.0,4.0,11.0,75.0,162.53,122.58
2016,6,13,5,45,397.5,47.0,4.15,11.5,118.0,226.83,180.73
2016,6,13,6,0,487.0,56.0,4.3,12.0,161.0,300.49,246.19
2016,6,13,6,15,281.0,88.0,4.3,12.5,152.0,254.39,211.24
2016,6,13,6,30,75.0,120.0,4.3,13.0,143.0,158.78,130.71
2016,6,13,6,45,84.5,141.0,4.3,13.5,171.5,188.46,155.8
2016,6,13,7,0,94.0,162.0,4.3,14.0,200.0,218.75,180.7
2016,6,13,7,15,129.0,185.5,4.3,14.5,245.0,283.01,233.39
2016,6,13,7,30,164.0,209.0,4.3,15.0,290.0,337.82,277.32
2016,6,13,7,45,482.0,151.5,4.3,15.5,424.5,557.42,456.24
2016,6,13,8,0,800.0,94.0,4.3,16.0,559.0,772.9,619.15
2016,6,13,8,15,592.5,177.5,4.4,16.0,537.5,717.85,574.31
2016,6,13,8,30,385.0,261.0,4.5,16.0,516.0,616.63,492.98
2016,6,13,8,45,625.0,182.5,4.6,16.5,628.0,783.08,621.48
2016,6,13,9,0,865.0,104.0,4.7,17.0,740.0,914.37,713.62
2016,6,13,9,15,876.0,105.5,4.8,17.0,779.0,939.27,729.68
2016,6,13,9,30,887.0,107.0,4.9,17.0,818.0,960.96,744.23
2016,6,13,9,45,900.0,106.5,5.0,17.5,852.5,979.09,754.9
2016,6,13,10,0,913.0,106.0,5.1,18.0,887.0,993.74,763.21
2016,6,13,10,15,919.5,107.0,5.2,18.0,915.0,1000.02,767.29
2016,6,13,10,30,926.0,108.0,5.3,18.0,943.0,1002.5,768.88
2016,6,13,10,45,930.0,109.5,5.4,18.0,964.0,999.21,766.58
2016,6,13,11,0,934.0,111.0,5.5,18.0,985.0,992.06,761.71
2016,6,13,11,15,937.0,111.5,5.65,18.0,998.5,979.18,753.25
2016,6,13,11,30,940.0,112.0,5.8,18.0,1012.0,962.57,742.2
2016,6,13,11,45,939.5,114.0,5.95,18.0,1018.0,940.55,727.31
2016,6,13,12,0,939.0,116.0,6.1,18.0,1024.0,915.12,709.93
2016,6,13,12,15,938.5,116.0,6.15,18.0,1022.5,884.73,688.42
2016,6,13,12,30,938.0,116.0,6.2,18.0,1021.0,851.32,664.65
2016,6,13,12,45,935.0,116.5,6.3,18.0,1011.5,813.54,637.78
2016,6,13,13,0,932.0,117.0,6.4,18.0,1002.0,773.16,608.09
2016,6,13,13,15,928.5,116.5,6.35,18.0,986.0,729.21,573.5
2016,6,13,13,30,925.0,116.0,6.3,18.0,970.0,683.04,536.56
2016,6,13,13,45,917.5,116.5,6.3,18.0,946.0,633.27,496.16
2016,6,13,14,0,910.0,117.0,6.3,18.0,922.0,582.01,453.62
2016,6,13,14,15,903.5,115.5,6.3,18.0,892.5,528.5,408.24
2016,6,13,14,30,897.0,114.0,6.3,18.0,863.0,473.9,360.79
2016,6,13,14,45,885.0,114.0,6.3,18.0,826.5,417.48,310.84
2016,6,13,15,0,873.0,114.0,6.3,18.0,790.0,361.0,260.04
2016,6,13,15,15,861.5,111.5,6.2,17.5,749.5,303.14,208.43
2016,6,13,15,30,850.0,109.0,6.1,17.0,709.0,238.72,152.85
2016,6,13,15,45,840.0,104.0,6.1,16.5,665.5,179.67,105.68
2016,6,13,16,0,830.0,99.0,6.1,16.0,622.0,121.53,68.91
2016,6,13,16,15,811.0,95.5,6.05,15.5,573.5,71.98,57.32
2016,6,13,16,30,792.0,92.0,6.0,15.0,525.0,70.67,56.5
2016,6,13,16,45,576.5,128.0,6.0,15.0,427.0,87.23,71.21
2016,6,13,17,0,361.0,164.0,6.0,15.0,329.0,114.73,95.52
2016,6,13,17,15,413.0,134.0,5.9,14.5,302.0,92.54,76.49
2016,6,13,17,30,465.0,104.0,5.8,14.0,275.0,74.54,60.91
2016,6,13,17,45,529.0,83.0,5.75,14.0,249.0,62.66,50.46
2016,6,13,18,0,593.0,62.0,5.7,14.0,223.0,48.34,37.67
2016,6,13,18,15,526.5,55.0,5.55,13.5,176.0,43.49,33.26
2016,6,13,18,30,460.0,48.0,5.4,13.0,129.0,38.58,28.61
2016,6,13,18,45,349.5,38.5,5.3,13.0,89.0,31.28,21.57
2016,6,13,19,0,239.0,29.0,5.2,13.0,49.0,23.91,13.08
2016,6,13,19,15,119.5,14.5,5.15,12.5,24.5,12.38,0.0
2016,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,4,45,34.0,6.5,3.7,10.0,7.5,0.0,0.0
2016,6,14,5,0,68.0,13.0,3.8,10.0,15.0,26.17,0.0
2016,6,14,5,15,193.0,25.5,3.85,10.5,46.0,93.8,53.65
2016,6,14,5,30,318.0,38.0,3.9,11.0,77.0,165.58,124.77
2016,6,14,5,45,420.0,45.5,3.95,11.5,121.0,233.76,186.02
2016,6,14,6,0,522.0,53.0,4.0,12.0,165.0,312.5,255.56
2016,6,14,6,15,578.0,59.5,3.95,12.5,213.5,376.99,312.37
2016,6,14,6,30,634.0,66.0,3.9,13.0,262.0,446.02,371.02
2016,6,14,6,45,681.0,69.0,3.85,13.5,313.5,509.53,423.26
2016,6,14,7,0,728.0,72.0,3.8,14.0,365.0,573.76,474.25
2016,6,14,7,15,755.5,75.5,3.75,14.5,415.5,629.19,516.49
2016,6,14,7,30,783.0,79.0,3.7,15.0,466.0,684.59,556.11
2016,6,14,7,45,806.0,81.5,3.7,15.5,515.5,734.92,590.72
2016,6,14,8,0,829.0,84.0,3.7,16.0,565.0,776.71,618.33
2016,6,14,8,15,845.0,86.5,3.7,16.0,611.5,818.16,646.46
2016,6,14,8,30,861.0,89.0,3.7,16.0,658.0,857.49,672.73
2016,6,14,8,45,872.5,91.0,3.7,16.5,700.5,889.82,692.49
2016,6,14,9,0,884.0,93.0,3.7,17.0,743.0,919.31,710.08
2016,6,14,9,15,893.5,95.0,3.75,17.0,781.5,943.86,725.81
2016,6,14,9,30,903.0,97.0,3.8,17.0,820.0,965.09,739.29
2016,6,14,9,45,631.0,238.0,3.85,17.5,753.5,876.06,673.75
2016,6,14,10,0,359.0,379.0,3.9,18.0,687.0,734.42,564.19
2016,6,14,10,15,636.0,245.5,4.05,18.0,811.0,886.68,680.73
2016,6,14,10,30,913.0,112.0,4.2,18.0,935.0,993.87,755.03
2016,6,14,10,45,917.5,113.0,4.35,18.5,955.0,990.64,750.74
2016,6,14,11,0,922.0,114.0,4.5,19.0,975.0,983.6,745.14
2016,6,14,11,15,924.0,114.5,4.6,19.0,988.5,969.97,736.23
2016,6,14,11,30,926.0,115.0,4.7,19.0,1002.0,952.69,724.86
2016,6,14,11,45,927.5,115.0,4.85,19.0,1007.5,930.97,710.78
2016,6,14,12,0,929.0,115.0,5.0,19.0,1013.0,905.85,694.24
2016,6,14,12,15,928.5,115.0,5.1,18.5,1011.5,875.83,675.11
2016,6,14,12,30,928.0,115.0,5.2,18.0,1010.0,842.82,653.65
2016,6,14,12,45,717.5,251.5,5.3,18.0,940.5,773.6,600.41
2016,6,14,13,0,507.0,388.0,5.4,18.0,871.0,699.31,541.12
2016,6,14,13,15,515.5,375.0,5.5,17.5,858.5,665.16,516.9
2016,6,14,13,30,524.0,362.0,5.6,17.0,846.0,629.25,490.52
2016,6,14,13,45,527.5,347.5,5.75,17.0,824.5,587.61,458.28
2016,6,14,14,0,531.0,333.0,5.9,17.0,803.0,544.84,424.38
2016,6,14,14,15,509.0,323.5,5.85,16.5,762.5,492.35,382.65
2016,6,14,14,30,487.0,314.0,5.8,16.0,722.0,441.53,341.47
2016,6,14,14,45,686.0,208.0,5.8,16.0,755.0,405.4,306.82
2016,6,14,15,0,885.0,102.0,5.8,16.0,788.0,356.99,258.35
2016,6,14,15,15,874.5,100.0,5.7,15.5,748.5,299.21,206.31
2016,6,14,15,30,864.0,98.0,5.6,15.0,709.0,241.74,155.8
2016,6,14,15,45,609.0,175.5,5.6,15.0,593.0,191.62,125.93
2016,6,14,16,0,354.0,253.0,5.6,15.0,477.0,187.93,138.57
2016,6,14,16,15,451.5,203.5,5.6,15.0,466.0,127.84,105.75
2016,6,14,16,30,549.0,154.0,5.6,15.0,455.0,102.04,83.8
2016,6,14,16,45,653.5,116.5,5.6,15.0,441.0,80.33,65.15
2016,6,14,17,0,758.0,79.0,5.6,15.0,427.0,63.29,50.4
2016,6,14,17,15,520.5,106.0,5.5,14.5,332.0,75.73,61.68
2016,6,14,17,30,283.0,133.0,5.4,14.0,237.0,95.3,79.3
2016,6,14,17,45,259.5,116.5,5.35,14.0,200.5,84.64,69.98
2016,6,14,18,0,236.0,100.0,5.3,14.0,164.0,73.63,60.18
2016,6,14,18,15,209.5,81.5,5.1,13.5,129.5,60.94,48.8
2016,6,14,18,30,183.0,63.0,4.9,13.0,95.0,47.89,36.85
2016,6,14,18,45,136.0,46.0,4.7,12.5,65.5,35.43,25.25
2016,6,14,19,0,89.0,29.0,4.5,12.0,36.0,22.72,12.34
2016,6,14,19,15,44.5,14.5,4.5,11.5,18.0,11.6,0.0
2016,6,14,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.5,4.0,9.5,7.5,0.0,0.0
2016,6,15,5,0,0.0,15.0,4.1,10.0,15.0,12.8,0.0
2016,6,15,5,15,163.0,26.5,4.2,10.0,46.0,86.43,49.23
2016,6,15,5,30,326.0,38.0,4.3,10.0,77.0,167.94,127.0
2016,6,15,5,45,422.0,46.0,4.45,10.5,121.0,234.65,187.55
2016,6,15,6,0,518.0,54.0,4.6,11.0,165.0,311.31,255.96
2016,6,15,6,15,574.5,60.0,4.7,11.5,213.5,375.27,312.99
2016,6,15,6,30,631.0,66.0,4.8,12.0,262.0,443.8,372.12
2016,6,15,6,45,676.5,69.5,4.9,12.5,313.0,506.83,424.98
2016,6,15,7,0,722.0,73.0,5.0,13.0,364.0,570.39,476.66
2016,6,15,7,15,668.0,94.0,5.1,13.5,391.0,591.72,492.09
2016,6,15,7,30,614.0,115.0,5.2,14.0,418.0,603.61,499.43
2016,6,15,7,45,720.5,100.0,5.3,14.5,491.5,689.27,565.27
2016,6,15,8,0,827.0,85.0,5.4,15.0,565.0,783.16,634.07
2016,6,15,8,15,843.0,87.5,5.5,15.0,611.5,817.1,657.7
2016,6,15,8,30,859.0,90.0,5.6,15.0,658.0,856.39,685.48
2016,6,15,8,45,873.0,91.0,5.7,15.5,701.0,889.82,707.41
2016,6,15,9,0,887.0,92.0,5.8,16.0,744.0,920.53,727.23
2016,6,15,9,15,896.0,94.0,5.85,16.0,782.0,944.73,743.4
2016,6,15,9,30,905.0,96.0,5.9,16.0,820.0,965.58,757.22
2016,6,15,9,45,907.5,100.0,6.0,16.5,851.5,978.85,764.51
2016,6,15,10,0,910.0,104.0,6.1,17.0,883.0,988.32,769.21
2016,6,15,10,15,916.0,105.5,6.15,17.0,910.0,994.77,773.07
2016,6,15,10,30,922.0,107.0,6.2,17.0,937.0,997.41,774.35
2016,6,15,10,45,926.0,107.5,6.3,17.0,957.5,993.31,771.28
2016,6,15,11,0,930.0,108.0,6.4,17.0,978.0,985.39,765.62
2016,6,15,11,15,933.0,108.5,6.45,17.0,991.5,972.74,756.42
2016,6,15,11,30,936.0,109.0,6.5,17.0,1005.0,956.37,744.64
2016,6,15,11,45,938.0,109.0,6.55,17.0,1011.5,935.03,729.36
2016,6,15,12,0,940.0,109.0,6.6,17.0,1018.0,910.24,711.62
2016,6,15,12,15,940.0,109.0,6.6,17.0,1017.0,880.46,690.04
2016,6,15,12,30,940.0,109.0,6.6,17.0,1016.0,847.62,666.2
2016,6,15,12,45,928.5,115.5,6.6,17.0,1005.0,808.49,637.65
2016,6,15,13,0,917.0,122.0,6.6,17.0,994.0,767.19,606.52
2016,6,15,13,15,680.5,252.0,6.55,17.0,893.0,678.28,533.93
2016,6,15,13,30,444.0,382.0,6.5,17.0,792.0,594.12,465.34
2016,6,15,13,45,460.0,365.5,6.5,17.0,781.5,561.89,439.97
2016,6,15,14,0,476.0,349.0,6.5,17.0,771.0,527.51,412.14
2016,6,15,14,15,502.0,326.0,6.45,16.5,757.5,491.17,382.69
2016,6,15,14,30,528.0,303.0,6.4,16.0,744.0,451.75,349.72
2016,6,15,14,45,399.0,330.0,6.35,16.0,655.5,385.83,296.92
2016,6,15,15,0,270.0,357.0,6.3,16.0,567.0,338.13,259.92
2016,6,15,15,15,569.0,226.5,6.2,16.0,639.0,300.49,217.94
2016,6,15,15,30,868.0,96.0,6.1,16.0,711.0,241.9,155.35
2016,6,15,15,45,860.0,91.5,6.1,16.0,668.0,183.42,107.99
2016,6,15,16,0,852.0,87.0,6.1,16.0,625.0,125.47,70.95
2016,6,15,16,15,834.5,84.0,5.95,15.5,577.0,74.06,59.11
2016,6,15,16,30,817.0,81.0,5.8,15.0,529.0,63.42,50.15
2016,6,15,16,45,796.5,77.0,5.7,15.0,479.5,61.32,48.49
2016,6,15,17,0,776.0,73.0,5.6,15.0,430.0,59.09,46.71
2016,6,15,17,15,745.5,69.0,5.4,14.5,379.0,56.63,44.79
2016,6,15,17,30,715.0,65.0,5.2,14.0,328.0,54.1,42.76
2016,6,15,17,45,673.0,60.0,5.05,13.5,278.0,50.59,39.79
2016,6,15,18,0,631.0,55.0,4.9,13.0,228.0,47.01,36.65
2016,6,15,18,15,568.0,49.0,4.5,12.5,180.5,38.92,29.33
2016,6,15,18,30,505.0,43.0,4.1,12.0,133.0,34.6,25.23
2016,6,15,18,45,408.0,34.5,3.75,11.5,92.5,28.01,18.91
2016,6,15,19,0,311.0,26.0,3.4,11.0,52.0,21.36,11.43
2016,6,15,19,15,155.5,13.0,3.15,10.5,26.0,10.5,0.0
2016,6,15,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,0.75,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,0.7,11.0,14.0,11.95,0.0
2016,6,16,5,15,162.5,25.0,0.7,11.0,44.5,84.14,47.2
2016,6,16,5,30,325.0,36.0,0.7,11.0,75.0,165.39,123.57
2016,6,16,5,45,409.0,45.0,0.75,11.5,117.5,228.1,179.41
2016,6,16,6,0,493.0,54.0,0.8,12.0,160.0,299.62,241.41
2016,6,16,6,15,550.0,60.5,0.7,12.5,207.5,363.03,294.96
2016,6,16,6,30,607.0,67.0,0.6,13.0,255.0,431.15,349.82
2016,6,16,6,45,402.5,113.0,0.5,13.5,247.0,383.39,311.0
2016,6,16,7,0,198.0,159.0,0.4,14.0,239.0,294.45,238.62
2016,6,16,7,15,266.5,172.0,0.4,14.5,295.0,376.3,303.34
2016,6,16,7,30,335.0,185.0,0.4,15.0,351.0,450.72,358.97
2016,6,16,7,45,313.5,212.0,0.4,15.5,380.0,475.38,374.36
2016,6,16,8,0,292.0,239.0,0.4,16.0,409.0,497.1,387.69
2016,6,16,8,15,156.5,239.0,0.45,16.0,331.5,374.64,293.68
2016,6,16,8,30,21.0,239.0,0.5,16.0,254.0,228.91,178.87
2016,6,16,8,45,16.5,236.5,0.55,16.5,248.5,221.76,173.36
2016,6,16,9,0,12.0,234.0,0.6,17.0,243.0,214.68,167.09
2016,6,16,9,15,41.5,298.0,0.7,17.5,331.0,318.74,247.16
2016,6,16,9,30,71.0,362.0,0.8,18.0,419.0,410.26,314.44
2016,6,16,9,45,213.5,371.0,0.95,18.5,552.0,571.14,433.21
2016,6,16,10,0,356.0,380.0,1.1,19.0,685.0,732.37,545.8
2016,6,16,10,15,251.0,413.5,1.25,19.0,632.0,661.92,493.66
2016,6,16,10,30,146.0,447.0,1.4,19.0,579.0,573.16,429.93
2016,6,16,10,45,98.0,431.5,1.55,19.5,521.0,491.12,370.71
2016,6,16,11,0,50.0,416.0,1.7,20.0,463.0,426.82,322.77
2016,6,16,11,15,143.5,446.5,1.9,20.0,583.5,552.16,416.61
2016,6,16,11,30,237.0,477.0,2.1,20.0,704.0,657.26,492.55
2016,6,16,11,45,251.0,467.0,2.3,20.5,708.5,659.58,493.47
2016,6,16,12,0,265.0,457.0,2.5,21.0,713.0,648.55,485.9
2016,6,16,12,15,294.5,458.0,2.7,21.0,743.0,658.17,493.87
2016,6,16,12,30,324.0,459.0,2.9,21.0,773.0,664.63,499.34
2016,6,16,12,45,625.5,282.0,3.1,21.0,879.5,729.3,552.21
2016,6,16,13,0,927.0,105.0,3.3,21.0,986.0,761.04,580.06
2016,6,16,13,15,924.0,104.5,3.45,21.0,970.5,717.93,548.12
2016,6,16,13,30,921.0,104.0,3.6,21.0,955.0,672.57,514.12
2016,6,16,13,45,918.0,101.5,3.8,21.0,932.5,623.54,476.57
2016,6,16,14,0,915.0,99.0,4.0,21.0,910.0,572.66,436.36
2016,6,16,14,15,909.0,98.0,4.1,21.0,881.0,519.83,393.11
2016,6,16,14,30,903.0,97.0,4.2,21.0,852.0,465.84,347.61
2016,6,16,14,45,694.5,188.5,4.35,21.0,755.0,395.64,291.91
2016,6,16,15,0,486.0,280.0,4.5,21.0,658.0,350.07,257.28
2016,6,16,15,15,314.0,304.5,4.55,20.5,544.0,293.14,216.38
2016,6,16,15,30,142.0,329.0,4.6,20.0,430.0,256.98,194.29
2016,6,16,15,45,127.5,306.0,4.7,20.0,392.0,225.88,170.91
2016,6,16,16,0,113.0,283.0,4.8,20.0,354.0,196.98,150.4
2016,6,16,16,15,225.5,248.5,4.8,19.5,376.5,167.69,137.41
2016,6,16,16,30,338.0,214.0,4.8,19.0,399.0,142.01,116.44
2016,6,16,16,45,250.5,203.0,4.8,18.5,333.0,135.33,111.39
2016,6,16,17,0,163.0,192.0,4.8,18.0,267.0,134.08,110.92
2016,6,16,17,15,437.5,127.0,4.65,17.5,295.5,88.17,71.73
2016,6,16,17,30,712.0,62.0,4.5,17.0,324.0,51.71,40.11
2016,6,16,17,45,672.0,57.0,4.4,17.0,275.0,48.14,37.05
2016,6,16,18,0,632.0,52.0,4.3,17.0,226.0,44.49,33.82
2016,6,16,18,15,571.0,46.5,3.95,16.5,179.5,40.2,29.97
2016,6,16,18,30,510.0,41.0,3.6,16.0,133.0,32.98,23.38
2016,6,16,18,45,416.0,33.0,3.25,15.5,93.0,26.76,17.5
2016,6,16,19,0,322.0,25.0,2.9,15.0,53.0,20.49,10.59
2016,6,16,19,15,161.0,12.5,2.65,14.5,26.5,10.07,0.0
2016,6,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.05,12.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.1,13.0,7.0,5.97,0.0
2016,6,17,5,15,0.0,21.5,1.3,13.5,21.5,18.07,6.36
2016,6,17,5,30,0.0,36.0,1.5,14.0,36.0,31.33,20.18
2016,6,17,5,45,7.0,54.5,1.7,14.5,56.0,51.19,37.46
2016,6,17,6,0,14.0,73.0,1.9,15.0,76.0,71.49,55.06
2016,6,17,6,15,21.5,92.0,1.95,15.0,98.0,99.41,79.06
2016,6,17,6,30,29.0,111.0,2.0,15.0,120.0,122.85,99.01
2016,6,17,6,45,33.0,131.0,2.05,15.5,143.0,145.92,118.07
2016,6,17,7,0,37.0,151.0,2.1,16.0,166.0,169.22,136.91
2016,6,17,7,15,405.0,111.5,2.1,16.0,309.5,419.82,345.15
2016,6,17,7,30,773.0,72.0,2.1,16.0,453.0,667.27,535.77
2016,6,17,7,45,791.0,76.0,2.15,16.5,500.5,715.16,566.37
2016,6,17,8,0,809.0,80.0,2.2,17.0,548.0,754.44,591.81
2016,6,17,8,15,825.0,82.0,2.3,17.5,594.0,794.81,618.06
2016,6,17,8,30,841.0,84.0,2.4,18.0,640.0,833.15,642.53
2016,6,17,8,45,495.5,214.5,2.5,18.5,547.5,691.69,537.08
2016,6,17,9,0,150.0,345.0,2.6,19.0,455.0,486.13,376.75
2016,6,17,9,15,135.0,363.0,2.7,19.0,466.0,490.84,380.23
2016,6,17,9,30,120.0,381.0,2.8,19.0,477.0,494.23,381.62
2016,6,17,9,45,131.5,399.5,2.95,19.5,509.0,522.16,401.34
2016,6,17,10,0,143.0,418.0,3.1,20.0,541.0,549.27,420.17
2016,6,17,10,15,105.5,418.0,3.25,20.0,510.0,492.44,377.22
2016,6,17,10,30,68.0,418.0,3.4,20.0,479.0,453.14,347.01
2016,6,17,10,45,41.5,351.0,3.6,20.5,388.5,359.89,276.29
2016,6,17,11,0,15.0,284.0,3.8,21.0,298.0,257.88,197.71
2016,6,17,11,15,16.5,302.0,3.95,21.0,317.5,274.22,210.41
2016,6,17,11,30,18.0,320.0,4.1,21.0,337.0,290.22,222.55
2016,6,17,11,45,16.0,297.0,4.3,21.5,313.0,267.06,204.4
2016,6,17,12,0,14.0,274.0,4.5,22.0,289.0,244.25,186.61
2016,6,17,12,15,8.0,207.0,4.6,21.5,215.5,181.1,138.03
2016,6,17,12,30,2.0,140.0,4.7,21.0,142.0,119.16,89.61
2016,6,17,12,45,5.0,163.5,4.85,21.0,168.5,140.85,106.89
2016,6,17,13,0,8.0,187.0,5.0,21.0,195.0,162.09,123.69
2016,6,17,13,15,10.5,222.5,5.1,21.0,233.0,192.34,147.45
2016,6,17,13,30,13.0,258.0,5.2,21.0,271.0,221.75,170.43
2016,6,17,13,45,6.5,190.0,5.3,21.0,196.5,161.25,123.14
2016,6,17,14,0,0.0,122.0,5.4,21.0,122.0,101.56,75.99
2016,6,17,14,15,0.0,94.0,5.45,20.5,94.0,78.46,57.78
2016,6,17,14,30,0.0,66.0,5.5,20.0,66.0,55.09,39.13
2016,6,17,14,45,0.0,85.5,5.55,20.0,85.5,71.38,52.4
2016,6,17,15,0,0.0,105.0,5.6,20.0,105.0,87.31,65.37
2016,6,17,15,15,0.0,97.0,5.55,19.5,97.0,80.8,60.36
2016,6,17,15,30,0.0,89.0,5.5,19.0,89.0,74.15,55.22
2016,6,17,15,45,0.5,125.0,5.45,19.0,125.5,102.72,78.63
2016,6,17,16,0,1.0,161.0,5.4,19.0,162.0,129.09,100.26
2016,6,17,16,15,39.5,196.5,5.3,18.5,219.0,144.28,118.3
2016,6,17,16,30,78.0,232.0,5.2,18.0,276.0,163.96,135.61
2016,6,17,16,45,39.0,181.5,5.15,17.5,203.5,133.39,110.17
2016,6,17,17,0,0.0,131.0,5.1,17.0,131.0,104.22,85.58
2016,6,17,17,15,0.0,101.0,4.95,16.5,101.0,81.92,66.57
2016,6,17,17,30,0.0,71.0,4.8,16.0,71.0,58.88,46.61
2016,6,17,17,45,0.0,60.5,4.65,15.5,60.5,50.11,39.03
2016,6,17,18,0,0.0,50.0,4.5,15.0,50.0,41.36,31.32
2016,6,17,18,15,0.0,39.5,4.25,14.5,39.5,32.63,23.5
2016,6,17,18,30,0.0,29.0,4.0,14.0,29.0,23.92,15.58
2016,6,17,18,45,0.0,20.0,3.8,14.0,20.0,16.47,8.69
2016,6,17,19,0,0.0,11.0,3.6,14.0,11.0,9.04,1.57
2016,6,17,19,15,0.0,5.5,3.45,13.5,5.5,4.51,0.0
2016,6,17,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,4,45,62.0,5.5,1.55,11.0,7.5,0.0,0.0
2016,6,18,5,0,124.0,11.0,1.7,11.0,15.0,36.45,0.0
2016,6,18,5,15,258.0,21.5,1.8,11.5,46.5,108.14,59.72
2016,6,18,5,30,392.0,32.0,1.9,12.0,78.0,183.06,136.14
2016,6,18,5,45,475.5,39.0,2.05,12.5,122.0,246.73,194.05
2016,6,18,6,0,559.0,46.0,2.2,13.0,166.0,319.1,258.02
2016,6,18,6,15,614.5,51.5,2.25,13.5,214.5,381.96,312.94
2016,6,18,6,30,670.0,57.0,2.3,14.0,263.0,451.31,371.09
2016,6,18,6,45,708.5,61.5,2.35,15.0,314.5,513.2,420.44
2016,6,18,7,0,747.0,66.0,2.4,16.0,366.0,576.86,469.12
2016,6,18,7,15,775.5,69.5,2.35,16.0,417.0,633.76,512.19
2016,6,18,7,30,804.0,73.0,2.3,16.0,468.0,690.7,552.48
2016,6,18,7,45,825.0,76.0,2.3,16.5,518.5,734.19,581.02
2016,6,18,8,0,846.0,79.0,2.3,17.0,569.0,782.67,612.62
2016,6,18,8,15,863.0,81.5,2.25,17.5,616.5,825.68,639.23
2016,6,18,8,30,880.0,84.0,2.2,18.0,664.0,866.56,663.85
2016,6,18,8,45,893.0,86.0,2.15,18.5,708.0,900.92,683.54
2016,6,18,9,0,906.0,88.0,2.1,19.0,752.0,932.43,701.06
2016,6,18,9,15,916.0,89.5,2.05,19.5,791.5,957.53,714.08
2016,6,18,9,30,926.0,91.0,2.0,20.0,831.0,979.26,724.83
2016,6,18,9,45,930.5,94.5,1.95,20.5,864.5,994.36,731.22
2016,6,18,10,0,935.0,98.0,1.9,21.0,898.0,1005.63,735.21
2016,6,18,10,15,941.0,99.5,1.85,21.0,926.0,1012.38,737.8
2016,6,18,10,30,947.0,101.0,1.8,21.0,954.0,1015.23,738.04
2016,6,18,10,45,952.5,101.0,1.8,21.5,975.5,1012.16,733.94
2016,6,18,11,0,958.0,101.0,1.8,22.0,997.0,1005.18,727.55
2016,6,18,11,15,961.0,101.5,1.8,22.0,1010.5,992.43,719.04
2016,6,18,11,30,964.0,102.0,1.8,22.0,1024.0,975.85,708.23
2016,6,18,11,45,966.0,102.0,1.8,22.5,1031.0,954.19,692.92
2016,6,18,12,0,968.0,102.0,1.8,23.0,1038.0,928.95,675.43
2016,6,18,12,15,968.0,102.0,1.85,23.0,1037.0,898.63,656.53
2016,6,18,12,30,968.0,102.0,1.9,23.0,1036.0,865.12,635.42
2016,6,18,12,45,968.5,100.0,2.0,23.5,1028.0,827.27,610.49
2016,6,18,13,0,969.0,98.0,2.1,24.0,1020.0,786.49,583.35
2016,6,18,13,15,966.5,97.5,2.15,24.0,1004.5,742.12,552.04
2016,6,18,13,30,964.0,97.0,2.2,24.0,989.0,695.32,518.14
2016,6,18,13,45,960.0,96.5,2.25,24.0,966.5,645.39,480.98
2016,6,18,14,0,956.0,96.0,2.3,24.0,944.0,593.56,441.24
2016,6,18,14,15,951.0,94.5,2.3,24.0,915.0,538.78,397.83
2016,6,18,14,30,946.0,93.0,2.3,24.0,886.0,482.66,352.01
2016,6,18,14,45,937.5,92.5,2.3,24.0,850.5,424.86,303.57
2016,6,18,15,0,929.0,92.0,2.3,24.0,815.0,366.56,253.6
2016,6,18,15,15,919.0,90.0,2.3,23.5,774.5,306.54,202.31
2016,6,18,15,30,909.0,88.0,2.3,23.0,734.0,246.72,152.02
2016,6,18,15,45,894.0,86.5,2.35,23.0,688.5,187.0,105.62
2016,6,18,16,0,879.0,85.0,2.4,23.0,643.0,128.53,69.55
2016,6,18,16,15,862.0,82.5,2.4,22.5,594.5,73.56,56.96
2016,6,18,16,30,845.0,80.0,2.4,22.0,546.0,71.81,55.84
2016,6,18,16,45,821.5,77.0,2.4,22.0,495.0,61.64,47.37
2016,6,18,17,0,798.0,74.0,2.4,22.0,444.0,60.07,46.21
2016,6,18,17,15,767.5,70.5,2.2,21.5,392.0,57.99,44.67
2016,6,18,17,30,737.0,67.0,2.0,21.0,340.0,55.87,43.06
2016,6,18,17,45,694.0,62.0,1.85,20.5,288.5,52.37,40.2
2016,6,18,18,0,651.0,57.0,1.7,20.0,237.0,48.82,37.18
2016,6,18,18,15,588.0,50.5,1.65,19.0,188.5,40.19,29.67
2016,6,18,18,30,525.0,44.0,1.6,18.0,140.0,35.48,25.39
2016,6,18,18,45,427.5,35.5,1.55,17.0,98.0,28.89,19.25
2016,6,18,19,0,330.0,27.0,1.5,16.0,56.0,22.23,12.07
2016,6,18,19,15,165.0,13.5,1.5,15.5,28.0,10.91,0.0
2016,6,18,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,45,70.0,6.0,1.3,12.5,7.5,0.0,0.0
2016,6,19,5,0,140.0,12.0,1.3,13.0,15.0,40.68,0.0
2016,6,19,5,15,278.0,22.0,1.55,13.5,48.0,113.81,61.69
2016,6,19,5,30,416.0,32.0,1.8,14.0,81.0,190.72,140.51
2016,6,19,5,45,499.5,39.0,2.1,15.0,125.5,255.69,199.03
2016,6,19,6,0,583.0,46.0,2.4,16.0,170.0,327.19,261.58
2016,6,19,6,15,636.0,51.5,2.45,16.5,219.5,392.19,317.75
2016,6,19,6,30,689.0,57.0,2.5,17.0,269.0,461.25,375.12
2016,6,19,6,45,726.0,61.5,2.6,17.5,320.0,523.18,424.94
2016,6,19,7,0,763.0,66.0,2.7,18.0,371.0,586.69,474.16
2016,6,19,7,15,789.0,69.0,2.75,18.5,422.0,641.99,515.32
2016,6,19,7,30,815.0,72.0,2.8,19.0,473.0,697.07,553.5
2016,6,19,7,45,834.5,75.0,2.85,20.0,522.5,739.89,580.62
2016,6,19,8,0,854.0,78.0,2.9,21.0,572.0,787.54,610.61
2016,6,19,8,15,869.0,80.5,2.8,21.5,619.0,829.16,635.92
2016,6,19,8,30,884.0,83.0,2.7,22.0,666.0,868.54,659.14
2016,6,19,8,45,757.5,144.0,2.65,22.5,666.5,858.08,648.32
2016,6,19,9,0,631.0,205.0,2.6,23.0,667.0,821.96,620.01
2016,6,19,9,15,777.0,148.5,2.45,23.5,748.0,901.89,671.38
2016,6,19,9,30,923.0,92.0,2.3,24.0,829.0,977.36,716.4
2016,6,19,9,45,936.0,89.5,2.2,24.5,864.0,994.15,722.82
2016,6,19,10,0,949.0,87.0,2.1,25.0,899.0,1007.4,727.5
2016,6,19,10,15,954.5,88.0,1.95,25.0,926.0,1013.43,728.41
2016,6,19,10,30,960.0,89.0,1.8,25.0,953.0,1015.53,726.89
2016,6,19,10,45,962.5,90.5,1.7,25.5,973.5,1011.31,720.75
2016,6,19,11,0,965.0,92.0,1.6,26.0,994.0,1003.13,712.3
2016,6,19,11,15,967.0,93.0,1.6,26.0,1008.0,990.08,703.8
2016,6,19,11,30,969.0,94.0,1.6,26.0,1022.0,973.18,693.04
2016,6,19,11,45,966.0,97.0,1.65,26.5,1027.0,949.95,677.7
2016,6,19,12,0,963.0,100.0,1.7,27.0,1032.0,923.26,660.22
2016,6,19,12,15,962.5,100.0,1.85,27.0,1031.0,892.76,642.63
2016,6,19,12,30,962.0,100.0,2.0,27.0,1030.0,859.11,622.66
2016,6,19,12,45,949.5,107.5,2.15,27.0,1018.5,819.65,598.46
2016,6,19,13,0,937.0,115.0,2.3,27.0,1007.0,777.96,571.84
2016,6,19,13,15,934.0,114.5,2.4,27.0,991.5,734.42,541.57
2016,6,19,13,30,931.0,114.0,2.5,27.0,976.0,688.59,508.79
2016,6,19,13,45,932.0,110.0,2.7,27.0,954.5,640.28,473.67
2016,6,19,14,0,933.0,106.0,2.9,27.0,933.0,589.7,435.53
2016,6,19,14,15,927.0,104.5,3.0,26.5,904.0,535.55,393.82
2016,6,19,14,30,921.0,103.0,3.1,26.0,875.0,480.2,349.61
2016,6,19,14,45,916.0,99.5,3.25,26.0,840.5,422.79,301.73
2016,6,19,15,0,911.0,96.0,3.4,26.0,806.0,364.57,251.98
2016,6,19,15,15,901.0,94.5,3.5,25.5,766.0,305.91,201.86
2016,6,19,15,30,891.0,93.0,3.6,25.0,726.0,247.45,152.73
2016,6,19,15,45,879.0,90.0,3.7,25.0,681.5,188.12,106.52
2016,6,19,16,0,867.0,87.0,3.8,25.0,637.0,129.73,70.19
2016,6,19,16,15,850.5,84.5,3.8,24.5,589.5,74.64,57.42
2016,6,19,16,30,834.0,82.0,3.8,24.0,542.0,64.31,49.06
2016,6,19,16,45,811.0,79.0,3.85,23.5,491.5,62.88,48.13
2016,6,19,17,0,788.0,76.0,3.9,23.0,441.0,61.39,47.14
2016,6,19,17,15,757.5,72.0,3.75,22.5,389.5,59.0,45.34
2016,6,19,17,30,727.0,68.0,3.6,22.0,338.0,56.53,43.45
2016,6,19,17,45,683.5,63.5,3.45,21.5,287.0,53.48,40.99
2016,6,19,18,0,640.0,59.0,3.3,21.0,236.0,46.28,34.81
2016,6,19,18,15,577.0,52.5,3.15,20.0,188.0,41.69,30.83
2016,6,19,18,30,514.0,46.0,3.0,19.0,140.0,37.06,26.62
2016,6,19,18,45,418.5,37.0,2.9,18.5,98.5,30.12,20.15
2016,6,19,19,0,323.0,28.0,2.8,18.0,57.0,23.08,12.65
2016,6,19,19,15,161.5,14.0,2.8,17.5,28.5,11.33,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,69.0,6.0,2.4,10.5,8.0,0.0,0.0
2016,6,20,5,0,138.0,12.0,2.6,11.0,16.0,40.14,0.0
2016,6,20,5,15,282.5,22.5,2.6,11.5,49.5,115.17,62.17
2016,6,20,5,30,427.0,33.0,2.6,12.0,83.0,195.09,144.93
2016,6,20,5,45,517.5,39.5,2.65,12.5,129.0,262.87,206.72
2016,6,20,6,0,608.0,46.0,2.7,13.0,175.0,337.83,273.15
2016,6,20,6,15,661.5,51.5,2.6,13.5,225.5,404.41,331.18
2016,6,20,6,30,715.0,57.0,2.5,14.0,276.0,475.04,390.14
2016,6,20,6,45,754.5,60.0,2.45,15.0,328.5,538.01,440.0
2016,6,20,7,0,794.0,63.0,2.4,16.0,381.0,602.66,488.87
2016,6,20,7,15,820.5,66.5,2.4,16.5,433.5,660.25,531.39
2016,6,20,7,30,847.0,70.0,2.4,17.0,486.0,711.48,566.12
2016,6,20,7,45,867.0,72.5,2.45,18.0,536.5,761.55,598.35
2016,6,20,8,0,887.0,75.0,2.5,19.0,587.0,810.22,628.75
2016,6,20,8,15,902.0,77.0,2.55,19.5,635.0,852.39,655.16
2016,6,20,8,30,917.0,79.0,2.6,20.0,683.0,892.21,679.6
2016,6,20,8,45,928.5,81.0,2.65,21.0,727.5,926.3,698.51
2016,6,20,9,0,940.0,83.0,2.7,22.0,772.0,957.35,715.15
2016,6,20,9,15,949.0,84.5,2.7,22.5,811.0,982.28,728.52
2016,6,20,9,30,958.0,86.0,2.7,23.0,850.0,1003.69,739.57
2016,6,20,9,45,954.5,93.0,2.75,23.5,881.5,1015.43,744.82
2016,6,20,10,0,951.0,100.0,2.8,24.0,913.0,1022.96,747.51
2016,6,20,10,15,956.0,101.5,2.75,24.0,940.0,1028.85,749.8
2016,6,20,10,30,961.0,103.0,2.7,24.0,967.0,1030.78,749.67
2016,6,20,10,45,964.5,103.5,2.7,24.5,987.5,1026.3,744.59
2016,6,20,11,0,968.0,104.0,2.7,25.0,1008.0,1017.86,737.17
2016,6,20,11,15,969.5,104.5,2.8,25.0,1021.5,1003.63,728.54
2016,6,20,11,30,971.0,105.0,2.9,25.0,1035.0,985.59,717.49
2016,6,20,11,45,972.5,104.5,3.0,25.5,1041.0,962.92,702.05
2016,6,20,12,0,974.0,104.0,3.1,26.0,1047.0,936.7,684.3
2016,6,20,12,15,973.0,104.0,3.25,26.0,1045.0,905.43,664.82
2016,6,20,12,30,972.0,104.0,3.4,26.0,1043.0,871.02,643.03
2016,6,20,12,45,972.5,102.0,3.55,26.0,1034.5,833.08,618.58
2016,6,20,13,0,973.0,100.0,3.7,26.0,1026.0,792.21,591.8
2016,6,20,13,15,970.0,99.5,3.85,25.5,1009.5,747.38,560.87
2016,6,20,13,30,967.0,99.0,4.0,25.0,993.0,700.15,527.14
2016,6,20,13,45,962.0,98.0,4.15,25.0,970.0,649.14,488.53
2016,6,20,14,0,957.0,97.0,4.3,25.0,947.0,596.32,447.37
2016,6,20,14,15,951.0,96.0,4.4,25.0,917.0,541.43,403.23
2016,6,20,14,30,945.0,95.0,4.5,25.0,887.0,485.28,356.83
2016,6,20,14,45,935.5,94.5,4.65,25.0,851.0,427.17,307.66
2016,6,20,15,0,926.0,94.0,4.8,25.0,815.0,368.66,257.01
2016,6,20,15,15,915.5,92.0,4.8,24.5,774.5,308.67,205.14
2016,6,20,15,30,905.0,90.0,4.8,24.0,734.0,248.94,154.41
2016,6,20,15,45,889.5,89.0,4.85,23.5,688.5,189.69,108.12
2016,6,20,16,0,874.0,88.0,4.9,23.0,643.0,131.72,71.97
2016,6,20,16,15,857.0,85.0,4.85,22.5,595.0,75.06,58.28
2016,6,20,16,30,840.0,82.0,4.8,22.0,547.0,64.39,49.54
2016,6,20,16,45,646.5,114.5,4.8,21.5,452.5,78.64,62.01
2016,6,20,17,0,453.0,147.0,4.8,21.0,358.0,99.6,80.31
2016,6,20,17,15,264.5,146.5,4.65,20.0,266.0,103.21,83.97
2016,6,20,17,30,76.0,146.0,4.5,19.0,174.0,108.2,88.85
2016,6,20,17,45,68.5,125.5,4.4,18.5,148.0,94.0,76.85
2016,6,20,18,0,61.0,105.0,4.3,18.0,122.0,79.57,64.41
2016,6,20,18,15,51.0,85.0,4.15,17.5,97.0,65.19,51.76
2016,6,20,18,30,41.0,65.0,4.0,17.0,72.0,50.62,38.68
2016,6,20,18,45,24.5,47.0,3.9,16.5,50.5,37.11,26.35
2016,6,20,19,0,8.0,29.0,3.8,16.0,29.0,23.49,13.15
2016,6,20,19,15,4.0,14.5,3.8,15.5,14.5,11.98,0.0
2016,6,20,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,59.0,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,21,5,0,118.0,12.0,2.7,12.0,15.0,35.71,0.0
2016,6,21,5,15,257.0,22.5,2.7,12.5,47.5,107.75,56.84
2016,6,21,5,30,396.0,33.0,2.7,13.0,80.0,184.43,136.37
2016,6,21,5,45,487.5,40.0,2.75,13.5,124.5,251.36,197.0
2016,6,21,6,0,579.0,47.0,2.8,14.0,169.0,327.83,264.29
2016,6,21,6,15,633.5,52.0,2.75,14.5,218.5,390.52,319.14
2016,6,21,6,30,688.0,57.0,2.7,15.0,268.0,459.71,377.08
2016,6,21,6,45,729.5,60.0,2.65,16.0,319.5,522.54,427.0
2016,6,21,7,0,771.0,63.0,2.6,17.0,371.0,587.33,476.19
2016,6,21,7,15,797.5,66.5,2.6,17.5,422.5,643.92,518.21
2016,6,21,7,30,824.0,70.0,2.6,18.0,474.0,694.22,552.55
2016,6,21,7,45,845.5,72.0,2.6,19.0,524.0,744.01,584.53
2016,6,21,8,0,867.0,74.0,2.6,20.0,574.0,792.58,614.75
2016,6,21,8,15,882.0,76.0,2.6,20.5,621.5,834.16,640.52
2016,6,21,8,30,897.0,78.0,2.6,21.0,669.0,873.47,664.34
2016,6,21,8,45,908.5,80.0,2.6,22.0,712.0,907.12,682.64
2016,6,21,9,0,920.0,82.0,2.6,23.0,755.0,937.82,698.7
2016,6,21,9,15,929.0,83.5,2.55,23.5,794.0,962.46,711.48
2016,6,21,9,30,938.0,85.0,2.5,24.0,833.0,983.68,721.95
2016,6,21,9,45,940.0,89.0,2.5,25.0,865.0,997.33,726.56
2016,6,21,10,0,942.0,93.0,2.5,26.0,897.0,1007.07,728.76
2016,6,21,10,15,947.0,94.0,2.45,26.5,924.5,1012.61,729.31
2016,6,21,10,30,952.0,95.0,2.4,27.0,952.0,1014.26,727.53
2016,6,21,10,45,955.0,96.5,2.4,27.5,972.0,1010.56,723.04
2016,6,21,11,0,958.0,98.0,2.4,28.0,992.0,1002.91,716.23
2016,6,21,11,15,960.0,98.5,2.4,28.0,1005.5,989.46,707.33
2016,6,21,11,30,962.0,99.0,2.4,28.0,1019.0,972.22,696.15
2016,6,21,11,45,962.0,99.5,2.45,28.5,1025.0,949.5,680.67
2016,6,21,12,0,962.0,100.0,2.5,29.0,1031.0,923.3,663.02
2016,6,21,12,15,961.5,100.0,2.6,29.0,1029.5,892.91,644.35
2016,6,21,12,30,961.0,100.0,2.7,29.0,1028.0,859.38,623.47
2016,6,21,12,45,955.0,103.0,2.85,29.5,1018.0,821.2,598.38
2016,6,21,13,0,949.0,106.0,3.0,30.0,1008.0,780.48,571.18
2016,6,21,13,15,945.5,105.0,3.15,29.5,992.0,735.87,541.29
2016,6,21,13,30,942.0,104.0,3.3,29.0,976.0,688.99,508.76
2016,6,21,13,45,937.5,103.0,3.45,29.0,953.0,639.43,472.17
2016,6,21,14,0,933.0,102.0,3.6,29.0,930.0,588.07,433.07
2016,6,21,14,15,926.5,101.0,3.75,28.5,901.0,534.14,391.55
2016,6,21,14,30,920.0,100.0,3.9,28.0,872.0,479.06,347.59
2016,6,21,14,45,912.0,98.5,4.1,28.0,836.5,422.11,300.15
2016,6,21,15,0,904.0,97.0,4.3,28.0,801.0,364.65,251.17
2016,6,21,15,15,893.5,95.0,4.45,27.5,761.0,305.91,201.21
2016,6,21,15,30,883.0,93.0,4.6,27.0,721.0,247.44,152.28
2016,6,21,15,45,870.0,90.5,4.75,26.5,677.0,188.79,106.88
2016,6,21,16,0,857.0,88.0,4.9,26.0,633.0,131.18,70.98
2016,6,21,16,15,839.5,85.5,5.0,25.0,585.0,75.07,57.68
2016,6,21,16,30,822.0,83.0,5.1,24.0,537.0,64.77,49.45
2016,6,21,16,45,800.0,79.5,5.2,23.5,487.5,63.04,48.27
2016,6,21,17,0,778.0,76.0,5.3,23.0,438.0,61.23,47.0
2016,6,21,17,15,748.0,72.0,5.3,22.0,387.0,58.85,45.32
2016,6,21,17,30,718.0,68.0,5.3,21.0,336.0,56.41,43.52
2016,6,21,17,45,676.5,63.0,5.3,20.5,285.5,52.98,40.72
2016,6,21,18,0,635.0,58.0,5.3,20.0,235.0,45.45,34.22
2016,6,21,18,15,573.0,52.0,5.15,19.0,187.5,41.24,30.56
2016,6,21,18,30,511.0,46.0,5.0,18.0,140.0,37.02,26.7
2016,6,21,18,45,415.0,37.0,4.85,17.0,98.5,30.08,20.26
2016,6,21,19,0,319.0,28.0,4.7,16.0,57.0,23.04,12.83
2016,6,21,19,15,159.5,14.0,4.65,15.5,28.5,11.32,0.0
2016,6,21,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
