Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,63.5,6.0,4.2,10.5,7.5,0.0,0.0
2016,6,22,5,0,127.0,12.0,4.3,11.0,15.0,37.56,0.0
2016,6,22,5,15,271.5,22.5,4.3,11.5,48.0,111.31,57.92
2016,6,22,5,30,416.0,33.0,4.3,12.0,81.0,190.73,141.65
2016,6,22,5,45,501.0,40.0,4.3,12.5,126.0,256.22,202.08
2016,6,22,6,0,586.0,47.0,4.3,13.0,171.0,330.51,268.52
2016,6,22,6,15,640.5,52.5,4.3,13.5,220.5,394.09,325.02
2016,6,22,6,30,695.0,58.0,4.3,14.0,270.0,464.21,384.81
2016,6,22,6,45,732.0,62.0,4.3,14.5,321.5,525.91,435.74
2016,6,22,7,0,769.0,66.0,4.3,15.0,373.0,589.15,485.98
2016,6,22,7,15,796.0,69.5,4.3,15.5,424.5,646.06,529.51
2016,6,22,7,30,823.0,73.0,4.3,16.0,476.0,702.84,570.04
2016,6,22,7,45,843.0,76.0,4.35,16.5,526.0,746.43,599.76
2016,6,22,8,0,863.0,79.0,4.4,17.0,576.0,794.88,632.59
2016,6,22,8,15,878.0,81.0,4.4,17.5,623.5,836.32,659.4
2016,6,22,8,30,893.0,83.0,4.4,18.0,671.0,875.51,684.19
2016,6,22,8,45,905.5,84.5,4.45,18.5,714.5,909.37,705.27
2016,6,22,9,0,918.0,86.0,4.5,19.0,758.0,940.34,724.16
2016,6,22,9,15,927.0,88.0,4.55,19.5,797.0,965.5,738.92
2016,6,22,9,30,936.0,90.0,4.6,20.0,836.0,987.21,751.3
2016,6,22,9,45,943.0,90.5,4.65,20.5,869.5,1001.82,758.83
2016,6,22,10,0,950.0,91.0,4.7,21.0,903.0,1012.69,763.95
2016,6,22,10,15,955.0,92.5,4.75,21.0,930.0,1018.86,767.5
2016,6,22,10,30,960.0,94.0,4.8,21.0,957.0,1021.08,768.54
2016,6,22,10,45,964.0,94.5,4.9,21.5,978.0,1017.36,764.59
2016,6,22,11,0,968.0,95.0,5.0,22.0,999.0,1009.68,758.09
2016,6,22,11,15,970.0,95.5,5.05,22.0,1012.5,996.2,748.88
2016,6,22,11,30,972.0,96.0,5.1,22.0,1026.0,978.89,737.14
2016,6,22,11,45,973.0,96.0,5.2,22.0,1032.5,956.48,722.32
2016,6,22,12,0,974.0,96.0,5.3,22.0,1039.0,930.52,705.01
2016,6,22,12,15,974.5,96.0,5.35,22.0,1038.0,900.73,684.67
2016,6,22,12,30,975.0,96.0,5.4,22.0,1037.0,867.68,661.98
2016,6,22,12,45,967.0,100.5,5.5,22.0,1027.0,828.86,635.31
2016,6,22,13,0,959.0,105.0,5.6,22.0,1017.0,787.54,606.55
2016,6,22,13,15,956.5,104.5,5.6,22.0,1002.0,743.64,573.14
2016,6,22,13,30,954.0,104.0,5.6,22.0,987.0,697.33,537.22
2016,6,22,13,45,949.0,103.5,5.7,22.0,964.0,647.32,497.97
2016,6,22,14,0,944.0,103.0,5.8,22.0,941.0,595.52,456.24
2016,6,22,14,15,938.5,101.5,5.8,21.5,912.0,541.13,411.93
2016,6,22,14,30,933.0,100.0,5.8,21.0,883.0,485.46,365.17
2016,6,22,14,45,925.0,98.5,5.85,21.0,848.0,427.79,314.91
2016,6,22,15,0,917.0,97.0,5.9,21.0,813.0,369.59,263.21
2016,6,22,15,15,907.0,95.5,5.9,20.5,772.5,310.58,210.98
2016,6,22,15,30,897.0,94.0,5.9,20.0,732.0,251.74,159.87
2016,6,22,15,45,884.5,91.0,5.9,20.0,687.5,191.94,111.75
2016,6,22,16,0,872.0,88.0,5.9,20.0,643.0,133.14,73.65
2016,6,22,16,15,854.5,85.5,5.85,19.5,594.5,75.77,59.61
2016,6,22,16,30,837.0,83.0,5.8,19.0,546.0,65.0,50.69
2016,6,22,16,45,815.0,79.5,5.75,18.5,495.5,63.26,49.47
2016,6,22,17,0,793.0,76.0,5.7,18.0,445.0,61.42,48.15
2016,6,22,17,15,762.0,72.0,5.65,17.5,393.0,59.01,46.31
2016,6,22,17,30,731.0,68.0,5.6,17.0,341.0,56.54,44.37
2016,6,22,17,45,687.5,63.5,5.55,16.5,290.0,53.48,41.85
2016,6,22,18,0,644.0,59.0,5.5,16.0,239.0,46.28,35.55
2016,6,22,18,15,581.5,52.5,5.4,15.0,190.5,41.69,31.49
2016,6,22,18,30,519.0,46.0,5.3,14.0,142.0,37.05,27.2
2016,6,22,18,45,418.0,37.5,5.2,13.5,100.0,30.5,20.96
2016,6,22,19,0,317.0,29.0,5.1,13.0,58.0,23.92,13.77
2016,6,22,19,15,158.5,14.5,5.05,12.5,29.0,11.74,0.0
2016,6,22,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,66.5,5.5,3.45,9.5,7.5,0.0,0.0
2016,6,23,5,0,133.0,11.0,3.6,10.0,15.0,37.9,0.0
2016,6,23,5,15,278.0,21.5,3.6,10.5,48.0,111.67,56.94
2016,6,23,5,30,423.0,32.0,3.6,11.0,81.0,191.67,142.45
2016,6,23,5,45,513.5,38.5,3.65,11.5,126.5,258.98,204.51
2016,6,23,6,0,604.0,45.0,3.7,12.0,172.0,333.61,271.37
2016,6,23,6,15,657.5,50.0,3.7,12.5,222.0,399.33,329.67
2016,6,23,6,30,711.0,55.0,3.7,13.0,272.0,469.13,389.18
2016,6,23,6,45,750.5,58.5,3.75,14.0,324.0,532.43,440.62
2016,6,23,7,0,790.0,62.0,3.8,15.0,376.0,597.51,491.33
2016,6,23,7,15,816.5,65.0,3.8,15.5,428.0,654.37,534.52
2016,6,23,7,30,843.0,68.0,3.8,16.0,480.0,704.96,569.84
2016,6,23,7,45,863.5,70.0,3.8,17.0,530.5,754.79,602.64
2016,6,23,8,0,884.0,72.0,3.8,18.0,581.0,803.29,633.59
2016,6,23,8,15,898.0,74.5,3.8,18.5,628.5,845.26,660.37
2016,6,23,8,30,912.0,77.0,3.8,19.0,676.0,884.85,685.07
2016,6,23,8,45,923.5,78.5,3.8,19.5,719.5,918.41,705.22
2016,6,23,9,0,935.0,80.0,3.8,20.0,763.0,948.99,723.12
2016,6,23,9,15,942.5,81.5,3.8,20.5,801.5,972.64,736.17
2016,6,23,9,30,950.0,83.0,3.8,21.0,840.0,992.76,746.83
2016,6,23,9,45,950.5,87.5,3.85,21.5,871.5,1005.8,753.08
2016,6,23,10,0,951.0,92.0,3.9,22.0,903.0,1014.83,756.78
2016,6,23,10,15,955.0,93.0,3.95,22.5,929.5,1019.56,757.74
2016,6,23,10,30,959.0,94.0,4.0,23.0,956.0,1020.36,756.24
2016,6,23,10,45,960.5,95.0,4.1,23.5,975.0,1014.83,751.0
2016,6,23,11,0,962.0,96.0,4.2,24.0,994.0,1005.37,743.3
2016,6,23,11,15,963.0,96.0,4.3,24.0,1006.5,990.6,733.62
2016,6,23,11,30,964.0,96.0,4.4,24.0,1019.0,972.08,721.51
2016,6,23,11,45,964.5,96.0,4.55,24.0,1024.5,949.45,707.05
2016,6,23,12,0,965.0,96.0,4.7,24.0,1030.0,923.32,690.46
2016,6,23,12,15,964.0,96.0,4.85,24.0,1028.0,892.59,670.56
2016,6,23,12,30,963.0,96.0,5.0,24.0,1026.0,858.73,648.29
2016,6,23,12,45,959.5,96.5,5.2,24.0,1017.0,820.4,622.89
2016,6,23,13,0,956.0,97.0,5.4,24.0,1008.0,779.41,595.22
2016,6,23,13,15,953.5,96.5,5.55,23.5,992.5,735.77,564.17
2016,6,23,13,30,951.0,96.0,5.7,23.0,977.0,689.72,530.16
2016,6,23,13,45,948.0,94.5,5.85,23.0,954.5,640.36,491.59
2016,6,23,14,0,945.0,93.0,6.0,23.0,932.0,589.02,450.36
2016,6,23,14,15,939.5,92.0,6.05,22.5,903.5,535.1,406.49
2016,6,23,14,30,934.0,91.0,6.1,22.0,875.0,479.88,360.16
2016,6,23,14,45,929.0,88.0,6.2,22.0,841.0,422.28,309.98
2016,6,23,15,0,924.0,85.0,6.3,22.0,807.0,363.85,258.06
2016,6,23,15,15,913.5,83.5,6.3,21.5,766.5,304.47,205.52
2016,6,23,15,30,903.0,82.0,6.3,21.0,726.0,245.34,154.15
2016,6,23,15,45,892.0,79.0,6.3,21.0,681.5,185.57,105.93
2016,6,23,16,0,881.0,76.0,6.3,21.0,637.0,126.63,67.6
2016,6,23,16,15,864.5,74.0,6.2,20.5,589.0,69.3,53.85
2016,6,23,16,30,848.0,72.0,6.1,20.0,541.0,66.57,51.83
2016,6,23,16,45,826.0,69.0,6.05,19.5,491.0,64.17,50.05
2016,6,23,17,0,804.0,66.0,6.0,19.0,441.0,61.65,48.15
2016,6,23,17,15,775.0,62.5,5.85,18.5,389.5,52.04,40.02
2016,6,23,17,30,746.0,59.0,5.7,18.0,338.0,49.69,38.17
2016,6,23,17,45,704.0,55.5,5.6,17.5,287.5,47.17,36.11
2016,6,23,18,0,662.0,52.0,5.5,17.0,237.0,44.66,33.97
2016,6,23,18,15,602.5,46.5,5.3,16.5,189.5,40.34,30.1
2016,6,23,18,30,543.0,41.0,5.1,16.0,142.0,36.0,26.05
2016,6,23,18,45,444.5,33.5,4.9,15.5,100.0,27.22,17.94
2016,6,23,19,0,346.0,26.0,4.7,15.0,58.0,21.34,11.59
2016,6,23,19,15,173.0,13.0,4.65,14.5,29.0,10.46,0.0
2016,6,23,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,63.5,5.5,3.35,10.5,7.0,0.0,0.0
2016,6,24,5,0,127.0,11.0,3.5,11.0,14.0,36.51,0.0
2016,6,24,5,15,273.5,21.0,3.5,11.5,46.5,109.5,54.04
2016,6,24,5,30,420.0,31.0,3.5,12.0,79.0,189.29,139.84
2016,6,24,5,45,504.0,38.5,3.5,12.5,124.0,254.95,200.41
2016,6,24,6,0,588.0,46.0,3.5,13.0,169.0,327.15,264.98
2016,6,24,6,15,643.5,51.5,3.4,13.5,219.0,393.62,323.46
2016,6,24,6,30,699.0,57.0,3.3,14.0,269.0,464.41,383.24
2016,6,24,6,45,735.0,61.5,3.25,14.5,320.5,526.28,433.75
2016,6,24,7,0,771.0,66.0,3.2,15.0,372.0,589.63,483.39
2016,6,24,7,15,798.5,69.5,3.05,15.5,424.0,647.03,526.21
2016,6,24,7,30,826.0,73.0,2.9,16.0,476.0,704.34,565.8
2016,6,24,7,45,845.0,76.0,2.8,17.0,526.0,747.35,592.55
2016,6,24,8,0,864.0,79.0,2.7,18.0,576.0,795.14,621.97
2016,6,24,8,15,879.5,81.5,2.65,18.5,624.0,837.7,648.34
2016,6,24,8,30,895.0,84.0,2.6,19.0,672.0,878.02,672.64
2016,6,24,8,45,906.0,86.5,2.6,19.5,715.5,911.81,692.47
2016,6,24,9,0,917.0,89.0,2.6,20.0,759.0,942.62,710.1
2016,6,24,9,15,926.0,91.0,2.6,20.5,798.0,967.82,723.83
2016,6,24,9,30,935.0,93.0,2.6,21.0,837.0,989.59,735.27
2016,6,24,9,45,943.0,93.5,2.6,22.0,870.5,1005.2,741.24
2016,6,24,10,0,951.0,94.0,2.6,23.0,904.0,1017.1,744.86
2016,6,24,10,15,956.0,95.0,2.65,23.5,931.5,1022.81,746.51
2016,6,24,10,30,961.0,96.0,2.7,24.0,959.0,1024.59,745.79
2016,6,24,10,45,964.5,97.0,2.75,24.5,980.0,1020.96,741.74
2016,6,24,11,0,968.0,98.0,2.8,25.0,1001.0,1013.35,735.29
2016,6,24,11,15,970.0,98.5,2.85,25.0,1014.5,999.92,726.66
2016,6,24,11,30,972.0,99.0,2.9,25.0,1028.0,982.64,715.64
2016,6,24,11,45,973.0,99.0,3.0,25.5,1034.5,960.28,700.37
2016,6,24,12,0,974.0,99.0,3.1,26.0,1041.0,934.35,682.79
2016,6,24,12,15,973.5,99.0,3.2,26.0,1040.0,903.75,663.41
2016,6,24,12,30,973.0,99.0,3.3,26.0,1039.0,869.96,641.76
2016,6,24,12,45,963.5,104.0,3.45,26.0,1028.5,830.48,616.31
2016,6,24,13,0,954.0,109.0,3.6,26.0,1018.0,788.61,588.77
2016,6,24,13,15,951.5,108.5,3.7,26.0,1002.5,744.92,557.4
2016,6,24,13,30,949.0,108.0,3.8,26.0,987.0,698.84,523.5
2016,6,24,13,45,945.0,107.0,3.9,26.0,964.0,649.26,486.11
2016,6,24,14,0,941.0,106.0,4.0,26.0,941.0,597.8,446.21
2016,6,24,14,15,935.0,104.5,4.05,26.0,912.0,543.31,402.73
2016,6,24,14,30,929.0,103.0,4.1,26.0,883.0,487.59,356.98
2016,6,24,14,45,921.0,101.5,4.15,26.0,848.0,430.11,308.61
2016,6,24,15,0,913.0,100.0,4.2,26.0,813.0,372.1,258.73
2016,6,24,15,15,903.0,98.0,4.25,25.5,773.0,312.91,207.97
2016,6,24,15,30,893.0,96.0,4.3,25.0,733.0,253.91,158.12
2016,6,24,15,45,879.5,94.0,4.35,25.0,688.0,194.83,111.66
2016,6,24,16,0,866.0,92.0,4.4,25.0,643.0,136.81,74.74
2016,6,24,16,15,848.5,89.0,4.4,24.5,595.0,70.06,53.57
2016,6,24,16,30,831.0,86.0,4.4,24.0,547.0,66.94,51.27
2016,6,24,16,45,807.5,83.0,4.45,23.5,496.0,65.61,50.44
2016,6,24,17,0,784.0,80.0,4.5,23.0,445.0,64.23,49.55
2016,6,24,17,15,753.0,76.0,4.5,22.0,393.5,61.94,47.97
2016,6,24,17,30,722.0,72.0,4.5,21.0,342.0,59.59,46.28
2016,6,24,17,45,678.0,66.5,4.55,20.5,290.5,51.25,39.21
2016,6,24,18,0,634.0,61.0,4.6,20.0,239.0,47.72,36.21
2016,6,24,18,15,569.5,54.5,4.6,19.0,190.5,43.19,32.27
2016,6,24,18,30,505.0,48.0,4.6,18.0,142.0,38.62,28.1
2016,6,24,18,45,404.5,39.0,4.65,17.0,100.0,31.72,21.69
2016,6,24,19,0,304.0,30.0,4.7,16.0,58.0,24.76,14.29
2016,6,24,19,15,152.0,15.0,4.7,15.5,29.0,12.16,0.0
2016,6,24,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,52.5,5.5,1.2,11.5,6.5,0.0,0.0
2016,6,25,5,0,105.0,11.0,1.2,12.0,13.0,31.74,0.0
2016,6,25,5,15,249.0,22.0,1.45,12.5,45.0,103.42,49.12
2016,6,25,5,30,393.0,33.0,1.7,13.0,77.0,182.2,133.56
2016,6,25,5,45,482.0,40.5,2.0,14.0,122.0,248.38,193.36
2016,6,25,6,0,571.0,48.0,2.3,15.0,167.0,323.87,259.27
2016,6,25,6,15,627.5,53.5,2.3,15.5,216.5,389.61,316.2
2016,6,25,6,30,684.0,59.0,2.3,16.0,266.0,458.03,373.22
2016,6,25,6,45,723.5,63.0,2.3,17.0,318.0,520.76,422.78
2016,6,25,7,0,763.0,67.0,2.3,18.0,370.0,585.29,471.53
2016,6,25,7,15,791.0,71.0,2.35,18.5,422.0,643.31,514.51
2016,6,25,7,30,819.0,75.0,2.4,19.0,474.0,701.32,554.75
2016,6,25,7,45,841.0,77.5,2.5,20.0,524.5,745.78,583.08
2016,6,25,8,0,863.0,80.0,2.6,21.0,575.0,795.29,614.44
2016,6,25,8,15,878.5,82.5,2.65,21.5,623.0,837.85,641.1
2016,6,25,8,30,894.0,85.0,2.7,22.0,671.0,878.17,665.86
2016,6,25,8,45,906.5,86.5,2.8,23.0,715.0,912.19,685.1
2016,6,25,9,0,919.0,88.0,2.9,24.0,759.0,943.32,702.19
2016,6,25,9,15,928.5,90.0,2.95,24.5,798.5,969.09,716.57
2016,6,25,9,30,938.0,92.0,3.0,25.0,838.0,991.43,728.69
2016,6,25,9,45,939.5,96.5,3.05,25.5,870.5,1005.22,735.24
2016,6,25,10,0,941.0,101.0,3.1,26.0,903.0,1015.06,739.38
2016,6,25,10,15,946.5,102.0,3.15,26.5,930.5,1021.17,741.23
2016,6,25,10,30,952.0,103.0,3.2,27.0,958.0,1023.37,740.69
2016,6,25,10,45,955.5,104.0,3.25,27.5,979.0,1019.72,736.54
2016,6,25,11,0,959.0,105.0,3.3,28.0,1000.0,1012.12,730.01
2016,6,25,11,15,961.5,105.5,3.4,28.0,1014.0,999.18,722.01
2016,6,25,11,30,964.0,106.0,3.5,28.0,1028.0,982.43,711.59
2016,6,25,11,45,964.5,106.5,3.6,28.0,1034.5,960.15,697.6
2016,6,25,12,0,965.0,107.0,3.7,28.0,1041.0,934.35,681.28
2016,6,25,12,15,965.0,107.0,3.8,28.0,1040.0,904.33,662.1
2016,6,25,12,30,965.0,107.0,3.9,28.0,1039.0,871.12,640.67
2016,6,25,12,45,965.0,105.5,4.05,28.0,1031.0,833.61,616.38
2016,6,25,13,0,965.0,104.0,4.2,28.0,1023.0,793.21,589.84
2016,6,25,13,15,962.0,103.5,4.3,28.0,1007.5,748.8,557.99
2016,6,25,13,30,959.0,103.0,4.4,28.0,992.0,702.01,523.57
2016,6,25,13,45,954.5,102.5,4.55,28.0,969.0,652.13,486.15
2016,6,25,14,0,950.0,102.0,4.7,28.0,946.0,600.38,446.34
2016,6,25,14,15,944.0,100.5,4.75,27.5,917.0,545.48,403.44
2016,6,25,14,30,938.0,99.0,4.8,27.0,888.0,489.32,358.07
2016,6,25,14,45,930.5,97.5,4.9,27.0,852.5,431.59,309.45
2016,6,25,15,0,923.0,96.0,5.0,27.0,817.0,373.24,259.22
2016,6,25,15,15,912.5,94.0,5.0,26.5,776.5,313.38,207.81
2016,6,25,15,30,902.0,92.0,5.0,26.0,736.0,253.76,157.38
2016,6,25,15,45,889.5,90.0,5.05,26.0,691.0,194.33,110.53
2016,6,25,16,0,877.0,88.0,5.1,26.0,646.0,135.85,73.15
2016,6,25,16,15,859.5,85.0,5.1,25.5,598.0,77.78,59.82
2016,6,25,16,30,842.0,82.0,5.1,25.0,550.0,64.38,48.9
2016,6,25,16,45,820.5,78.5,5.1,24.5,499.0,62.61,47.69
2016,6,25,17,0,799.0,75.0,5.1,24.0,448.0,60.75,46.38
2016,6,25,17,15,768.5,71.5,4.95,23.0,396.0,58.69,44.98
2016,6,25,17,30,738.0,68.0,4.8,22.0,344.0,56.59,43.5
2016,6,25,17,45,696.5,63.0,4.7,21.5,293.0,53.14,40.68
2016,6,25,18,0,655.0,58.0,4.6,21.0,242.0,49.62,37.71
2016,6,25,18,15,592.5,52.0,4.4,20.0,193.0,41.35,30.53
2016,6,25,18,30,530.0,46.0,4.2,19.0,144.0,37.09,26.66
2016,6,25,18,45,432.0,37.0,4.05,18.0,101.5,30.11,20.22
2016,6,25,19,0,334.0,28.0,3.9,17.0,59.0,23.05,12.88
2016,6,25,19,15,167.0,14.0,3.9,16.5,29.5,11.31,0.0
2016,6,25,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,52.5,5.0,2.7,11.5,6.0,0.0,0.0
2016,6,26,5,0,105.0,10.0,2.9,12.0,12.0,30.81,0.0
2016,6,26,5,15,244.0,21.0,2.9,12.5,43.5,100.66,45.92
2016,6,26,5,30,383.0,32.0,2.9,13.0,75.0,177.62,130.2
2016,6,26,5,45,469.0,40.0,2.9,13.5,118.5,242.51,189.55
2016,6,26,6,0,555.0,48.0,2.9,14.0,162.0,316.48,254.91
2016,6,26,6,15,610.5,53.5,2.8,14.5,211.0,380.86,311.17
2016,6,26,6,30,666.0,59.0,2.7,15.0,260.0,447.84,367.47
2016,6,26,6,45,705.0,63.5,2.65,16.0,311.0,509.96,417.01
2016,6,26,7,0,744.0,68.0,2.6,17.0,362.0,573.92,465.74
2016,6,26,7,15,771.5,71.5,2.5,17.5,413.0,630.21,507.31
2016,6,26,7,30,799.0,75.0,2.4,18.0,464.0,686.48,546.08
2016,6,26,7,45,820.0,78.0,2.35,19.0,513.5,736.79,578.06
2016,6,26,8,0,841.0,81.0,2.3,20.0,563.0,778.6,603.06
2016,6,26,8,15,856.5,83.5,2.3,20.5,610.0,820.49,629.07
2016,6,26,8,30,872.0,86.0,2.3,21.0,657.0,860.22,653.13
2016,6,26,8,45,884.0,88.0,2.3,22.0,700.0,893.85,671.39
2016,6,26,9,0,896.0,90.0,2.3,23.0,743.0,924.63,687.48
2016,6,26,9,15,905.5,91.5,2.3,23.5,781.5,949.47,700.8
2016,6,26,9,30,915.0,93.0,2.3,24.0,820.0,970.99,711.93
2016,6,26,9,45,924.0,93.0,2.35,25.0,854.0,986.94,718.57
2016,6,26,10,0,933.0,93.0,2.4,26.0,888.0,999.28,722.96
2016,6,26,10,15,938.0,94.5,2.4,26.5,915.0,1005.61,724.5
2016,6,26,10,30,943.0,96.0,2.4,27.0,942.0,1008.05,723.74
2016,6,26,10,45,945.0,97.5,2.45,27.5,962.0,1003.71,719.33
2016,6,26,11,0,947.0,99.0,2.5,28.0,982.0,995.47,712.63
2016,6,26,11,15,949.0,99.5,2.55,28.0,995.5,982.42,704.41
2016,6,26,11,30,951.0,100.0,2.6,28.0,1009.0,965.6,693.88
2016,6,26,11,45,950.0,101.0,2.65,28.5,1014.5,942.89,678.26
2016,6,26,12,0,949.0,102.0,2.7,29.0,1020.0,916.77,660.51
2016,6,26,12,15,948.5,102.0,2.8,29.0,1019.0,886.91,641.99
2016,6,26,12,30,948.0,102.0,2.9,29.0,1018.0,853.96,621.28
2016,6,26,12,45,936.0,108.5,3.05,29.5,1006.5,814.7,595.25
2016,6,26,13,0,924.0,115.0,3.2,30.0,995.0,773.25,567.2
2016,6,26,13,15,921.0,114.5,3.35,29.5,979.5,730.44,538.4
2016,6,26,13,30,918.0,114.0,3.5,29.0,964.0,685.37,507.0
2016,6,26,13,45,913.0,113.0,3.7,29.0,941.5,636.62,471.07
2016,6,26,14,0,908.0,112.0,3.9,29.0,919.0,586.17,432.71
2016,6,26,14,15,902.0,110.5,4.05,29.0,890.5,533.34,391.22
2016,6,26,14,30,896.0,109.0,4.2,29.0,862.0,479.34,347.5
2016,6,26,14,45,887.0,107.5,4.4,29.0,827.0,423.24,301.0
2016,6,26,15,0,878.0,106.0,4.6,29.0,792.0,366.76,253.15
2016,6,26,15,15,867.5,104.0,4.7,28.5,752.5,309.38,204.51
2016,6,26,15,30,857.0,102.0,4.8,28.0,713.0,252.26,156.74
2016,6,26,15,45,842.0,99.5,4.9,27.5,669.0,194.66,112.05
2016,6,26,16,0,827.0,97.0,5.0,27.0,625.0,129.78,69.53
2016,6,26,16,15,809.0,94.0,5.05,26.5,577.5,74.01,56.43
2016,6,26,16,30,791.0,91.0,5.1,26.0,530.0,69.72,53.17
2016,6,26,16,45,767.5,87.5,5.15,25.5,480.5,68.22,52.21
2016,6,26,17,0,744.0,84.0,5.2,25.0,431.0,66.64,51.18
2016,6,26,17,15,712.5,79.5,5.15,24.0,380.5,64.12,49.43
2016,6,26,17,30,681.0,75.0,5.1,23.0,330.0,56.4,43.14
2016,6,26,17,45,639.0,69.0,5.05,22.5,280.5,52.73,40.15
2016,6,26,18,0,597.0,63.0,5.0,22.0,231.0,48.95,36.96
2016,6,26,18,15,534.0,56.0,4.9,21.0,184.0,44.14,32.81
2016,6,26,18,30,471.0,49.0,4.8,20.0,137.0,39.25,28.41
2016,6,26,18,45,379.0,39.0,4.75,19.5,96.5,31.61,21.35
2016,6,26,19,0,287.0,29.0,4.7,19.0,56.0,23.81,13.34
2016,6,26,19,15,143.5,14.5,4.7,18.5,28.0,11.71,0.0
2016,6,26,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,27,4,45,49.0,5.0,2.1,12.5,6.0,0.0,0.0
2016,6,27,5,0,98.0,10.0,2.2,13.0,12.0,29.26,0.0
2016,6,27,5,15,235.0,21.0,2.2,13.5,42.5,97.81,42.34
2016,6,27,5,30,372.0,32.0,2.2,14.0,73.0,173.76,126.48
2016,6,27,5,45,457.0,40.0,2.2,14.5,116.0,237.61,184.57
2016,6,27,6,0,542.0,48.0,2.2,15.0,159.0,310.44,248.44
2016,6,27,6,15,598.0,53.5,2.2,15.5,207.5,374.38,303.92
2016,6,27,6,30,654.0,59.0,2.2,16.0,256.0,440.95,359.56
2016,6,27,6,45,692.5,64.0,2.2,16.5,306.5,502.78,409.31
2016,6,27,7,0,731.0,69.0,2.2,17.0,357.0,566.43,458.49
2016,6,27,7,15,759.0,72.5,2.15,18.0,407.5,622.54,498.96
2016,6,27,7,30,787.0,76.0,2.1,19.0,458.0,678.7,536.73
2016,6,27,7,45,808.0,79.5,2.05,20.0,507.5,729.19,568.55
2016,6,27,8,0,829.0,83.0,2.0,21.0,557.0,778.48,598.55
2016,6,27,8,15,845.5,85.5,2.05,22.0,604.0,813.51,618.68
2016,6,27,8,30,862.0,88.0,2.1,23.0,651.0,853.81,642.15
2016,6,27,8,45,874.5,90.0,2.15,24.0,694.5,887.66,660.81
2016,6,27,9,0,887.0,92.0,2.2,25.0,738.0,918.72,677.4
2016,6,27,9,15,897.0,94.0,2.3,25.5,777.0,944.45,692.16
2016,6,27,9,30,907.0,96.0,2.4,26.0,816.0,966.88,704.78
2016,6,27,9,45,904.5,103.0,2.5,27.0,847.0,979.21,709.51
2016,6,27,10,0,902.0,110.0,2.6,28.0,878.0,987.55,711.8
2016,6,27,10,15,908.0,111.5,2.65,28.5,905.5,994.53,714.28
2016,6,27,10,30,914.0,113.0,2.7,29.0,933.0,997.73,714.47
2016,6,27,10,45,918.5,113.5,2.8,29.5,954.0,994.69,711.27
2016,6,27,11,0,923.0,114.0,2.9,30.0,975.0,987.85,705.78
2016,6,27,11,15,926.0,115.0,2.95,30.0,989.0,976.27,698.4
2016,6,27,11,30,929.0,116.0,3.0,30.0,1003.0,960.97,688.72
2016,6,27,11,45,930.5,116.0,3.05,30.5,1010.0,939.78,673.97
2016,6,27,12,0,932.0,116.0,3.1,31.0,1017.0,915.16,657.1
2016,6,27,12,15,932.0,116.0,3.2,31.0,1016.5,886.0,638.9
2016,6,27,12,30,932.0,116.0,3.3,31.0,1016.0,853.78,618.58
2016,6,27,12,45,934.5,113.0,3.45,31.0,1009.0,818.06,595.99
2016,6,27,13,0,937.0,110.0,3.6,31.0,1002.0,779.39,571.05
2016,6,27,13,15,934.5,109.5,3.7,31.0,986.5,736.46,540.78
2016,6,27,13,30,932.0,109.0,3.8,31.0,971.0,691.18,508.08
2016,6,27,13,45,928.0,107.5,3.95,31.0,949.0,642.03,471.89
2016,6,27,14,0,924.0,106.0,4.1,31.0,927.0,591.06,433.23
2016,6,27,14,15,918.0,105.0,4.2,30.5,898.5,537.85,392.38
2016,6,27,14,30,912.0,104.0,4.3,30.0,870.0,483.42,349.14
2016,6,27,14,45,904.5,102.0,4.4,30.0,835.5,426.69,302.14
2016,6,27,15,0,897.0,100.0,4.5,30.0,801.0,369.39,253.62
2016,6,27,15,15,886.5,98.0,4.55,29.5,761.0,310.97,204.26
2016,6,27,15,30,876.0,96.0,4.6,29.0,721.0,252.8,155.75
2016,6,27,15,45,864.0,93.0,4.65,29.0,677.0,194.23,110.03
2016,6,27,16,0,852.0,90.0,4.7,29.0,633.0,136.57,73.23
2016,6,27,16,15,834.5,87.0,4.7,28.5,585.5,79.93,60.83
2016,6,27,16,30,817.0,84.0,4.7,28.0,538.0,65.32,49.06
2016,6,27,16,45,796.5,80.5,4.75,27.5,488.5,63.65,47.95
2016,6,27,17,0,776.0,77.0,4.8,27.0,439.0,61.89,46.75
2016,6,27,17,15,745.5,73.0,4.75,26.0,388.0,59.54,45.12
2016,6,27,17,30,715.0,69.0,4.7,25.0,337.0,57.12,43.39
2016,6,27,17,45,675.5,63.5,4.7,24.0,287.0,53.34,40.42
2016,6,27,18,0,636.0,58.0,4.7,23.0,237.0,45.42,33.76
2016,6,27,18,15,574.5,52.0,4.6,22.0,189.0,41.22,30.15
2016,6,27,18,30,513.0,46.0,4.5,21.0,141.0,36.99,26.34
2016,6,27,18,45,420.0,37.0,4.45,20.5,99.5,30.06,19.94
2016,6,27,19,0,327.0,28.0,4.4,20.0,58.0,23.03,12.66
2016,6,27,19,15,163.5,14.0,4.4,19.5,29.0,11.3,0.0
2016,6,27,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,45,38.0,4.5,3.15,11.5,5.5,0.0,0.0
2016,6,28,5,0,76.0,9.0,3.2,12.0,11.0,23.7,0.0
2016,6,28,5,15,209.5,21.0,3.2,12.5,41.0,90.53,37.06
2016,6,28,5,30,343.0,33.0,3.2,13.0,71.0,165.05,120.55
2016,6,28,5,45,428.5,42.0,3.2,13.5,113.5,228.57,178.64
2016,6,28,6,0,514.0,51.0,3.2,14.0,156.0,301.21,242.86
2016,6,28,6,15,571.5,57.5,3.15,14.5,204.0,365.69,299.34
2016,6,28,6,30,629.0,64.0,3.1,15.0,252.0,434.97,357.78
2016,6,28,6,45,670.0,68.5,3.05,15.5,302.5,496.38,407.89
2016,6,28,7,0,711.0,73.0,3.0,16.0,353.0,557.88,456.19
2016,6,28,7,15,740.5,77.0,2.95,17.0,403.5,614.82,498.2
2016,6,28,7,30,770.0,81.0,2.9,18.0,454.0,671.97,537.91
2016,6,28,7,45,794.0,84.0,2.85,19.0,504.0,723.6,571.47
2016,6,28,8,0,818.0,87.0,2.8,20.0,554.0,774.27,603.35
2016,6,28,8,15,835.0,89.5,2.8,20.5,601.0,809.24,624.76
2016,6,28,8,30,852.0,92.0,2.8,21.0,648.0,849.68,649.79
2016,6,28,8,45,866.0,94.0,2.8,22.0,692.0,884.62,669.31
2016,6,28,9,0,880.0,96.0,2.8,23.0,736.0,916.87,686.69
2016,6,28,9,15,890.0,98.0,2.8,23.5,775.0,942.47,700.76
2016,6,28,9,30,900.0,100.0,2.8,24.0,814.0,964.8,712.62
2016,6,28,9,45,909.0,100.5,2.8,24.5,848.0,981.15,720.56
2016,6,28,10,0,918.0,101.0,2.8,25.0,882.0,993.93,726.25
2016,6,28,10,15,924.0,102.5,2.9,25.5,910.0,1001.15,729.3
2016,6,28,10,30,930.0,104.0,3.0,26.0,938.0,1004.53,730.01
2016,6,28,10,45,934.0,105.0,3.1,26.5,959.0,1001.63,726.77
2016,6,28,11,0,938.0,106.0,3.2,27.0,980.0,994.85,721.17
2016,6,28,11,15,940.5,106.5,3.3,27.0,994.0,982.33,713.37
2016,6,28,11,30,943.0,107.0,3.4,27.0,1008.0,966.07,703.21
2016,6,28,11,45,944.0,107.5,3.5,27.0,1015.0,944.8,689.78
2016,6,28,12,0,945.0,108.0,3.6,27.0,1022.0,920.05,674.05
2016,6,28,12,15,945.5,108.0,3.7,27.0,1021.5,891.1,655.46
2016,6,28,12,30,946.0,108.0,3.8,27.0,1021.0,859.0,634.64
2016,6,28,12,45,937.5,112.5,3.95,27.0,1011.0,820.73,609.68
2016,6,28,13,0,929.0,117.0,4.1,27.0,1001.0,780.08,582.55
2016,6,28,13,15,926.5,116.5,4.2,27.0,986.0,737.41,551.75
2016,6,28,13,30,924.0,116.0,4.3,27.0,971.0,692.41,518.51
2016,6,28,13,45,920.5,114.5,4.4,27.0,949.5,643.87,481.83
2016,6,28,14,0,917.0,113.0,4.5,27.0,928.0,593.46,442.75
2016,6,28,14,15,911.0,111.5,4.55,26.5,899.5,540.15,401.07
2016,6,28,14,30,905.0,110.0,4.6,26.0,871.0,485.64,357.0
2016,6,28,14,45,898.5,107.5,4.65,26.0,837.0,429.24,309.43
2016,6,28,15,0,892.0,105.0,4.7,26.0,803.0,372.17,260.24
2016,6,28,15,15,881.5,103.0,4.7,25.5,763.0,313.95,210.18
2016,6,28,15,30,871.0,101.0,4.7,25.0,723.0,255.97,161.02
2016,6,28,15,45,859.5,97.5,4.75,25.0,679.0,197.33,114.45
2016,6,28,16,0,848.0,94.0,4.8,25.0,635.0,139.56,76.78
2016,6,28,16,15,830.5,91.0,4.75,24.5,587.5,73.86,56.76
2016,6,28,16,30,813.0,88.0,4.7,24.0,540.0,67.99,52.16
2016,6,28,16,45,792.0,84.0,4.7,23.5,490.0,66.07,50.83
2016,6,28,17,0,771.0,80.0,4.7,23.0,440.0,64.03,49.38
2016,6,28,17,15,740.0,76.0,4.65,22.0,389.0,61.76,47.81
2016,6,28,17,30,709.0,72.0,4.6,21.0,338.0,59.43,46.14
2016,6,28,17,45,668.0,66.5,4.6,20.0,287.5,51.14,39.19
2016,6,28,18,0,627.0,61.0,4.6,19.0,237.0,47.65,36.3
2016,6,28,18,15,564.5,54.5,4.6,18.0,189.0,43.14,32.37
2016,6,28,18,30,502.0,48.0,4.6,17.0,141.0,38.59,28.21
2016,6,28,18,45,406.0,38.5,4.6,16.5,99.5,31.28,21.37
2016,6,28,19,0,310.0,29.0,4.6,16.0,58.0,23.87,13.61
2016,6,28,19,15,155.0,14.5,4.55,15.5,29.0,11.72,0.0
2016,6,28,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,5,15,181.0,16.5,3.9,11.5,36.5,77.55,29.04
2016,6,29,5,30,362.0,33.0,3.9,12.0,73.0,171.03,125.18
2016,6,29,5,45,455.5,41.0,3.95,12.5,117.0,237.61,186.42
2016,6,29,6,0,549.0,49.0,4.0,13.0,161.0,314.09,254.42
2016,6,29,6,15,607.5,55.0,4.0,13.5,210.5,380.28,312.98
2016,6,29,6,30,666.0,61.0,4.0,14.0,260.0,451.33,373.56
2016,6,29,6,45,706.5,66.0,4.05,14.5,311.5,512.8,424.5
2016,6,29,7,0,747.0,71.0,4.1,15.0,363.0,578.5,476.87
2016,6,29,7,15,775.5,74.5,4.1,15.5,415.0,635.79,520.79
2016,6,29,7,30,804.0,78.0,4.1,16.0,467.0,693.11,562.23
2016,6,29,7,45,826.0,81.0,4.15,16.5,517.5,744.54,597.79
2016,6,29,8,0,848.0,84.0,4.2,17.0,568.0,787.4,626.34
2016,6,29,8,15,864.5,87.0,4.2,17.5,616.0,831.04,654.81
2016,6,29,8,30,881.0,90.0,4.2,18.0,664.0,872.54,681.26
2016,6,29,8,45,893.0,92.5,4.25,18.5,708.0,907.07,702.65
2016,6,29,9,0,905.0,95.0,4.3,19.0,752.0,938.7,721.86
2016,6,29,9,15,915.0,96.5,4.35,19.5,791.5,964.27,736.73
2016,6,29,9,30,925.0,98.0,4.4,20.0,831.0,986.49,749.25
2016,6,29,9,45,929.5,101.0,4.45,20.5,864.5,1001.53,757.04
2016,6,29,10,0,934.0,104.0,4.5,21.0,898.0,1012.76,762.37
2016,6,29,10,15,939.5,105.5,4.55,21.0,926.0,1019.53,766.32
2016,6,29,10,30,945.0,107.0,4.6,21.0,954.0,1022.4,767.79
2016,6,29,10,45,949.0,108.0,4.7,21.5,975.0,1019.4,764.36
2016,6,29,11,0,953.0,109.0,4.8,22.0,996.0,1012.46,758.42
2016,6,29,11,15,955.5,109.5,4.85,22.0,1010.5,999.72,749.76
2016,6,29,11,30,958.0,110.0,4.9,22.0,1025.0,983.17,738.61
2016,6,29,11,45,958.5,110.5,5.0,22.0,1031.5,961.11,724.13
2016,6,29,12,0,959.0,111.0,5.1,22.0,1038.0,935.54,707.2
2016,6,29,12,15,959.0,111.0,5.15,22.0,1037.5,905.75,686.97
2016,6,29,12,30,959.0,111.0,5.2,22.0,1037.0,872.78,664.45
2016,6,29,12,45,955.5,112.0,5.3,22.0,1028.0,834.93,638.62
2016,6,29,13,0,952.0,113.0,5.4,22.0,1019.0,794.39,610.59
2016,6,29,13,15,949.5,112.5,5.45,21.5,1003.5,750.83,578.96
2016,6,29,13,30,947.0,112.0,5.5,21.0,988.0,704.85,544.65
2016,6,29,13,45,718.0,231.0,5.6,21.0,886.5,617.93,475.86
2016,6,29,14,0,489.0,350.0,5.7,21.0,785.0,542.45,416.01
2016,6,29,14,15,708.0,228.5,5.7,20.5,835.5,526.91,403.3
2016,6,29,14,30,927.0,107.0,5.7,20.0,886.0,493.89,373.59
2016,6,29,14,45,919.5,105.0,5.7,20.0,851.0,436.26,323.27
2016,6,29,15,0,912.0,103.0,5.7,20.0,816.0,378.04,271.49
2016,6,29,15,15,901.5,101.0,5.7,19.5,775.5,318.65,218.9
2016,6,29,15,30,891.0,99.0,5.7,19.0,735.0,259.49,167.26
2016,6,29,15,45,877.5,96.5,5.7,19.0,690.5,200.02,118.74
2016,6,29,16,0,864.0,94.0,5.7,19.0,646.0,141.61,79.65
2016,6,29,16,15,616.5,152.0,5.65,18.5,530.5,102.12,82.4
2016,6,29,16,30,369.0,210.0,5.6,18.0,415.0,140.14,115.4
2016,6,29,16,45,353.0,191.0,5.55,17.5,372.5,129.86,107.16
2016,6,29,17,0,337.0,172.0,5.5,17.0,330.0,119.1,98.44
2016,6,29,17,15,528.5,122.5,5.4,16.5,337.0,86.18,70.28
2016,6,29,17,30,720.0,73.0,5.3,16.0,344.0,60.35,47.9
2016,6,29,17,45,675.0,68.0,5.25,15.5,292.0,52.32,40.99
2016,6,29,18,0,630.0,63.0,5.2,15.0,240.0,49.22,38.31
2016,6,29,18,15,565.5,56.5,5.05,14.5,191.5,44.75,34.29
2016,6,29,18,30,501.0,50.0,4.9,14.0,143.0,40.25,30.05
2016,6,29,18,45,397.5,40.5,4.8,13.5,100.5,32.98,23.14
2016,6,29,19,0,294.0,31.0,4.7,13.0,58.0,25.62,15.24
2016,6,29,19,15,147.0,15.5,4.65,12.5,29.0,12.59,0.0
2016,6,29,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,30,5,15,145.5,18.0,3.15,11.5,33.5,67.0,22.44
2016,6,30,5,30,291.0,36.0,3.1,12.0,67.0,150.36,109.8
2016,6,30,5,45,382.0,46.5,3.1,12.5,109.5,214.79,168.38
2016,6,30,6,0,473.0,57.0,3.1,13.0,152.0,289.01,233.81
2016,6,30,6,15,535.0,64.5,3.05,13.5,200.5,354.95,291.52
2016,6,30,6,30,597.0,72.0,3.0,14.0,249.0,426.16,351.67
2016,6,30,6,45,639.5,78.0,2.95,14.5,300.0,488.91,402.95
2016,6,30,7,0,682.0,84.0,2.9,15.0,351.0,554.02,454.13
2016,6,30,7,15,714.0,89.0,2.85,15.5,402.5,612.67,498.44
2016,6,30,7,30,746.0,94.0,2.8,16.0,454.0,671.88,541.56
2016,6,30,7,45,769.5,98.5,2.75,17.0,504.0,721.04,573.5
2016,6,30,8,0,793.0,103.0,2.7,18.0,554.0,772.33,606.07
2016,6,30,8,15,811.5,106.0,2.65,18.5,602.0,816.49,633.82
2016,6,30,8,30,830.0,109.0,2.6,19.0,650.0,858.71,659.67
2016,6,30,8,45,842.5,113.0,2.55,19.5,693.5,894.47,680.59
2016,6,30,9,0,855.0,117.0,2.5,20.0,737.0,927.44,699.34
2016,6,30,9,15,866.0,119.5,2.5,20.5,776.5,943.49,706.97
2016,6,30,9,30,877.0,122.0,2.5,21.0,816.0,966.75,719.6
2016,6,30,9,45,896.0,118.0,2.55,22.0,853.0,987.65,729.63
2016,6,30,10,0,915.0,114.0,2.6,23.0,890.0,1005.24,737.47
2016,6,30,10,15,920.5,115.0,2.7,23.0,918.0,1011.36,741.25
2016,6,30,10,30,926.0,116.0,2.8,23.0,946.0,1013.65,742.77
2016,6,30,10,45,930.0,117.5,2.95,23.5,967.0,1011.13,740.28
2016,6,30,11,0,934.0,119.0,3.1,24.0,988.0,1004.72,735.34
2016,6,30,11,15,936.5,119.5,3.25,24.0,1002.5,992.1,727.83
2016,6,30,11,30,939.0,120.0,3.4,24.0,1017.0,975.73,717.89
2016,6,30,11,45,940.0,120.5,3.6,24.5,1023.5,954.36,703.55
2016,6,30,12,0,941.0,121.0,3.8,25.0,1030.0,929.53,686.84
2016,6,30,12,15,940.5,121.0,3.95,25.0,1029.0,899.69,667.71
2016,6,30,12,30,940.0,121.0,4.1,25.0,1028.0,866.78,646.35
2016,6,30,12,45,931.5,125.0,4.35,25.0,1018.0,828.06,621.18
2016,6,30,13,0,923.0,129.0,4.6,25.0,1008.0,787.01,593.76
2016,6,30,13,15,919.5,128.5,4.7,25.0,992.0,743.77,562.35
2016,6,30,13,30,916.0,128.0,4.8,25.0,976.0,698.3,528.51
2016,6,30,13,45,912.0,126.0,4.95,25.0,953.5,649.33,491.38
2016,6,30,14,0,908.0,124.0,5.1,25.0,931.0,598.57,451.75
2016,6,30,14,15,901.0,122.5,5.1,25.0,902.0,545.09,408.48
2016,6,30,14,30,894.0,121.0,5.1,25.0,873.0,490.52,363.17
2016,6,30,14,45,886.0,118.5,5.2,25.0,838.0,434.0,315.33
2016,6,30,15,0,878.0,116.0,5.3,25.0,803.0,376.98,266.01
2016,6,30,15,15,866.5,113.5,5.25,24.5,762.5,318.76,215.72
2016,6,30,15,30,855.0,111.0,5.2,24.0,722.0,254.23,161.25
2016,6,30,15,45,841.0,108.0,5.2,24.0,677.5,195.51,114.31
2016,6,30,16,0,827.0,105.0,5.2,24.0,633.0,138.08,76.32
2016,6,30,16,15,807.5,101.5,5.15,23.5,584.5,81.7,63.61
2016,6,30,16,30,788.0,98.0,5.1,23.0,536.0,74.54,57.93
2016,6,30,16,45,764.5,93.5,5.1,23.0,486.0,72.5,56.4
2016,6,30,17,0,741.0,89.0,5.1,23.0,436.0,70.34,54.77
2016,6,30,17,15,707.5,84.5,5.0,22.0,384.5,62.19,48.18
2016,6,30,17,30,674.0,80.0,4.9,21.0,333.0,59.94,46.58
2016,6,30,17,45,630.0,73.5,4.8,20.5,282.5,56.02,43.36
2016,6,30,18,0,586.0,67.0,4.7,20.0,232.0,51.98,39.93
2016,6,30,18,15,520.0,59.5,4.6,19.0,184.5,46.87,35.49
2016,6,30,18,30,454.0,52.0,4.5,18.0,137.0,41.69,30.78
2016,6,30,18,45,355.5,41.5,4.45,17.5,96.0,33.69,23.33
2016,6,30,19,0,257.0,31.0,4.4,17.0,55.0,25.53,14.84
2016,6,30,19,15,128.5,15.5,4.45,16.5,27.5,12.11,0.0
2016,6,30,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,5,15,135.5,18.0,4.05,11.5,32.5,64.12,18.98
2016,7,1,5,30,271.0,36.0,4.1,12.0,65.0,142.58,103.79
2016,7,1,5,45,365.0,46.0,4.2,12.5,106.5,207.61,162.92
2016,7,1,6,0,459.0,56.0,4.3,13.0,148.0,281.65,228.51
2016,7,1,6,15,521.0,64.0,4.3,13.5,196.0,347.33,286.49
2016,7,1,6,30,583.0,72.0,4.3,14.0,244.0,418.36,347.19
2016,7,1,6,45,627.0,77.5,4.3,14.5,294.5,480.77,399.02
2016,7,1,7,0,671.0,83.0,4.3,15.0,345.0,545.68,451.05
2016,7,1,7,15,703.0,88.0,4.2,15.5,395.5,603.87,495.66
2016,7,1,7,30,735.0,93.0,4.1,16.0,446.0,662.65,539.3
2016,7,1,7,45,760.0,96.5,4.1,16.5,496.0,711.54,573.17
2016,7,1,8,0,785.0,100.0,4.1,17.0,546.0,762.62,607.98
2016,7,1,8,15,803.5,103.5,4.1,17.5,593.5,807.11,637.25
2016,7,1,8,30,822.0,107.0,4.1,18.0,641.0,849.7,664.69
2016,7,1,8,45,837.0,109.0,4.1,18.5,685.0,885.31,686.76
2016,7,1,9,0,852.0,111.0,4.1,19.0,729.0,908.19,699.68
2016,7,1,9,15,863.5,113.0,4.1,19.5,768.5,934.66,715.14
2016,7,1,9,30,875.0,115.0,4.1,20.0,808.0,957.99,728.3
2016,7,1,9,45,884.5,116.5,4.2,20.5,842.0,975.57,738.09
2016,7,1,10,0,894.0,118.0,4.3,21.0,876.0,989.63,745.57
2016,7,1,10,15,900.5,119.5,4.35,21.0,904.0,997.15,749.86
2016,7,1,10,30,907.0,121.0,4.4,21.0,932.0,1000.9,751.77
2016,7,1,10,45,912.5,121.5,4.5,21.5,953.5,998.92,748.93
2016,7,1,11,0,918.0,122.0,4.6,22.0,975.0,993.12,743.8
2016,7,1,11,15,921.0,122.5,4.7,22.0,989.5,981.17,736.09
2016,7,1,11,30,924.0,123.0,4.8,22.0,1004.0,965.51,725.93
2016,7,1,11,45,926.0,123.0,4.9,22.5,1011.5,944.89,710.98
2016,7,1,12,0,928.0,123.0,5.0,23.0,1019.0,920.83,693.71
2016,7,1,12,15,928.0,123.0,5.05,23.0,1018.5,891.77,674.02
2016,7,1,12,30,928.0,123.0,5.1,23.0,1018.0,859.65,652.15
2016,7,1,12,45,921.5,125.5,5.2,23.0,1008.5,821.64,626.28
2016,7,1,13,0,915.0,128.0,5.3,23.0,999.0,781.25,597.99
2016,7,1,13,15,686.5,256.0,5.35,22.5,903.0,695.43,531.92
2016,7,1,13,30,458.0,384.0,5.4,22.0,807.0,612.56,467.91
2016,7,1,13,45,680.0,253.5,5.45,22.0,866.0,614.21,470.89
2016,7,1,14,0,902.0,123.0,5.5,22.0,925.0,595.41,456.07
2016,7,1,14,15,895.0,121.5,5.5,22.0,896.0,542.24,412.22
2016,7,1,14,30,888.0,120.0,5.5,22.0,867.0,487.99,366.45
2016,7,1,14,45,880.0,117.5,5.5,22.0,832.0,431.8,318.01
2016,7,1,15,0,872.0,115.0,5.5,22.0,797.0,375.11,268.19
2016,7,1,15,15,860.5,113.0,5.45,21.5,757.0,317.57,217.78
2016,7,1,15,30,849.0,111.0,5.4,21.0,717.0,253.73,163.15
2016,7,1,15,45,611.5,181.5,5.4,20.5,604.0,206.14,134.24
2016,7,1,16,0,374.0,252.0,5.4,20.0,491.0,195.76,139.85
2016,7,1,16,15,578.0,175.0,5.35,19.5,511.5,118.07,95.58
2016,7,1,16,30,782.0,98.0,5.3,19.0,532.0,74.44,58.78
2016,7,1,16,45,553.0,136.5,5.25,19.0,429.5,92.35,74.43
2016,7,1,17,0,324.0,175.0,5.2,19.0,327.0,120.7,99.07
2016,7,1,17,15,494.5,127.5,5.15,18.5,328.5,89.03,72.19
2016,7,1,17,30,665.0,80.0,5.1,18.0,330.0,59.84,47.07
2016,7,1,17,45,618.5,74.0,5.05,17.5,279.5,56.29,44.14
2016,7,1,18,0,572.0,68.0,5.0,17.0,229.0,52.65,41.03
