Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,15,506.5,60.0,4.85,16.0,182.0,47.19,36.23
2016,7,1,18,30,441.0,52.0,4.7,15.0,135.0,41.62,31.12
2016,7,1,18,45,341.0,41.5,4.55,14.5,94.0,33.63,23.6
2016,7,1,19,0,241.0,31.0,4.4,14.0,53.0,24.1,13.89
2016,7,1,19,15,120.5,15.5,4.3,13.5,26.5,12.1,0.0
2016,7,1,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,5,15,138.0,17.0,3.85,11.5,31.5,63.24,15.93
2016,7,2,5,30,276.0,34.0,4.0,12.0,63.0,143.4,103.99
2016,7,2,5,45,370.0,44.0,4.15,12.5,105.0,207.4,162.54
2016,7,2,6,0,464.0,54.0,4.3,13.0,147.0,281.6,228.36
2016,7,2,6,15,253.0,82.0,4.3,13.5,134.5,220.08,181.4
2016,7,2,6,30,42.0,110.0,4.3,14.0,122.0,129.98,105.58
2016,7,2,6,45,50.0,130.0,4.35,14.5,147.5,156.02,127.62
2016,7,2,7,0,58.0,150.0,4.4,15.0,173.0,182.64,149.59
2016,7,2,7,15,126.5,174.5,4.4,15.5,233.0,269.0,221.44
2016,7,2,7,30,195.0,199.0,4.4,16.0,293.0,349.13,286.52
2016,7,2,7,45,489.0,149.0,4.4,16.5,418.0,556.9,454.81
2016,7,2,8,0,783.0,99.0,4.4,17.0,543.0,759.97,608.38
2016,7,2,8,15,801.0,102.5,4.35,17.5,590.0,804.03,636.21
2016,7,2,8,30,819.0,106.0,4.3,18.0,637.0,846.17,663.06
2016,7,2,8,45,832.5,109.0,4.3,18.5,680.5,881.54,685.11
2016,7,2,9,0,846.0,112.0,4.3,19.0,724.0,914.23,705.01
2016,7,2,9,15,857.0,114.0,4.3,19.5,763.5,930.02,712.96
2016,7,2,9,30,868.0,116.0,4.3,20.0,803.0,952.83,725.91
2016,7,2,9,45,871.0,121.5,4.35,20.5,835.0,968.26,733.99
2016,7,2,10,0,874.0,127.0,4.4,21.0,867.0,979.97,739.63
2016,7,2,10,15,880.5,128.5,4.45,21.0,895.0,987.36,743.9
2016,7,2,10,30,887.0,130.0,4.5,21.0,923.0,991.04,745.93
2016,7,2,10,45,890.5,132.0,4.6,21.5,944.0,988.58,742.89
2016,7,2,11,0,894.0,134.0,4.7,22.0,965.0,982.35,737.43
2016,7,2,11,15,897.5,134.5,4.75,22.0,979.5,971.01,729.67
2016,7,2,11,30,901.0,135.0,4.8,22.0,994.0,956.04,719.53
2016,7,2,11,45,901.0,136.5,4.9,22.0,1001.0,935.24,705.82
2016,7,2,12,0,901.0,138.0,5.0,22.0,1008.0,911.12,689.81
2016,7,2,12,15,674.5,276.5,5.1,22.0,927.5,830.98,631.39
2016,7,2,12,30,448.0,415.0,5.2,22.0,847.0,737.77,559.71
2016,7,2,12,45,454.5,409.0,5.3,22.5,844.0,713.18,541.51
2016,7,2,13,0,461.0,403.0,5.4,23.0,841.0,686.77,521.47
2016,7,2,13,15,455.5,393.0,5.45,22.5,820.5,647.29,493.43
2016,7,2,13,30,450.0,383.0,5.5,22.0,800.0,607.32,464.5
2016,7,2,13,45,462.5,367.5,5.55,22.0,787.5,573.69,438.92
2016,7,2,14,0,475.0,352.0,5.6,22.0,775.0,538.2,411.29
2016,7,2,14,15,677.5,238.0,5.6,21.5,819.0,521.24,397.61
2016,7,2,14,30,880.0,124.0,5.6,21.0,863.0,488.18,368.39
2016,7,2,14,45,686.5,202.0,5.65,21.0,764.5,413.25,308.23
2016,7,2,15,0,493.0,280.0,5.7,21.0,666.0,360.9,267.4
2016,7,2,15,15,665.5,198.0,5.65,20.5,690.0,315.34,223.41
2016,7,2,15,30,838.0,116.0,5.6,20.0,714.0,255.74,165.94
2016,7,2,15,45,822.0,113.5,5.6,20.0,669.5,197.97,118.96
2016,7,2,16,0,806.0,111.0,5.6,20.0,625.0,141.74,80.99
2016,7,2,16,15,592.5,159.0,5.55,19.5,521.5,107.75,86.86
2016,7,2,16,30,379.0,207.0,5.5,19.0,418.0,138.61,113.64
2016,7,2,16,45,547.0,151.0,5.5,18.5,423.5,101.64,82.54
2016,7,2,17,0,715.0,95.0,5.5,18.0,429.0,68.11,53.95
2016,7,2,17,15,681.0,90.0,5.4,17.5,378.5,65.76,52.21
2016,7,2,17,30,647.0,85.0,5.3,17.0,328.0,63.33,50.33
2016,7,2,17,45,599.5,78.5,5.2,16.5,277.5,59.54,47.2
2016,7,2,18,0,552.0,72.0,5.1,16.0,227.0,55.67,43.86
2016,7,2,18,15,487.5,63.0,4.95,15.5,180.0,49.53,38.37
2016,7,2,18,30,423.0,54.0,4.8,15.0,133.0,43.24,32.54
2016,7,2,18,45,328.0,42.5,4.65,14.5,93.0,34.47,24.32
2016,7,2,19,0,233.0,31.0,4.5,14.0,53.0,24.08,13.84
2016,7,2,19,15,116.5,15.5,4.4,13.5,26.5,12.1,0.0
2016,7,2,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,3,5,15,146.0,16.5,3.25,10.5,31.5,66.99,14.04
2016,7,3,5,30,292.0,33.0,3.4,11.0,63.0,147.54,106.92
2016,7,3,5,45,386.0,43.0,3.55,11.5,105.5,212.34,166.69
2016,7,3,6,0,480.0,53.0,3.7,12.0,148.0,287.38,233.39
2016,7,3,6,15,263.0,81.5,3.7,12.5,135.5,224.44,185.44
2016,7,3,6,30,46.0,110.0,3.7,13.0,123.0,132.31,107.92
2016,7,3,6,45,54.0,130.5,3.75,14.0,149.0,159.12,130.44
2016,7,3,7,0,62.0,151.0,3.8,15.0,175.0,186.49,152.74
2016,7,3,7,15,68.5,173.5,3.8,15.5,203.5,215.58,176.19
2016,7,3,7,30,75.0,196.0,3.8,16.0,232.0,244.94,199.41
2016,7,3,7,45,119.0,222.0,3.85,16.5,286.0,321.75,261.13
2016,7,3,8,0,163.0,248.0,3.9,17.0,340.0,387.57,312.71
2016,7,3,8,15,162.0,271.0,3.9,17.5,369.5,414.72,332.04
2016,7,3,8,30,161.0,294.0,3.9,18.0,399.0,441.0,350.51
2016,7,3,8,45,129.0,312.0,3.95,18.5,400.0,433.41,342.09
2016,7,3,9,0,97.0,330.0,4.0,19.0,401.0,405.7,318.62
2016,7,3,9,15,488.5,220.5,4.05,19.5,603.5,709.35,555.12
2016,7,3,9,30,880.0,111.0,4.1,20.0,806.0,959.36,731.03
2016,7,3,9,45,901.5,105.0,4.15,20.5,843.5,980.77,741.42
2016,7,3,10,0,923.0,99.0,4.2,21.0,881.0,998.94,751.34
2016,7,3,10,15,928.5,100.5,4.25,21.0,909.0,1005.99,755.26
2016,7,3,10,30,934.0,102.0,4.3,21.0,937.0,1009.17,756.78
2016,7,3,10,45,938.0,102.5,4.4,21.5,958.0,1006.02,753.01
2016,7,3,11,0,942.0,103.0,4.5,22.0,979.0,998.99,746.89
2016,7,3,11,15,944.5,104.0,4.6,22.0,993.5,987.17,739.33
2016,7,3,11,30,947.0,105.0,4.7,22.0,1008.0,971.55,729.25
2016,7,3,11,45,948.0,105.5,4.8,22.0,1014.5,950.41,715.43
2016,7,3,12,0,949.0,106.0,4.9,22.0,1021.0,925.74,699.18
2016,7,3,12,15,949.0,106.0,4.95,22.0,1020.5,896.42,679.31
2016,7,3,12,30,949.0,106.0,5.0,22.0,1020.0,863.94,657.16
2016,7,3,12,45,934.0,114.5,5.1,22.5,1008.5,823.99,628.66
2016,7,3,13,0,919.0,123.0,5.2,23.0,997.0,781.95,598.25
2016,7,3,13,15,916.0,122.5,5.25,22.5,981.5,739.3,567.51
2016,7,3,13,30,913.0,122.0,5.3,22.0,966.0,694.38,534.23
2016,7,3,13,45,907.5,121.0,5.35,22.0,943.5,645.46,496.02
2016,7,3,14,0,902.0,120.0,5.4,22.0,921.0,594.88,455.53
2016,7,3,14,15,895.5,118.5,5.4,21.5,892.5,541.96,412.84
2016,7,3,14,30,889.0,117.0,5.4,21.0,864.0,487.9,367.88
2016,7,3,14,45,880.0,115.5,5.45,21.0,829.0,431.97,319.56
2016,7,3,15,0,871.0,114.0,5.5,21.0,794.0,375.63,269.88
2016,7,3,15,15,859.5,111.5,5.45,20.5,754.5,317.75,219.01
2016,7,3,15,30,848.0,109.0,5.4,20.0,715.0,260.26,169.11
2016,7,3,15,45,833.5,106.0,5.4,20.0,670.5,195.08,116.11
2016,7,3,16,0,819.0,103.0,5.4,20.0,626.0,137.96,77.31
2016,7,3,16,15,800.0,100.0,5.3,19.5,578.0,82.3,65.17
2016,7,3,16,30,781.0,97.0,5.2,19.0,530.0,73.74,58.2
2016,7,3,16,45,539.5,138.0,5.15,18.5,424.0,93.23,75.34
2016,7,3,17,0,298.0,179.0,5.1,18.0,318.0,122.71,101.18
2016,7,3,17,15,482.0,129.0,5.0,17.5,323.5,89.87,73.2
2016,7,3,17,30,666.0,79.0,4.9,17.0,329.0,59.14,46.64
2016,7,3,17,45,622.0,73.0,4.8,16.5,279.0,55.58,43.7
2016,7,3,18,0,578.0,67.0,4.7,16.0,229.0,51.93,40.56
2016,7,3,18,15,513.5,59.0,4.55,15.5,182.0,46.44,35.64
2016,7,3,18,30,449.0,51.0,4.4,15.0,135.0,40.84,30.43
2016,7,3,18,45,355.0,40.5,4.3,14.5,94.5,32.84,22.9
2016,7,3,19,0,261.0,30.0,4.2,14.0,54.0,24.67,14.28
2016,7,3,19,15,130.5,15.0,4.2,13.5,27.0,12.15,0.0
2016,7,3,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.5,3.55,11.5,32.0,69.1,10.53
2016,7,4,5,30,319.0,31.0,3.7,12.0,64.0,154.28,110.85
2016,7,4,5,45,414.5,39.5,3.85,12.5,106.5,219.43,171.39
2016,7,4,6,0,510.0,48.0,4.0,13.0,149.0,294.92,238.56
2016,7,4,6,15,255.0,52.5,4.0,13.5,103.0,196.94,162.11
2016,7,4,6,30,0.0,57.0,4.0,14.0,57.0,47.2,34.86
2016,7,4,6,45,0.0,69.0,4.0,14.5,69.0,57.37,43.51
2016,7,4,7,0,0.0,81.0,4.0,15.0,81.0,67.79,52.15
2016,7,4,7,15,16.5,130.5,3.95,15.5,138.5,124.94,100.23
2016,7,4,7,30,33.0,180.0,3.9,16.0,196.0,196.87,159.35
2016,7,4,7,45,42.0,204.5,3.85,16.5,226.5,229.01,184.73
2016,7,4,8,0,51.0,229.0,3.8,17.0,257.0,261.56,210.1
2016,7,4,8,15,91.0,261.0,3.8,17.5,317.0,328.45,263.12
2016,7,4,8,30,131.0,293.0,3.8,18.0,377.0,414.22,329.27
2016,7,4,8,45,121.0,313.0,3.85,18.5,395.0,427.6,337.4
2016,7,4,9,0,111.0,333.0,3.9,19.0,413.0,421.88,331.34
2016,7,4,9,15,509.0,214.5,3.95,19.0,612.0,722.4,565.84
2016,7,4,9,30,907.0,96.0,4.0,19.0,811.0,969.34,740.11
2016,7,4,9,45,905.0,103.5,4.1,19.5,842.5,983.06,745.5
2016,7,4,10,0,903.0,111.0,4.2,20.0,874.0,992.76,750.03
2016,7,4,10,15,909.0,112.0,4.3,20.0,902.5,999.58,754.18
2016,7,4,10,30,915.0,113.0,4.4,20.0,931.0,1002.62,755.83
2016,7,4,10,45,918.5,115.0,4.5,20.5,952.0,1000.41,752.98
2016,7,4,11,0,922.0,117.0,4.6,21.0,973.0,994.34,747.65
2016,7,4,11,15,925.0,117.5,4.7,21.0,987.5,982.55,740.01
2016,7,4,11,30,928.0,118.0,4.8,21.0,1002.0,967.03,729.9
2016,7,4,11,45,927.5,119.5,4.9,21.5,1008.5,945.62,714.34
2016,7,4,12,0,927.0,121.0,5.0,22.0,1015.0,920.79,696.49
2016,7,4,12,15,926.5,121.0,5.05,22.0,1014.5,891.44,676.51
2016,7,4,12,30,926.0,121.0,5.1,22.0,1014.0,859.04,654.35
2016,7,4,12,45,930.5,117.0,5.2,22.0,1007.5,824.29,630.67
2016,7,4,13,0,935.0,113.0,5.3,22.0,1001.0,786.45,604.59
2016,7,4,13,15,932.0,112.0,5.35,22.0,986.0,742.86,571.94
2016,7,4,13,30,929.0,111.0,5.4,22.0,971.0,696.95,536.77
2016,7,4,13,45,924.5,110.0,5.45,22.0,948.5,647.99,498.45
2016,7,4,14,0,920.0,109.0,5.5,22.0,926.0,597.22,457.73
2016,7,4,14,15,913.5,107.5,5.5,21.5,897.0,543.48,414.3
2016,7,4,14,30,907.0,106.0,5.5,21.0,868.0,488.56,368.55
2016,7,4,14,45,898.5,104.5,5.5,21.0,833.0,431.93,319.46
2016,7,4,15,0,890.0,103.0,5.5,21.0,798.0,374.81,268.95
2016,7,4,15,15,878.5,101.0,5.45,20.5,758.0,316.29,217.37
2016,7,4,15,30,867.0,99.0,5.4,20.0,718.0,258.13,166.74
2016,7,4,15,45,853.0,96.5,5.4,20.0,673.5,199.84,119.08
2016,7,4,16,0,839.0,94.0,5.4,20.0,629.0,142.68,80.28
2016,7,4,16,15,820.5,91.0,5.35,19.5,581.0,77.33,51.39
2016,7,4,16,30,802.0,88.0,5.3,19.0,533.0,67.83,53.12
2016,7,4,16,45,778.0,84.5,5.3,18.5,483.0,66.23,52.04
2016,7,4,17,0,754.0,81.0,5.3,18.0,433.0,64.55,50.87
2016,7,4,17,15,722.0,76.5,5.2,17.5,382.0,61.94,48.87
2016,7,4,17,30,690.0,72.0,5.1,17.0,331.0,54.36,42.44
2016,7,4,17,45,645.5,67.0,5.0,16.5,280.5,51.32,39.93
2016,7,4,18,0,601.0,62.0,4.9,16.0,230.0,48.23,37.28
2016,7,4,18,15,538.0,55.0,4.75,15.5,183.0,43.39,32.93
2016,7,4,18,30,475.0,48.0,4.6,15.0,136.0,38.48,28.35
2016,7,4,18,45,378.0,38.5,4.45,14.5,95.0,31.22,21.48
2016,7,4,19,0,281.0,29.0,4.3,14.0,54.0,23.85,13.57
2016,7,4,19,15,140.5,14.5,4.2,13.5,27.0,11.74,0.0
2016,7,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,151.5,16.0,3.8,11.5,31.0,67.26,5.67
2016,7,5,5,30,303.0,32.0,3.9,12.0,62.0,149.92,107.28
2016,7,5,5,45,398.0,41.0,4.05,12.5,104.0,214.61,167.58
2016,7,5,6,0,493.0,50.0,4.2,13.0,146.0,289.59,234.34
2016,7,5,6,15,554.0,56.5,4.2,13.5,193.5,354.71,292.2
2016,7,5,6,30,615.0,63.0,4.2,14.0,241.0,425.08,352.58
2016,7,5,6,45,315.0,98.5,4.2,14.5,190.5,312.44,260.17
2016,7,5,7,0,15.0,134.0,4.2,15.0,140.0,128.69,103.5
2016,7,5,7,15,7.5,133.0,4.15,15.0,136.0,121.28,97.06
2016,7,5,7,30,0.0,132.0,4.1,15.0,132.0,113.88,90.36
2016,7,5,7,45,4.0,156.5,4.05,15.5,159.0,139.2,110.96
2016,7,5,8,0,8.0,181.0,4.0,16.0,186.0,164.82,131.45
2016,7,5,8,15,30.0,224.5,4.0,16.5,244.0,238.53,191.02
2016,7,5,8,30,52.0,268.0,4.0,17.0,302.0,302.24,241.17
2016,7,5,8,45,75.5,299.0,4.0,17.5,351.5,354.82,281.72
2016,7,5,9,0,99.0,330.0,4.0,18.0,401.0,407.97,321.96
2016,7,5,9,15,175.5,348.5,4.05,18.0,483.5,515.7,405.07
2016,7,5,9,30,252.0,367.0,4.1,18.0,566.0,625.31,487.1
2016,7,5,9,45,280.0,377.5,4.2,18.5,607.5,662.4,512.78
2016,7,5,10,0,308.0,388.0,4.3,19.0,649.0,698.41,537.76
2016,7,5,10,15,618.5,246.0,4.4,19.0,791.0,875.52,672.46
2016,7,5,10,30,929.0,104.0,4.5,19.0,933.0,1007.78,764.22
2016,7,5,10,45,933.0,105.0,4.65,19.5,954.5,1005.2,760.55
2016,7,5,11,0,937.0,106.0,4.8,20.0,976.0,998.74,755.31
2016,7,5,11,15,940.0,106.5,4.95,20.0,990.5,986.99,748.0
2016,7,5,11,30,943.0,107.0,5.1,20.0,1005.0,971.45,738.1
2016,7,5,11,45,944.0,108.0,5.25,20.0,1012.5,950.87,724.69
2016,7,5,12,0,945.0,109.0,5.4,20.0,1020.0,926.75,708.76
2016,7,5,12,15,945.5,109.0,5.45,20.0,1020.0,897.94,688.84
2016,7,5,12,30,946.0,109.0,5.5,20.0,1020.0,865.94,666.62
2016,7,5,12,45,939.0,112.5,5.6,20.0,1011.0,828.03,640.3
2016,7,5,13,0,932.0,116.0,5.7,20.0,1002.0,787.64,611.97
2016,7,5,13,15,930.0,115.0,5.7,20.0,987.0,744.82,579.21
2016,7,5,13,30,928.0,114.0,5.7,20.0,972.0,699.59,543.94
2016,7,5,13,45,925.0,112.5,5.75,20.0,950.5,651.14,505.58
2016,7,5,14,0,922.0,111.0,5.8,20.0,929.0,600.74,464.69
2016,7,5,14,15,916.5,109.5,5.8,19.5,901.0,547.34,421.07
2016,7,5,14,30,911.0,108.0,5.8,19.0,873.0,492.65,375.02
2016,7,5,14,45,904.5,105.5,5.8,19.0,839.0,435.78,325.23
2016,7,5,15,0,898.0,103.0,5.8,19.0,805.0,378.21,273.82
2016,7,5,15,15,888.0,101.0,5.75,18.5,765.5,319.58,221.58
2016,7,5,15,30,878.0,99.0,5.7,18.0,726.0,261.12,170.13
2016,7,5,15,45,866.0,96.0,5.7,18.0,682.0,202.08,121.3
2016,7,5,16,0,854.0,93.0,5.7,18.0,638.0,143.93,81.29
2016,7,5,16,15,836.5,90.5,5.65,17.5,590.0,77.98,51.86
2016,7,5,16,30,819.0,88.0,5.6,17.0,542.0,68.12,53.8
2016,7,5,16,45,797.0,84.0,5.6,16.5,492.0,66.17,52.41
2016,7,5,17,0,775.0,80.0,5.6,16.0,442.0,64.11,50.9
2016,7,5,17,15,532.0,108.0,5.5,15.5,343.0,77.03,62.56
2016,7,5,17,30,289.0,136.0,5.4,15.0,244.0,97.22,80.66
2016,7,5,17,45,456.0,99.0,5.35,14.5,240.0,71.88,58.52
2016,7,5,18,0,623.0,62.0,5.3,14.0,236.0,48.42,37.76
2016,7,5,18,15,559.0,55.0,5.15,13.5,188.0,43.55,33.35
2016,7,5,18,30,495.0,48.0,5.0,13.0,140.0,38.6,28.69
2016,7,5,18,45,388.5,39.0,4.9,12.5,97.5,31.71,22.09
2016,7,5,19,0,282.0,30.0,4.8,12.0,55.0,24.77,14.39
2016,7,5,19,15,141.0,15.0,4.75,11.5,27.5,12.19,0.0
2016,7,5,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,5,15,139.5,16.0,3.95,11.0,30.0,63.79,0.16
2016,7,6,5,30,279.0,32.0,3.9,11.0,60.0,142.07,101.48
2016,7,6,5,45,377.0,41.0,3.9,11.5,101.0,206.53,161.68
2016,7,6,6,0,475.0,50.0,3.9,12.0,142.0,281.65,228.54
2016,7,6,6,15,536.5,57.0,3.8,12.5,189.5,346.64,286.29
2016,7,6,6,30,598.0,64.0,3.7,13.0,237.0,416.99,346.64
2016,7,6,6,45,640.5,69.5,3.65,13.5,287.0,479.18,398.38
2016,7,6,7,0,683.0,75.0,3.6,14.0,337.0,543.82,450.13
2016,7,6,7,15,714.0,79.5,3.55,14.5,387.0,598.99,492.69
2016,7,6,7,30,745.0,84.0,3.5,15.0,437.0,657.11,535.49
2016,7,6,7,45,769.5,87.0,3.5,15.5,487.0,708.6,571.26
2016,7,6,8,0,794.0,90.0,3.5,16.0,537.0,759.24,605.61
2016,7,6,8,15,811.5,93.0,3.5,16.5,584.0,802.85,634.12
2016,7,6,8,30,829.0,96.0,3.5,17.0,631.0,844.52,660.78
2016,7,6,8,45,845.0,97.5,3.55,17.5,675.0,871.78,677.13
2016,7,6,9,0,861.0,99.0,3.6,18.0,719.0,905.25,697.83
2016,7,6,9,15,872.0,101.0,3.65,18.0,758.0,931.84,714.88
2016,7,6,9,30,883.0,103.0,3.7,18.0,797.0,955.26,729.78
2016,7,6,9,45,892.5,103.5,3.8,18.5,831.5,972.29,739.28
2016,7,6,10,0,902.0,104.0,3.9,19.0,866.0,985.82,746.47
2016,7,6,10,15,908.5,105.0,4.0,19.0,894.0,993.33,751.1
2016,7,6,10,30,915.0,106.0,4.1,19.0,922.0,997.07,753.33
2016,7,6,10,45,920.5,106.5,4.25,19.5,943.5,995.52,750.96
2016,7,6,11,0,926.0,107.0,4.4,20.0,965.0,990.12,746.04
2016,7,6,11,15,928.5,107.5,4.55,20.0,979.5,978.07,738.69
2016,7,6,11,30,931.0,108.0,4.7,20.0,994.0,962.28,728.8
2016,7,6,11,45,933.0,107.5,4.85,20.5,1001.0,941.48,714.02
2016,7,6,12,0,935.0,107.0,5.0,21.0,1008.0,917.2,696.81
2016,7,6,12,15,935.0,107.0,5.15,21.0,1007.5,888.31,677.66
2016,7,6,12,30,935.0,107.0,5.3,21.0,1007.0,856.29,656.15
2016,7,6,12,45,927.5,110.5,5.45,21.0,997.5,818.42,630.26
2016,7,6,13,0,920.0,114.0,5.6,21.0,988.0,778.14,602.34
2016,7,6,13,15,916.5,113.5,5.7,20.5,972.5,735.2,571.15
2016,7,6,13,30,913.0,113.0,5.8,20.0,957.0,690.01,537.3
2016,7,6,13,45,908.0,112.0,5.9,20.0,934.5,641.46,498.91
2016,7,6,14,0,903.0,111.0,6.0,20.0,912.0,591.17,458.14
2016,7,6,14,15,689.5,215.0,6.0,19.5,815.0,513.11,395.59
2016,7,6,14,30,476.0,319.0,6.0,19.0,718.0,452.22,347.18
2016,7,6,14,45,476.0,302.0,6.0,19.0,687.5,406.7,309.25
2016,7,6,15,0,476.0,285.0,6.0,19.0,657.0,360.94,270.4
2016,7,6,15,15,664.5,192.0,5.95,18.5,682.5,313.45,224.17
2016,7,6,15,30,853.0,99.0,5.9,18.0,708.0,256.49,167.61
2016,7,6,15,45,606.0,177.0,5.85,18.0,596.0,204.97,134.93
2016,7,6,16,0,359.0,255.0,5.8,18.0,484.0,197.92,143.0
2016,7,6,16,15,576.5,170.5,5.7,17.5,505.5,116.96,85.88
2016,7,6,16,30,794.0,86.0,5.6,17.0,527.0,66.35,52.25
2016,7,6,16,45,773.5,82.0,5.5,16.5,478.0,64.4,50.87
2016,7,6,17,0,753.0,78.0,5.4,16.0,429.0,62.34,49.35
2016,7,6,17,15,722.0,74.0,5.3,15.5,378.5,60.05,47.6
2016,7,6,17,30,691.0,70.0,5.2,15.0,328.0,57.69,45.75
2016,7,6,17,45,650.0,64.5,5.1,14.5,278.5,49.53,38.67
2016,7,6,18,0,609.0,59.0,5.0,14.0,229.0,46.01,35.61
2016,7,6,18,15,546.5,52.5,4.85,13.5,182.0,41.48,31.5
2016,7,6,18,30,484.0,46.0,4.7,13.0,135.0,36.9,27.18
2016,7,6,18,45,388.5,37.0,4.6,13.0,94.5,30.0,20.55
2016,7,6,19,0,293.0,28.0,4.5,13.0,54.0,23.02,12.85
2016,7,6,19,15,146.5,14.0,4.45,12.5,27.0,11.33,0.0
2016,7,6,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,5,15,162.5,14.0,3.85,11.5,30.0,67.22,0.0
2016,7,7,5,30,325.0,28.0,3.9,12.0,60.0,152.96,108.04
2016,7,7,5,45,418.5,36.5,4.0,12.5,101.5,217.38,169.23
2016,7,7,6,0,512.0,45.0,4.1,13.0,143.0,292.11,236.02
2016,7,7,6,15,571.0,51.0,4.05,13.5,190.5,356.51,293.41
2016,7,7,6,30,630.0,57.0,4.0,14.0,238.0,426.0,353.13
2016,7,7,6,45,667.0,62.5,3.95,14.5,287.5,484.5,401.95
2016,7,7,7,0,704.0,68.0,3.9,15.0,337.0,546.93,451.94
2016,7,7,7,15,507.0,124.0,3.95,15.0,332.0,502.34,414.26
2016,7,7,7,30,310.0,180.0,4.0,15.0,327.0,426.72,350.87
2016,7,7,7,45,560.0,131.0,4.05,15.5,431.5,600.83,490.66
2016,7,7,8,0,810.0,82.0,4.1,16.0,536.0,762.95,611.56
2016,7,7,8,15,511.5,185.0,4.2,16.5,480.5,649.15,520.45
2016,7,7,8,30,213.0,288.0,4.3,17.0,425.0,480.52,383.62
2016,7,7,8,45,543.0,189.0,4.45,17.5,571.5,716.72,569.59
2016,7,7,9,0,873.0,90.0,4.6,18.0,718.0,906.73,705.93
2016,7,7,9,15,883.5,91.5,4.7,18.0,757.0,932.7,722.23
2016,7,7,9,30,894.0,93.0,4.8,18.0,796.0,955.45,737.42
2016,7,7,9,45,900.5,95.5,4.95,18.5,829.5,972.07,747.32
2016,7,7,10,0,907.0,98.0,5.1,19.0,863.0,985.04,754.77
2016,7,7,10,15,913.0,99.0,5.2,19.0,891.0,992.22,759.41
2016,7,7,10,30,919.0,100.0,5.3,19.0,919.0,995.61,761.58
2016,7,7,10,45,923.5,101.0,5.4,19.0,940.5,993.73,760.2
2016,7,7,11,0,928.0,102.0,5.5,19.0,962.0,987.98,756.27
2016,7,7,11,15,931.0,102.5,5.55,19.0,976.5,976.5,748.1
2016,7,7,11,30,934.0,103.0,5.6,19.0,991.0,961.26,737.41
2016,7,7,11,45,935.5,103.0,5.65,19.0,998.0,940.52,722.93
2016,7,7,12,0,937.0,103.0,5.7,19.0,1005.0,916.29,706.01
2016,7,7,12,15,937.0,103.0,5.7,19.0,1005.0,887.42,685.53
2016,7,7,12,30,937.0,103.0,5.7,19.0,1005.0,855.41,662.78
2016,7,7,12,45,928.0,108.0,5.7,19.0,995.0,817.65,635.83
2016,7,7,13,0,919.0,113.0,5.7,19.0,985.0,777.53,607.04
2016,7,7,13,15,916.0,112.5,5.6,19.0,970.5,734.97,574.04
2016,7,7,13,30,913.0,112.0,5.5,19.0,956.0,690.13,538.58
2016,7,7,13,45,909.5,110.0,5.45,19.0,934.0,641.68,499.87
2016,7,7,14,0,906.0,108.0,5.4,19.0,912.0,591.37,458.79
2016,7,7,14,15,900.0,107.0,5.35,19.0,884.0,538.91,414.98
2016,7,7,14,30,894.0,106.0,5.3,19.0,856.0,485.23,369.03
2016,7,7,14,45,887.0,103.5,5.3,19.0,822.0,429.07,320.05
2016,7,7,15,0,880.0,101.0,5.3,19.0,788.0,372.29,269.5
2016,7,7,15,15,869.5,99.0,5.3,18.5,748.5,314.52,218.18
2016,7,7,15,30,859.0,97.0,5.3,18.0,709.0,257.0,167.63
2016,7,7,15,45,847.0,94.0,5.3,18.0,665.5,199.05,119.62
2016,7,7,16,0,835.0,91.0,5.3,18.0,622.0,142.01,80.14
2016,7,7,16,15,817.0,88.0,5.3,17.5,575.0,76.78,50.39
2016,7,7,16,30,799.0,85.0,5.3,17.0,528.0,65.76,51.76
2016,7,7,16,45,777.5,81.0,5.35,16.5,478.5,63.77,50.32
2016,7,7,17,0,756.0,77.0,5.4,16.0,429.0,61.66,48.76
2016,7,7,17,15,724.5,73.0,5.35,15.5,378.5,59.33,46.97
2016,7,7,17,30,693.0,69.0,5.3,15.0,328.0,56.93,45.08
2016,7,7,17,45,651.5,63.5,5.3,14.5,278.5,48.82,38.04
2016,7,7,18,0,610.0,58.0,5.3,14.0,229.0,45.26,34.94
2016,7,7,18,15,547.0,52.0,5.2,13.5,181.5,41.1,31.16
2016,7,7,18,30,484.0,46.0,5.1,13.0,134.0,36.91,27.18
2016,7,7,18,45,387.5,36.5,5.0,12.5,93.5,29.59,20.22
2016,7,7,19,0,291.0,27.0,4.9,12.0,53.0,22.15,12.14
2016,7,7,19,15,145.5,13.5,4.8,11.5,26.5,10.91,0.0
2016,7,7,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,5,15,167.5,13.0,3.9,11.5,29.5,67.02,0.0
2016,7,8,5,30,335.0,26.0,4.0,12.0,59.0,153.99,107.95
2016,7,8,5,45,427.5,33.5,4.1,12.5,99.5,217.29,168.9
2016,7,8,6,0,520.0,41.0,4.2,13.0,140.0,290.81,234.91
2016,7,8,6,15,577.5,46.5,4.1,13.5,187.0,352.36,290.12
2016,7,8,6,30,635.0,52.0,4.0,14.0,234.0,420.93,349.2
2016,7,8,6,45,432.5,98.5,3.95,14.5,233.5,382.32,317.83
2016,7,8,7,0,230.0,145.0,3.9,15.0,233.0,312.04,258.36
2016,7,8,7,15,497.5,107.0,3.85,15.5,331.5,484.77,400.77
2016,7,8,7,30,765.0,69.0,3.8,16.0,430.0,654.37,533.16
2016,7,8,7,45,786.5,72.0,3.75,16.5,478.5,704.3,566.97
2016,7,8,8,0,808.0,75.0,3.7,17.0,527.0,746.06,594.61
2016,7,8,8,15,824.5,77.0,3.65,17.5,573.0,787.82,621.74
2016,7,8,8,30,841.0,79.0,3.6,18.0,619.0,827.63,646.95
2016,7,8,8,45,854.5,80.5,3.6,18.5,662.0,861.96,668.14
2016,7,8,9,0,868.0,82.0,3.6,19.0,705.0,893.66,687.27
2016,7,8,9,15,878.0,84.0,3.65,19.5,743.5,919.79,702.66
2016,7,8,9,30,888.0,86.0,3.7,20.0,782.0,942.72,715.83
2016,7,8,9,45,895.0,87.5,3.75,20.5,815.5,958.83,724.34
2016,7,8,10,0,902.0,89.0,3.8,21.0,849.0,971.38,730.54
2016,7,8,10,15,907.5,90.0,3.85,21.0,876.5,978.26,734.42
2016,7,8,10,30,913.0,91.0,3.9,21.0,904.0,981.39,735.92
2016,7,8,10,45,916.0,92.5,4.0,21.5,925.0,978.81,732.62
2016,7,8,11,0,919.0,94.0,4.1,22.0,946.0,972.42,726.89
2016,7,8,11,15,922.0,94.5,4.2,22.0,960.0,961.25,719.45
2016,7,8,11,30,925.0,95.0,4.3,22.0,974.0,946.35,709.57
2016,7,8,11,45,927.0,95.0,4.45,22.5,981.5,926.42,695.2
2016,7,8,12,0,929.0,95.0,4.6,23.0,989.0,903.0,678.9
2016,7,8,12,15,929.0,95.0,4.7,23.0,989.0,874.52,660.03
2016,7,8,12,30,929.0,95.0,4.8,23.0,989.0,842.9,638.87
2016,7,8,12,45,924.0,98.0,4.9,23.0,981.0,806.99,614.53
2016,7,8,13,0,919.0,101.0,5.0,23.0,973.0,768.49,588.13
2016,7,8,13,15,916.5,100.5,5.1,23.0,958.5,726.43,557.41
2016,7,8,13,30,914.0,100.0,5.2,23.0,944.0,682.02,523.69
2016,7,8,13,45,911.0,98.5,5.35,23.0,923.0,634.32,486.8
2016,7,8,14,0,908.0,97.0,5.5,23.0,902.0,584.71,447.34
2016,7,8,14,15,902.0,96.0,5.55,22.5,874.5,532.25,405.08
2016,7,8,14,30,896.0,95.0,5.6,22.0,847.0,478.57,360.46
2016,7,8,14,45,890.0,92.5,5.65,22.0,813.5,422.77,312.16
2016,7,8,15,0,884.0,90.0,5.7,22.0,780.0,366.25,262.19
2016,7,8,15,15,874.0,88.5,5.7,21.5,741.0,308.86,211.5
2016,7,8,15,30,864.0,87.0,5.7,21.0,702.0,251.66,161.51
2016,7,8,15,45,852.5,84.0,5.75,21.0,659.5,193.58,113.73
2016,7,8,16,0,841.0,81.0,5.8,21.0,617.0,136.38,74.37
2016,7,8,16,15,824.5,78.5,5.7,20.5,570.5,80.43,52.43
2016,7,8,16,30,808.0,76.0,5.6,20.0,524.0,68.58,53.55
2016,7,8,16,45,788.0,72.5,5.6,20.0,475.0,57.96,44.6
2016,7,8,17,0,768.0,69.0,5.6,20.0,426.0,56.01,43.08
2016,7,8,17,15,738.5,65.5,5.4,19.5,376.0,53.85,41.44
2016,7,8,17,30,709.0,62.0,5.2,19.0,326.0,51.63,39.72
2016,7,8,17,45,670.0,57.0,5.05,18.5,277.0,48.08,36.76
2016,7,8,18,0,631.0,52.0,4.9,18.0,228.0,44.45,33.64
2016,7,8,18,15,570.5,46.5,4.7,17.5,181.0,40.18,29.82
2016,7,8,18,30,510.0,41.0,4.5,17.0,134.0,32.96,23.25
2016,7,8,18,45,417.0,33.0,4.35,16.5,93.5,26.76,17.41
2016,7,8,19,0,324.0,25.0,4.2,16.0,53.0,20.5,10.5
2016,7,8,19,15,162.0,12.5,4.2,15.5,26.5,10.08,0.0
2016,7,8,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,182.0,12.0,3.55,13.5,29.0,69.27,0.0
2016,7,9,5,30,364.0,24.0,3.6,14.0,58.0,161.0,111.03
2016,7,9,5,45,453.0,31.0,3.7,14.5,99.0,221.75,170.59
2016,7,9,6,0,542.0,38.0,3.8,15.0,140.0,294.82,235.94
2016,7,9,6,15,598.0,43.0,3.9,15.5,187.0,358.33,292.56
2016,7,9,6,30,654.0,48.0,4.0,16.0,234.0,426.51,351.15
2016,7,9,6,45,691.0,52.0,4.1,16.5,283.0,486.41,401.12
2016,7,9,7,0,728.0,56.0,4.2,17.0,332.0,548.14,450.7
2016,7,9,7,15,756.0,59.0,4.25,17.5,381.5,603.85,493.82
2016,7,9,7,30,784.0,62.0,4.3,18.0,431.0,653.73,529.51
2016,7,9,7,45,803.0,65.0,4.35,18.5,479.5,702.12,563.21
2016,7,9,8,0,822.0,68.0,4.4,19.0,528.0,749.29,595.32
2016,7,9,8,15,838.0,70.5,4.45,19.5,574.0,791.81,623.47
2016,7,9,8,30,854.0,73.0,4.5,20.0,620.0,832.31,649.76
2016,7,9,8,45,866.0,75.0,4.6,20.5,663.0,866.35,671.46
2016,7,9,9,0,878.0,77.0,4.7,21.0,706.0,897.63,691.1
2016,7,9,9,15,887.5,78.5,4.75,21.0,745.0,923.05,707.56
2016,7,9,9,30,897.0,80.0,4.8,21.0,784.0,945.22,721.82
2016,7,9,9,45,898.5,85.5,4.9,21.5,816.0,960.7,730.45
2016,7,9,10,0,900.0,91.0,5.0,22.0,848.0,972.33,736.54
2016,7,9,10,15,906.0,92.0,5.1,22.0,876.0,979.7,741.27
2016,7,9,10,30,912.0,93.0,5.2,22.0,904.0,983.31,743.56
2016,7,9,10,45,917.5,93.0,5.3,22.0,925.5,981.62,742.34
2016,7,9,11,0,923.0,93.0,5.4,22.0,947.0,976.11,738.62
2016,7,9,11,15,925.5,93.5,5.5,22.0,961.5,964.46,730.76
2016,7,9,11,30,928.0,94.0,5.6,22.0,976.0,949.08,720.4
2016,7,9,11,45,932.0,93.0,5.75,22.5,983.5,929.99,706.38
2016,7,9,12,0,936.0,92.0,5.9,23.0,991.0,907.32,689.88
2016,7,9,12,15,936.0,92.0,6.0,22.5,991.0,878.69,671.6
2016,7,9,12,30,936.0,92.0,6.1,22.0,991.0,846.89,650.91
2016,7,9,12,45,933.5,92.5,6.25,22.0,983.5,810.56,625.7
2016,7,9,13,0,931.0,93.0,6.4,22.0,976.0,771.5,598.28
2016,7,9,13,15,929.0,92.5,6.45,22.0,962.0,729.36,566.82
2016,7,9,13,30,927.0,92.0,6.5,22.0,948.0,684.8,532.04
2016,7,9,13,45,924.5,90.5,6.6,22.0,927.0,636.85,494.01
2016,7,9,14,0,922.0,89.0,6.7,22.0,906.0,586.9,453.42
2016,7,9,14,15,917.5,88.0,6.7,21.5,879.0,534.53,410.44
2016,7,9,14,30,913.0,87.0,6.7,21.0,852.0,480.74,364.98
2016,7,9,14,45,908.0,85.0,6.75,21.0,819.0,424.82,315.89
2016,7,9,15,0,903.0,83.0,6.8,21.0,786.0,368.01,265.02
2016,7,9,15,15,895.0,81.0,6.75,20.5,748.5,309.74,212.92
2016,7,9,15,30,887.0,79.0,6.7,20.0,711.0,251.41,161.38
2016,7,9,15,45,877.0,77.0,6.7,19.5,669.0,192.95,112.96
2016,7,9,16,0,867.0,75.0,6.7,19.0,627.0,135.13,72.94
2016,7,9,16,15,854.0,73.0,6.6,18.5,581.5,78.08,50.37
2016,7,9,16,30,841.0,71.0,6.5,18.0,536.0,65.79,51.59
2016,7,9,16,45,822.0,68.5,6.4,17.5,487.5,63.77,50.12
2016,7,9,17,0,803.0,66.0,6.3,17.0,439.0,54.34,42.15
2016,7,9,17,15,777.0,62.5,6.1,16.5,389.0,52.09,40.42
2016,7,9,17,30,751.0,59.0,5.9,16.0,339.0,49.78,38.58
2016,7,9,17,45,710.5,55.5,5.75,15.5,288.5,47.28,36.51
2016,7,9,18,0,670.0,52.0,5.6,15.0,238.0,44.78,34.36
2016,7,9,18,15,611.5,46.5,5.35,14.5,190.0,40.47,30.45
2016,7,9,18,30,553.0,41.0,5.1,14.0,142.0,36.14,26.36
2016,7,9,18,45,451.0,33.5,4.85,13.5,99.0,27.33,18.14
2016,7,9,19,0,349.0,26.0,4.6,13.0,56.0,21.47,11.34
2016,7,9,19,15,174.5,13.0,4.5,12.5,28.0,10.54,0.0
2016,7,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,179.0,13.0,2.9,11.5,29.5,69.53,0.0
2016,7,10,5,30,358.0,26.0,3.0,12.0,59.0,161.42,111.3
2016,7,10,5,45,453.5,33.5,3.1,12.5,101.5,227.14,175.81
2016,7,10,6,0,549.0,41.0,3.2,13.0,144.0,301.05,242.18
2016,7,10,6,15,608.5,47.0,3.15,13.5,192.5,368.04,301.71
2016,7,10,6,30,668.0,53.0,3.1,14.0,241.0,440.02,363.18
2016,7,10,6,45,708.5,57.0,3.1,14.5,292.0,502.9,415.22
2016,7,10,7,0,749.0,61.0,3.1,15.0,343.0,567.85,466.81
2016,7,10,7,15,778.0,64.5,3.05,15.5,394.5,625.94,510.97
2016,7,10,7,30,807.0,68.0,3.0,16.0,446.0,684.22,552.15
2016,7,10,7,45,829.0,70.5,2.95,17.0,496.5,729.02,580.85
2016,7,10,8,0,851.0,73.0,2.9,18.0,547.0,778.94,612.5
2016,7,10,8,15,867.5,75.5,2.9,18.5,595.0,822.84,640.44
2016,7,10,8,30,884.0,78.0,2.9,19.0,643.0,864.63,666.43
2016,7,10,8,45,898.0,79.5,2.9,19.5,688.0,900.65,688.01
2016,7,10,9,0,912.0,81.0,2.9,20.0,733.0,933.89,707.47
2016,7,10,9,15,922.0,82.5,2.9,20.5,773.0,960.39,722.19
2016,7,10,9,30,932.0,84.0,2.9,21.0,813.0,983.52,734.63
2016,7,10,9,45,939.0,85.5,2.95,21.5,847.5,1000.23,743.23
2016,7,10,10,0,946.0,87.0,3.0,22.0,882.0,1013.18,749.46
2016,7,10,10,15,951.5,88.0,3.1,22.0,910.5,1020.29,753.85
2016,7,10,10,30,957.0,89.0,3.2,22.0,939.0,1023.47,755.81
2016,7,10,10,45,960.5,90.5,3.3,22.5,961.0,1021.23,752.9
2016,7,10,11,0,964.0,92.0,3.4,23.0,983.0,1014.99,747.5
2016,7,10,11,15,967.0,92.5,3.5,23.0,998.0,1003.3,740.07
2016,7,10,11,30,970.0,93.0,3.6,23.0,1013.0,987.69,730.15
2016,7,10,11,45,971.5,93.0,3.7,23.5,1020.5,966.43,715.1
2016,7,10,12,0,973.0,93.0,3.8,24.0,1028.0,941.52,697.68
2016,7,10,12,15,973.0,93.5,3.9,24.0,1028.0,912.27,678.66
2016,7,10,12,30,973.0,94.0,4.0,24.0,1028.0,879.69,657.3
2016,7,10,12,45,966.0,97.5,4.1,24.0,1019.5,841.1,631.64
2016,7,10,13,0,959.0,101.0,4.2,24.0,1011.0,799.89,603.94
2016,7,10,13,15,957.0,100.5,4.25,24.0,996.0,756.46,572.92
2016,7,10,13,30,955.0,100.0,4.3,24.0,981.0,710.51,538.59
2016,7,10,13,45,952.0,98.5,4.35,24.0,959.5,660.81,500.67
2016,7,10,14,0,949.0,97.0,4.4,24.0,938.0,609.08,460.18
2016,7,10,14,15,943.5,96.0,4.35,24.0,909.5,554.65,416.25
2016,7,10,14,30,938.0,95.0,4.3,24.0,881.0,498.87,370.02
2016,7,10,14,45,931.0,93.5,4.3,24.0,846.5,440.99,320.96
2016,7,10,15,0,924.0,92.0,4.3,24.0,812.0,382.4,270.15
2016,7,10,15,15,914.5,90.0,4.25,24.0,772.0,322.3,217.6
2016,7,10,15,30,905.0,88.0,4.2,24.0,732.0,262.27,165.74
2016,7,10,15,45,892.5,85.5,4.2,24.0,687.5,201.77,116.77
2016,7,10,16,0,880.0,83.0,4.2,24.0,643.0,142.2,76.35
2016,7,10,16,15,863.5,80.5,4.15,23.5,594.5,83.68,53.44
2016,7,10,16,30,847.0,78.0,4.1,23.0,546.0,70.54,54.54
2016,7,10,16,45,825.0,75.0,4.1,22.5,495.0,60.28,46.12
2016,7,10,17,0,803.0,72.0,4.1,22.0,444.0,58.68,45.02
2016,7,10,17,15,772.5,68.5,4.05,21.5,392.0,56.55,43.43
2016,7,10,17,30,742.0,65.0,4.0,21.0,340.0,54.36,41.76
2016,7,10,17,45,699.5,60.0,3.95,20.5,288.5,50.82,38.84
2016,7,10,18,0,657.0,55.0,3.9,20.0,237.0,47.21,35.76
2016,7,10,18,15,593.5,49.0,3.9,19.0,188.0,39.08,28.66
2016,7,10,18,30,530.0,43.0,3.9,18.0,139.0,34.74,24.69
2016,7,10,18,45,427.0,34.5,3.9,17.5,96.5,28.11,18.45
2016,7,10,19,0,324.0,26.0,3.9,17.0,54.0,21.43,10.96
2016,7,10,19,15,162.0,13.0,3.95,16.5,27.0,11.1,0.0
2016,7,10,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,169.5,13.0,1.65,13.5,28.5,66.78,0.0
2016,7,11,5,30,339.0,26.0,2.0,14.0,57.0,155.37,105.1
2016,7,11,5,45,435.5,34.0,2.35,15.0,99.0,220.96,168.97
2016,7,11,6,0,532.0,42.0,2.7,16.0,141.0,297.3,236.09
2016,7,11,6,15,592.5,48.0,2.75,16.5,189.0,361.33,292.5
2016,7,11,6,30,653.0,54.0,2.8,17.0,237.0,433.1,353.14
2016,7,11,6,45,694.5,58.0,2.85,17.5,288.0,495.92,404.56
2016,7,11,7,0,736.0,62.0,2.9,18.0,339.0,560.92,455.69
2016,7,11,7,15,765.0,65.5,2.95,18.5,390.0,618.49,499.27
2016,7,11,7,30,794.0,69.0,3.0,19.0,441.0,676.29,540.16
2016,7,11,7,45,816.0,72.0,3.05,20.0,491.0,721.19,569.17
2016,7,11,8,0,838.0,75.0,3.1,21.0,541.0,771.28,601.25
2016,7,11,8,15,854.5,77.5,3.1,21.5,588.5,814.78,628.77
2016,7,11,8,30,871.0,80.0,3.1,22.0,636.0,856.22,654.4
2016,7,11,8,45,883.5,82.0,3.15,22.5,680.0,891.17,675.49
2016,7,11,9,0,896.0,84.0,3.2,23.0,724.0,923.31,694.5
2016,7,11,9,15,905.5,86.0,3.2,23.5,763.5,949.62,709.1
2016,7,11,9,30,915.0,88.0,3.2,24.0,803.0,972.58,721.42
2016,7,11,9,45,916.0,93.5,3.25,24.5,835.5,987.67,728.91
2016,7,11,10,0,917.0,99.0,3.3,25.0,868.0,998.83,733.93
2016,7,11,10,15,923.0,100.0,3.35,25.0,896.5,1006.18,738.03
2016,7,11,10,30,929.0,101.0,3.4,25.0,925.0,1009.7,739.76
2016,7,11,10,45,933.0,102.0,3.45,25.5,946.5,1007.39,736.4
2016,7,11,11,0,937.0,103.0,3.5,26.0,968.0,1001.19,730.65
2016,7,11,11,15,940.0,103.5,3.55,26.0,983.0,989.66,723.0
2016,7,11,11,30,943.0,104.0,3.6,26.0,998.0,974.33,712.98
2016,7,11,11,45,944.0,104.5,3.65,26.0,1005.5,953.46,699.37
2016,7,11,12,0,945.0,105.0,3.7,26.0,1013.0,929.04,683.45
2016,7,11,12,15,945.5,105.0,3.8,26.0,1013.0,900.34,664.93
2016,7,11,12,30,946.0,105.0,3.9,26.0,1013.0,868.42,644.14
2016,7,11,12,45,948.0,102.5,4.05,26.0,1006.5,832.42,620.64
2016,7,11,13,0,950.0,100.0,4.2,26.0,1000.0,793.39,594.8
2016,7,11,13,15,948.0,99.5,4.3,26.0,985.5,750.32,564.44
2016,7,11,13,30,946.0,99.0,4.4,26.0,971.0,704.76,530.76
2016,7,11,13,45,942.0,98.5,4.55,26.0,949.5,655.67,493.86
2016,7,11,14,0,938.0,98.0,4.7,26.0,928.0,604.64,454.45
2016,7,11,14,15,933.0,96.5,4.8,25.5,900.0,550.59,412.18
2016,7,11,14,30,928.0,95.0,4.9,25.0,872.0,495.17,367.28
2016,7,11,14,45,921.5,93.5,5.05,25.0,838.5,437.99,318.91
2016,7,11,15,0,915.0,92.0,5.2,25.0,805.0,380.07,268.67
2016,7,11,15,15,906.0,90.5,5.25,24.5,765.5,320.94,217.23
2016,7,11,15,30,897.0,89.0,5.3,24.0,726.0,261.82,166.24
2016,7,11,15,45,885.5,86.0,5.35,23.5,682.0,201.53,117.39
2016,7,11,16,0,874.0,83.0,5.4,23.0,638.0,142.08,76.82
2016,7,11,16,15,858.0,80.5,5.35,22.5,590.5,83.87,53.68
2016,7,11,16,30,842.0,78.0,5.3,22.0,543.0,70.46,54.72
2016,7,11,16,45,822.0,74.5,5.25,22.0,493.0,59.9,45.9
2016,7,11,17,0,802.0,71.0,5.2,22.0,443.0,57.96,44.4
2016,7,11,17,15,772.5,67.5,5.05,21.0,391.0,55.81,42.88
2016,7,11,17,30,743.0,64.0,4.9,20.0,339.0,53.61,41.28
2016,7,11,17,45,703.0,59.0,4.8,19.5,288.0,50.05,38.34
