Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,0,663.0,54.0,4.7,19.0,237.0,46.43,35.23
2016,7,11,18,15,600.5,48.0,4.45,18.0,188.0,41.73,31.11
2016,7,11,18,30,538.0,42.0,4.2,17.0,139.0,33.98,24.12
2016,7,11,18,45,438.5,34.0,4.0,16.5,96.5,27.75,18.21
2016,7,11,19,0,339.0,26.0,3.8,16.0,54.0,21.49,10.94
2016,7,11,19,15,169.5,13.0,3.9,15.5,27.0,11.1,0.0
2016,7,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,178.5,12.5,4.05,11.5,28.0,68.29,0.0
2016,7,12,5,30,357.0,25.0,4.1,12.0,56.0,160.13,108.14
2016,7,12,5,45,452.0,32.5,4.15,12.5,98.0,225.5,174.39
2016,7,12,6,0,547.0,40.0,4.2,13.0,140.0,299.1,240.99
2016,7,12,6,15,606.5,45.5,4.15,13.5,188.5,365.47,300.51
2016,7,12,6,30,666.0,51.0,4.1,14.0,237.0,436.81,362.06
2016,7,12,6,45,705.0,55.5,4.1,14.5,287.5,499.36,414.38
2016,7,12,7,0,744.0,60.0,4.1,15.0,338.0,563.87,466.26
2016,7,12,7,15,773.5,63.5,4.1,15.5,389.5,622.18,511.39
2016,7,12,7,30,803.0,67.0,4.1,16.0,441.0,680.74,553.62
2016,7,12,7,45,823.5,70.5,4.15,16.5,491.5,725.55,584.4
2016,7,12,8,0,844.0,74.0,4.2,17.0,542.0,775.37,618.35
2016,7,12,8,15,861.5,76.5,4.2,17.5,590.5,819.98,647.6
2016,7,12,8,30,879.0,79.0,4.2,18.0,639.0,862.57,674.91
2016,7,12,8,45,891.0,81.5,4.25,18.5,683.5,897.92,696.93
2016,7,12,9,0,903.0,84.0,4.3,19.0,728.0,930.4,716.76
2016,7,12,9,15,914.0,85.5,4.3,19.0,768.5,957.72,733.99
2016,7,12,9,30,925.0,87.0,4.3,19.0,809.0,981.74,748.94
2016,7,12,9,45,934.0,88.0,4.35,19.5,844.5,999.79,758.68
2016,7,12,10,0,943.0,89.0,4.4,20.0,880.0,1014.15,765.98
2016,7,12,10,15,949.0,90.0,4.4,20.0,909.0,1021.78,769.99
2016,7,12,10,30,955.0,91.0,4.4,20.0,938.0,1025.47,771.52
2016,7,12,10,45,959.0,92.5,4.45,20.5,960.0,1023.75,768.4
2016,7,12,11,0,963.0,94.0,4.5,21.0,982.0,1018.01,762.84
2016,7,12,11,15,965.5,94.5,4.55,21.0,997.0,1005.86,754.61
2016,7,12,11,30,968.0,95.0,4.6,21.0,1012.0,989.82,743.86
2016,7,12,11,45,969.0,95.5,4.7,21.5,1019.5,968.6,728.62
2016,7,12,12,0,970.0,96.0,4.8,22.0,1027.0,943.74,710.92
2016,7,12,12,15,970.5,96.0,4.9,22.0,1027.5,914.48,691.57
2016,7,12,12,30,971.0,96.0,5.0,22.0,1028.0,881.9,669.79
2016,7,12,12,45,962.5,101.0,5.1,22.0,1018.5,843.42,643.69
2016,7,12,13,0,954.0,106.0,5.2,22.0,1009.0,802.39,615.54
2016,7,12,13,15,951.5,105.5,5.25,22.0,994.0,758.69,583.59
2016,7,12,13,30,949.0,105.0,5.3,22.0,979.0,712.54,548.41
2016,7,12,13,45,945.0,103.5,5.4,22.0,957.0,662.39,509.56
2016,7,12,14,0,941.0,102.0,5.5,22.0,935.0,610.31,468.14
2016,7,12,14,15,935.5,101.0,5.5,21.5,906.5,556.15,424.47
2016,7,12,14,30,930.0,100.0,5.5,21.0,878.0,500.64,378.3
2016,7,12,14,45,922.5,98.0,5.55,21.0,843.0,442.47,328.05
2016,7,12,15,0,915.0,96.0,5.6,21.0,808.0,383.67,276.11
2016,7,12,15,15,904.5,94.0,5.55,21.0,767.5,323.64,222.64
2016,7,12,15,30,894.0,92.0,5.5,21.0,727.0,263.82,170.03
2016,7,12,15,45,881.0,89.5,5.45,21.0,682.5,203.72,120.51
2016,7,12,16,0,868.0,87.0,5.4,21.0,638.0,144.6,79.61
2016,7,12,16,15,850.5,84.5,5.3,20.5,589.5,86.57,56.18
2016,7,12,16,30,833.0,82.0,5.2,20.0,541.0,64.34,49.92
2016,7,12,16,45,811.0,78.5,5.1,19.5,490.0,62.58,48.69
2016,7,12,17,0,789.0,75.0,5.0,19.0,439.0,60.72,47.36
2016,7,12,17,15,757.5,71.0,4.85,18.5,387.5,58.3,45.51
2016,7,12,17,30,726.0,67.0,4.7,18.0,336.0,55.8,43.55
2016,7,12,17,45,683.5,62.0,4.6,18.0,284.5,52.34,40.59
2016,7,12,18,0,641.0,57.0,4.5,18.0,233.0,44.84,33.98
2016,7,12,18,15,576.0,50.5,4.3,17.0,184.5,40.2,29.88
2016,7,12,18,30,511.0,44.0,4.1,16.0,136.0,35.51,25.56
2016,7,12,18,45,408.0,35.0,3.95,15.5,94.0,28.51,18.93
2016,7,12,19,0,305.0,26.0,3.8,15.0,52.0,21.44,10.8
2016,7,12,19,15,152.5,13.0,3.75,14.5,26.0,11.1,0.0
2016,7,12,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,164.0,13.0,3.05,11.5,27.0,53.84,0.0
2016,7,13,5,30,328.0,26.0,3.0,12.0,54.0,151.89,101.14
2016,7,13,5,45,428.5,34.5,3.0,13.0,96.5,219.02,168.58
2016,7,13,6,0,529.0,43.0,3.0,14.0,139.0,297.35,237.88
2016,7,13,6,15,591.5,49.0,2.9,14.5,187.5,364.52,297.25
2016,7,13,6,30,654.0,55.0,2.8,15.0,236.0,434.99,357.22
2016,7,13,6,45,696.5,59.5,2.75,15.5,287.5,499.21,409.94
2016,7,13,7,0,739.0,64.0,2.7,16.0,339.0,565.7,462.21
2016,7,13,7,15,769.5,68.0,2.65,16.5,391.0,625.2,507.02
2016,7,13,7,30,800.0,72.0,2.6,17.0,443.0,685.03,549.04
2016,7,13,7,45,822.5,75.0,2.55,18.0,494.0,737.43,582.88
2016,7,13,8,0,845.0,78.0,2.5,19.0,545.0,781.4,609.65
2016,7,13,8,15,862.0,80.5,2.45,20.0,593.5,825.64,635.9
2016,7,13,8,30,879.0,83.0,2.4,21.0,642.0,867.82,660.01
2016,7,13,8,45,892.0,85.0,2.35,22.0,686.5,903.49,679.11
2016,7,13,9,0,905.0,87.0,2.3,23.0,731.0,936.35,695.97
2016,7,13,9,15,915.0,89.0,2.25,23.5,771.5,963.35,710.03
2016,7,13,9,30,925.0,91.0,2.2,24.0,812.0,986.97,721.81
2016,7,13,9,45,921.5,99.0,2.2,24.5,844.0,1000.55,727.62
2016,7,13,10,0,918.0,107.0,2.2,25.0,876.0,1009.95,730.93
2016,7,13,10,15,924.5,108.0,2.15,25.5,904.5,1017.73,732.76
2016,7,13,10,30,931.0,109.0,2.1,26.0,933.0,1021.66,732.25
2016,7,13,10,45,935.5,110.0,2.1,27.0,955.5,1019.73,727.37
2016,7,13,11,0,940.0,111.0,2.1,28.0,978.0,1013.87,720.23
2016,7,13,11,15,943.0,111.5,2.2,28.0,993.0,1002.19,713.59
2016,7,13,11,30,946.0,112.0,2.3,28.0,1008.0,986.68,704.6
2016,7,13,11,45,947.5,112.5,2.45,28.5,1015.5,966.05,691.46
2016,7,13,12,0,949.0,113.0,2.6,29.0,1023.0,941.83,675.96
2016,7,13,12,15,949.0,113.0,2.75,29.0,1023.0,912.45,658.32
2016,7,13,12,30,949.0,113.0,2.9,29.0,1023.0,879.84,638.38
2016,7,13,12,45,950.0,111.0,3.1,29.0,1016.0,843.24,615.81
2016,7,13,13,0,951.0,109.0,3.3,29.0,1009.0,803.67,590.85
2016,7,13,13,15,948.5,108.5,3.45,29.0,993.5,760.03,561.12
2016,7,13,13,30,946.0,108.0,3.6,29.0,978.0,713.93,528.2
2016,7,13,13,45,941.5,106.5,3.75,29.0,956.0,663.55,491.26
2016,7,13,14,0,937.0,105.0,3.9,29.0,934.0,611.29,451.79
2016,7,13,14,15,931.0,104.0,4.0,28.5,905.0,557.0,410.23
2016,7,13,14,30,925.0,103.0,4.1,28.0,876.0,501.41,366.15
2016,7,13,14,45,917.0,101.0,4.25,28.0,841.0,443.23,318.02
2016,7,13,15,0,909.0,99.0,4.4,28.0,806.0,384.48,268.16
2016,7,13,15,15,898.5,97.0,4.45,27.5,765.5,324.7,217.29
2016,7,13,15,30,888.0,95.0,4.5,27.0,725.0,265.13,166.9
2016,7,13,15,45,874.0,92.5,4.6,27.0,680.0,205.12,118.85
2016,7,13,16,0,860.0,90.0,4.7,27.0,635.0,146.22,79.12
2016,7,13,16,15,842.5,87.5,4.75,26.5,586.5,79.54,49.05
2016,7,13,16,30,825.0,85.0,4.8,26.0,538.0,66.29,50.32
2016,7,13,16,45,802.0,81.5,4.9,25.5,487.5,64.6,49.19
2016,7,13,17,0,779.0,78.0,5.0,25.0,437.0,62.83,47.97
2016,7,13,17,15,747.0,73.5,4.95,24.5,385.0,60.1,45.92
2016,7,13,17,30,715.0,69.0,4.9,24.0,333.0,57.29,43.75
2016,7,13,17,45,671.5,64.0,4.9,23.5,282.0,49.49,37.2
2016,7,13,18,0,628.0,59.0,4.9,23.0,231.0,46.3,34.51
2016,7,13,18,15,562.0,52.0,4.75,22.0,182.5,41.33,30.2
2016,7,13,18,30,496.0,45.0,4.6,21.0,134.0,36.3,25.65
2016,7,13,18,45,393.0,35.5,4.45,20.0,92.0,28.92,18.84
2016,7,13,19,0,290.0,26.0,4.3,19.0,50.0,21.44,10.37
2016,7,13,19,15,145.0,13.0,4.2,18.5,25.0,11.1,0.0
2016,7,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,14,5,15,163.0,13.0,3.25,12.5,26.5,53.56,0.0
2016,7,14,5,30,326.0,26.0,3.2,13.0,53.0,150.72,98.39
2016,7,14,5,45,430.5,34.0,3.2,14.0,95.5,219.31,167.97
2016,7,14,6,0,535.0,42.0,3.2,15.0,138.0,298.91,238.22
2016,7,14,6,15,598.0,48.0,3.1,15.5,187.0,364.23,296.1
2016,7,14,6,30,661.0,54.0,3.0,16.0,236.0,437.83,358.51
2016,7,14,6,45,703.5,58.5,2.95,16.5,288.0,502.43,411.47
2016,7,14,7,0,746.0,63.0,2.9,17.0,340.0,569.3,463.98
2016,7,14,7,15,776.5,67.0,2.9,17.5,392.0,629.17,509.22
2016,7,14,7,30,807.0,71.0,2.9,18.0,444.0,689.36,551.63
2016,7,14,7,45,829.5,73.5,2.9,19.0,495.0,741.49,585.56
2016,7,14,8,0,852.0,76.0,2.9,20.0,546.0,785.21,612.53
2016,7,14,8,15,868.5,78.5,2.85,20.5,594.5,829.34,640.06
2016,7,14,8,30,885.0,81.0,2.8,21.0,643.0,871.36,665.53
2016,7,14,8,45,898.5,83.0,2.75,22.0,688.0,907.72,685.33
2016,7,14,9,0,912.0,85.0,2.7,23.0,733.0,941.26,702.86
2016,7,14,9,15,922.0,87.0,2.65,23.5,773.5,968.47,717.26
2016,7,14,9,30,932.0,89.0,2.6,24.0,814.0,992.28,729.34
2016,7,14,9,45,938.0,91.5,2.6,25.0,848.5,1009.21,735.95
2016,7,14,10,0,944.0,94.0,2.6,26.0,883.0,1022.32,740.16
2016,7,14,10,15,950.0,95.0,2.6,26.5,912.0,1029.93,742.41
2016,7,14,10,30,956.0,96.0,2.6,27.0,941.0,1033.6,742.31
2016,7,14,10,45,960.0,97.0,2.6,27.5,963.5,1031.32,738.6
2016,7,14,11,0,964.0,98.0,2.6,28.0,986.0,1025.02,732.54
2016,7,14,11,15,967.0,98.5,2.75,28.0,1001.0,1013.29,726.07
2016,7,14,11,30,970.0,99.0,2.9,28.0,1016.0,997.62,717.11
2016,7,14,11,45,971.5,99.5,3.05,28.5,1024.0,976.75,703.36
2016,7,14,12,0,973.0,100.0,3.2,29.0,1032.0,952.18,687.2
2016,7,14,12,15,973.0,100.0,3.35,29.0,1032.0,922.33,668.87
2016,7,14,12,30,973.0,100.0,3.5,29.0,1032.0,889.15,648.17
2016,7,14,12,45,965.0,104.5,3.7,29.0,1023.0,850.43,623.78
2016,7,14,13,0,957.0,109.0,3.9,29.0,1014.0,809.12,597.27
2016,7,14,13,15,954.5,108.5,4.0,28.5,998.5,765.19,568.02
2016,7,14,13,30,952.0,108.0,4.1,28.0,983.0,718.78,535.43
2016,7,14,13,45,947.5,107.0,4.2,28.0,961.0,668.46,497.99
2016,7,14,14,0,943.0,106.0,4.3,28.0,939.0,616.24,458.07
2016,7,14,14,15,937.0,104.5,4.35,27.5,910.0,561.19,415.56
2016,7,14,14,30,931.0,103.0,4.4,27.0,881.0,504.83,370.55
2016,7,14,14,45,923.0,101.5,4.5,27.0,846.0,446.63,322.09
2016,7,14,15,0,915.0,100.0,4.6,27.0,811.0,387.82,271.91
2016,7,14,15,15,904.0,98.0,4.6,26.5,770.0,327.47,220.27
2016,7,14,15,30,893.0,96.0,4.6,26.0,729.0,267.38,169.2
2016,7,14,15,45,879.5,93.5,4.65,26.0,684.0,207.05,120.62
2016,7,14,16,0,866.0,91.0,4.7,26.0,639.0,147.77,80.38
2016,7,14,16,15,848.0,88.5,4.7,25.0,590.0,80.66,50.04
2016,7,14,16,30,830.0,86.0,4.7,24.0,541.0,67.09,51.42
2016,7,14,16,45,806.0,82.5,4.75,23.5,490.0,65.4,50.29
2016,7,14,17,0,782.0,79.0,4.8,23.0,439.0,63.63,49.07
2016,7,14,17,15,749.5,74.5,4.7,22.0,386.5,60.93,47.12
2016,7,14,17,30,717.0,70.0,4.6,21.0,334.0,58.14,45.04
2016,7,14,17,45,670.5,65.0,4.6,20.5,282.0,50.25,38.34
2016,7,14,18,0,624.0,60.0,4.6,20.0,230.0,47.07,35.63
2016,7,14,18,15,556.5,53.5,4.55,19.0,181.5,42.53,31.65
2016,7,14,18,30,489.0,47.0,4.5,18.0,133.0,37.97,27.44
2016,7,14,18,45,381.0,37.0,4.45,17.5,91.0,30.21,20.14
2016,7,14,19,0,273.0,27.0,4.4,17.0,49.0,22.34,10.94
2016,7,14,19,15,136.5,13.5,4.4,16.5,24.5,11.52,0.0
2016,7,14,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,143.0,13.5,3.6,11.5,25.0,48.76,0.0
2016,7,15,5,30,286.0,27.0,3.7,12.0,50.0,138.32,88.91
2016,7,15,5,45,392.0,36.0,3.85,12.5,91.5,207.06,159.47
2016,7,15,6,0,498.0,45.0,4.0,13.0,133.0,286.42,230.43
2016,7,15,6,15,564.0,51.5,4.0,13.5,181.5,354.42,291.16
2016,7,15,6,30,630.0,58.0,4.0,14.0,230.0,428.31,354.84
2016,7,15,6,45,676.5,62.5,4.0,14.5,282.0,491.25,407.6
2016,7,15,7,0,723.0,67.0,4.0,15.0,334.0,559.56,462.54
2016,7,15,7,15,754.5,71.0,3.9,15.5,386.0,619.21,508.44
2016,7,15,7,30,786.0,75.0,3.8,16.0,438.0,679.3,551.79
2016,7,15,7,45,811.5,77.5,3.75,17.0,489.5,733.01,587.66
2016,7,15,8,0,837.0,80.0,3.7,18.0,541.0,778.41,616.39
2016,7,15,8,15,854.5,83.0,3.7,18.5,589.5,823.48,645.62
2016,7,15,8,30,872.0,86.0,3.7,19.0,638.0,866.53,672.89
2016,7,15,8,45,886.5,87.5,3.7,19.5,683.0,902.87,695.03
2016,7,15,9,0,901.0,89.0,3.7,20.0,728.0,936.49,715.05
2016,7,15,9,15,911.5,91.0,3.75,20.5,769.0,963.95,730.99
2016,7,15,9,30,922.0,93.0,3.8,21.0,810.0,988.06,744.62
2016,7,15,9,45,929.5,95.0,3.85,21.5,844.5,1005.76,753.93
2016,7,15,10,0,937.0,97.0,3.9,22.0,879.0,1019.71,760.82
2016,7,15,10,15,943.0,98.0,3.95,22.0,908.5,1027.28,765.04
2016,7,15,10,30,949.0,99.0,4.0,22.0,938.0,1030.93,766.82
2016,7,15,10,45,954.0,99.5,4.1,22.5,960.5,1029.12,763.97
2016,7,15,11,0,959.0,100.0,4.2,23.0,983.0,1023.31,758.61
2016,7,15,11,15,962.0,100.5,4.25,23.0,998.0,1011.61,750.63
2016,7,15,11,30,965.0,101.0,4.3,23.0,1013.0,996.0,740.16
2016,7,15,11,45,967.0,101.0,4.4,23.5,1021.0,975.18,725.14
2016,7,15,12,0,969.0,101.0,4.5,24.0,1029.0,950.68,707.7
2016,7,15,12,15,969.0,101.0,4.55,24.0,1029.0,920.91,688.01
2016,7,15,12,30,969.0,101.0,4.6,24.0,1029.0,887.83,666.0
2016,7,15,12,45,962.0,105.0,4.7,24.5,1020.0,849.55,639.29
2016,7,15,13,0,955.0,109.0,4.8,25.0,1011.0,808.63,610.61
2016,7,15,13,15,952.0,108.0,4.8,25.0,995.5,763.99,578.5
2016,7,15,13,30,949.0,107.0,4.8,25.0,980.0,716.93,543.23
2016,7,15,13,45,945.0,106.0,4.85,25.0,957.5,667.02,505.21
2016,7,15,14,0,941.0,105.0,4.9,25.0,935.0,615.16,464.68
2016,7,15,14,15,934.5,103.5,4.9,24.5,906.0,559.91,421.13
2016,7,15,14,30,928.0,102.0,4.9,24.0,877.0,503.43,375.15
2016,7,15,14,45,918.5,101.0,4.95,24.0,841.0,445.13,325.73
2016,7,15,15,0,909.0,100.0,5.0,24.0,805.0,386.39,274.78
2016,7,15,15,15,682.5,179.0,5.0,23.5,692.5,314.33,220.02
2016,7,15,15,30,456.0,258.0,5.0,23.0,580.0,273.23,192.88
2016,7,15,15,45,448.0,243.5,5.05,23.0,543.5,228.45,157.32
2016,7,15,16,0,440.0,229.0,5.1,23.0,507.0,184.76,126.42
2016,7,15,16,15,393.5,220.0,5.05,22.5,454.5,144.39,106.81
2016,7,15,16,30,347.0,211.0,5.0,22.0,402.0,140.53,113.91
2016,7,15,16,45,494.0,154.0,5.0,21.5,396.5,103.05,82.8
2016,7,15,17,0,641.0,97.0,5.0,21.0,391.0,68.81,53.93
2016,7,15,17,15,484.0,112.0,4.95,20.0,319.0,79.03,63.19
2016,7,15,17,30,327.0,127.0,4.9,19.0,247.0,92.01,74.9
2016,7,15,17,45,293.5,112.5,4.85,18.5,208.0,82.4,66.79
2016,7,15,18,0,260.0,98.0,4.8,18.0,169.0,72.5,58.23
2016,7,15,18,15,228.0,80.0,4.7,17.0,132.5,60.02,47.27
2016,7,15,18,30,196.0,62.0,4.6,16.0,96.0,47.21,35.73
2016,7,15,18,45,143.5,45.0,4.6,15.5,65.5,34.68,24.12
2016,7,15,19,0,91.0,28.0,4.6,15.0,35.0,21.92,10.5
2016,7,15,19,15,45.5,14.0,4.55,14.5,17.5,11.95,0.0
2016,7,15,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,127.0,13.5,3.9,12.5,24.0,44.59,0.0
2016,7,16,5,30,254.0,27.0,4.0,13.0,48.0,127.51,79.69
2016,7,16,5,45,364.0,36.5,4.15,13.5,88.5,197.11,151.07
2016,7,16,6,0,474.0,46.0,4.3,14.0,129.0,277.25,222.36
2016,7,16,6,15,262.5,73.5,4.2,14.5,122.0,227.66,186.4
2016,7,16,6,30,51.0,101.0,4.1,15.0,115.0,127.39,103.02
2016,7,16,6,45,59.5,122.0,4.1,15.5,141.5,155.48,126.91
2016,7,16,7,0,68.0,143.0,4.1,16.0,168.0,184.14,150.62
2016,7,16,7,15,159.5,163.0,4.0,16.5,233.0,281.94,232.05
2016,7,16,7,30,251.0,183.0,3.9,17.0,298.0,390.1,319.24
2016,7,16,7,45,228.5,209.0,3.85,17.5,323.0,410.44,332.85
2016,7,16,8,0,206.0,235.0,3.8,18.0,348.0,411.79,331.77
2016,7,16,8,15,227.5,255.5,3.8,18.5,390.5,456.82,365.48
2016,7,16,8,30,249.0,276.0,3.8,19.0,433.0,519.85,411.73
2016,7,16,8,45,565.0,185.5,3.8,19.5,576.0,737.61,578.88
2016,7,16,9,0,881.0,95.0,3.8,20.0,719.0,925.68,709.5
2016,7,16,9,15,891.5,97.0,3.85,20.5,759.0,952.73,724.05
2016,7,16,9,30,902.0,99.0,3.9,21.0,799.0,976.5,737.54
2016,7,16,9,45,910.5,100.5,3.95,21.5,834.0,994.35,747.02
2016,7,16,10,0,919.0,102.0,4.0,22.0,869.0,1008.55,754.12
2016,7,16,10,15,925.5,103.5,4.1,22.0,898.0,1017.03,759.29
2016,7,16,10,30,932.0,105.0,4.2,22.0,927.0,1021.63,762.01
2016,7,16,10,45,936.5,106.0,4.35,22.5,949.5,1019.84,759.42
2016,7,16,11,0,941.0,107.0,4.5,23.0,972.0,1014.1,754.35
2016,7,16,11,15,944.0,107.5,4.6,23.0,987.0,1002.53,746.99
2016,7,16,11,30,947.0,108.0,4.7,23.0,1002.0,987.1,737.12
2016,7,16,11,45,949.0,108.5,4.8,23.0,1010.0,966.99,724.11
2016,7,16,12,0,951.0,109.0,4.9,23.0,1018.0,943.24,708.61
2016,7,16,12,15,952.0,109.0,5.0,23.0,1019.0,914.68,689.75
2016,7,16,12,30,953.0,109.0,5.1,23.0,1020.0,882.81,668.48
2016,7,16,12,45,950.5,109.5,5.2,23.0,1012.5,845.44,643.21
2016,7,16,13,0,948.0,110.0,5.3,23.0,1005.0,805.27,615.73
2016,7,16,13,15,946.0,109.5,5.35,23.0,990.5,761.97,584.23
2016,7,16,13,30,944.0,109.0,5.4,23.0,976.0,716.18,549.45
2016,7,16,13,45,942.0,106.5,5.45,23.0,954.5,666.45,510.94
2016,7,16,14,0,940.0,104.0,5.5,23.0,933.0,614.62,469.79
2016,7,16,14,15,934.5,103.0,5.5,22.5,905.0,560.27,426.23
2016,7,16,14,30,929.0,102.0,5.5,22.0,877.0,504.56,380.15
2016,7,16,14,45,923.0,99.5,5.5,22.0,842.5,446.39,330.06
2016,7,16,15,0,917.0,97.0,5.5,22.0,808.0,387.43,278.15
2016,7,16,15,15,907.5,95.0,5.45,21.5,768.0,327.28,225.18
2016,7,16,15,30,898.0,93.0,5.4,21.0,728.0,267.21,172.71
2016,7,16,15,45,886.0,90.5,5.35,21.0,683.5,206.72,122.69
2016,7,16,16,0,874.0,88.0,5.3,21.0,639.0,147.09,81.15
2016,7,16,16,15,634.5,144.0,5.2,20.5,527.5,104.15,72.33
2016,7,16,16,30,395.0,200.0,5.1,20.0,416.0,127.66,103.97
2016,7,16,16,45,595.5,137.5,5.1,20.0,428.0,94.38,75.89
2016,7,16,17,0,796.0,75.0,5.1,20.0,440.0,60.91,47.33
2016,7,16,17,15,765.0,71.0,5.0,19.0,387.5,58.48,45.59
2016,7,16,17,30,734.0,67.0,4.9,18.0,335.0,55.99,43.73
2016,7,16,17,45,689.5,62.0,4.8,17.5,283.0,52.5,40.82
2016,7,16,18,0,645.0,57.0,4.7,17.0,231.0,44.97,34.23
2016,7,16,18,15,578.0,50.5,4.6,16.5,182.0,40.32,30.03
2016,7,16,18,30,511.0,44.0,4.5,16.0,133.0,35.64,25.62
2016,7,16,18,45,399.0,35.0,4.4,15.5,90.5,28.62,18.9
2016,7,16,19,0,287.0,26.0,4.3,15.0,48.0,21.56,9.93
2016,7,16,19,15,143.5,13.0,4.3,14.5,24.0,11.1,0.0
2016,7,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,5,15,143.0,12.5,4.2,11.5,24.0,47.9,0.0
2016,7,17,5,30,286.0,25.0,4.3,12.0,48.0,135.42,82.72
2016,7,17,5,45,399.0,33.5,4.45,12.5,89.5,207.29,159.19
2016,7,17,6,0,512.0,42.0,4.6,13.0,131.0,289.47,232.97
2016,7,17,6,15,577.5,48.5,4.55,13.5,179.5,357.94,294.51
2016,7,17,6,30,643.0,55.0,4.5,14.0,228.0,429.85,357.0
2016,7,17,6,45,686.0,59.5,4.5,14.5,279.5,494.1,411.14
2016,7,17,7,0,729.0,64.0,4.5,15.0,331.0,560.69,465.05
2016,7,17,7,15,760.0,68.0,4.55,15.5,382.5,620.35,511.71
2016,7,17,7,30,791.0,72.0,4.6,16.0,434.0,680.41,555.76
2016,7,17,7,45,502.0,153.0,4.7,16.5,392.0,576.01,469.89
2016,7,17,8,0,213.0,234.0,4.8,17.0,350.0,416.76,338.06
2016,7,17,8,15,543.5,158.0,4.85,17.0,491.5,659.79,533.49
2016,7,17,8,30,874.0,82.0,4.9,17.0,633.0,865.13,685.15
2016,7,17,8,45,888.0,84.0,4.95,17.5,678.0,901.8,707.54
2016,7,17,9,0,902.0,86.0,5.0,18.0,723.0,935.7,728.76
2016,7,17,9,15,911.5,87.5,5.05,18.0,763.0,961.82,745.78
2016,7,17,9,30,921.0,89.0,5.1,18.0,803.0,984.57,760.5
2016,7,17,9,45,922.5,94.5,5.2,18.5,836.0,1000.42,769.35
2016,7,17,10,0,924.0,100.0,5.3,19.0,869.0,1012.3,775.55
2016,7,17,10,15,929.5,101.0,5.4,19.0,897.5,1019.36,780.05
2016,7,17,10,30,935.0,102.0,5.5,19.0,926.0,1022.54,782.01
2016,7,17,10,45,938.0,103.5,5.6,19.5,947.5,1019.86,778.52
2016,7,17,11,0,941.0,105.0,5.7,20.0,969.0,1013.23,772.43
2016,7,17,11,15,943.5,106.0,5.8,20.0,984.0,1001.71,764.59
2016,7,17,11,30,946.0,107.0,5.9,20.0,999.0,986.34,754.14
2016,7,17,11,45,947.0,107.0,6.0,20.0,1006.0,964.9,739.49
2016,7,17,12,0,948.0,107.0,6.1,20.0,1013.0,939.89,722.32
2016,7,17,12,15,947.5,107.5,6.15,20.0,1013.0,910.6,701.84
2016,7,17,12,30,947.0,108.0,6.2,20.0,1013.0,878.08,679.0
2016,7,17,12,45,942.0,109.5,6.3,20.0,1004.0,839.81,652.12
2016,7,17,13,0,937.0,111.0,6.4,20.0,995.0,798.91,623.13
2016,7,17,13,15,934.0,110.5,6.4,19.5,980.0,755.32,591.41
2016,7,17,13,30,931.0,110.0,6.4,19.0,965.0,709.34,556.41
2016,7,17,13,45,928.5,107.5,6.45,19.0,943.0,659.87,516.96
2016,7,17,14,0,926.0,105.0,6.5,19.0,921.0,608.37,474.93
2016,7,17,14,15,920.0,104.0,6.5,19.0,892.0,554.43,429.73
2016,7,17,14,30,914.0,103.0,6.5,19.0,863.0,499.21,382.29
2016,7,17,14,45,907.5,100.0,6.5,19.0,829.0,441.24,331.46
2016,7,17,15,0,901.0,97.0,6.5,19.0,795.0,382.56,278.94
2016,7,17,15,15,890.5,95.0,6.45,18.5,754.5,323.02,225.65
2016,7,17,15,30,880.0,93.0,6.4,18.0,714.0,263.68,173.03
2016,7,17,15,45,867.5,90.0,6.4,17.5,669.5,203.8,123.03
2016,7,17,16,0,855.0,87.0,6.4,17.0,625.0,144.87,81.4
2016,7,17,16,15,601.0,148.5,6.35,16.5,512.5,106.31,75.65
2016,7,17,16,30,347.0,210.0,6.3,16.0,400.0,140.02,116.33
2016,7,17,16,45,560.5,142.5,6.25,16.0,414.5,96.95,79.38
2016,7,17,17,0,774.0,75.0,6.2,16.0,429.0,60.65,47.89
2016,7,17,17,15,742.5,71.0,6.1,15.5,377.5,58.24,46.04
2016,7,17,17,30,711.0,67.0,6.0,15.0,326.0,55.77,44.08
2016,7,17,17,45,666.0,62.0,5.9,14.5,275.0,52.31,41.16
2016,7,17,18,0,621.0,57.0,5.8,14.0,224.0,44.81,34.51
2016,7,17,18,15,553.5,50.5,5.6,13.5,176.0,40.19,30.29
2016,7,17,18,30,486.0,44.0,5.4,13.0,128.0,35.55,25.85
2016,7,17,18,45,373.5,34.5,5.25,13.0,86.5,28.13,18.66
2016,7,17,19,0,261.0,25.0,5.1,13.0,45.0,20.64,9.04
2016,7,17,19,15,130.5,12.5,5.05,12.5,22.5,10.67,0.0
2016,7,17,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,144.5,11.5,4.25,11.5,22.5,47.45,0.0
2016,7,18,5,30,289.0,23.0,4.4,12.0,45.0,133.93,79.04
2016,7,18,5,45,398.0,31.5,4.6,12.5,86.0,204.85,156.97
2016,7,18,6,0,507.0,40.0,4.8,13.0,127.0,285.19,229.51
2016,7,18,6,15,254.0,64.5,4.8,13.5,108.0,213.48,175.54
2016,7,18,6,30,1.0,89.0,4.8,14.0,89.0,80.06,62.83
2016,7,18,6,45,6.5,107.0,4.8,14.5,109.0,99.42,79.36
2016,7,18,7,0,12.0,125.0,4.8,15.0,129.0,119.26,95.94
2016,7,18,7,15,30.0,151.5,4.7,15.0,164.5,167.68,136.61
2016,7,18,7,30,48.0,178.0,4.6,15.0,200.0,208.63,170.48
2016,7,18,7,45,69.5,205.0,4.55,15.5,241.0,254.03,207.23
2016,7,18,8,0,91.0,232.0,4.5,16.0,282.0,300.69,244.28
2016,7,18,8,15,159.5,254.5,4.45,16.5,351.5,399.46,323.06
2016,7,18,8,30,228.0,277.0,4.4,17.0,421.0,486.06,390.15
2016,7,18,8,45,555.0,180.5,4.4,17.5,563.5,724.92,576.49
2016,7,18,9,0,882.0,84.0,4.4,18.0,706.0,915.91,711.55
2016,7,18,9,15,892.0,86.0,4.4,18.0,746.0,942.75,727.46
2016,7,18,9,30,902.0,88.0,4.4,18.0,786.0,966.31,742.22
2016,7,18,9,45,907.0,91.0,4.4,18.5,819.5,982.66,750.56
2016,7,18,10,0,912.0,94.0,4.4,19.0,853.0,995.27,756.43
2016,7,18,10,15,918.0,95.5,4.45,19.0,881.5,1003.44,761.32
2016,7,18,10,30,924.0,97.0,4.5,19.0,910.0,1007.76,763.74
2016,7,18,10,45,928.0,97.5,4.55,19.5,931.5,1005.21,760.13
2016,7,18,11,0,932.0,98.0,4.6,20.0,953.0,998.76,754.05
2016,7,18,11,15,935.0,98.5,4.7,20.0,968.0,987.5,746.72
2016,7,18,11,30,938.0,99.0,4.8,20.0,983.0,972.41,736.85
2016,7,18,11,45,939.5,99.5,4.9,20.5,990.5,952.21,722.06
2016,7,18,12,0,941.0,100.0,5.0,21.0,998.0,928.41,704.85
2016,7,18,12,15,941.5,100.0,5.05,21.0,998.5,899.84,685.35
2016,7,18,12,30,942.0,100.0,5.1,21.0,999.0,868.0,663.51
2016,7,18,12,45,945.0,96.5,5.2,21.0,992.5,831.93,638.84
2016,7,18,13,0,948.0,93.0,5.3,21.0,986.0,792.75,611.73
2016,7,18,13,15,946.0,92.5,5.35,21.0,972.0,749.6,580.52
2016,7,18,13,30,944.0,92.0,5.4,21.0,958.0,703.94,545.46
2016,7,18,13,45,942.5,90.0,5.45,21.0,937.0,655.0,507.1
2016,7,18,14,0,941.0,88.0,5.5,21.0,916.0,603.88,466.02
2016,7,18,14,15,935.5,86.5,5.5,21.0,887.5,549.17,420.89
2016,7,18,14,30,930.0,85.0,5.5,21.0,859.0,493.1,373.41
2016,7,18,14,45,925.0,82.5,5.5,21.0,825.5,435.35,323.28
2016,7,18,15,0,920.0,80.0,5.5,21.0,792.0,376.68,271.21
2016,7,18,15,15,911.0,78.5,5.45,20.5,752.5,316.98,218.16
2016,7,18,15,30,902.0,77.0,5.4,20.0,713.0,257.3,165.54
2016,7,18,15,45,891.5,74.5,5.35,20.0,669.0,196.92,115.15
2016,7,18,16,0,881.0,72.0,5.3,20.0,625.0,137.25,73.2
2016,7,18,16,15,865.5,69.5,5.2,19.5,577.5,78.36,48.75
2016,7,18,16,30,850.0,67.0,5.1,19.0,530.0,63.23,49.2
2016,7,18,16,45,830.0,64.0,5.1,19.0,480.0,60.76,47.24
2016,7,18,17,0,810.0,61.0,5.1,19.0,430.0,58.15,45.16
2016,7,18,17,15,781.5,58.0,5.0,18.5,379.0,55.32,42.94
2016,7,18,17,30,753.0,55.0,4.9,18.0,328.0,46.85,35.71
2016,7,18,17,45,713.0,51.0,4.85,17.5,277.0,43.84,33.19
2016,7,18,18,0,673.0,47.0,4.8,17.0,226.0,40.81,30.55
2016,7,18,18,15,611.0,41.5,4.65,16.0,178.0,36.34,26.56
2016,7,18,18,30,549.0,36.0,4.5,15.0,130.0,31.85,22.37
2016,7,18,18,45,446.0,28.5,4.35,14.5,88.5,25.37,16.13
2016,7,18,19,0,343.0,21.0,4.2,14.0,47.0,18.87,7.37
2016,7,18,19,15,171.5,10.5,4.15,13.5,23.5,8.96,0.0
2016,7,18,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,5,15,172.0,10.5,3.4,11.5,23.5,53.77,0.0
2016,7,19,5,30,344.0,21.0,3.5,12.0,47.0,145.99,82.65
2016,7,19,5,45,448.5,28.5,3.65,12.5,88.5,217.79,166.06
2016,7,19,6,0,553.0,36.0,3.8,13.0,130.0,298.18,238.99
2016,7,19,6,15,615.0,41.5,3.8,13.5,178.5,366.3,300.39
2016,7,19,6,30,677.0,47.0,3.8,14.0,227.0,439.76,364.06
2016,7,19,6,45,718.0,51.0,3.8,14.5,278.0,503.77,417.78
2016,7,19,7,0,759.0,55.0,3.8,15.0,329.0,569.97,471.03
2016,7,19,7,15,788.0,58.0,3.75,15.0,380.5,622.65,512.3
2016,7,19,7,30,817.0,61.0,3.7,15.0,432.0,680.79,554.9
2016,7,19,7,45,837.0,64.0,3.7,15.5,482.5,731.84,590.18
2016,7,19,8,0,857.0,67.0,3.7,16.0,533.0,781.66,623.74
2016,7,19,8,15,872.5,69.5,3.7,16.5,581.0,825.51,652.25
2016,7,19,8,30,888.0,72.0,3.7,17.0,629.0,867.17,678.73
2016,7,19,8,45,898.5,74.5,3.75,17.5,673.0,901.88,700.18
2016,7,19,9,0,909.0,77.0,3.8,18.0,717.0,933.62,719.38
2016,7,19,9,15,918.5,78.5,3.85,18.5,757.0,960.07,734.81
2016,7,19,9,30,928.0,80.0,3.9,19.0,797.0,983.14,747.88
2016,7,19,9,45,930.5,84.5,3.95,19.5,830.5,999.22,756.2
2016,7,19,10,0,933.0,89.0,4.0,20.0,864.0,1011.35,761.96
2016,7,19,10,15,938.5,90.0,4.05,20.0,892.5,1018.67,766.06
2016,7,19,10,30,944.0,91.0,4.1,20.0,921.0,1022.07,767.69
2016,7,19,10,45,946.0,93.0,4.15,20.0,942.0,1019.13,765.2
2016,7,19,11,0,948.0,95.0,4.2,20.0,963.0,1012.21,760.19
2016,7,19,11,15,950.5,95.5,4.25,20.0,978.0,1000.31,751.95
2016,7,19,11,30,953.0,96.0,4.3,20.0,993.0,984.55,741.22
2016,7,19,11,45,954.5,96.0,4.4,20.0,1000.5,963.6,727.28
2016,7,19,12,0,956.0,96.0,4.5,20.0,1008.0,939.02,711.22
2016,7,19,12,15,956.0,96.0,4.55,20.0,1008.0,909.64,691.41
2016,7,19,12,30,956.0,96.0,4.6,20.0,1008.0,876.96,669.22
2016,7,19,12,45,949.0,100.0,4.7,20.5,999.0,839.12,642.33
2016,7,19,13,0,942.0,104.0,4.8,21.0,990.0,798.67,613.44
2016,7,19,13,15,939.0,103.0,4.85,21.0,975.0,754.45,581.54
2016,7,19,13,30,936.0,102.0,4.9,21.0,960.0,707.83,546.16
2016,7,19,13,45,935.5,99.0,4.95,21.5,939.0,658.9,507.2
2016,7,19,14,0,935.0,96.0,5.0,22.0,918.0,607.73,465.62
2016,7,19,14,15,929.0,95.0,5.0,21.5,889.5,553.31,422.03
2016,7,19,14,30,923.0,94.0,5.0,21.0,861.0,497.59,375.94
2016,7,19,14,45,918.0,91.0,5.05,21.0,827.0,439.66,326.08
2016,7,19,15,0,913.0,88.0,5.1,21.0,793.0,380.85,274.22
2016,7,19,15,15,902.5,86.0,5.1,20.5,753.0,320.58,221.04
2016,7,19,15,30,892.0,84.0,5.1,20.0,713.0,260.52,168.39
2016,7,19,15,45,882.0,81.0,5.15,20.0,669.0,200.28,118.22
2016,7,19,16,0,872.0,78.0,5.2,20.0,625.0,140.7,76.3
2016,7,19,16,15,855.0,75.5,5.15,19.5,577.0,82.11,51.9
2016,7,19,16,30,838.0,73.0,5.1,19.0,529.0,67.09,52.53
2016,7,19,16,45,819.5,69.0,5.1,19.0,479.0,64.05,50.1
2016,7,19,17,0,801.0,65.0,5.1,19.0,429.0,53.75,41.33
2016,7,19,17,15,771.5,61.5,5.0,18.5,377.5,51.44,39.55
2016,7,19,17,30,742.0,58.0,4.9,18.0,326.0,49.07,37.67
2016,7,19,17,45,703.5,53.0,4.8,17.5,275.5,45.38,34.55
2016,7,19,18,0,665.0,48.0,4.7,17.0,225.0,41.6,31.24
2016,7,19,18,15,602.0,42.5,4.5,16.5,176.5,37.16,27.22
2016,7,19,18,30,539.0,37.0,4.3,16.0,128.0,32.73,23.02
2016,7,19,18,45,437.5,29.0,4.15,15.5,87.0,25.83,16.4
2016,7,19,19,0,336.0,21.0,4.0,15.0,46.0,18.9,6.89
2016,7,19,19,15,168.0,10.5,3.95,14.5,23.0,8.96,0.0
2016,7,19,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,172.5,10.0,3.2,11.5,22.5,53.5,0.0
2016,7,20,5,30,345.0,20.0,3.3,12.0,45.0,145.05,78.08
2016,7,20,5,45,449.5,27.5,3.45,12.5,86.5,217.31,165.22
2016,7,20,6,0,554.0,35.0,3.6,13.0,128.0,297.75,238.37
2016,7,20,6,15,616.5,40.5,3.6,13.5,176.5,366.17,300.04
2016,7,20,6,30,679.0,46.0,3.6,14.0,225.0,440.02,364.0
2016,7,20,6,45,720.5,50.0,3.6,14.5,276.0,504.47,418.03
2016,7,20,7,0,762.0,54.0,3.6,15.0,327.0,571.16,471.6
2016,7,20,7,15,791.0,57.0,3.55,15.5,379.0,624.02,511.88
2016,7,20,7,30,820.0,60.0,3.5,16.0,431.0,682.36,553.39
2016,7,20,7,45,841.5,62.5,3.5,16.5,481.5,734.15,588.95
2016,7,20,8,0,863.0,65.0,3.5,17.0,532.0,784.81,622.86
2016,7,20,8,15,879.0,67.0,3.45,17.5,580.5,828.76,650.93
2016,7,20,8,30,895.0,69.0,3.4,18.0,629.0,870.55,676.94
2016,7,20,8,45,907.5,71.0,3.35,18.5,674.0,906.74,698.57
2016,7,20,9,0,920.0,73.0,3.3,19.0,719.0,940.04,717.92
2016,7,20,9,15,929.5,74.5,3.3,19.5,759.0,966.81,732.95
2016,7,20,9,30,939.0,76.0,3.3,20.0,799.0,990.14,745.63
2016,7,20,9,45,937.0,83.0,3.3,20.5,832.5,1004.89,752.54
2016,7,20,10,0,935.0,90.0,3.3,21.0,866.0,1015.46,756.8
2016,7,20,10,15,941.0,91.0,3.35,21.5,895.0,1023.28,759.76
2016,7,20,10,30,947.0,92.0,3.4,22.0,924.0,1027.16,760.26
2016,7,20,10,45,952.5,92.0,3.45,22.5,946.5,1025.54,757.27
2016,7,20,11,0,958.0,92.0,3.5,23.0,969.0,1019.91,751.84
2016,7,20,11,15,961.0,93.0,3.55,23.0,984.0,1008.91,744.46
2016,7,20,11,30,964.0,94.0,3.6,23.0,999.0,993.96,734.59
2016,7,20,11,45,966.5,93.0,3.7,23.5,1007.5,972.76,719.58
2016,7,20,12,0,969.0,92.0,3.8,24.0,1016.0,947.86,702.17
2016,7,20,12,15,969.5,92.0,3.85,24.0,1016.0,918.58,682.89
2016,7,20,12,30,970.0,92.0,3.9,24.0,1016.0,885.91,661.26
2016,7,20,12,45,969.5,91.5,4.0,24.0,1009.0,848.76,636.68
2016,7,20,13,0,969.0,91.0,4.1,24.0,1002.0,808.59,609.8
2016,7,20,13,15,966.5,90.5,4.2,24.0,987.0,764.13,579.07
2016,7,20,13,30,964.0,90.0,4.3,24.0,972.0,717.12,544.27
2016,7,20,13,45,961.0,89.0,4.4,24.0,950.5,667.04,506.25
2016,7,20,14,0,958.0,88.0,4.5,24.0,929.0,614.86,465.72
2016,7,20,14,15,953.0,87.0,4.6,23.5,900.5,559.77,422.51
2016,7,20,14,30,948.0,86.0,4.7,23.0,872.0,503.22,376.52
2016,7,20,14,45,941.5,84.0,4.8,23.0,837.5,444.08,326.25
2016,7,20,15,0,935.0,82.0,4.9,23.0,803.0,384.16,273.99
2016,7,20,15,15,925.5,80.5,4.95,22.5,763.0,323.24,220.62
2016,7,20,15,30,916.0,79.0,5.0,22.0,723.0,262.38,167.61
2016,7,20,15,45,904.0,77.0,5.05,22.0,678.0,201.07,116.97
2016,7,20,16,0,892.0,75.0,5.1,22.0,633.0,140.63,74.86
2016,7,20,16,15,876.0,72.5,5.1,21.5,584.5,80.81,50.16
2016,7,20,16,30,860.0,70.0,5.1,21.0,536.0,65.42,50.68
2016,7,20,16,45,839.0,67.0,5.1,20.5,485.5,62.95,48.85
2016,7,20,17,0,818.0,64.0,5.1,20.0,435.0,60.36,46.89
2016,7,20,17,15,788.5,60.5,5.0,19.5,382.5,50.91,38.92
2016,7,20,17,30,759.0,57.0,4.9,19.0,330.0,48.5,37.01
2016,7,20,17,45,718.0,52.5,4.85,18.5,278.5,45.13,34.18
2016,7,20,18,0,677.0,48.0,4.8,18.0,227.0,41.72,31.21
2016,7,20,18,15,613.0,42.5,4.65,17.0,178.0,37.26,27.23
2016,7,20,18,30,549.0,37.0,4.5,16.0,129.0,32.81,23.07
2016,7,20,18,45,443.0,29.0,4.4,15.5,87.0,25.89,16.4
2016,7,20,19,0,337.0,21.0,4.3,15.0,45.0,18.94,6.38
2016,7,20,19,15,168.5,10.5,4.3,14.5,22.5,8.96,0.0
2016,7,20,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,167.5,10.5,3.65,11.5,22.0,52.66,0.0
2016,7,21,5,30,335.0,21.0,3.8,12.0,44.0,142.12,71.86
2016,7,21,5,45,443.5,28.5,3.95,12.5,85.5,216.18,164.09
2016,7,21,6,0,552.0,36.0,4.1,13.0,127.0,298.2,238.87
2016,7,21,6,15,615.5,41.5,4.1,13.5,176.0,367.17,301.21
2016,7,21,6,30,679.0,47.0,4.1,14.0,225.0,441.63,365.92
2016,7,21,6,45,721.0,51.0,4.15,14.5,276.5,506.49,420.63
2016,7,21,7,0,763.0,55.0,4.2,15.0,328.0,573.62,474.97
2016,7,21,7,15,792.0,58.0,4.2,15.5,379.5,626.57,515.7
2016,7,21,7,30,821.0,61.0,4.2,16.0,431.0,685.01,557.72
2016,7,21,7,45,842.5,63.5,4.2,17.0,482.0,736.88,592.59
2016,7,21,8,0,864.0,66.0,4.2,18.0,533.0,787.63,625.63
2016,7,21,8,15,879.5,68.0,4.2,18.5,581.0,831.23,653.88
2016,7,21,8,30,895.0,70.0,4.2,19.0,629.0,872.64,680.11
2016,7,21,8,45,907.5,72.0,4.2,19.5,673.5,908.87,702.3
2016,7,21,9,0,920.0,74.0,4.2,20.0,718.0,942.2,722.23
2016,7,21,9,15,929.5,75.5,4.2,20.0,758.5,968.99,738.89
2016,7,21,9,30,939.0,77.0,4.2,20.0,799.0,992.34,753.21
2016,7,21,9,45,944.0,79.5,4.2,20.5,833.5,1008.84,761.46
2016,7,21,10,0,949.0,82.0,4.2,21.0,868.0,1021.47,767.18
2016,7,21,10,15,954.5,83.0,4.25,21.0,897.0,1029.0,771.38
2016,7,21,10,30,960.0,84.0,4.3,21.0,926.0,1032.54,773.06
2016,7,21,10,45,965.0,84.0,4.4,21.5,948.0,1030.51,769.98
2016,7,21,11,0,970.0,84.0,4.5,22.0,970.0,1024.44,764.44
2016,7,21,11,15,973.0,84.5,4.6,22.0,985.5,1012.93,757.12
2016,7,21,11,30,976.0,85.0,4.7,22.0,1001.0,997.44,747.2
2016,7,21,11,45,978.0,85.0,4.85,22.5,1009.5,976.65,732.64
2016,7,21,12,0,980.0,85.0,5.0,23.0,1018.0,952.08,715.5
2016,7,21,12,15,980.5,85.0,5.15,23.0,1018.5,922.58,696.31
2016,7,21,12,30,981.0,85.0,5.3,23.0,1019.0,889.64,674.56
2016,7,21,12,45,973.0,90.0,5.45,23.0,1010.5,851.18,648.7
2016,7,21,13,0,965.0,95.0,5.6,23.0,1002.0,810.02,620.64
2016,7,21,13,15,963.0,94.5,5.65,22.5,987.5,765.97,590.29
2016,7,21,13,30,961.0,94.0,5.7,22.0,973.0,719.34,555.77
2016,7,21,13,45,960.0,92.0,5.8,22.0,952.0,669.68,517.12
2016,7,21,14,0,959.0,90.0,5.9,22.0,931.0,617.76,475.62
