Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,15,953.5,89.0,5.9,21.5,902.5,562.26,430.77
2016,7,21,14,30,948.0,88.0,5.9,21.0,874.0,505.36,383.34
2016,7,21,14,45,944.5,84.5,5.9,21.0,840.0,446.14,331.89
2016,7,21,15,0,941.0,81.0,5.9,21.0,806.0,385.83,278.31
2016,7,21,15,15,931.5,79.5,5.8,20.5,765.5,324.49,223.73
2016,7,21,15,30,922.0,78.0,5.7,20.0,725.0,263.2,169.63
2016,7,21,15,45,913.0,75.0,5.65,20.0,680.5,201.21,117.74
2016,7,21,16,0,904.0,72.0,5.6,20.0,636.0,139.75,74.34
2016,7,21,16,15,888.0,69.5,5.5,19.5,587.5,79.17,49.11
2016,7,21,16,30,872.0,67.0,5.4,19.0,539.0,63.57,49.51
2016,7,21,16,45,852.5,64.0,5.3,19.0,488.0,61.07,47.53
2016,7,21,17,0,833.0,61.0,5.2,19.0,437.0,58.43,45.41
2016,7,21,17,15,804.0,57.5,5.05,18.5,384.5,55.19,42.83
2016,7,21,17,30,775.0,54.0,4.9,18.0,332.0,46.36,35.29
2016,7,21,17,45,733.5,50.0,4.75,17.5,279.5,43.29,32.7
2016,7,21,18,0,692.0,46.0,4.6,17.0,227.0,40.19,29.99
2016,7,21,18,15,628.5,41.0,4.35,16.0,178.0,36.09,26.31
2016,7,21,18,30,565.0,36.0,4.1,15.0,129.0,32.02,22.46
2016,7,21,18,45,455.5,28.5,3.95,14.5,86.5,25.51,16.1
2016,7,21,19,0,346.0,21.0,3.8,14.0,44.0,19.01,5.82
2016,7,21,19,15,173.0,10.5,3.75,13.5,22.0,8.96,0.0
2016,7,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,5,15,166.5,10.0,2.65,11.5,21.0,52.01,0.0
2016,7,22,5,30,333.0,20.0,2.8,12.0,42.0,140.29,65.33
2016,7,22,5,45,442.0,28.0,3.0,12.5,84.0,215.3,162.68
2016,7,22,6,0,551.0,36.0,3.2,13.0,126.0,298.02,238.02
2016,7,22,6,15,616.5,41.5,3.15,13.5,175.0,368.01,300.89
2016,7,22,6,30,682.0,47.0,3.1,14.0,224.0,443.7,366.11
2016,7,22,6,45,725.0,51.5,3.1,15.0,276.5,510.0,420.6
2016,7,22,7,0,768.0,56.0,3.1,16.0,329.0,578.68,474.39
2016,7,22,7,15,798.0,59.0,3.05,16.5,381.5,638.42,519.4
2016,7,22,7,30,828.0,62.0,3.0,17.0,434.0,692.09,556.69
2016,7,22,7,45,850.0,65.0,2.95,17.5,485.5,745.3,592.52
2016,7,22,8,0,872.0,68.0,2.9,18.0,537.0,797.39,626.54
2016,7,22,8,15,889.0,70.0,2.9,18.5,586.5,842.55,655.13
2016,7,22,8,30,906.0,72.0,2.9,19.0,636.0,885.58,681.73
2016,7,22,8,45,918.5,74.0,2.95,20.0,681.5,922.12,702.46
2016,7,22,9,0,931.0,76.0,3.0,21.0,727.0,955.71,720.92
2016,7,22,9,15,940.5,77.5,3.0,21.5,768.0,982.72,735.74
2016,7,22,9,30,950.0,79.0,3.0,22.0,809.0,1006.24,748.21
2016,7,22,9,45,950.0,85.0,3.0,22.5,843.0,1021.91,755.51
2016,7,22,10,0,950.0,91.0,3.0,23.0,877.0,1033.42,760.21
2016,7,22,10,15,956.0,92.0,3.0,23.5,906.0,1041.3,762.68
2016,7,22,10,30,962.0,93.0,3.0,24.0,935.0,1045.17,762.69
2016,7,22,10,45,966.5,94.0,3.05,24.5,957.5,1043.52,759.74
2016,7,22,11,0,971.0,95.0,3.1,25.0,980.0,1037.78,754.34
2016,7,22,11,15,973.5,95.5,3.15,25.0,995.5,1025.57,746.37
2016,7,22,11,30,976.0,96.0,3.2,25.0,1011.0,1009.37,735.96
2016,7,22,11,45,977.5,96.0,3.25,25.5,1018.5,987.89,720.76
2016,7,22,12,0,979.0,96.0,3.3,26.0,1026.0,962.66,703.2
2016,7,22,12,15,979.0,96.0,3.4,26.0,1026.0,932.53,684.14
2016,7,22,12,30,979.0,96.0,3.5,26.0,1026.0,899.0,662.7
2016,7,22,12,45,976.0,97.0,3.6,26.5,1018.0,860.73,636.62
2016,7,22,13,0,973.0,98.0,3.7,27.0,1010.0,819.54,608.43
2016,7,22,13,15,970.0,97.0,3.8,26.5,994.5,773.92,578.64
2016,7,22,13,30,967.0,96.0,3.9,26.0,979.0,725.8,544.79
2016,7,22,13,45,962.5,95.5,4.0,26.0,956.5,674.86,506.77
2016,7,22,14,0,958.0,95.0,4.1,26.0,934.0,621.94,466.14
2016,7,22,14,15,952.0,94.0,4.2,26.0,905.0,566.1,422.07
2016,7,22,14,30,946.0,93.0,4.3,26.0,876.0,508.91,375.53
2016,7,22,14,45,938.0,91.5,4.4,26.0,840.5,449.42,325.83
2016,7,22,15,0,930.0,90.0,4.5,26.0,805.0,389.31,274.36
2016,7,22,15,15,919.5,88.5,4.55,25.5,764.0,328.12,221.7
2016,7,22,15,30,909.0,87.0,4.6,25.0,723.0,267.1,169.42
2016,7,22,15,45,895.5,85.0,4.65,24.5,677.5,205.68,119.71
2016,7,22,16,0,882.0,83.0,4.7,24.0,632.0,145.29,78.3
2016,7,22,16,15,865.0,80.0,4.75,23.5,583.0,85.39,53.61
2016,7,22,16,30,848.0,77.0,4.8,23.0,534.0,69.91,54.08
2016,7,22,16,45,824.5,74.0,4.85,23.0,482.5,59.86,45.71
2016,7,22,17,0,801.0,71.0,4.9,23.0,431.0,58.21,44.48
2016,7,22,17,15,769.0,67.5,4.9,22.0,378.5,56.04,42.94
2016,7,22,17,30,737.0,64.0,4.9,21.0,326.0,53.83,41.33
2016,7,22,17,45,690.0,59.0,4.9,20.5,273.5,50.24,38.34
2016,7,22,18,0,643.0,54.0,4.9,20.0,221.0,46.6,35.19
2016,7,22,18,15,573.5,47.5,4.8,19.0,172.0,38.09,27.69
2016,7,22,18,30,504.0,41.0,4.7,18.0,123.0,33.34,23.27
2016,7,22,18,45,385.5,31.5,4.65,17.0,81.5,25.81,16.09
2016,7,22,19,0,267.0,22.0,4.6,16.0,40.0,18.21,4.49
2016,7,22,19,15,133.5,11.0,4.5,15.5,20.0,9.39,0.0
2016,7,22,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,23,5,15,140.0,10.5,1.6,12.5,19.5,45.56,0.0
2016,7,23,5,30,280.0,21.0,1.7,13.0,39.0,126.85,52.65
2016,7,23,5,45,397.0,29.5,1.85,14.0,80.0,203.55,152.21
2016,7,23,6,0,514.0,38.0,2.0,15.0,121.0,287.46,226.94
2016,7,23,6,15,582.0,44.5,1.9,15.5,169.5,354.78,286.38
2016,7,23,6,30,650.0,51.0,1.8,16.0,218.0,431.38,350.81
2016,7,23,6,45,696.5,55.5,1.75,17.0,270.0,498.37,404.34
2016,7,23,7,0,743.0,60.0,1.7,18.0,322.0,568.08,457.24
2016,7,23,7,15,774.5,63.5,1.7,19.0,374.5,628.47,500.81
2016,7,23,7,30,806.0,67.0,1.7,20.0,427.0,689.29,541.18
2016,7,23,7,45,829.5,69.5,1.75,21.0,478.5,735.75,570.3
2016,7,23,8,0,853.0,72.0,1.8,22.0,530.0,787.69,602.55
2016,7,23,8,15,870.0,74.5,1.9,23.0,579.0,832.83,629.7
2016,7,23,8,30,887.0,77.0,2.0,24.0,628.0,875.87,654.95
2016,7,23,8,45,900.0,79.0,2.15,25.0,673.5,912.34,675.88
2016,7,23,9,0,913.0,81.0,2.3,26.0,719.0,945.94,694.71
2016,7,23,9,15,923.0,83.0,2.4,26.5,759.5,973.61,710.41
2016,7,23,9,30,933.0,85.0,2.5,27.0,800.0,997.85,723.91
2016,7,23,9,45,940.5,86.5,2.65,27.5,835.5,1015.51,733.69
2016,7,23,10,0,948.0,88.0,2.8,28.0,871.0,1029.37,741.13
2016,7,23,10,15,954.0,89.0,2.9,28.5,900.0,1037.31,744.44
2016,7,23,10,30,960.0,90.0,3.0,29.0,929.0,1041.25,745.36
2016,7,23,10,45,963.0,91.0,3.1,29.5,951.0,1038.21,741.98
2016,7,23,11,0,966.0,92.0,3.2,30.0,973.0,1031.12,736.19
2016,7,23,11,15,969.0,93.0,3.3,30.0,988.5,1019.99,729.44
2016,7,23,11,30,972.0,94.0,3.4,30.0,1004.0,1004.87,720.2
2016,7,23,11,45,972.5,95.0,3.5,30.5,1011.5,983.53,705.6
2016,7,23,12,0,973.0,96.0,3.6,31.0,1019.0,958.47,688.66
2016,7,23,12,15,973.0,96.0,3.75,30.5,1019.0,928.48,671.51
2016,7,23,12,30,973.0,96.0,3.9,30.0,1019.0,895.1,651.9
2016,7,23,12,45,968.0,98.5,4.05,30.0,1010.5,856.74,627.39
2016,7,23,13,0,963.0,101.0,4.2,30.0,1002.0,815.58,600.72
2016,7,23,13,15,960.5,100.5,4.3,30.0,987.5,771.05,570.54
2016,7,23,13,30,958.0,100.0,4.4,30.0,973.0,723.99,536.55
2016,7,23,13,45,954.0,99.0,4.55,30.0,951.0,673.25,499.14
2016,7,23,14,0,950.0,98.0,4.7,30.0,929.0,620.52,459.38
2016,7,23,14,15,944.5,96.5,4.75,29.5,900.0,564.85,416.68
2016,7,23,14,30,939.0,95.0,4.8,29.0,871.0,507.79,371.39
2016,7,23,14,45,931.0,93.5,4.9,29.0,836.0,448.6,322.34
2016,7,23,15,0,923.0,92.0,5.0,29.0,801.0,388.78,271.49
2016,7,23,15,15,913.0,90.0,5.0,28.5,760.0,327.67,219.31
2016,7,23,15,30,903.0,88.0,5.0,28.0,719.0,266.68,167.52
2016,7,23,15,45,889.5,86.0,5.05,27.5,674.0,205.52,118.51
2016,7,23,16,0,876.0,84.0,5.1,27.0,629.0,145.4,77.71
2016,7,23,16,15,858.5,81.5,5.1,26.5,580.0,86.08,53.65
2016,7,23,16,30,841.0,79.0,5.1,26.0,531.0,62.74,47.39
2016,7,23,16,45,817.0,76.0,5.1,25.5,479.5,61.21,46.38
2016,7,23,17,0,793.0,73.0,5.1,25.0,428.0,59.62,45.3
2016,7,23,17,15,760.5,69.0,5.1,24.0,375.5,57.13,43.52
2016,7,23,17,30,728.0,65.0,5.1,23.0,323.0,54.57,41.62
2016,7,23,17,45,681.0,60.0,5.1,22.0,270.5,51.02,38.77
2016,7,23,18,0,634.0,55.0,5.1,21.0,218.0,43.57,32.4
2016,7,23,18,15,562.5,48.0,5.0,20.0,169.0,38.47,27.89
2016,7,23,18,30,491.0,41.0,4.9,19.0,120.0,33.33,23.13
2016,7,23,18,45,371.0,31.5,4.85,18.5,79.0,25.81,15.9
2016,7,23,19,0,251.0,22.0,4.8,18.0,38.0,18.24,3.5
2016,7,23,19,15,125.5,11.0,4.7,17.5,19.0,9.39,0.0
2016,7,23,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,120.0,10.5,3.3,12.5,18.0,40.37,0.0
2016,7,24,5,30,240.0,21.0,3.3,13.0,36.0,113.61,40.37
2016,7,24,5,45,358.5,31.0,3.3,13.5,76.0,190.97,143.0
2016,7,24,6,0,477.0,41.0,3.3,14.0,116.0,275.2,218.98
2016,7,24,6,15,549.0,48.0,3.25,14.5,164.5,345.97,282.05
2016,7,24,6,30,621.0,55.0,3.2,15.0,213.0,423.46,348.54
2016,7,24,6,45,669.0,60.0,3.15,16.0,265.0,487.69,401.35
2016,7,24,7,0,717.0,65.0,3.1,17.0,317.0,557.84,456.26
2016,7,24,7,15,750.0,69.0,3.05,17.5,369.5,618.87,502.63
2016,7,24,7,30,783.0,73.0,3.0,18.0,422.0,680.49,546.21
2016,7,24,7,45,808.0,76.0,3.0,19.0,473.5,734.87,582.04
2016,7,24,8,0,833.0,79.0,3.0,20.0,525.0,788.4,616.18
2016,7,24,8,15,851.5,82.0,3.0,20.5,574.0,827.02,640.08
2016,7,24,8,30,870.0,85.0,3.0,21.0,623.0,871.37,667.66
2016,7,24,8,45,884.5,87.0,3.05,22.0,669.0,908.68,688.9
2016,7,24,9,0,899.0,89.0,3.1,23.0,715.0,943.25,707.99
2016,7,24,9,15,909.5,90.5,3.1,23.5,755.5,970.48,722.95
2016,7,24,9,30,920.0,92.0,3.1,24.0,796.0,994.35,735.65
2016,7,24,9,45,928.0,94.0,3.15,24.5,831.5,1012.81,745.19
2016,7,24,10,0,936.0,96.0,3.2,25.0,867.0,1027.51,752.36
2016,7,24,10,15,942.5,97.0,3.25,25.5,896.5,1035.77,755.46
2016,7,24,10,30,949.0,98.0,3.3,26.0,926.0,1040.08,756.16
2016,7,24,10,45,953.0,99.0,3.4,26.5,948.5,1037.92,753.23
2016,7,24,11,0,957.0,100.0,3.5,27.0,971.0,1031.73,747.86
2016,7,24,11,15,960.0,100.5,3.55,27.0,986.5,1020.06,740.19
2016,7,24,11,30,963.0,101.0,3.6,27.0,1002.0,1004.44,730.07
2016,7,24,11,45,964.5,101.5,3.7,27.5,1009.5,983.56,715.52
2016,7,24,12,0,966.0,102.0,3.8,28.0,1017.0,958.97,698.59
2016,7,24,12,15,966.0,102.0,3.85,28.0,1017.0,929.03,679.23
2016,7,24,12,30,966.0,102.0,3.9,28.0,1017.0,895.73,657.59
2016,7,24,12,45,962.5,102.5,3.95,28.0,1009.0,856.89,632.09
2016,7,24,13,0,959.0,103.0,4.0,28.0,1001.0,815.22,604.5
2016,7,24,13,15,956.0,102.5,4.05,28.0,985.5,770.42,573.78
2016,7,24,13,30,953.0,102.0,4.1,28.0,970.0,723.14,539.34
2016,7,24,13,45,948.5,101.0,4.2,28.0,947.5,672.23,501.56
2016,7,24,14,0,944.0,100.0,4.3,28.0,925.0,619.39,461.26
2016,7,24,14,15,937.5,99.0,4.35,27.5,895.5,563.82,418.41
2016,7,24,14,30,931.0,98.0,4.4,27.0,866.0,506.97,373.06
2016,7,24,14,45,923.0,96.5,4.5,27.0,830.5,448.1,324.09
2016,7,24,15,0,915.0,95.0,4.6,27.0,795.0,388.62,273.33
2016,7,24,15,15,904.0,93.0,4.6,26.5,754.0,327.58,221.02
2016,7,24,15,30,893.0,91.0,4.6,26.0,713.0,266.79,169.18
2016,7,24,15,45,879.0,88.5,4.7,26.0,667.5,205.68,119.73
2016,7,24,16,0,865.0,86.0,4.8,26.0,622.0,145.69,78.66
2016,7,24,16,15,846.5,83.0,4.8,25.0,573.0,86.57,54.6
2016,7,24,16,30,828.0,80.0,4.8,24.0,524.0,63.26,48.24
2016,7,24,16,45,803.5,77.0,4.85,23.5,473.0,61.77,47.26
2016,7,24,17,0,779.0,74.0,4.9,23.0,422.0,60.22,46.21
2016,7,24,17,15,746.0,70.0,4.85,22.0,369.5,57.77,44.45
2016,7,24,17,30,713.0,66.0,4.8,21.0,317.0,55.26,42.58
2016,7,24,17,45,665.0,60.5,4.8,20.5,265.0,51.34,39.3
2016,7,24,18,0,617.0,55.0,4.8,20.0,213.0,43.49,32.46
2016,7,24,18,15,545.0,48.0,4.8,19.0,164.5,38.41,27.94
2016,7,24,18,30,473.0,41.0,4.8,18.0,116.0,33.29,23.18
2016,7,24,18,45,352.5,31.0,4.8,17.5,76.0,25.37,15.53
2016,7,24,19,0,232.0,21.0,4.8,17.0,36.0,17.36,2.0
2016,7,24,19,15,116.0,10.5,4.8,16.5,18.0,8.96,0.0
2016,7,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,104.0,10.5,3.55,11.5,16.5,36.23,0.0
2016,7,25,5,30,208.0,21.0,3.6,12.0,33.0,102.9,29.23
2016,7,25,5,45,325.5,32.0,3.65,12.5,72.5,179.8,134.61
2016,7,25,6,0,443.0,43.0,3.7,13.0,112.0,262.91,210.08
2016,7,25,6,15,517.0,50.5,3.65,13.5,160.0,333.61,273.38
2016,7,25,6,30,591.0,58.0,3.6,14.0,208.0,411.25,340.48
2016,7,25,6,45,640.0,64.0,3.6,14.5,259.5,478.54,396.98
2016,7,25,7,0,689.0,70.0,3.6,15.0,311.0,549.05,453.8
2016,7,25,7,15,724.0,74.5,3.6,15.5,363.5,607.98,499.53
2016,7,25,7,30,759.0,79.0,3.6,16.0,416.0,670.7,545.34
2016,7,25,7,45,783.0,83.5,3.6,17.0,467.5,725.27,582.11
2016,7,25,8,0,807.0,88.0,3.6,18.0,519.0,778.95,617.16
2016,7,25,8,15,826.5,91.0,3.6,18.5,568.0,825.8,647.57
2016,7,25,8,30,846.0,94.0,3.6,19.0,617.0,870.77,676.09
2016,7,25,8,45,858.5,98.0,3.6,20.0,662.0,898.78,690.95
2016,7,25,9,0,871.0,102.0,3.6,21.0,707.0,933.04,710.04
2016,7,25,9,15,882.5,104.0,3.6,21.5,748.0,961.1,725.95
2016,7,25,9,30,894.0,106.0,3.6,22.0,789.0,985.92,739.61
2016,7,25,9,45,901.0,109.0,3.6,22.5,824.0,1003.98,748.72
2016,7,25,10,0,908.0,112.0,3.6,23.0,859.0,1018.32,755.43
2016,7,25,10,15,915.0,113.5,3.6,23.5,888.5,1027.27,758.67
2016,7,25,10,30,922.0,115.0,3.6,24.0,918.0,1032.33,759.5
2016,7,25,10,45,924.0,117.5,3.65,24.5,940.0,1029.55,755.71
2016,7,25,11,0,926.0,120.0,3.7,25.0,962.0,1022.81,749.52
2016,7,25,11,15,929.5,120.5,3.75,25.0,977.5,1011.64,742.05
2016,7,25,11,30,933.0,121.0,3.8,25.0,993.0,996.62,732.17
2016,7,25,11,45,934.0,122.0,3.9,25.5,1000.5,975.98,717.55
2016,7,25,12,0,935.0,123.0,4.0,26.0,1008.0,951.74,700.61
2016,7,25,12,15,935.0,123.0,4.05,26.0,1008.5,922.29,681.29
2016,7,25,12,30,935.0,123.0,4.1,26.0,1009.0,889.59,659.74
2016,7,25,12,45,937.5,120.0,4.2,26.5,1002.5,853.22,634.57
2016,7,25,13,0,940.0,117.0,4.3,27.0,996.0,813.76,607.17
2016,7,25,13,15,937.5,116.5,4.35,27.0,981.0,769.85,576.41
2016,7,25,13,30,935.0,116.0,4.4,27.0,966.0,723.47,542.37
2016,7,25,13,45,931.5,114.0,4.45,27.0,944.0,672.99,504.55
2016,7,25,14,0,928.0,112.0,4.5,27.0,922.0,620.54,464.27
2016,7,25,14,15,922.0,111.0,4.55,26.5,893.0,565.82,421.97
2016,7,25,14,30,916.0,110.0,4.6,26.0,864.0,509.8,377.12
2016,7,25,14,45,910.0,106.5,4.7,26.0,829.0,450.84,327.93
2016,7,25,15,0,904.0,103.0,4.8,26.0,794.0,391.1,276.77
2016,7,25,15,15,893.0,101.0,4.8,25.5,753.0,330.5,224.63
2016,7,25,15,30,882.0,99.0,4.8,25.0,712.0,270.15,172.98
2016,7,25,15,45,871.5,95.0,4.8,25.0,667.5,209.01,123.17
2016,7,25,16,0,861.0,91.0,4.8,25.0,623.0,148.6,81.46
2016,7,25,16,15,842.0,88.0,4.75,24.5,574.0,80.9,50.29
2016,7,25,16,30,823.0,85.0,4.7,24.0,525.0,66.71,51.17
2016,7,25,16,45,802.5,80.0,4.7,23.5,474.0,63.96,49.13
2016,7,25,17,0,782.0,75.0,4.7,23.0,423.0,61.05,46.93
2016,7,25,17,15,749.0,71.0,4.6,22.0,370.0,58.62,45.19
2016,7,25,17,30,716.0,67.0,4.5,21.0,317.0,56.15,43.35
2016,7,25,17,45,671.5,61.0,4.4,20.5,265.5,51.87,39.76
2016,7,25,18,0,627.0,55.0,4.3,20.0,214.0,43.61,32.56
2016,7,25,18,15,555.0,48.0,4.15,19.0,165.0,38.52,28.03
2016,7,25,18,30,483.0,41.0,4.0,18.0,116.0,33.39,23.25
2016,7,25,18,45,365.5,30.5,3.85,17.5,75.5,25.04,15.17
2016,7,25,19,0,248.0,20.0,3.7,17.0,35.0,16.55,0.35
2016,7,25,19,15,124.0,10.0,3.7,16.5,17.5,8.54,0.0
2016,7,25,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,10.0,2.25,13.5,16.0,37.81,0.0
2016,7,26,5,30,223.0,20.0,2.4,14.0,32.0,106.35,21.04
2016,7,26,5,45,341.0,30.5,2.6,14.5,72.0,184.45,136.17
2016,7,26,6,0,459.0,41.0,2.8,15.0,112.0,268.12,211.98
2016,7,26,6,15,532.0,48.5,2.65,15.5,160.0,339.16,274.79
2016,7,26,6,30,605.0,56.0,2.5,16.0,208.0,417.08,340.96
2016,7,26,6,45,652.5,62.0,2.4,17.0,259.5,484.21,395.29
2016,7,26,7,0,700.0,68.0,2.3,18.0,311.0,551.59,447.2
2016,7,26,7,15,734.5,72.5,2.25,18.5,364.0,613.7,493.66
2016,7,26,7,30,769.0,77.0,2.2,19.0,417.0,676.55,537.52
2016,7,26,7,45,793.0,81.0,2.2,20.0,468.0,730.98,572.7
2016,7,26,8,0,817.0,85.0,2.2,21.0,519.0,784.5,606.16
2016,7,26,8,15,836.0,88.0,2.1,22.0,568.5,831.31,633.15
2016,7,26,8,30,855.0,91.0,2.0,23.0,618.0,867.2,651.89
2016,7,26,8,45,869.0,94.0,1.95,24.0,663.5,904.82,671.82
2016,7,26,9,0,883.0,97.0,1.9,25.0,709.0,939.69,689.44
2016,7,26,9,15,894.0,99.0,1.8,25.5,750.0,967.61,702.96
2016,7,26,9,30,905.0,101.0,1.7,26.0,791.0,992.21,714.18
2016,7,26,9,45,913.0,103.0,1.65,27.0,826.0,1010.4,720.49
2016,7,26,10,0,921.0,105.0,1.6,28.0,861.0,1024.87,724.5
2016,7,26,10,15,927.0,106.5,1.6,28.5,890.5,1033.0,726.85
2016,7,26,10,30,933.0,108.0,1.6,29.0,920.0,1037.19,726.96
2016,7,26,10,45,938.0,108.5,1.6,30.0,942.5,1035.4,722.15
2016,7,26,11,0,943.0,109.0,1.6,31.0,965.0,1029.61,715.12
2016,7,26,11,15,946.0,110.0,1.7,31.0,980.5,1018.42,709.29
2016,7,26,11,30,949.0,111.0,1.8,31.0,996.0,1003.3,701.09
2016,7,26,11,45,951.5,110.5,1.9,31.5,1004.0,982.46,687.96
2016,7,26,12,0,954.0,110.0,2.0,32.0,1012.0,957.92,672.54
2016,7,26,12,15,954.0,110.0,2.15,32.0,1012.0,928.11,655.57
2016,7,26,12,30,954.0,110.0,2.3,32.0,1012.0,894.96,636.22
2016,7,26,12,45,946.5,113.5,2.5,32.0,1002.5,855.73,612.97
2016,7,26,13,0,939.0,117.0,2.7,32.0,993.0,813.91,587.53
2016,7,26,13,15,936.0,116.5,2.85,32.0,978.0,769.61,558.59
2016,7,26,13,30,933.0,116.0,3.0,32.0,963.0,722.9,526.27
2016,7,26,13,45,930.0,114.0,3.15,32.0,941.0,672.74,490.54
2016,7,26,14,0,927.0,112.0,3.3,32.0,919.0,620.57,452.16
2016,7,26,14,15,920.5,110.5,3.4,31.5,889.5,565.18,410.84
2016,7,26,14,30,914.0,109.0,3.5,31.0,860.0,508.55,367.02
2016,7,26,14,45,907.0,106.5,3.6,31.0,825.0,449.98,319.47
2016,7,26,15,0,900.0,104.0,3.7,31.0,790.0,390.72,270.07
2016,7,26,15,15,889.0,101.5,3.75,30.5,749.0,329.89,219.18
2016,7,26,15,30,878.0,99.0,3.8,30.0,708.0,269.35,168.69
2016,7,26,15,45,864.5,96.0,3.9,30.0,663.0,208.58,120.47
2016,7,26,16,0,851.0,93.0,4.0,30.0,618.0,140.92,74.13
2016,7,26,16,15,832.0,90.0,4.05,29.5,568.5,81.8,50.18
2016,7,26,16,30,813.0,87.0,4.1,29.0,519.0,68.01,51.17
2016,7,26,16,45,789.5,82.5,4.15,28.5,468.0,65.64,49.5
2016,7,26,17,0,766.0,78.0,4.2,28.0,417.0,63.15,47.7
2016,7,26,17,15,731.5,73.5,4.15,27.0,364.5,60.42,45.76
2016,7,26,17,30,697.0,69.0,4.1,26.0,312.0,57.63,43.7
2016,7,26,17,45,650.5,63.0,4.1,25.0,260.0,49.02,36.56
2016,7,26,18,0,604.0,57.0,4.1,24.0,208.0,45.06,33.24
2016,7,26,18,15,530.5,49.0,4.05,23.0,160.0,39.24,28.13
2016,7,26,18,30,457.0,41.0,4.0,22.0,112.0,33.34,22.74
2016,7,26,18,45,340.5,30.5,3.95,21.0,72.0,25.02,14.78
2016,7,26,19,0,224.0,20.0,3.9,20.0,32.0,16.57,0.0
2016,7,26,19,15,112.0,10.0,3.85,19.5,16.0,8.54,0.0
2016,7,26,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,5,15,58.0,9.0,3.1,14.5,12.0,22.94,0.0
2016,7,27,5,30,116.0,18.0,3.1,15.0,24.0,67.58,4.46
2016,7,27,5,45,211.0,33.0,3.1,15.5,59.0,136.06,99.13
2016,7,27,6,0,306.0,48.0,3.1,16.0,94.0,206.58,162.76
2016,7,27,6,15,376.0,60.0,3.0,16.5,138.5,271.58,219.93
2016,7,27,6,30,446.0,72.0,2.9,17.0,183.0,348.27,285.1
2016,7,27,6,45,499.0,81.0,2.85,17.5,231.5,414.67,340.06
2016,7,27,7,0,552.0,90.0,2.8,18.0,280.0,484.89,396.0
2016,7,27,7,15,589.5,97.0,2.85,19.0,330.0,545.51,441.86
2016,7,27,7,30,627.0,104.0,2.9,20.0,380.0,607.52,487.06
2016,7,27,7,45,658.0,109.0,3.0,21.0,429.5,663.16,525.76
2016,7,27,8,0,689.0,114.0,3.1,22.0,479.0,718.78,562.69
2016,7,27,8,15,711.0,119.0,3.05,22.5,526.5,766.36,593.32
2016,7,27,8,30,733.0,124.0,3.0,23.0,574.0,812.56,622.35
2016,7,27,8,45,752.5,126.5,3.0,24.0,618.5,846.66,641.48
2016,7,27,9,0,772.0,129.0,3.0,25.0,663.0,883.88,662.48
2016,7,27,9,15,785.0,132.0,3.0,25.5,702.5,912.97,678.94
2016,7,27,9,30,798.0,135.0,3.0,26.0,742.0,939.09,693.35
2016,7,27,9,45,789.0,148.5,3.0,26.5,771.5,951.72,698.81
2016,7,27,10,0,780.0,162.0,3.0,27.0,801.0,960.25,701.77
2016,7,27,10,15,788.0,164.0,3.0,27.5,829.5,970.0,705.66
2016,7,27,10,30,796.0,166.0,3.0,28.0,858.0,976.19,707.31
2016,7,27,10,45,807.0,165.0,3.05,28.5,881.5,978.66,707.08
2016,7,27,11,0,818.0,164.0,3.1,29.0,905.0,977.42,704.6
2016,7,27,11,15,821.5,165.0,3.15,29.5,920.0,967.19,696.47
2016,7,27,11,30,825.0,166.0,3.2,30.0,935.0,953.34,686.18
2016,7,27,11,45,832.0,163.5,3.3,30.5,944.0,935.8,673.96
2016,7,27,12,0,839.0,161.0,3.4,31.0,953.0,914.7,659.49
2016,7,27,12,15,839.0,161.0,3.5,31.0,953.5,886.39,641.61
2016,7,27,12,30,839.0,161.0,3.6,31.0,954.0,855.03,621.66
2016,7,27,12,45,853.5,150.5,3.7,31.0,951.5,813.98,595.06
2016,7,27,13,0,868.0,140.0,3.8,31.0,949.0,780.37,573.23
2016,7,27,13,15,865.0,139.0,3.9,31.0,934.5,738.3,543.69
2016,7,27,13,30,862.0,138.0,4.0,31.0,920.0,694.04,511.93
2016,7,27,13,45,861.0,134.5,4.15,31.0,899.0,647.05,477.57
2016,7,27,14,0,860.0,131.0,4.3,31.0,878.0,598.04,440.7
2016,7,27,14,15,852.5,129.0,4.4,30.5,849.5,544.99,400.44
2016,7,27,14,30,845.0,127.0,4.5,30.0,821.0,490.96,358.01
2016,7,27,14,45,840.5,122.5,4.6,29.5,787.5,435.55,313.16
2016,7,27,15,0,836.0,118.0,4.7,29.0,754.0,375.36,263.33
2016,7,27,15,15,823.5,115.5,4.75,28.5,714.0,316.66,213.73
2016,7,27,15,30,811.0,113.0,4.8,28.0,674.0,258.6,164.86
2016,7,27,15,45,800.5,107.5,4.85,28.0,631.0,199.56,117.41
2016,7,27,16,0,790.0,102.0,4.9,28.0,588.0,141.47,77.55
2016,7,27,16,15,769.5,98.5,4.9,27.0,540.0,85.62,54.64
2016,7,27,16,30,749.0,95.0,4.9,26.0,492.0,72.77,55.85
2016,7,27,16,45,728.0,89.0,4.9,25.5,443.0,69.62,53.51
2016,7,27,17,0,707.0,83.0,4.9,25.0,394.0,60.68,46.23
2016,7,27,17,15,671.5,78.0,4.8,24.0,343.5,58.02,44.31
2016,7,27,17,30,636.0,73.0,4.7,23.0,293.0,55.28,42.25
2016,7,27,17,45,592.0,65.5,4.65,22.5,243.5,50.47,38.22
2016,7,27,18,0,548.0,58.0,4.6,22.0,194.0,45.5,33.9
2016,7,27,18,15,475.0,49.5,4.5,21.0,148.0,39.39,28.49
2016,7,27,18,30,402.0,41.0,4.4,20.0,102.0,33.16,22.77
2016,7,27,18,45,294.0,29.5,4.3,19.5,65.5,24.07,13.99
2016,7,27,19,0,186.0,18.0,4.2,19.0,29.0,14.76,0.0
2016,7,27,19,15,93.0,9.0,4.2,18.5,14.5,7.68,0.0
2016,7,27,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,5,15,100.5,9.0,3.3,13.0,14.0,34.18,0.0
2016,7,28,5,30,201.0,18.0,3.3,13.0,28.0,96.58,0.0
2016,7,28,5,45,315.0,28.5,3.35,13.5,65.0,173.19,126.82
2016,7,28,6,0,429.0,39.0,3.4,14.0,102.0,253.66,201.28
2016,7,28,6,15,501.0,46.0,3.35,14.5,148.5,321.98,262.58
2016,7,28,6,30,573.0,53.0,3.3,15.0,195.0,397.17,327.61
2016,7,28,6,45,622.0,58.5,3.3,16.0,245.0,463.0,382.18
2016,7,28,7,0,671.0,64.0,3.3,17.0,295.0,529.67,435.08
2016,7,28,7,15,498.5,112.5,3.25,17.5,299.0,493.04,403.37
2016,7,28,7,30,326.0,161.0,3.2,18.0,303.0,426.31,347.29
2016,7,28,7,45,557.5,120.5,3.2,18.5,399.5,598.66,483.2
2016,7,28,8,0,789.0,80.0,3.2,19.0,496.0,757.64,598.63
2016,7,28,8,15,807.5,82.5,3.15,19.5,543.5,802.55,626.52
2016,7,28,8,30,826.0,85.0,3.1,20.0,591.0,836.84,647.13
2016,7,28,8,45,840.5,87.5,3.1,21.0,635.5,873.72,668.32
2016,7,28,9,0,855.0,90.0,3.1,22.0,680.0,907.99,687.31
2016,7,28,9,15,865.5,92.0,3.1,22.5,720.0,935.05,702.48
2016,7,28,9,30,876.0,94.0,3.1,23.0,760.0,958.9,715.45
2016,7,28,9,45,886.5,95.0,3.15,24.0,795.0,978.26,724.39
2016,7,28,10,0,897.0,96.0,3.2,25.0,830.0,994.07,731.01
2016,7,28,10,15,903.0,97.0,3.3,25.5,858.0,1001.76,734.19
2016,7,28,10,30,909.0,98.0,3.4,26.0,886.0,1005.64,735.04
2016,7,28,10,45,912.0,99.5,3.5,26.5,907.5,1003.21,731.91
2016,7,28,11,0,915.0,101.0,3.6,27.0,929.0,996.89,726.4
2016,7,28,11,15,917.5,101.5,3.75,27.0,943.5,985.22,719.28
2016,7,28,11,30,920.0,102.0,3.9,27.0,958.0,969.77,709.72
2016,7,28,11,45,920.0,103.0,4.05,27.5,965.0,948.79,695.13
2016,7,28,12,0,920.0,104.0,4.2,28.0,972.0,924.29,678.23
2016,7,28,12,15,920.0,104.0,4.3,28.0,972.0,895.48,659.52
2016,7,28,12,30,920.0,104.0,4.4,28.0,972.0,863.44,638.55
2016,7,28,12,45,911.5,108.0,4.5,28.0,962.5,825.1,613.13
2016,7,28,13,0,903.0,112.0,4.6,28.0,953.0,784.32,585.94
2016,7,28,13,15,900.0,111.5,4.7,28.0,938.0,741.49,556.18
2016,7,28,13,30,897.0,111.0,4.8,28.0,923.0,696.34,523.12
2016,7,28,13,45,892.5,109.5,4.9,28.0,901.0,647.3,486.37
2016,7,28,14,0,888.0,108.0,5.0,28.0,879.0,596.48,447.23
2016,7,28,14,15,881.5,107.0,5.05,27.5,850.5,543.44,405.92
2016,7,28,14,30,875.0,106.0,5.1,27.0,822.0,489.23,362.29
2016,7,28,14,45,866.5,104.0,5.15,27.0,787.5,432.53,314.7
2016,7,28,15,0,858.0,102.0,5.2,27.0,753.0,375.37,265.59
2016,7,28,15,15,846.5,99.5,5.2,26.5,713.5,316.79,215.22
2016,7,28,15,30,835.0,97.0,5.2,26.0,674.0,258.59,165.48
2016,7,28,15,45,821.0,94.0,5.2,25.5,630.0,200.28,118.42
2016,7,28,16,0,807.0,91.0,5.2,25.0,586.0,135.18,72.97
2016,7,28,16,15,787.5,88.0,5.15,24.5,538.5,78.69,49.64
2016,7,28,16,30,768.0,85.0,5.1,24.0,491.0,66.02,50.62
2016,7,28,16,45,743.5,81.0,5.05,23.5,441.5,64.01,49.2
2016,7,28,17,0,719.0,77.0,5.0,23.0,392.0,61.9,47.68
2016,7,28,17,15,684.0,72.5,4.9,22.0,341.5,59.21,45.71
2016,7,28,17,30,649.0,68.0,4.8,21.0,291.0,51.78,39.57
2016,7,28,17,45,601.0,61.5,4.7,20.5,241.5,47.55,36.0
2016,7,28,18,0,553.0,55.0,4.6,20.0,192.0,43.22,32.2
2016,7,28,18,15,480.5,47.5,4.5,19.0,146.0,37.84,27.38
2016,7,28,18,30,408.0,40.0,4.4,18.0,100.0,32.4,22.29
2016,7,28,18,45,296.0,29.0,4.3,17.5,63.5,23.7,13.69
2016,7,28,19,0,184.0,18.0,4.2,17.0,27.0,14.82,0.0
2016,7,28,19,15,92.0,9.0,4.2,16.5,13.5,7.68,0.0
2016,7,28,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,5,15,66.0,8.5,3.3,13.0,11.5,24.7,0.0
2016,7,29,5,30,132.0,17.0,3.3,13.0,23.0,71.1,0.0
2016,7,29,5,45,229.5,30.5,3.35,13.5,57.5,140.76,101.91
2016,7,29,6,0,327.0,44.0,3.4,14.0,92.0,214.56,170.1
2016,7,29,6,15,399.0,54.5,3.4,14.5,136.0,281.6,229.81
2016,7,29,6,30,471.0,65.0,3.4,15.0,180.0,355.72,293.9
2016,7,29,6,45,517.5,74.0,3.4,16.0,227.5,419.39,346.87
2016,7,29,7,0,564.0,83.0,3.4,17.0,275.0,486.32,400.24
2016,7,29,7,15,602.0,89.5,3.35,17.5,325.0,547.24,447.53
2016,7,29,7,30,640.0,96.0,3.3,18.0,375.0,609.62,494.24
2016,7,29,7,45,665.0,102.5,3.25,19.0,423.5,662.87,530.66
2016,7,29,8,0,690.0,109.0,3.2,20.0,472.0,715.69,565.35
2016,7,29,8,15,712.0,113.5,3.2,20.5,519.0,762.79,596.26
2016,7,29,8,30,734.0,118.0,3.2,21.0,566.0,808.52,625.61
2016,7,29,8,45,749.5,122.0,3.2,21.5,609.5,841.2,645.29
2016,7,29,9,0,765.0,126.0,3.2,22.0,653.0,876.32,666.52
2016,7,29,9,15,778.5,129.0,3.2,22.5,693.0,905.82,683.63
2016,7,29,9,30,792.0,132.0,3.2,23.0,733.0,932.39,698.65
2016,7,29,9,45,820.5,124.5,3.25,24.0,772.0,958.95,712.57
2016,7,29,10,0,849.0,117.0,3.3,25.0,811.0,970.46,716.38
2016,7,29,10,15,856.5,118.5,3.4,25.5,839.5,979.67,720.64
2016,7,29,10,30,864.0,120.0,3.5,26.0,868.0,985.22,722.59
2016,7,29,10,45,869.5,121.0,3.6,26.5,890.0,984.56,720.6
2016,7,29,11,0,875.0,122.0,3.7,27.0,912.0,980.15,716.29
2016,7,29,11,15,878.5,122.5,3.8,27.0,927.5,969.57,709.47
2016,7,29,11,30,882.0,123.0,3.9,27.0,943.0,955.32,700.32
2016,7,29,11,45,885.0,122.5,4.0,27.5,951.0,936.07,686.56
2016,7,29,12,0,888.0,122.0,4.1,28.0,959.0,913.35,670.56
2016,7,29,12,15,888.5,122.0,4.2,28.0,959.0,885.53,652.48
2016,7,29,12,30,889.0,122.0,4.3,28.0,959.0,854.58,632.22
2016,7,29,12,45,895.0,117.0,4.4,28.0,954.0,820.7,609.83
2016,7,29,13,0,901.0,112.0,4.5,28.0,949.0,783.62,585.09
2016,7,29,13,15,898.0,111.5,4.55,28.0,934.5,740.81,555.06
2016,7,29,13,30,895.0,111.0,4.6,28.0,920.0,695.67,521.89
2016,7,29,13,45,892.0,109.0,4.7,28.0,898.5,647.16,485.66
2016,7,29,14,0,889.0,107.0,4.8,28.0,877.0,596.74,446.93
2016,7,29,14,15,882.5,105.5,4.85,27.5,848.5,543.18,405.36
2016,7,29,14,30,876.0,104.0,4.9,27.0,820.0,488.46,361.44
2016,7,29,14,45,869.5,101.5,4.95,27.0,786.0,432.06,314.12
2016,7,29,15,0,863.0,99.0,5.0,27.0,752.0,374.98,265.06
2016,7,29,15,15,851.5,97.0,5.0,26.5,712.5,316.42,214.7
2016,7,29,15,30,840.0,95.0,5.0,26.0,673.0,258.23,164.95
2016,7,29,15,45,827.5,91.5,5.0,25.5,629.5,199.45,117.47
2016,7,29,16,0,815.0,88.0,5.0,25.0,586.0,133.65,71.5
2016,7,29,16,15,796.0,85.0,5.0,24.5,538.5,76.64,48.11
2016,7,29,16,30,777.0,82.0,5.0,24.0,491.0,64.11,49.01
2016,7,29,16,45,540.0,123.0,5.0,23.5,393.5,84.69,66.79
2016,7,29,17,0,303.0,164.0,5.0,23.0,296.0,114.19,92.24
2016,7,29,17,15,482.5,114.5,4.9,22.0,293.5,81.28,64.7
2016,7,29,17,30,662.0,65.0,4.8,21.0,291.0,49.76,37.81
2016,7,29,17,45,613.5,59.0,4.7,20.5,241.0,45.81,34.48
2016,7,29,18,0,565.0,53.0,4.6,20.0,191.0,41.78,30.94
2016,7,29,18,15,492.0,45.5,4.5,19.5,145.0,36.33,25.99
2016,7,29,18,30,419.0,38.0,4.4,19.0,99.0,30.81,20.78
2016,7,29,18,45,303.0,27.5,4.35,18.5,62.5,22.47,12.46
2016,7,29,19,0,187.0,17.0,4.3,18.0,26.0,13.99,0.0
2016,7,29,19,15,93.5,8.5,4.25,17.5,13.0,7.26,0.0
2016,7,29,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,15,90.5,8.0,3.05,12.5,12.5,30.81,0.0
2016,7,30,5,30,181.0,16.0,3.1,13.0,25.0,87.4,0.0
2016,7,30,5,45,299.5,27.0,3.2,13.5,62.0,166.48,119.81
2016,7,30,6,0,418.0,38.0,3.3,14.0,99.0,248.65,196.87
2016,7,30,6,15,492.0,46.0,3.25,14.5,145.0,318.65,259.64
2016,7,30,6,30,566.0,54.0,3.2,15.0,191.0,395.86,326.35
2016,7,30,6,45,616.0,60.0,3.2,15.5,241.5,462.74,382.51
2016,7,30,7,0,666.0,66.0,3.2,16.0,292.0,533.06,439.11
2016,7,30,7,15,701.0,70.5,3.15,16.5,343.0,591.34,484.09
2016,7,30,7,30,736.0,75.0,3.1,17.0,394.0,653.37,528.86
2016,7,30,7,45,761.5,78.5,3.1,18.0,444.5,707.27,565.0
2016,7,30,8,0,787.0,82.0,3.1,19.0,495.0,760.47,599.56
2016,7,30,8,15,806.5,85.0,3.1,19.5,543.0,806.88,629.49
2016,7,30,8,30,826.0,88.0,3.1,20.0,591.0,851.49,657.59
2016,7,30,8,45,841.5,90.5,3.15,21.0,636.0,880.33,673.28
2016,7,30,9,0,857.0,93.0,3.2,22.0,681.0,915.59,693.29
2016,7,30,9,15,868.5,95.0,3.3,22.5,721.5,943.64,709.8
2016,7,30,9,30,880.0,97.0,3.4,23.0,762.0,968.49,724.15
2016,7,30,9,45,895.0,95.5,3.5,23.5,798.5,989.52,735.94
2016,7,30,10,0,910.0,94.0,3.6,24.0,835.0,1007.12,745.51
2016,7,30,10,15,916.0,95.0,3.7,24.5,864.0,1014.87,748.65
2016,7,30,10,30,922.0,96.0,3.8,25.0,893.0,1018.75,749.42
2016,7,30,10,45,926.0,97.5,3.95,25.5,915.5,1017.24,747.11
2016,7,30,11,0,930.0,99.0,4.1,26.0,938.0,1011.76,742.32
2016,7,30,11,15,933.0,99.5,4.25,26.0,953.0,1000.36,735.18
2016,7,30,11,30,936.0,100.0,4.4,26.0,968.0,985.08,725.55
2016,7,30,11,45,937.5,100.0,4.6,26.0,975.5,964.14,712.55
2016,7,30,12,0,939.0,100.0,4.8,26.0,983.0,939.56,697.5
2016,7,30,12,15,939.0,100.0,4.9,26.0,983.0,910.17,678.33
2016,7,30,12,30,939.0,100.0,5.0,26.0,983.0,877.47,656.79
2016,7,30,12,45,934.0,102.0,5.1,26.5,974.5,839.4,630.09
2016,7,30,13,0,929.0,104.0,5.2,27.0,966.0,798.64,601.39
2016,7,30,13,15,926.5,103.5,5.25,26.5,951.5,755.02,571.96
2016,7,30,13,30,924.0,103.0,5.3,26.0,937.0,708.95,538.63
2016,7,30,13,45,920.0,102.0,5.4,26.0,915.0,659.26,500.81
2016,7,30,14,0,916.0,101.0,5.5,26.0,893.0,607.64,460.47
2016,7,30,14,15,910.0,100.0,5.5,25.5,864.5,553.29,417.47
2016,7,30,14,30,904.0,99.0,5.5,25.0,836.0,497.65,372.03
2016,7,30,14,45,710.5,180.0,5.55,25.0,744.0,422.45,312.06
2016,7,30,15,0,517.0,261.0,5.6,25.0,652.0,368.4,269.89
2016,7,30,15,15,492.5,252.5,5.6,24.5,608.5,317.98,228.75
2016,7,30,15,30,468.0,244.0,5.6,24.0,565.0,270.22,190.04
2016,7,30,15,45,659.0,163.0,5.6,24.0,582.0,210.28,133.96
2016,7,30,16,0,850.0,82.0,5.6,24.0,599.0,140.58,76.17
2016,7,30,16,15,589.0,143.0,5.5,23.0,487.5,102.57,71.74
2016,7,30,16,30,328.0,204.0,5.4,22.0,376.0,136.78,111.06
2016,7,30,16,45,325.0,182.0,5.35,21.5,337.5,124.72,101.41
2016,7,30,17,0,322.0,160.0,5.3,21.0,299.0,112.05,91.14
2016,7,30,17,15,516.0,109.5,5.2,20.0,299.5,78.4,62.74
2016,7,30,17,30,710.0,59.0,5.1,19.0,300.0,49.89,38.24
2016,7,30,17,45,667.5,53.5,5.05,18.5,249.5,45.82,34.78
2016,7,30,18,0,625.0,48.0,5.0,18.0,199.0,41.68,31.11
2016,7,30,18,15,552.5,41.5,4.9,17.0,151.5,36.42,26.33
2016,7,30,18,30,480.0,35.0,4.8,16.0,104.0,28.58,19.11
2016,7,30,18,45,362.0,25.5,4.7,15.5,65.5,20.95,11.24
2016,7,30,19,0,244.0,16.0,4.6,15.0,27.0,13.23,0.0
2016,7,30,19,15,122.0,8.0,4.55,14.5,13.5,6.83,0.0
2016,7,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,124.5,7.5,2.25,11.5,13.0,39.48,0.0
2016,7,31,5,30,249.0,15.0,2.4,12.0,26.0,105.92,0.0
2016,7,31,5,45,371.5,24.0,2.6,12.5,64.5,187.11,133.62
2016,7,31,6,0,494.0,33.0,2.8,13.0,103.0,273.25,216.46
2016,7,31,6,15,566.0,39.5,2.75,13.5,151.0,345.13,281.38
2016,7,31,6,30,638.0,46.0,2.7,14.0,199.0,423.64,349.31
2016,7,31,6,45,319.0,75.0,2.7,14.5,151.5,295.86,246.2
2016,7,31,7,0,0.0,104.0,2.7,15.0,104.0,91.88,72.37
2016,7,31,7,15,1.5,121.5,2.65,15.5,122.5,108.56,86.32
2016,7,31,7,30,3.0,139.0,2.6,16.0,141.0,125.34,99.85
2016,7,31,7,45,13.0,165.0,2.6,17.0,172.0,157.46,125.81
2016,7,31,8,0,23.0,191.0,2.6,18.0,203.0,190.26,151.73
2016,7,31,8,15,20.0,201.5,2.6,18.5,212.5,196.86,156.06
2016,7,31,8,30,17.0,212.0,2.6,19.0,222.0,203.35,160.31
2016,7,31,8,45,48.0,258.0,2.6,19.5,290.5,293.91,231.63
2016,7,31,9,0,79.0,304.0,2.6,20.0,359.0,371.11,290.41
2016,7,31,9,15,191.0,320.5,2.65,20.5,462.5,513.34,398.76
2016,7,31,9,30,303.0,337.0,2.7,21.0,566.0,659.18,504.69
2016,7,31,9,45,336.5,344.5,2.8,21.5,610.0,700.18,531.99
2016,7,31,10,0,370.0,352.0,2.9,22.0,654.0,740.09,558.9
2016,7,31,10,15,647.5,226.0,2.95,22.5,776.0,908.43,680.04
2016,7,31,10,30,925.0,100.0,3.0,23.0,898.0,1027.15,755.68
