Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,45,924.5,104.0,3.15,23.5,919.0,1023.69,751.31
2016,7,31,11,0,924.0,108.0,3.3,24.0,940.0,1016.21,745.53
2016,7,31,11,15,927.0,108.5,3.4,24.0,955.0,1004.69,738.26
2016,7,31,11,30,930.0,109.0,3.5,24.0,970.0,989.31,728.52
2016,7,31,11,45,928.0,111.5,3.65,24.5,977.0,967.44,713.46
2016,7,31,12,0,926.0,114.0,3.8,25.0,984.0,942.02,696.06
2016,7,31,12,15,926.0,114.0,3.85,25.0,983.5,912.7,676.79
2016,7,31,12,30,926.0,114.0,3.9,25.0,983.0,880.12,655.26
2016,7,31,12,45,927.0,112.0,4.0,25.5,976.5,843.48,629.83
2016,7,31,13,0,928.0,110.0,4.1,26.0,970.0,803.84,602.24
2016,7,31,13,15,925.0,109.5,4.2,25.5,954.5,759.74,572.86
2016,7,31,13,30,922.0,109.0,4.3,25.0,939.0,713.23,539.75
2016,7,31,13,45,918.0,107.5,4.4,25.0,917.0,663.06,501.95
2016,7,31,14,0,914.0,106.0,4.5,25.0,895.0,610.98,461.75
2016,7,31,14,15,907.5,104.5,4.55,24.5,865.5,555.92,418.77
2016,7,31,14,30,901.0,103.0,4.6,24.0,836.0,499.65,373.31
2016,7,31,14,45,894.5,100.0,4.7,24.0,801.5,441.26,324.08
2016,7,31,15,0,888.0,97.0,4.8,24.0,767.0,382.16,272.94
2016,7,31,15,15,876.5,95.0,4.85,23.5,726.0,321.94,220.65
2016,7,31,15,30,865.0,93.0,4.9,23.0,685.0,262.07,168.92
2016,7,31,15,45,608.0,167.5,5.0,23.0,570.0,205.51,132.8
2016,7,31,16,0,351.0,242.0,5.1,23.0,455.0,192.7,136.35
2016,7,31,16,15,334.5,223.0,5.1,22.0,413.0,152.31,114.77
2016,7,31,16,30,318.0,204.0,5.1,21.0,371.0,136.67,111.35
2016,7,31,16,45,306.5,183.5,5.1,20.5,330.5,125.37,102.36
2016,7,31,17,0,295.0,163.0,5.1,20.0,290.0,113.53,92.78
2016,7,31,17,15,492.5,113.0,5.05,19.0,292.0,80.52,64.85
2016,7,31,17,30,690.0,63.0,5.0,18.0,294.0,52.96,41.11
2016,7,31,17,45,642.5,57.0,4.95,17.5,243.5,48.58,37.36
2016,7,31,18,0,595.0,51.0,4.9,17.0,193.0,40.52,30.21
2016,7,31,18,15,519.5,43.5,4.75,16.0,146.0,34.96,25.15
2016,7,31,18,30,444.0,36.0,4.6,15.0,99.0,29.34,19.81
2016,7,31,18,45,322.0,25.5,4.5,14.5,61.5,20.9,11.04
2016,7,31,19,0,200.0,15.0,4.4,14.0,24.0,12.33,0.0
2016,7,31,19,15,100.0,7.5,4.3,13.5,12.0,6.4,0.0
2016,7,31,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,5,15,105.0,7.5,2.3,11.5,12.0,34.38,0.0
2016,8,1,5,30,210.0,15.0,2.5,12.0,24.0,95.12,0.0
2016,8,1,5,45,336.5,24.5,2.75,12.5,61.5,178.72,126.15
2016,8,1,6,0,463.0,34.0,3.0,13.0,99.0,264.83,209.72
2016,8,1,6,15,537.0,41.0,3.0,13.5,146.0,336.05,274.21
2016,8,1,6,30,611.0,48.0,3.0,14.0,193.0,411.78,340.23
2016,8,1,6,45,313.0,82.5,3.0,14.5,157.5,302.02,251.36
2016,8,1,7,0,15.0,117.0,3.0,15.0,122.0,115.56,92.65
2016,8,1,7,15,41.5,144.5,2.95,15.5,161.5,172.14,140.36
2016,8,1,7,30,68.0,172.0,2.9,16.0,201.0,221.64,180.94
2016,8,1,7,45,443.5,122.0,2.9,16.5,349.5,505.41,414.46
2016,8,1,8,0,819.0,72.0,2.9,17.0,498.0,768.81,610.95
2016,8,1,8,15,837.5,74.5,2.9,17.5,547.0,814.5,638.67
2016,8,1,8,30,856.0,77.0,2.9,18.0,596.0,858.28,666.22
2016,8,1,8,45,872.0,78.5,2.9,19.0,641.5,896.39,688.02
2016,8,1,9,0,888.0,80.0,2.9,20.0,687.0,931.87,707.66
2016,8,1,9,15,899.0,82.0,2.95,20.5,727.5,960.27,723.99
2016,8,1,9,30,910.0,84.0,3.0,21.0,768.0,985.34,738.06
2016,8,1,9,45,913.0,88.5,3.05,21.5,802.5,1001.84,746.43
2016,8,1,10,0,916.0,93.0,3.1,22.0,837.0,1014.42,752.34
2016,8,1,10,15,922.5,94.0,3.2,22.0,866.0,1022.69,757.42
2016,8,1,10,30,929.0,95.0,3.3,22.0,895.0,1027.05,760.07
2016,8,1,10,45,934.0,95.5,3.45,22.5,918.0,1025.43,757.85
2016,8,1,11,0,939.0,96.0,3.6,23.0,941.0,1019.81,753.13
2016,8,1,11,15,942.0,97.0,3.7,23.0,956.0,1008.78,746.03
2016,8,1,11,30,945.0,98.0,3.8,23.0,971.0,993.82,736.42
2016,8,1,11,45,947.0,98.0,3.9,23.5,979.0,973.09,721.62
2016,8,1,12,0,949.0,98.0,4.0,24.0,987.0,948.65,704.41
2016,8,1,12,15,949.0,98.0,4.1,24.0,987.0,918.89,684.96
2016,8,1,12,30,949.0,98.0,4.2,24.0,987.0,885.77,663.15
2016,8,1,12,45,943.5,100.5,4.3,24.5,978.5,847.29,636.25
2016,8,1,13,0,938.0,103.0,4.4,25.0,970.0,806.09,607.36
2016,8,1,13,15,935.0,102.0,4.45,25.0,954.5,761.15,576.09
2016,8,1,13,30,932.0,101.0,4.5,25.0,939.0,713.79,541.1
2016,8,1,13,45,928.5,99.5,4.6,25.0,917.0,663.45,503.23
2016,8,1,14,0,925.0,98.0,4.7,25.0,895.0,611.13,462.72
2016,8,1,14,15,919.0,97.0,4.75,24.5,866.0,556.15,419.6
2016,8,1,14,30,913.0,96.0,4.8,24.0,837.0,499.87,373.93
2016,8,1,14,45,906.0,93.5,4.9,24.0,802.0,440.97,324.1
2016,8,1,15,0,899.0,91.0,5.0,24.0,767.0,381.4,272.39
2016,8,1,15,15,888.0,89.0,5.05,23.5,726.5,320.65,219.48
2016,8,1,15,30,877.0,87.0,5.1,23.0,686.0,260.19,167.09
2016,8,1,15,45,864.0,84.5,5.15,22.5,641.0,199.6,117.53
2016,8,1,16,0,851.0,82.0,5.2,22.0,596.0,140.02,76.47
2016,8,1,16,15,832.5,79.0,5.2,21.0,547.5,81.2,53.04
2016,8,1,16,30,814.0,76.0,5.2,20.0,499.0,60.64,46.87
2016,8,1,16,45,790.0,72.5,5.25,19.5,448.0,58.7,45.47
2016,8,1,17,0,766.0,69.0,5.3,19.0,397.0,56.68,43.97
2016,8,1,17,15,732.0,65.0,5.2,18.0,345.5,54.1,42.03
2016,8,1,17,30,698.0,61.0,5.1,17.0,294.0,51.47,39.98
2016,8,1,17,45,647.5,56.0,5.1,16.5,243.0,47.84,36.86
2016,8,1,18,0,597.0,51.0,5.1,16.0,192.0,40.59,30.39
2016,8,1,18,15,520.5,43.5,5.0,15.5,144.5,35.02,25.23
2016,8,1,18,30,444.0,36.0,4.9,15.0,97.0,29.4,19.82
2016,8,1,18,45,314.0,25.5,4.8,14.5,60.0,20.95,10.79
2016,8,1,19,0,184.0,15.0,4.7,14.0,23.0,12.8,0.0
2016,8,1,19,15,92.0,7.5,4.65,13.5,11.5,6.4,0.0
2016,8,1,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,5,15,88.0,7.5,3.1,11.5,11.0,6.4,0.0
2016,8,2,5,30,176.0,15.0,3.3,12.0,22.0,69.68,0.0
2016,8,2,5,45,309.0,25.5,3.5,12.5,59.5,169.88,118.22
2016,8,2,6,0,442.0,36.0,3.7,13.0,97.0,258.52,204.81
2016,8,2,6,15,521.0,43.5,3.7,13.5,144.5,331.9,271.31
2016,8,2,6,30,600.0,51.0,3.7,14.0,192.0,413.03,342.0
2016,8,2,6,45,300.0,67.5,3.7,14.5,138.0,276.18,230.84
2016,8,2,7,0,0.0,84.0,3.7,15.0,84.0,71.93,55.63
2016,8,2,7,15,20.0,123.5,3.65,15.5,132.5,123.88,99.8
2016,8,2,7,30,40.0,163.0,3.6,16.0,181.0,190.73,155.15
2016,8,2,7,45,38.0,181.5,3.55,16.5,200.0,208.28,168.51
2016,8,2,8,0,36.0,200.0,3.5,17.0,219.0,225.53,181.47
2016,8,2,8,15,104.0,234.5,3.45,17.5,296.0,320.38,258.28
2016,8,2,8,30,172.0,269.0,3.4,18.0,373.0,436.95,349.06
2016,8,2,8,45,537.0,176.5,3.4,18.5,536.0,708.35,560.18
2016,8,2,9,0,902.0,84.0,3.4,19.0,699.0,950.9,728.8
2016,8,2,9,15,913.5,86.0,3.45,19.5,740.5,979.99,743.91
2016,8,2,9,30,925.0,88.0,3.5,20.0,782.0,1005.71,758.45
2016,8,2,9,45,929.5,91.5,3.55,20.5,817.0,1022.65,767.1
2016,8,2,10,0,934.0,95.0,3.6,21.0,852.0,1035.65,773.25
2016,8,2,10,15,940.5,96.5,3.65,21.5,882.0,1044.47,776.75
2016,8,2,10,30,947.0,98.0,3.7,22.0,912.0,1049.27,777.74
2016,8,2,10,45,952.5,98.5,3.75,22.5,935.5,1047.96,774.86
2016,8,2,11,0,958.0,99.0,3.8,23.0,959.0,1042.57,769.47
2016,8,2,11,15,961.0,99.5,3.85,23.0,974.5,1030.68,761.45
2016,8,2,11,30,964.0,100.0,3.9,23.0,990.0,1014.79,750.93
2016,8,2,11,45,966.0,100.5,4.0,23.5,998.0,994.05,736.14
2016,8,2,12,0,968.0,101.0,4.1,24.0,1006.0,969.5,718.88
2016,8,2,12,15,968.0,100.5,4.1,24.0,1006.0,938.59,698.21
2016,8,2,12,30,968.0,100.0,4.1,24.0,1006.0,904.28,675.22
2016,8,2,12,45,957.5,105.5,4.2,24.5,995.5,863.67,647.03
2016,8,2,13,0,947.0,111.0,4.3,25.0,985.0,820.55,616.97
2016,8,2,13,15,944.0,110.0,4.35,25.0,969.0,775.03,585.34
2016,8,2,13,30,941.0,109.0,4.4,25.0,953.0,727.05,549.95
2016,8,2,13,45,936.0,108.0,4.45,25.0,930.0,675.56,511.11
2016,8,2,14,0,931.0,107.0,4.5,25.0,907.0,622.2,469.89
2016,8,2,14,15,924.0,105.5,4.55,24.5,877.0,565.76,425.96
2016,8,2,14,30,917.0,104.0,4.6,24.0,847.0,508.14,379.51
2016,8,2,14,45,908.0,102.0,4.65,24.0,810.5,448.38,329.16
2016,8,2,15,0,899.0,100.0,4.7,24.0,774.0,388.17,277.14
2016,8,2,15,15,887.0,98.0,4.7,23.5,732.5,326.9,224.01
2016,8,2,15,30,875.0,96.0,4.7,23.0,691.0,266.03,171.52
2016,8,2,15,45,858.5,93.5,4.75,23.0,644.5,204.75,121.52
2016,8,2,16,0,842.0,91.0,4.8,23.0,598.0,137.14,74.22
2016,8,2,16,15,821.5,88.0,4.8,22.5,548.5,78.01,50.52
2016,8,2,16,30,801.0,85.0,4.8,22.0,499.0,66.84,51.79
2016,8,2,16,45,773.0,81.5,4.85,21.5,447.0,65.1,50.6
2016,8,2,17,0,745.0,78.0,4.9,21.0,395.0,63.32,49.35
2016,8,2,17,15,707.5,73.0,4.85,20.0,342.5,60.19,46.99
2016,8,2,17,30,670.0,68.0,4.8,19.0,290.0,52.28,40.36
2016,8,2,17,45,613.0,62.0,4.8,18.5,238.0,48.34,36.99
2016,8,2,18,0,556.0,56.0,4.8,18.0,186.0,44.37,33.43
2016,8,2,18,15,473.5,47.5,4.7,17.0,139.0,38.15,27.78
2016,8,2,18,30,391.0,39.0,4.6,16.0,92.0,31.86,21.79
2016,8,2,18,45,254.0,27.0,4.55,15.5,55.5,22.21,11.34
2016,8,2,19,0,117.0,15.0,4.5,15.0,19.0,12.8,0.0
2016,8,2,19,15,58.5,7.5,4.45,14.5,9.5,6.4,0.0
2016,8,2,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,5,15,61.5,7.5,2.25,12.5,9.5,6.4,0.0
2016,8,3,5,30,123.0,15.0,2.4,13.0,19.0,52.64,0.0
2016,8,3,5,45,255.5,27.0,2.6,13.5,55.0,150.7,102.27
2016,8,3,6,0,388.0,39.0,2.8,14.0,91.0,238.44,187.64
2016,8,3,6,15,471.0,47.5,2.65,14.5,138.0,312.37,253.63
2016,8,3,6,30,554.0,56.0,2.5,15.0,185.0,394.47,324.03
2016,8,3,6,45,610.0,62.0,2.35,15.5,236.5,464.79,382.33
2016,8,3,7,0,666.0,68.0,2.2,16.0,288.0,539.11,441.02
2016,8,3,7,15,704.0,73.0,2.15,16.5,340.5,599.87,487.11
2016,8,3,7,30,742.0,78.0,2.1,17.0,393.0,665.22,533.31
2016,8,3,7,45,770.5,81.5,2.05,18.0,445.0,722.04,570.31
2016,8,3,8,0,799.0,85.0,2.0,19.0,497.0,778.31,605.63
2016,8,3,8,15,819.5,88.0,2.0,19.5,546.5,826.2,635.55
2016,8,3,8,30,840.0,91.0,2.0,20.0,596.0,872.27,663.64
2016,8,3,8,45,856.0,93.5,2.0,20.5,642.5,901.77,680.02
2016,8,3,9,0,872.0,96.0,2.0,21.0,689.0,937.9,700.8
2016,8,3,9,15,884.0,98.0,2.1,21.5,730.5,966.75,717.59
2016,8,3,9,30,896.0,100.0,2.2,22.0,772.0,992.33,732.25
2016,8,3,9,45,907.5,100.5,2.3,23.0,808.5,1012.3,741.84
2016,8,3,10,0,919.0,101.0,2.4,24.0,845.0,1028.64,749.13
2016,8,3,10,15,925.5,102.5,2.5,24.5,874.5,1037.3,753.02
2016,8,3,10,30,932.0,104.0,2.6,25.0,904.0,1041.99,754.55
2016,8,3,10,45,937.5,104.5,2.75,25.5,927.0,1040.63,752.84
2016,8,3,11,0,943.0,105.0,2.9,26.0,950.0,1035.25,748.66
2016,8,3,11,15,946.5,106.0,3.1,26.0,966.0,1024.39,742.93
2016,8,3,11,30,950.0,107.0,3.3,26.0,982.0,1009.56,734.6
2016,8,3,11,45,952.0,107.0,3.55,26.5,990.0,988.45,721.04
2016,8,3,12,0,954.0,107.0,3.8,27.0,998.0,963.61,704.9
2016,8,3,12,15,954.0,107.0,4.0,26.5,998.0,933.41,687.49
2016,8,3,12,30,954.0,107.0,4.2,26.0,998.0,899.83,667.53
2016,8,3,12,45,953.5,106.0,4.45,26.0,990.5,861.73,643.08
2016,8,3,13,0,953.0,105.0,4.7,26.0,983.0,820.6,616.6
2016,8,3,13,15,950.5,104.5,4.85,25.5,968.0,775.6,587.22
2016,8,3,13,30,948.0,104.0,5.0,25.0,953.0,728.06,553.52
2016,8,3,13,45,944.0,103.0,5.2,25.0,930.5,676.82,515.08
2016,8,3,14,0,940.0,102.0,5.4,25.0,908.0,623.59,473.86
2016,8,3,14,15,934.0,100.5,5.5,24.5,878.5,567.16,429.46
2016,8,3,14,30,928.0,99.0,5.6,24.0,849.0,509.41,382.41
2016,8,3,14,45,920.0,97.5,5.7,24.0,813.5,449.77,331.62
2016,8,3,15,0,912.0,96.0,5.8,24.0,778.0,389.53,279.04
2016,8,3,15,15,901.0,94.0,5.8,23.5,736.5,327.72,224.98
2016,8,3,15,30,890.0,92.0,5.8,23.0,695.0,266.18,171.51
2016,8,3,15,45,875.5,89.0,5.8,22.5,649.0,203.9,120.61
2016,8,3,16,0,861.0,86.0,5.8,22.0,603.0,142.84,78.64
2016,8,3,16,15,841.0,83.0,5.7,21.0,553.0,74.62,48.27
2016,8,3,16,30,821.0,80.0,5.6,20.0,503.0,63.66,49.5
2016,8,3,16,45,794.0,76.5,5.6,19.5,450.5,61.77,48.15
2016,8,3,17,0,767.0,73.0,5.6,19.0,398.0,59.82,46.73
2016,8,3,17,15,730.5,68.5,5.45,18.0,345.0,56.94,44.54
2016,8,3,17,30,694.0,64.0,5.3,17.0,292.0,53.99,42.21
2016,8,3,17,45,639.5,58.5,5.2,16.5,240.0,45.92,35.15
2016,8,3,18,0,585.0,53.0,5.1,16.0,188.0,42.22,31.8
2016,8,3,18,15,502.5,45.0,4.95,15.5,140.0,36.29,26.3
2016,8,3,18,30,420.0,37.0,4.8,15.0,92.0,30.32,20.5
2016,8,3,18,45,281.0,25.5,4.7,14.5,55.5,21.02,10.05
2016,8,3,19,0,142.0,14.0,4.6,14.0,19.0,11.95,0.0
2016,8,3,19,15,71.0,7.0,4.55,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,65.0,7.0,3.65,11.5,9.0,0.0,0.0
2016,8,4,5,30,130.0,14.0,3.8,12.0,18.0,54.16,0.0
2016,8,4,5,45,267.5,26.0,3.95,12.5,54.5,153.86,102.66
2016,8,4,6,0,405.0,38.0,4.1,13.0,91.0,245.43,194.05
2016,8,4,6,15,487.5,46.0,4.1,13.5,138.5,319.53,261.33
2016,8,4,6,30,570.0,54.0,4.1,14.0,186.0,401.71,333.13
2016,8,4,6,45,285.0,59.5,4.1,14.5,125.5,257.97,216.06
2016,8,4,7,0,0.0,65.0,4.1,15.0,65.0,53.87,40.35
2016,8,4,7,15,0.0,80.0,4.1,15.5,80.0,67.15,51.53
2016,8,4,7,30,0.0,95.0,4.1,16.0,95.0,80.46,62.46
2016,8,4,7,45,2.0,127.5,4.1,16.5,128.5,112.09,88.52
2016,8,4,8,0,4.0,160.0,4.1,17.0,162.0,144.2,114.51
2016,8,4,8,15,6.5,175.0,4.15,17.0,179.0,159.67,126.81
2016,8,4,8,30,9.0,190.0,4.2,17.0,196.0,175.28,139.17
2016,8,4,8,45,9.0,199.5,4.3,17.5,205.5,183.41,145.04
2016,8,4,9,0,9.0,209.0,4.4,18.0,215.0,191.57,150.92
2016,8,4,9,15,16.0,242.5,4.5,18.0,254.5,229.36,180.93
2016,8,4,9,30,23.0,276.0,4.6,18.0,294.0,267.33,210.72
2016,8,4,9,45,470.0,188.5,4.75,18.5,567.5,698.36,552.75
2016,8,4,10,0,917.0,101.0,4.9,19.0,841.0,1027.94,786.44
2016,8,4,10,15,473.0,218.5,5.0,19.0,601.0,723.65,565.24
2016,8,4,10,30,29.0,336.0,5.1,19.0,361.0,344.33,267.42
2016,8,4,10,45,70.0,387.0,5.2,19.5,449.5,433.2,336.73
2016,8,4,11,0,111.0,438.0,5.3,20.0,538.0,520.4,402.13
2016,8,4,11,15,263.0,413.0,5.35,20.0,654.0,669.9,516.44
2016,8,4,11,30,415.0,388.0,5.4,20.0,770.0,791.44,607.24
2016,8,4,11,45,428.5,378.0,5.45,20.0,775.0,778.85,597.86
2016,8,4,12,0,442.0,368.0,5.5,20.0,780.0,763.66,587.25
2016,8,4,12,15,690.5,237.5,5.5,20.0,881.5,842.69,650.32
2016,8,4,12,30,939.0,107.0,5.5,20.0,983.0,888.18,683.8
2016,8,4,12,45,691.0,244.0,5.55,20.0,885.5,788.21,609.22
2016,8,4,13,0,443.0,381.0,5.6,20.0,788.0,681.44,525.64
2016,8,4,13,15,451.0,370.5,5.6,19.5,779.5,650.92,504.16
2016,8,4,13,30,459.0,360.0,5.6,19.0,771.0,618.64,480.58
2016,8,4,13,45,687.5,233.0,5.7,19.0,830.0,628.62,490.33
2016,8,4,14,0,916.0,106.0,5.8,19.0,889.0,613.54,478.84
2016,8,4,14,15,909.5,104.5,5.8,18.5,859.5,557.99,433.46
2016,8,4,14,30,903.0,103.0,5.8,18.0,830.0,501.23,385.76
2016,8,4,14,45,896.0,100.0,5.85,18.0,795.0,442.13,334.12
2016,8,4,15,0,889.0,97.0,5.9,18.0,760.0,382.39,280.69
2016,8,4,15,15,664.5,174.0,5.85,17.5,654.5,310.91,224.4
2016,8,4,15,30,440.0,251.0,5.8,17.0,549.0,269.01,195.59
2016,8,4,15,45,640.0,168.5,5.8,17.0,568.5,210.81,139.1
2016,8,4,16,0,840.0,86.0,5.8,17.0,588.0,140.49,79.2
2016,8,4,16,15,580.5,142.5,5.7,16.5,475.5,100.95,73.63
2016,8,4,16,30,321.0,199.0,5.6,16.0,363.0,134.04,111.44
2016,8,4,16,45,536.5,135.5,5.55,15.5,375.5,93.42,76.66
2016,8,4,17,0,752.0,72.0,5.5,15.0,388.0,58.94,46.71
2016,8,4,17,15,716.0,67.5,5.4,14.5,336.0,56.05,44.4
2016,8,4,17,30,680.0,63.0,5.3,14.0,284.0,53.1,41.95
2016,8,4,17,45,629.0,57.0,5.2,14.0,233.0,44.75,34.47
2016,8,4,18,0,578.0,51.0,5.1,14.0,182.0,40.64,30.65
2016,8,4,18,15,496.5,43.0,4.95,13.5,135.0,34.67,25.07
2016,8,4,18,30,415.0,35.0,4.8,13.0,88.0,28.65,19.17
2016,8,4,18,45,207.5,26.0,4.7,12.5,52.5,20.26,9.05
2016,8,4,19,0,0.0,17.0,4.6,12.0,17.0,14.51,0.0
2016,8,4,19,15,0.0,8.5,4.5,12.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,5,15,55.0,6.5,2.35,12.0,8.5,0.0,0.0
2016,8,5,5,30,110.0,13.0,2.7,12.0,17.0,46.9,0.0
2016,8,5,5,45,245.5,25.5,3.05,12.5,52.5,144.43,93.52
2016,8,5,6,0,381.0,38.0,3.4,13.0,88.0,235.33,185.51
2016,8,5,6,15,465.0,47.5,3.35,13.0,135.0,310.64,253.97
2016,8,5,6,30,549.0,57.0,3.3,13.0,182.0,394.37,327.38
2016,8,5,6,45,274.5,66.5,3.3,13.5,129.0,261.3,218.96
2016,8,5,7,0,0.0,76.0,3.3,14.0,76.0,64.35,49.42
2016,8,5,7,15,0.0,93.0,3.25,14.0,93.0,79.62,62.44
2016,8,5,7,30,0.0,110.0,3.2,14.0,110.0,94.88,75.11
2016,8,5,7,45,0.0,129.5,3.15,14.5,129.5,112.55,89.48
2016,8,5,8,0,0.0,149.0,3.1,15.0,149.0,130.21,103.6
2016,8,5,8,15,2.5,164.5,3.05,15.5,166.0,146.11,116.17
2016,8,5,8,30,5.0,180.0,3.0,16.0,183.0,162.14,128.7
2016,8,5,8,45,7.0,192.5,2.95,16.5,197.0,174.96,138.47
2016,8,5,9,0,9.0,205.0,2.9,17.0,211.0,187.87,148.22
2016,8,5,9,15,10.0,215.5,2.9,17.5,223.0,197.97,155.63
2016,8,5,9,30,11.0,226.0,2.9,18.0,235.0,208.08,163.0
2016,8,5,9,45,17.5,263.0,2.95,18.5,277.5,248.54,194.31
2016,8,5,10,0,24.0,300.0,3.0,19.0,320.0,289.03,225.08
2016,8,5,10,15,27.0,319.0,3.05,19.0,342.0,327.86,254.47
2016,8,5,10,30,30.0,338.0,3.1,19.0,364.0,347.64,269.16
2016,8,5,10,45,53.0,379.5,3.2,19.5,427.0,409.26,315.51
2016,8,5,11,0,76.0,421.0,3.3,20.0,490.0,469.57,359.86
2016,8,5,11,15,189.5,429.5,3.35,20.5,603.0,599.59,456.91
2016,8,5,11,30,303.0,438.0,3.4,21.0,716.0,721.92,544.63
2016,8,5,11,45,618.0,279.0,3.5,21.5,852.0,864.66,650.83
2016,8,5,12,0,933.0,120.0,3.6,22.0,988.0,958.82,715.43
2016,8,5,12,15,932.5,120.0,3.7,22.0,988.0,928.44,694.73
2016,8,5,12,30,932.0,120.0,3.8,22.0,988.0,894.78,672.64
2016,8,5,12,45,931.5,119.0,3.9,22.0,980.0,857.13,647.63
2016,8,5,13,0,931.0,118.0,4.0,22.0,972.0,816.52,620.34
2016,8,5,13,15,927.0,117.5,4.1,22.0,956.0,771.02,588.45
2016,8,5,13,30,923.0,117.0,4.2,22.0,940.0,723.19,553.01
2016,8,5,13,45,916.0,117.0,4.35,22.0,916.0,671.75,514.08
2016,8,5,14,0,909.0,117.0,4.5,22.0,892.0,618.66,472.98
2016,8,5,14,15,901.0,115.5,4.6,22.0,862.0,562.46,428.04
2016,8,5,14,30,893.0,114.0,4.7,22.0,832.0,505.23,380.83
2016,8,5,14,45,880.5,113.0,4.8,22.0,795.0,445.77,330.49
2016,8,5,15,0,868.0,112.0,4.9,22.0,758.0,386.27,278.82
2016,8,5,15,15,854.5,109.5,4.95,21.5,716.0,320.68,222.17
2016,8,5,15,30,841.0,107.0,5.0,21.0,674.0,259.79,169.43
2016,8,5,15,45,821.0,105.5,5.05,20.5,627.0,199.63,120.4
2016,8,5,16,0,801.0,104.0,5.1,20.0,580.0,141.53,80.61
2016,8,5,16,15,778.0,100.0,5.05,19.5,530.5,83.89,57.52
2016,8,5,16,30,755.0,96.0,5.0,19.0,481.0,74.38,58.98
2016,8,5,16,45,720.5,92.5,5.0,18.5,428.5,66.66,52.62
2016,8,5,17,0,686.0,89.0,5.0,18.0,376.0,65.33,51.75
2016,8,5,17,15,645.0,83.0,4.9,17.5,324.0,62.08,49.15
2016,8,5,17,30,604.0,77.0,4.8,17.0,272.0,58.73,46.39
2016,8,5,17,45,540.0,70.0,4.7,16.5,221.0,54.33,42.57
2016,8,5,18,0,476.0,63.0,4.6,16.0,170.0,49.89,38.54
2016,8,5,18,15,389.0,52.0,4.45,15.5,124.5,41.85,31.11
2016,8,5,18,30,302.0,41.0,4.3,15.0,79.0,31.71,21.55
2016,8,5,18,45,178.0,26.0,4.2,14.5,46.0,20.2,8.21
2016,8,5,19,0,54.0,11.0,4.1,14.0,13.0,9.39,0.0
2016,8,5,19,15,27.0,5.5,4.0,13.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,15,34.5,6.0,2.75,11.5,7.0,0.0,0.0
2016,8,6,5,30,69.0,12.0,3.0,12.0,14.0,32.77,0.0
2016,8,6,5,45,198.0,26.5,3.3,12.5,48.0,125.32,78.02
2016,8,6,6,0,327.0,41.0,3.6,13.0,82.0,214.56,168.82
2016,8,6,6,15,414.0,51.0,3.6,13.0,128.0,289.42,236.75
2016,8,6,6,30,501.0,61.0,3.6,13.0,174.0,372.93,310.14
2016,8,6,6,45,270.5,90.5,3.6,13.5,153.5,275.38,230.55
2016,8,6,7,0,40.0,120.0,3.6,14.0,133.0,146.56,119.8
2016,8,6,7,15,50.0,143.0,3.6,14.5,162.0,178.44,146.54
2016,8,6,7,30,60.0,166.0,3.6,15.0,191.0,210.91,172.97
2016,8,6,7,45,101.0,192.5,3.6,15.5,241.5,272.46,223.45
2016,8,6,8,0,142.0,219.0,3.6,16.0,292.0,353.05,287.72
2016,8,6,8,15,474.0,160.5,3.6,16.5,437.0,611.04,494.71
2016,8,6,8,30,806.0,102.0,3.6,17.0,582.0,858.77,675.36
2016,8,6,8,45,824.5,104.0,3.65,17.5,628.5,898.89,699.05
2016,8,6,9,0,843.0,106.0,3.7,18.0,675.0,936.52,722.26
2016,8,6,9,15,855.5,108.5,3.75,18.0,716.0,955.0,733.41
2016,8,6,9,30,868.0,111.0,3.8,18.0,757.0,981.05,750.0
2016,8,6,9,45,882.5,110.5,3.9,18.5,794.0,1002.45,762.24
2016,8,6,10,0,897.0,110.0,4.0,19.0,831.0,1020.37,772.18
2016,8,6,10,15,904.0,111.0,4.1,19.0,860.5,1028.73,777.22
2016,8,6,10,30,911.0,112.0,4.2,19.0,890.0,1033.21,779.84
2016,8,6,10,45,915.5,113.5,4.35,19.5,912.5,1031.78,777.43
2016,8,6,11,0,920.0,115.0,4.5,20.0,935.0,1026.36,772.75
2016,8,6,11,15,923.0,115.5,4.55,20.0,950.0,1014.54,764.67
2016,8,6,11,30,926.0,116.0,4.6,20.0,965.0,998.84,754.09
2016,8,6,11,45,927.5,116.5,4.7,20.5,972.5,977.95,738.99
2016,8,6,12,0,929.0,117.0,4.8,21.0,980.0,953.4,721.45
2016,8,6,12,15,929.0,117.0,4.85,21.0,979.5,923.56,701.28
2016,8,6,12,30,929.0,117.0,4.9,21.0,979.0,890.42,678.76
2016,8,6,12,45,920.5,121.0,5.0,21.0,969.5,850.81,651.87
2016,8,6,13,0,912.0,125.0,5.1,21.0,960.0,808.71,622.94
2016,8,6,13,15,908.5,124.0,5.15,21.0,944.0,763.78,590.35
2016,8,6,13,30,905.0,123.0,5.2,21.0,928.0,716.54,554.51
2016,8,6,13,45,901.0,121.0,5.3,21.0,905.5,666.05,515.53
2016,8,6,14,0,897.0,119.0,5.4,21.0,883.0,613.69,474.02
2016,8,6,14,15,890.0,117.5,5.45,20.5,853.5,558.53,429.82
2016,8,6,14,30,883.0,116.0,5.5,20.0,824.0,502.24,383.21
2016,8,6,14,45,874.5,113.5,5.55,20.0,788.5,443.7,332.69
2016,8,6,15,0,866.0,111.0,5.6,20.0,753.0,384.71,280.57
2016,8,6,15,15,853.5,108.5,5.6,19.5,711.5,324.38,227.25
2016,8,6,15,30,841.0,106.0,5.6,19.0,670.0,258.74,170.14
2016,8,6,15,45,826.5,102.0,5.7,19.0,624.5,197.52,119.34
2016,8,6,16,0,812.0,98.0,5.8,19.0,579.0,137.72,77.63
2016,8,6,16,15,790.5,94.5,5.75,18.5,530.0,79.76,63.51
2016,8,6,16,30,769.0,91.0,5.7,18.0,481.0,71.02,56.33
2016,8,6,16,45,741.5,86.5,5.7,17.5,429.5,68.74,54.66
2016,8,6,17,0,714.0,82.0,5.7,17.0,378.0,60.79,47.99
2016,8,6,17,15,674.5,76.5,5.6,16.5,325.5,57.69,45.5
2016,8,6,17,30,635.0,71.0,5.5,16.0,273.0,54.51,42.85
2016,8,6,17,45,576.5,64.0,5.4,15.5,222.5,49.93,38.84
2016,8,6,18,0,518.0,57.0,5.3,15.0,172.0,45.28,34.6
2016,8,6,18,15,429.5,47.5,5.2,14.5,125.5,38.29,28.07
2016,8,6,18,30,341.0,38.0,5.1,14.0,79.0,31.21,21.11
2016,8,6,18,45,204.0,24.5,5.0,13.5,45.5,20.22,7.36
2016,8,6,19,0,67.0,11.0,4.9,13.0,12.0,9.39,0.0
2016,8,6,19,15,33.5,5.5,4.8,12.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,59.5,6.0,3.35,10.5,7.5,0.0,0.0
2016,8,7,5,30,119.0,12.0,3.5,11.0,15.0,49.2,0.0
2016,8,7,5,45,266.0,23.5,3.7,11.5,50.5,149.48,90.16
2016,8,7,6,0,413.0,35.0,3.9,12.0,86.0,247.56,195.27
2016,8,7,6,15,499.0,43.0,3.85,12.5,134.0,323.92,265.29
2016,8,7,6,30,585.0,51.0,3.8,13.0,182.0,408.89,339.79
2016,8,7,6,45,640.5,56.5,3.8,13.5,234.0,480.06,400.61
2016,8,7,7,0,696.0,62.0,3.8,14.0,286.0,552.19,459.74
2016,8,7,7,15,733.0,66.5,3.75,14.5,339.0,616.69,509.82
2016,8,7,7,30,770.0,71.0,3.7,15.0,392.0,682.17,557.41
2016,8,7,7,45,797.5,74.5,3.65,15.5,444.5,739.46,597.27
2016,8,7,8,0,825.0,78.0,3.6,16.0,497.0,796.09,635.52
2016,8,7,8,15,844.5,81.0,3.55,16.5,547.0,844.14,666.55
2016,8,7,8,30,864.0,84.0,3.5,17.0,597.0,881.12,689.07
2016,8,7,8,45,880.5,85.5,3.5,17.5,643.5,919.97,712.91
2016,8,7,9,0,897.0,87.0,3.5,18.0,690.0,956.15,734.55
2016,8,7,9,15,908.0,89.0,3.5,18.5,731.5,984.68,750.71
2016,8,7,9,30,919.0,91.0,3.5,19.0,773.0,1009.79,764.51
2016,8,7,9,45,924.5,94.5,3.55,19.5,808.5,1027.56,773.72
2016,8,7,10,0,930.0,98.0,3.6,20.0,844.0,1041.4,780.43
2016,8,7,10,15,936.5,99.5,3.65,20.5,874.0,1050.06,783.8
2016,8,7,10,30,943.0,101.0,3.7,21.0,904.0,1054.7,784.67
2016,8,7,10,45,948.5,101.5,3.8,21.5,927.0,1053.2,782.01
2016,8,7,11,0,954.0,102.0,3.9,22.0,950.0,1047.61,776.81
2016,8,7,11,15,957.0,102.5,3.95,22.0,965.5,1035.5,768.59
2016,8,7,11,30,960.0,103.0,4.0,22.0,981.0,1019.38,757.85
2016,8,7,11,45,962.5,102.5,4.1,22.5,989.0,997.88,742.47
2016,8,7,12,0,965.0,102.0,4.2,23.0,997.0,972.57,724.61
2016,8,7,12,15,965.5,102.0,4.25,23.0,997.0,942.29,704.52
2016,8,7,12,30,966.0,102.0,4.3,23.0,997.0,908.52,682.02
2016,8,7,12,45,965.0,101.5,4.4,23.0,989.5,869.77,656.2
2016,8,7,13,0,964.0,101.0,4.5,23.0,982.0,827.96,628.17
2016,8,7,13,15,961.5,100.5,4.55,23.0,966.5,782.17,596.6
2016,8,7,13,30,959.0,100.0,4.6,23.0,951.0,733.8,560.63
2016,8,7,13,45,956.0,98.0,4.65,23.0,928.5,681.46,520.84
2016,8,7,14,0,953.0,96.0,4.7,23.0,906.0,627.01,478.31
2016,8,7,14,15,946.5,95.0,4.7,23.0,876.0,569.7,432.14
2016,8,7,14,30,940.0,94.0,4.7,23.0,846.0,511.09,383.55
2016,8,7,14,45,932.0,92.0,4.75,23.0,809.5,450.04,331.73
2016,8,7,15,0,924.0,90.0,4.8,23.0,773.0,388.38,278.06
2016,8,7,15,15,913.0,88.0,4.8,22.5,731.0,325.54,223.14
2016,8,7,15,30,902.0,86.0,4.8,22.0,689.0,262.98,168.79
2016,8,7,15,45,887.0,84.0,4.85,22.0,642.5,200.32,117.44
2016,8,7,16,0,872.0,82.0,4.9,22.0,596.0,138.92,75.6
2016,8,7,16,15,852.0,79.0,4.85,21.5,545.5,78.21,61.42
2016,8,7,16,30,832.0,76.0,4.8,21.0,495.0,61.23,47.25
2016,8,7,16,45,804.5,72.5,4.8,20.5,442.5,59.22,45.79
2016,8,7,17,0,777.0,69.0,4.8,20.0,390.0,57.14,44.24
2016,8,7,17,15,739.5,65.0,4.7,19.0,336.5,54.51,42.26
2016,8,7,17,30,702.0,61.0,4.6,18.0,283.0,51.86,40.18
2016,8,7,17,45,644.5,55.5,4.55,17.5,230.5,47.77,36.62
2016,8,7,18,0,587.0,50.0,4.5,17.0,178.0,40.09,29.73
2016,8,7,18,15,498.0,42.0,4.35,16.5,130.0,34.06,24.11
2016,8,7,18,30,409.0,34.0,4.2,16.0,82.0,28.01,18.11
2016,8,7,18,45,252.5,22.0,4.05,15.5,47.0,18.16,4.89
2016,8,7,19,0,96.0,10.0,3.9,15.0,12.0,8.54,0.0
2016,8,7,19,15,48.0,5.0,3.85,14.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,53.0,5.5,2.3,11.5,6.5,0.0,0.0
2016,8,8,5,30,106.0,11.0,2.5,12.0,13.0,44.19,0.0
2016,8,8,5,45,250.0,22.5,2.75,12.5,47.5,141.86,80.52
2016,8,8,6,0,394.0,34.0,3.0,13.0,82.0,238.65,186.8
2016,8,8,6,15,480.0,42.0,2.9,13.5,128.5,313.97,255.47
2016,8,8,6,30,566.0,50.0,2.8,14.0,175.0,397.98,328.44
2016,8,8,6,45,618.0,56.5,2.7,14.5,226.0,467.36,386.91
2016,8,8,7,0,670.0,63.0,2.6,15.0,277.0,537.2,443.15
2016,8,8,7,15,708.0,67.5,2.55,15.5,329.0,601.31,492.23
2016,8,8,7,30,746.0,72.0,2.5,16.0,381.0,666.53,538.79
2016,8,8,7,45,772.5,76.0,2.5,17.0,432.5,722.73,576.23
2016,8,8,8,0,799.0,80.0,2.5,18.0,484.0,778.26,611.98
2016,8,8,8,15,819.5,83.0,2.5,18.5,533.5,826.34,642.58
2016,8,8,8,30,840.0,86.0,2.5,19.0,583.0,863.35,664.87
2016,8,8,8,45,855.5,88.5,2.55,19.5,629.0,901.81,688.32
2016,8,8,9,0,871.0,91.0,2.6,20.0,675.0,937.61,709.65
2016,8,8,9,15,883.0,93.0,2.7,20.5,716.0,966.54,726.64
2016,8,8,9,30,895.0,95.0,2.8,21.0,757.0,992.2,741.43
2016,8,8,9,45,908.0,94.5,2.9,21.5,794.0,1012.55,752.72
2016,8,8,10,0,921.0,94.0,3.0,22.0,831.0,1029.32,761.73
2016,8,8,10,15,928.0,95.5,3.1,22.5,861.0,1038.5,765.87
2016,8,8,10,30,935.0,97.0,3.2,23.0,891.0,1043.68,767.57
2016,8,8,10,45,938.5,98.5,3.35,23.5,913.5,1041.34,764.9
2016,8,8,11,0,942.0,100.0,3.5,24.0,936.0,1034.93,759.72
2016,8,8,11,15,945.0,100.5,3.65,24.0,951.5,1022.97,752.47
2016,8,8,11,30,948.0,101.0,3.8,24.0,967.0,1007.05,742.67
2016,8,8,11,45,949.0,102.0,3.95,24.0,974.5,985.86,729.38
2016,8,8,12,0,950.0,103.0,4.1,24.0,982.0,960.93,713.56
2016,8,8,12,15,950.0,103.0,4.25,24.0,981.5,930.56,693.99
2016,8,8,12,30,950.0,103.0,4.4,24.0,981.0,896.8,671.98
2016,8,8,12,45,949.5,102.0,4.6,24.0,973.5,858.48,647.15
2016,8,8,13,0,949.0,101.0,4.8,24.0,966.0,817.13,620.01
2016,8,8,13,15,946.0,100.5,4.9,24.0,950.5,771.54,588.63
2016,8,8,13,30,943.0,100.0,5.0,24.0,935.0,723.46,552.93
2016,8,8,13,45,939.5,98.5,5.15,24.0,912.5,671.91,513.88
2016,8,8,14,0,936.0,97.0,5.3,24.0,890.0,618.35,472.08
2016,8,8,14,15,930.0,95.5,5.35,23.5,860.5,561.69,427.18
2016,8,8,14,30,924.0,94.0,5.4,23.0,831.0,503.72,379.66
2016,8,8,14,45,916.5,92.0,5.5,23.0,795.0,443.7,328.34
2016,8,8,15,0,909.0,90.0,5.6,23.0,759.0,383.04,275.17
2016,8,8,15,15,897.5,88.0,5.6,22.5,717.5,320.88,220.56
2016,8,8,15,30,886.0,86.0,5.6,22.0,676.0,259.08,166.68
2016,8,8,15,45,872.0,83.0,5.65,22.0,630.0,196.78,115.47
2016,8,8,16,0,858.0,80.0,5.7,22.0,584.0,135.67,73.73
2016,8,8,16,15,838.0,77.5,5.6,21.5,534.0,76.15,59.71
2016,8,8,16,30,818.0,75.0,5.5,21.0,484.0,60.38,46.53
2016,8,8,16,45,794.0,70.5,5.45,20.5,432.5,57.67,44.46
2016,8,8,17,0,770.0,66.0,5.4,20.0,381.0,54.83,42.24
2016,8,8,17,15,732.5,62.0,5.3,19.0,328.0,52.13,40.18
2016,8,8,17,30,695.0,58.0,5.2,18.0,275.0,49.39,38.0
2016,8,8,17,45,641.5,52.0,5.1,17.5,224.0,44.83,34.02
2016,8,8,18,0,588.0,46.0,5.0,17.0,173.0,40.21,29.81
2016,8,8,18,15,499.5,38.5,4.9,16.5,126.0,31.22,21.59
2016,8,8,18,30,411.0,31.0,4.8,16.0,79.0,25.48,15.87
2016,8,8,18,45,205.5,15.5,4.7,15.5,39.5,12.45,0.61
2016,8,8,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,53.0,5.0,2.4,11.5,6.0,0.0,0.0
2016,8,9,5,30,106.0,10.0,2.5,12.0,12.0,43.45,0.0
2016,8,9,5,45,254.5,21.5,2.7,12.5,46.5,142.18,75.28
2016,8,9,6,0,403.0,33.0,2.9,13.0,81.0,242.22,189.06
2016,8,9,6,15,489.5,40.5,2.7,13.5,127.5,317.71,258.15
2016,8,9,6,30,576.0,48.0,2.5,14.0,174.0,401.95,331.12
2016,8,9,6,45,625.0,55.0,2.35,14.5,224.5,470.69,388.76
2016,8,9,7,0,674.0,62.0,2.2,15.0,275.0,539.68,443.82
2016,8,9,7,15,711.5,66.5,2.0,15.5,327.5,603.66,491.58
2016,8,9,7,30,749.0,71.0,1.8,16.0,380.0,668.72,536.43
2016,8,9,7,45,776.5,74.5,1.65,17.0,431.5,725.26,572.23
2016,8,9,8,0,804.0,78.0,1.5,18.0,483.0,781.2,605.93
2016,8,9,8,15,824.5,80.5,1.4,18.5,532.5,828.85,634.11
2016,8,9,8,30,845.0,83.0,1.3,19.0,582.0,865.52,654.02
2016,8,9,8,45,863.0,84.5,1.2,19.5,628.0,905.28,675.48
2016,8,9,9,0,881.0,86.0,1.1,20.0,674.0,942.51,694.59
2016,8,9,9,15,892.5,87.5,1.05,20.5,715.5,970.64,708.27
2016,8,9,9,30,904.0,89.0,1.0,21.0,757.0,995.46,719.76
2016,8,9,9,45,914.5,89.5,0.95,22.0,793.0,1014.63,726.24
2016,8,9,10,0,925.0,90.0,0.9,23.0,829.0,1030.11,730.43
2016,8,9,10,15,931.5,91.5,0.9,23.5,858.5,1038.84,733.03
2016,8,9,10,30,938.0,93.0,0.9,24.0,888.0,1043.57,733.4
2016,8,9,10,45,943.0,93.5,0.9,24.5,910.5,1041.66,729.95
2016,8,9,11,0,948.0,94.0,0.9,25.0,933.0,1035.69,724.28
2016,8,9,11,15,950.5,94.5,1.05,25.0,948.0,1023.23,719.29
2016,8,9,11,30,953.0,95.0,1.2,25.0,963.0,1006.79,711.74
2016,8,9,11,45,954.0,95.5,1.35,25.5,970.5,985.05,699.33
2016,8,9,12,0,955.0,96.0,1.5,26.0,978.0,959.56,684.36
2016,8,9,12,15,955.0,96.0,1.75,26.0,977.5,929.1,668.5
2016,8,9,12,30,955.0,96.0,2.0,26.0,977.0,895.21,649.73
2016,8,9,12,45,948.0,99.0,2.25,26.5,968.0,855.17,624.99
2016,8,9,13,0,941.0,102.0,2.5,27.0,959.0,812.46,597.84
2016,8,9,13,15,938.0,101.5,2.75,27.0,943.5,767.11,569.08
2016,8,9,13,30,935.0,101.0,3.0,27.0,928.0,719.28,535.83
2016,8,9,13,45,929.5,100.5,3.25,27.0,904.5,667.62,498.57
2016,8,9,14,0,924.0,100.0,3.5,27.0,881.0,614.13,458.56
2016,8,9,14,15,917.5,99.0,3.7,26.5,851.5,558.13,415.87
2016,8,9,14,30,911.0,98.0,3.9,26.0,822.0,500.88,370.47
2016,8,9,14,45,901.0,97.0,4.1,26.0,785.5,441.23,320.89
2016,8,9,15,0,891.0,96.0,4.3,26.0,749.0,381.24,269.61
2016,8,9,15,15,879.0,93.5,4.4,25.5,708.0,319.48,216.62
2016,8,9,15,30,867.0,91.0,4.5,25.0,667.0,258.16,164.28
2016,8,9,15,45,850.0,89.0,4.6,25.0,620.5,197.13,115.13
2016,8,9,16,0,833.0,87.0,4.7,25.0,574.0,129.98,69.29
2016,8,9,16,15,812.5,84.0,4.75,24.5,524.5,70.96,54.6
2016,8,9,16,30,792.0,81.0,4.8,24.0,475.0,64.36,49.34
2016,8,9,16,45,762.0,77.5,4.85,23.5,423.0,62.49,48.04
2016,8,9,17,0,732.0,74.0,4.9,23.0,371.0,60.59,46.67
2016,8,9,17,15,692.5,69.0,4.85,22.0,319.0,57.36,44.2
2016,8,9,17,30,653.0,64.0,4.8,21.0,267.0,49.61,37.71
2016,8,9,17,45,591.5,58.0,4.75,20.5,215.5,45.57,34.22
2016,8,9,18,0,530.0,52.0,4.7,20.0,164.0,41.52,30.54
2016,8,9,18,15,437.5,43.0,4.6,19.0,118.0,34.79,24.38
2016,8,9,18,30,345.0,34.0,4.5,18.0,72.0,27.99,17.68
2016,8,9,18,45,172.5,17.0,4.4,17.5,36.0,13.74,0.0
2016,8,9,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,15,30.5,4.5,2.9,11.5,5.0,0.0,0.0
2016,8,10,5,30,61.0,9.0,3.0,12.0,10.0,27.84,0.0
2016,8,10,5,45,196.5,22.0,3.2,12.5,42.0,119.7,57.24
2016,8,10,6,0,332.0,35.0,3.4,13.0,74.0,213.17,165.99
2016,8,10,6,15,421.5,45.0,3.35,13.5,119.5,289.43,235.67
2016,8,10,6,30,511.0,55.0,3.3,14.0,165.0,374.97,310.25
2016,8,10,6,45,563.5,63.0,3.25,14.5,214.5,444.0,369.02
2016,8,10,7,0,616.0,71.0,3.2,15.0,264.0,516.84,428.34
2016,8,10,7,15,657.0,76.5,3.15,15.5,316.0,581.77,479.02
2016,8,10,7,30,698.0,82.0,3.1,16.0,368.0,648.31,527.86
2016,8,10,7,45,726.5,87.0,3.1,17.0,419.5,701.61,563.87
2016,8,10,8,0,755.0,92.0,3.1,18.0,471.0,758.46,601.4
2016,8,10,8,15,777.5,95.5,3.1,18.5,520.0,807.54,633.39
2016,8,10,8,30,800.0,99.0,3.1,19.0,569.0,855.0,663.58
2016,8,10,8,45,816.5,102.0,3.1,19.5,615.0,894.38,687.58
2016,8,10,9,0,833.0,105.0,3.1,20.0,661.0,931.17,709.51
2016,8,10,9,15,846.5,107.5,3.1,20.5,702.0,961.64,726.88
2016,8,10,9,30,860.0,110.0,3.1,21.0,743.0,977.26,734.18
2016,8,10,9,45,875.5,109.0,3.1,21.5,780.5,998.98,745.74
2016,8,10,10,0,891.0,108.0,3.1,22.0,818.0,1017.27,754.95
2016,8,10,10,15,898.5,109.5,3.1,22.5,848.0,1026.57,758.31
2016,8,10,10,30,906.0,111.0,3.1,23.0,878.0,1031.98,759.32
2016,8,10,10,45,911.0,112.5,3.15,23.5,900.5,1030.94,756.7
2016,8,10,11,0,916.0,114.0,3.2,24.0,923.0,1025.91,751.68
2016,8,10,11,15,919.5,114.5,3.3,24.0,938.5,1014.43,744.46
2016,8,10,11,30,923.0,115.0,3.4,24.0,954.0,999.07,734.8
2016,8,10,11,45,924.5,115.5,3.5,24.5,962.0,978.01,720.03
