Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,0,926.0,116.0,3.6,25.0,970.0,953.29,702.89
2016,8,10,12,15,926.5,116.0,3.7,25.0,969.5,923.69,683.86
2016,8,10,12,30,927.0,116.0,3.8,25.0,969.0,890.75,662.47
2016,8,10,12,45,925.5,115.5,3.95,25.0,961.5,852.54,637.58
2016,8,10,13,0,924.0,115.0,4.1,25.0,954.0,811.44,610.41
2016,8,10,13,15,921.0,114.5,4.2,25.0,938.0,766.54,579.35
2016,8,10,13,30,918.0,114.0,4.3,25.0,922.0,719.2,544.58
2016,8,10,13,45,913.0,112.5,4.45,25.0,899.0,667.57,505.92
2016,8,10,14,0,908.0,111.0,4.6,25.0,876.0,614.12,464.93
2016,8,10,14,15,901.0,109.5,4.6,24.5,846.0,558.07,421.02
2016,8,10,14,30,894.0,108.0,4.6,24.0,816.0,500.87,374.68
2016,8,10,14,45,885.0,106.0,4.7,24.0,780.0,441.58,324.73
2016,8,10,15,0,876.0,104.0,4.8,24.0,744.0,381.88,273.1
2016,8,10,15,15,863.5,101.5,4.8,23.5,702.5,320.67,220.0
2016,8,10,15,30,851.0,99.0,4.8,23.0,661.0,259.97,167.74
2016,8,10,15,45,835.5,95.5,4.8,23.0,615.0,192.13,112.78
2016,8,10,16,0,820.0,92.0,4.8,23.0,569.0,131.79,71.99
2016,8,10,16,15,798.5,88.5,4.7,22.5,519.5,73.1,56.88
2016,8,10,16,30,777.0,85.0,4.6,22.0,470.0,67.13,52.13
2016,8,10,16,45,749.5,80.5,4.6,21.5,418.0,64.67,50.32
2016,8,10,17,0,722.0,76.0,4.6,21.0,366.0,62.12,48.4
2016,8,10,17,15,681.5,70.5,4.5,20.0,313.5,53.7,41.4
2016,8,10,17,30,641.0,65.0,4.4,19.0,261.0,50.34,38.67
2016,8,10,17,45,583.0,58.0,4.3,18.5,210.5,45.59,34.52
2016,8,10,18,0,525.0,51.0,4.2,18.0,160.0,40.76,30.12
2016,8,10,18,15,431.5,41.5,4.1,17.0,114.5,33.58,23.52
2016,8,10,18,30,338.0,32.0,4.0,16.0,69.0,26.3,16.29
2016,8,10,18,45,169.0,16.0,3.95,15.5,34.5,12.92,0.0
2016,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,11,5,45,151.0,18.0,2.65,12.5,35.0,97.18,40.06
2016,8,11,6,0,302.0,36.0,2.9,13.0,70.0,201.15,155.93
2016,8,11,6,15,390.5,47.0,2.9,13.5,115.0,276.55,224.78
2016,8,11,6,30,479.0,58.0,2.9,14.0,160.0,361.18,298.48
2016,8,11,6,45,533.0,67.0,2.9,14.5,209.5,430.87,357.71
2016,8,11,7,0,587.0,76.0,2.9,15.0,259.0,504.56,417.72
2016,8,11,7,15,293.5,103.0,2.9,15.5,195.0,348.63,289.37
2016,8,11,7,30,0.0,130.0,2.9,16.0,131.0,115.7,91.61
2016,8,11,7,45,8.0,152.5,2.95,17.0,157.0,142.84,113.94
2016,8,11,8,0,16.0,175.0,3.0,18.0,183.0,170.5,135.91
2016,8,11,8,15,85.0,218.0,3.0,18.5,267.0,289.72,232.86
2016,8,11,8,30,154.0,261.0,3.0,19.0,351.0,418.01,332.84
2016,8,11,8,45,477.0,191.0,3.05,19.5,501.5,678.67,534.55
2016,8,11,9,0,800.0,121.0,3.1,20.0,652.0,919.56,703.49
2016,8,11,9,15,814.0,124.0,3.15,20.5,694.0,950.44,719.84
2016,8,11,9,30,828.0,127.0,3.2,21.0,736.0,978.2,735.78
2016,8,11,9,45,852.5,122.5,3.3,21.5,775.5,1004.65,751.2
2016,8,11,10,0,877.0,118.0,3.4,22.0,815.0,1015.27,756.07
2016,8,11,10,15,885.0,119.5,3.45,22.5,845.0,1024.84,760.11
2016,8,11,10,30,893.0,121.0,3.5,23.0,875.0,1030.57,761.73
2016,8,11,10,45,898.0,122.5,3.6,23.5,898.0,1029.37,759.32
2016,8,11,11,0,903.0,124.0,3.7,24.0,921.0,1024.23,754.49
2016,8,11,11,15,907.0,124.5,3.75,24.0,936.5,1013.19,747.03
2016,8,11,11,30,911.0,125.0,3.8,24.0,952.0,998.29,737.16
2016,8,11,11,45,913.5,125.5,3.85,24.5,960.0,978.17,722.51
2016,8,11,12,0,916.0,126.0,3.9,25.0,968.0,954.39,705.52
2016,8,11,12,15,916.5,126.0,3.95,25.0,968.0,924.83,686.1
2016,8,11,12,30,917.0,126.0,4.0,25.0,968.0,891.96,664.39
2016,8,11,12,45,908.5,130.0,4.1,25.0,958.0,852.18,638.08
2016,8,11,13,0,900.0,134.0,4.2,25.0,948.0,809.92,609.83
2016,8,11,13,15,896.5,133.0,4.25,25.0,932.5,764.9,577.9
2016,8,11,13,30,893.0,132.0,4.3,25.0,917.0,717.58,543.03
2016,8,11,13,45,890.5,129.0,4.35,25.0,894.5,667.18,505.08
2016,8,11,14,0,888.0,126.0,4.4,25.0,872.0,614.81,464.56
2016,8,11,14,15,880.0,124.0,4.45,25.0,842.0,558.62,420.1
2016,8,11,14,30,872.0,122.0,4.5,25.0,812.0,501.45,373.49
2016,8,11,14,45,864.5,119.0,4.55,25.0,776.0,442.99,324.47
2016,8,11,15,0,857.0,116.0,4.6,25.0,740.0,380.42,271.07
2016,8,11,15,15,843.5,113.0,4.6,24.5,698.0,318.46,217.88
2016,8,11,15,30,830.0,110.0,4.6,24.0,656.0,257.3,165.7
2016,8,11,15,45,814.5,106.0,4.65,23.5,610.0,196.16,116.64
2016,8,11,16,0,799.0,102.0,4.7,23.0,564.0,136.59,76.77
2016,8,11,16,15,776.0,98.0,4.7,22.5,514.0,78.7,61.65
2016,8,11,16,30,753.0,94.0,4.7,22.0,464.0,73.53,57.62
2016,8,11,16,45,723.5,88.5,4.7,21.5,412.0,64.55,50.23
2016,8,11,17,0,694.0,83.0,4.7,21.0,360.0,61.73,48.07
2016,8,11,17,15,651.5,77.0,4.6,20.0,307.5,58.29,45.4
2016,8,11,17,30,609.0,71.0,4.5,19.0,255.0,54.76,42.55
2016,8,11,17,45,548.0,63.0,4.4,18.5,204.5,49.42,37.86
2016,8,11,18,0,487.0,55.0,4.3,18.0,154.0,43.96,32.89
2016,8,11,18,15,393.5,44.0,4.15,17.0,109.0,35.67,25.27
2016,8,11,18,30,300.0,33.0,4.0,16.0,64.0,27.19,16.83
2016,8,11,18,45,150.0,16.5,3.9,15.5,32.0,13.4,0.0
2016,8,11,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,5,45,154.5,17.5,3.2,12.5,34.5,97.6,33.44
2016,8,12,6,0,309.0,35.0,3.4,13.0,69.0,203.87,157.58
2016,8,12,6,15,399.0,45.5,3.4,13.5,114.0,279.95,227.67
2016,8,12,6,30,489.0,56.0,3.4,14.0,159.0,365.41,302.42
2016,8,12,6,45,550.5,63.5,3.4,14.5,210.0,438.5,364.81
2016,8,12,7,0,612.0,71.0,3.4,15.0,261.0,516.27,428.44
2016,8,12,7,15,653.5,77.0,3.35,15.5,313.0,582.14,480.02
2016,8,12,7,30,695.0,83.0,3.3,16.0,365.0,649.67,529.76
2016,8,12,7,45,727.0,87.5,3.3,16.5,417.5,708.95,571.45
2016,8,12,8,0,759.0,92.0,3.3,17.0,470.0,764.24,609.04
2016,8,12,8,15,781.5,95.5,3.25,17.5,519.5,813.54,641.1
2016,8,12,8,30,804.0,99.0,3.2,18.0,569.0,861.18,671.26
2016,8,12,8,45,822.5,101.5,3.15,19.0,615.0,901.96,694.66
2016,8,12,9,0,841.0,104.0,3.1,20.0,661.0,940.22,715.85
2016,8,12,9,15,854.0,106.5,3.15,20.5,702.5,959.06,725.62
2016,8,12,9,30,867.0,109.0,3.2,21.0,744.0,985.58,740.77
2016,8,12,9,45,879.0,110.0,3.3,22.0,780.5,1006.07,750.72
2016,8,12,10,0,891.0,111.0,3.4,23.0,817.0,1022.98,758.33
2016,8,12,10,15,898.0,112.5,3.5,23.0,846.5,1031.66,763.55
2016,8,12,10,30,905.0,114.0,3.6,23.0,876.0,1036.45,766.39
2016,8,12,10,45,910.0,115.0,3.75,23.5,898.5,1034.75,763.99
2016,8,12,11,0,915.0,116.0,3.9,24.0,921.0,1029.07,759.1
2016,8,12,11,15,918.5,117.0,4.0,24.0,936.5,1017.95,751.89
2016,8,12,11,30,922.0,118.0,4.1,24.0,952.0,1002.92,742.18
2016,8,12,11,45,924.0,118.0,4.25,24.5,959.5,981.68,727.26
2016,8,12,12,0,926.0,118.0,4.4,25.0,967.0,956.76,709.92
2016,8,12,12,15,926.0,118.0,4.5,25.0,966.5,926.53,690.04
2016,8,12,12,30,926.0,118.0,4.6,25.0,966.0,892.97,668.19
2016,8,12,12,45,930.0,114.0,4.75,25.0,959.5,855.89,644.02
2016,8,12,13,0,934.0,110.0,4.9,25.0,953.0,815.54,617.28
2016,8,12,13,15,931.0,109.5,5.0,25.0,937.5,770.07,585.77
2016,8,12,13,30,928.0,109.0,5.1,25.0,922.0,722.14,550.26
2016,8,12,13,45,924.0,107.5,5.2,25.0,899.0,670.49,511.07
2016,8,12,14,0,920.0,106.0,5.3,25.0,876.0,616.89,469.26
2016,8,12,14,15,913.0,104.5,5.3,24.5,846.0,560.04,424.31
2016,8,12,14,30,906.0,103.0,5.3,24.0,816.0,502.03,376.92
2016,8,12,14,45,897.5,101.0,5.3,24.0,780.0,442.11,325.86
2016,8,12,15,0,889.0,99.0,5.3,24.0,744.0,381.7,273.18
2016,8,12,15,15,877.0,96.5,5.2,23.5,702.0,319.72,219.08
2016,8,12,15,30,865.0,94.0,5.1,23.0,660.0,258.19,165.89
2016,8,12,15,45,849.5,91.0,5.0,23.0,614.0,196.48,115.77
2016,8,12,16,0,834.0,88.0,4.9,23.0,568.0,128.68,69.43
2016,8,12,16,15,812.5,84.5,4.8,22.5,518.0,69.0,53.43
2016,8,12,16,30,791.0,81.0,4.7,22.0,468.0,64.59,49.99
2016,8,12,16,45,762.0,77.0,4.6,22.0,415.5,62.36,48.26
2016,8,12,17,0,733.0,73.0,4.5,22.0,363.0,60.07,46.45
2016,8,12,17,15,692.0,68.0,4.3,21.0,310.5,56.8,43.92
2016,8,12,17,30,651.0,63.0,4.1,20.0,258.0,49.06,37.4
2016,8,12,17,45,590.5,56.0,3.95,19.5,206.5,44.23,33.17
2016,8,12,18,0,530.0,49.0,3.8,19.0,155.0,39.33,28.69
2016,8,12,18,15,433.0,39.5,3.65,18.5,109.5,32.08,21.97
2016,8,12,18,30,336.0,30.0,3.5,18.0,64.0,24.73,14.43
2016,8,12,18,45,168.0,15.0,3.4,17.5,32.0,12.18,0.0
2016,8,12,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,5,45,157.0,16.5,3.3,12.5,33.5,97.01,24.87
2016,8,13,6,0,314.0,33.0,3.4,13.0,67.0,204.79,157.61
2016,8,13,6,15,405.5,43.5,3.3,13.5,112.0,281.81,228.97
2016,8,13,6,30,497.0,54.0,3.2,14.0,157.0,368.51,304.7
2016,8,13,6,45,557.5,61.0,3.15,15.0,207.5,440.8,365.67
2016,8,13,7,0,618.0,68.0,3.1,16.0,258.0,517.68,427.47
2016,8,13,7,15,659.5,73.5,3.1,16.5,310.0,583.2,478.59
2016,8,13,7,30,701.0,79.0,3.1,17.0,362.0,650.4,527.68
2016,8,13,7,45,732.5,82.5,3.1,18.0,413.5,704.72,564.32
2016,8,13,8,0,764.0,86.0,3.1,19.0,465.0,762.64,602.44
2016,8,13,8,15,785.5,90.0,3.05,19.5,514.0,811.8,634.01
2016,8,13,8,30,807.0,94.0,3.0,20.0,563.0,859.26,663.69
2016,8,13,8,45,825.5,96.0,3.0,21.0,609.0,899.51,686.77
2016,8,13,9,0,844.0,98.0,3.0,22.0,655.0,926.63,700.5
2016,8,13,9,15,856.5,100.5,3.0,22.5,696.5,955.98,717.04
2016,8,13,9,30,869.0,103.0,3.0,23.0,738.0,982.12,731.3
2016,8,13,9,45,886.0,101.0,3.05,24.0,775.5,1004.32,741.88
2016,8,13,10,0,903.0,99.0,3.1,25.0,813.0,1023.08,750.19
2016,8,13,10,15,909.5,100.5,3.15,25.5,842.5,1031.46,753.28
2016,8,13,10,30,916.0,102.0,3.2,26.0,872.0,1035.89,754.03
2016,8,13,10,45,921.5,102.5,3.3,26.5,894.5,1034.26,751.43
2016,8,13,11,0,927.0,103.0,3.4,27.0,917.0,1028.61,746.4
2016,8,13,11,15,930.0,103.5,3.5,27.0,932.0,1016.52,738.8
2016,8,13,11,30,933.0,104.0,3.6,27.0,947.0,1000.5,728.75
2016,8,13,11,45,935.0,104.5,3.7,27.5,954.5,979.68,714.2
2016,8,13,12,0,937.0,105.0,3.8,28.0,962.0,955.12,697.25
2016,8,13,12,15,937.0,105.0,3.95,28.0,962.0,924.7,678.08
2016,8,13,12,30,937.0,105.0,4.1,28.0,962.0,890.91,656.51
2016,8,13,12,45,922.5,112.5,4.25,28.0,950.0,849.03,629.24
2016,8,13,13,0,908.0,120.0,4.4,28.0,938.0,804.9,600.14
2016,8,13,13,15,904.5,119.5,4.45,28.0,922.0,759.96,568.91
2016,8,13,13,30,901.0,119.0,4.5,28.0,906.0,712.68,534.3
2016,8,13,13,45,898.0,116.5,4.6,28.0,883.5,661.92,496.6
2016,8,13,14,0,895.0,114.0,4.7,28.0,861.0,609.21,456.35
2016,8,13,14,15,888.0,112.0,4.7,27.5,831.0,553.11,412.86
2016,8,13,14,30,881.0,110.0,4.7,27.0,801.0,495.91,367.02
2016,8,13,14,45,874.0,107.0,4.75,27.0,765.5,437.08,317.82
2016,8,13,15,0,867.0,104.0,4.8,27.0,730.0,377.64,266.87
2016,8,13,15,15,854.0,101.5,4.75,26.5,688.5,316.56,214.47
2016,8,13,15,30,841.0,99.0,4.7,26.0,647.0,250.23,158.52
2016,8,13,15,45,827.5,94.5,4.7,26.0,601.5,188.29,108.88
2016,8,13,16,0,814.0,90.0,4.7,26.0,556.0,127.69,68.71
2016,8,13,16,15,791.5,87.0,4.6,25.5,506.5,69.55,53.24
2016,8,13,16,30,769.0,84.0,4.5,25.0,457.0,66.56,51.04
2016,8,13,16,45,742.5,78.5,4.4,24.5,405.5,63.33,48.59
2016,8,13,17,0,716.0,73.0,4.3,24.0,354.0,59.96,45.97
2016,8,13,17,15,674.0,68.0,4.15,23.0,302.0,52.03,39.45
2016,8,13,17,30,632.0,63.0,4.0,22.0,250.0,48.98,37.01
2016,8,13,17,45,572.0,56.0,3.9,21.5,199.5,44.19,32.83
2016,8,13,18,0,512.0,49.0,3.8,21.0,149.0,39.32,28.4
2016,8,13,18,15,413.0,39.5,3.75,20.0,104.5,32.09,21.77
2016,8,13,18,30,314.0,30.0,3.7,19.0,60.0,24.78,14.12
2016,8,13,18,45,157.0,15.0,3.7,18.5,30.0,12.23,0.0
2016,8,13,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,5,45,157.5,16.5,3.25,12.5,33.0,96.92,14.61
2016,8,14,6,0,315.0,33.0,3.3,13.0,66.0,205.78,157.56
2016,8,14,6,15,408.5,43.0,3.3,13.5,111.0,283.5,230.15
2016,8,14,6,30,502.0,53.0,3.3,14.0,156.0,371.05,306.8
2016,8,14,6,45,561.5,60.5,3.3,15.0,206.5,443.64,368.21
2016,8,14,7,0,621.0,68.0,3.3,16.0,257.0,520.76,430.41
2016,8,14,7,15,663.0,73.5,3.3,16.5,309.5,586.85,482.1
2016,8,14,7,30,705.0,79.0,3.3,17.0,362.0,654.65,531.69
2016,8,14,7,45,734.0,83.5,3.35,18.0,413.5,708.28,568.09
2016,8,14,8,0,763.0,88.0,3.4,19.0,465.0,765.42,605.99
2016,8,14,8,15,785.5,92.0,3.4,19.5,514.5,815.46,638.63
2016,8,14,8,30,808.0,96.0,3.4,20.0,564.0,863.86,669.45
2016,8,14,8,45,823.5,99.5,3.45,21.0,609.5,903.16,692.32
2016,8,14,9,0,839.0,103.0,3.5,22.0,655.0,939.79,713.03
2016,8,14,9,15,852.0,105.5,3.5,22.5,696.5,958.56,722.4
2016,8,14,9,30,865.0,108.0,3.5,23.0,738.0,985.04,737.11
2016,8,14,9,45,861.0,117.0,3.55,23.5,770.0,998.28,743.22
2016,8,14,10,0,857.0,126.0,3.6,24.0,802.0,1007.38,746.78
2016,8,14,10,15,864.5,127.5,3.65,24.5,831.5,1016.17,750.29
2016,8,14,10,30,872.0,129.0,3.7,25.0,861.0,1021.18,751.42
2016,8,14,10,45,877.0,131.0,3.75,25.5,883.0,1020.33,748.85
2016,8,14,11,0,882.0,133.0,3.8,26.0,905.0,1015.58,743.92
2016,8,14,11,15,885.5,133.5,3.85,26.0,920.0,1004.02,736.13
2016,8,14,11,30,889.0,134.0,3.9,26.0,935.0,988.68,726.0
2016,8,14,11,45,891.0,134.0,3.95,26.5,942.5,967.76,710.86
2016,8,14,12,0,893.0,134.0,4.0,27.0,950.0,943.28,693.47
2016,8,14,12,15,892.5,134.5,4.05,27.0,949.5,913.6,674.03
2016,8,14,12,30,892.0,135.0,4.1,27.0,949.0,880.74,652.39
2016,8,14,12,45,898.0,129.5,4.15,27.5,942.5,844.85,627.35
2016,8,14,13,0,904.0,124.0,4.2,28.0,936.0,805.67,600.01
2016,8,14,13,15,900.0,123.5,4.25,27.5,920.0,760.38,569.62
2016,8,14,13,30,896.0,123.0,4.3,27.0,904.0,712.81,535.89
2016,8,14,13,45,886.0,124.0,4.35,27.0,879.0,660.66,496.82
2016,8,14,14,0,876.0,125.0,4.4,27.0,854.0,607.2,455.73
2016,8,14,14,15,868.0,123.0,4.45,27.0,824.0,551.37,411.74
2016,8,14,14,30,860.0,121.0,4.5,27.0,794.0,494.58,365.73
2016,8,14,14,45,847.0,120.0,4.6,27.0,757.0,433.53,315.3
2016,8,14,15,0,834.0,119.0,4.7,27.0,720.0,373.91,264.65
2016,8,14,15,15,820.0,116.0,4.75,26.5,678.0,312.92,212.71
2016,8,14,15,30,806.0,113.0,4.8,26.0,636.0,252.84,161.92
2016,8,14,15,45,787.0,110.0,4.85,25.5,590.0,193.19,114.73
2016,8,14,16,0,768.0,107.0,4.9,25.0,544.0,135.6,77.14
2016,8,14,16,15,744.0,102.5,4.9,24.0,494.5,72.28,55.9
2016,8,14,16,30,720.0,98.0,4.9,23.0,445.0,69.81,54.27
2016,8,14,16,45,688.0,92.5,4.9,22.5,393.5,67.23,52.36
2016,8,14,17,0,656.0,87.0,4.9,22.0,342.0,64.54,50.32
2016,8,14,17,15,611.0,80.0,4.85,21.0,290.5,60.49,47.14
2016,8,14,17,30,566.0,73.0,4.8,20.0,239.0,56.32,43.72
2016,8,14,17,45,503.5,64.0,4.75,19.5,189.5,50.28,38.41
2016,8,14,18,0,441.0,55.0,4.7,19.0,140.0,44.09,32.75
2016,8,14,18,15,342.0,43.0,4.6,18.0,96.5,34.96,24.36
2016,8,14,18,30,243.0,31.0,4.5,17.0,53.0,24.11,13.37
2016,8,14,18,45,121.5,15.5,4.45,16.5,26.5,13.23,0.0
2016,8,14,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,174.0,16.0,3.4,11.5,34.0,102.52,2.5
2016,8,15,6,0,348.0,32.0,3.6,12.0,68.0,220.34,168.54
2016,8,15,6,15,445.5,41.0,3.6,12.5,114.5,300.88,245.06
2016,8,15,6,30,543.0,50.0,3.6,13.0,161.0,391.58,324.93
2016,8,15,6,45,271.5,71.5,3.6,13.5,127.0,272.73,228.45
2016,8,15,7,0,0.0,93.0,3.6,14.0,93.0,82.96,65.24
2016,8,15,7,15,1.0,111.5,3.5,14.5,112.0,100.46,80.03
2016,8,15,7,30,2.0,130.0,3.4,15.0,131.0,117.97,94.36
2016,8,15,7,45,17.0,158.5,3.35,16.0,167.0,157.21,126.7
2016,8,15,8,0,32.0,187.0,3.3,17.0,203.0,212.52,171.31
2016,8,15,8,15,40.5,211.0,3.25,17.5,233.5,244.91,196.59
2016,8,15,8,30,49.0,235.0,3.2,18.0,264.0,277.53,221.65
2016,8,15,8,45,90.0,268.0,3.2,18.5,325.5,350.75,279.14
2016,8,15,9,0,131.0,301.0,3.2,19.0,387.0,445.2,350.99
2016,8,15,9,15,522.0,198.5,3.2,19.5,573.0,751.97,586.66
2016,8,15,9,30,913.0,96.0,3.2,20.0,759.0,1020.06,769.06
2016,8,15,9,45,926.0,95.5,3.25,20.5,796.5,1040.44,777.61
2016,8,15,10,0,939.0,95.0,3.3,21.0,834.0,1057.11,786.04
2016,8,15,10,15,945.5,96.5,3.35,21.5,864.0,1065.55,789.16
2016,8,15,10,30,952.0,98.0,3.4,22.0,894.0,1069.89,789.79
2016,8,15,10,45,957.0,98.5,3.5,22.5,917.0,1067.49,786.6
2016,8,15,11,0,962.0,99.0,3.6,23.0,940.0,1060.94,780.88
2016,8,15,11,15,965.0,99.5,3.7,23.0,955.5,1048.27,772.8
2016,8,15,11,30,968.0,100.0,3.8,23.0,971.0,1031.53,762.15
2016,8,15,11,45,969.5,100.5,3.95,23.5,978.0,1009.37,746.83
2016,8,15,12,0,971.0,101.0,4.1,24.0,985.0,983.35,728.96
2016,8,15,12,15,970.5,101.0,4.2,24.0,984.5,951.35,708.17
2016,8,15,12,30,970.0,101.0,4.3,24.0,984.0,915.89,684.93
2016,8,15,12,45,962.0,105.0,4.4,24.5,973.5,874.74,656.33
2016,8,15,13,0,954.0,109.0,4.5,25.0,963.0,830.88,625.75
2016,8,15,13,15,950.5,108.0,4.55,24.5,947.0,783.43,594.34
2016,8,15,13,30,947.0,107.0,4.6,24.0,931.0,733.52,558.64
2016,8,15,13,45,942.0,106.0,4.7,24.0,907.0,680.42,518.63
2016,8,15,14,0,937.0,105.0,4.8,24.0,883.0,625.43,475.95
2016,8,15,14,15,930.0,103.5,4.8,24.0,852.0,567.34,429.3
2016,8,15,14,30,923.0,102.0,4.8,24.0,821.0,508.05,380.3
2016,8,15,14,45,913.5,100.0,4.85,24.0,784.0,446.44,328.18
2016,8,15,15,0,904.0,98.0,4.9,24.0,747.0,384.44,274.4
2016,8,15,15,15,891.5,95.5,4.9,23.5,704.0,321.11,219.36
2016,8,15,15,30,879.0,93.0,4.9,23.0,661.0,258.3,165.25
2016,8,15,15,45,863.0,90.0,4.9,22.5,613.5,195.38,114.67
2016,8,15,16,0,847.0,87.0,4.9,22.0,566.0,126.54,68.31
2016,8,15,16,15,824.5,84.0,4.8,21.5,515.0,66.36,51.44
2016,8,15,16,30,802.0,81.0,4.7,21.0,464.0,65.0,50.6
2016,8,15,16,45,772.5,76.5,4.65,20.5,411.0,62.37,48.61
2016,8,15,17,0,743.0,72.0,4.6,20.0,358.0,59.65,46.51
2016,8,15,17,15,700.0,67.0,4.5,19.0,304.5,56.32,43.89
2016,8,15,17,30,657.0,62.0,4.4,18.0,251.0,48.59,37.29
2016,8,15,17,45,593.0,55.0,4.3,17.5,199.0,43.71,32.95
2016,8,15,18,0,529.0,48.0,4.2,17.0,147.0,38.78,28.36
2016,8,15,18,15,423.0,38.0,4.05,16.0,101.5,31.05,21.14
2016,8,15,18,30,317.0,28.0,3.9,15.0,56.0,23.22,12.37
2016,8,15,18,45,158.5,14.0,3.75,14.5,28.0,11.95,0.0
2016,8,15,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,141.0,16.0,3.15,11.5,30.5,89.18,0.0
2016,8,16,6,0,282.0,32.0,3.4,12.0,61.0,191.0,144.79
2016,8,16,6,15,378.5,43.5,3.35,12.5,105.5,270.14,219.77
2016,8,16,6,30,475.0,55.0,3.3,13.0,150.0,359.73,298.47
2016,8,16,6,45,536.0,63.5,3.3,14.0,200.5,433.38,361.13
2016,8,16,7,0,597.0,72.0,3.3,15.0,251.0,511.73,424.73
2016,8,16,7,15,641.0,78.0,3.25,15.5,303.5,579.03,477.57
2016,8,16,7,30,685.0,84.0,3.2,16.0,356.0,648.21,528.6
2016,8,16,7,45,715.5,89.5,3.2,16.5,408.0,707.34,570.19
2016,8,16,8,0,746.0,95.0,3.2,17.0,460.0,766.29,610.47
2016,8,16,8,15,769.5,99.0,3.2,17.5,509.5,812.24,640.29
2016,8,16,8,30,793.0,103.0,3.2,18.0,559.0,861.14,671.66
2016,8,16,8,45,810.5,106.5,3.2,19.0,605.5,901.93,695.4
2016,8,16,9,0,828.0,110.0,3.2,20.0,652.0,940.16,716.94
2016,8,16,9,15,841.5,112.5,3.25,20.5,693.5,970.49,734.54
2016,8,16,9,30,855.0,115.0,3.3,21.0,735.0,997.58,749.92
2016,8,16,9,45,856.5,122.0,3.35,21.5,768.5,1014.38,758.39
2016,8,16,10,0,858.0,129.0,3.4,22.0,802.0,1027.23,764.4
2016,8,16,10,15,866.0,130.5,3.45,22.5,831.5,1023.07,759.28
2016,8,16,10,30,874.0,132.0,3.5,23.0,861.0,1028.43,760.77
2016,8,16,10,45,879.5,133.5,3.6,23.5,883.5,1027.41,758.46
2016,8,16,11,0,885.0,135.0,3.7,24.0,906.0,1022.47,753.76
2016,8,16,11,15,888.5,136.0,3.75,24.0,921.5,1011.19,746.13
2016,8,16,11,30,892.0,137.0,3.8,24.0,937.0,996.08,736.11
2016,8,16,11,45,894.0,137.0,3.9,24.5,944.5,974.89,721.04
2016,8,16,12,0,896.0,137.0,4.0,25.0,952.0,950.11,703.66
2016,8,16,12,15,896.0,137.0,4.05,25.0,951.0,920.11,683.87
2016,8,16,12,30,896.0,137.0,4.1,25.0,950.0,886.89,661.85
2016,8,16,12,45,889.0,139.5,4.2,25.0,940.0,847.11,635.45
2016,8,16,13,0,882.0,142.0,4.3,25.0,930.0,804.86,607.11
2016,8,16,13,15,878.0,141.0,4.35,25.0,914.0,759.65,574.7
2016,8,16,13,30,874.0,140.0,4.4,25.0,898.0,712.23,539.69
2016,8,16,13,45,869.5,137.5,4.5,25.0,874.5,661.29,501.49
2016,8,16,14,0,865.0,135.0,4.6,25.0,851.0,608.64,460.94
2016,8,16,14,15,857.0,133.0,4.6,24.5,820.5,553.67,417.92
2016,8,16,14,30,849.0,131.0,4.6,24.0,790.0,495.94,371.36
2016,8,16,14,45,839.5,128.0,4.65,24.0,754.0,436.22,321.2
2016,8,16,15,0,830.0,125.0,4.7,24.0,718.0,376.35,269.66
2016,8,16,15,15,815.5,121.5,4.7,23.5,675.5,314.84,216.74
2016,8,16,15,30,801.0,118.0,4.7,23.0,633.0,254.34,165.12
2016,8,16,15,45,784.0,113.5,4.7,23.0,587.0,193.98,116.71
2016,8,16,16,0,767.0,109.0,4.7,23.0,541.0,135.48,78.22
2016,8,16,16,15,742.0,104.5,4.7,22.5,491.0,73.06,56.94
2016,8,16,16,30,717.0,100.0,4.7,22.0,441.0,71.41,55.89
2016,8,16,16,45,685.5,94.0,4.7,21.5,389.0,68.53,53.72
2016,8,16,17,0,654.0,88.0,4.7,21.0,337.0,65.52,51.4
2016,8,16,17,15,607.5,80.5,4.6,20.0,285.0,61.1,47.88
2016,8,16,17,30,561.0,73.0,4.5,19.0,233.0,56.55,44.09
2016,8,16,17,45,495.0,63.5,4.4,18.5,183.5,50.08,38.36
2016,8,16,18,0,429.0,54.0,4.3,18.0,134.0,43.45,32.26
2016,8,16,18,15,326.0,41.5,4.2,17.0,91.0,33.86,23.37
2016,8,16,18,30,223.0,29.0,4.1,16.0,48.0,22.57,11.23
2016,8,16,18,45,111.5,14.5,4.05,15.5,24.0,12.38,0.0
2016,8,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,17,5,45,118.5,16.0,2.95,13.5,28.0,77.47,0.0
2016,8,17,6,0,237.0,32.0,3.2,14.0,56.0,169.6,126.22
2016,8,17,6,15,330.5,44.5,3.2,14.5,98.5,247.21,199.32
2016,8,17,6,30,424.0,57.0,3.2,15.0,141.0,333.74,274.92
2016,8,17,6,45,487.5,66.0,3.25,15.5,190.0,407.11,337.72
2016,8,17,7,0,551.0,75.0,3.3,16.0,239.0,485.49,402.16
2016,8,17,7,15,596.0,82.0,3.3,16.5,290.5,552.72,455.2
2016,8,17,7,30,641.0,89.0,3.3,17.0,342.0,622.04,507.21
2016,8,17,7,45,674.0,94.5,3.3,17.5,393.0,681.5,549.36
2016,8,17,8,0,707.0,100.0,3.3,18.0,444.0,741.05,590.39
2016,8,17,8,15,731.5,104.0,3.3,18.5,493.0,790.98,623.34
2016,8,17,8,30,756.0,108.0,3.3,19.0,542.0,834.67,651.18
2016,8,17,8,45,775.0,111.5,3.3,20.0,587.5,875.92,675.54
2016,8,17,9,0,794.0,115.0,3.3,21.0,633.0,914.77,697.75
2016,8,17,9,15,808.5,118.0,3.35,21.5,674.5,945.99,716.1
2016,8,17,9,30,823.0,121.0,3.4,22.0,716.0,974.11,732.29
2016,8,17,9,45,842.0,119.5,3.45,22.5,754.0,998.29,745.78
2016,8,17,10,0,861.0,118.0,3.5,23.0,792.0,1006.39,748.59
2016,8,17,10,15,869.0,119.5,3.55,23.5,821.5,1015.69,752.47
2016,8,17,10,30,877.0,121.0,3.6,24.0,851.0,1021.17,753.92
2016,8,17,10,45,882.5,122.5,3.7,24.5,873.5,1020.26,751.67
2016,8,17,11,0,888.0,124.0,3.8,25.0,896.0,1015.44,747.02
2016,8,17,11,15,891.5,124.5,3.85,25.0,911.0,1003.75,739.11
2016,8,17,11,30,895.0,125.0,3.9,25.0,926.0,988.25,728.83
2016,8,17,11,45,896.5,126.0,4.0,25.5,933.5,967.6,714.11
2016,8,17,12,0,898.0,127.0,4.1,26.0,941.0,943.35,697.06
2016,8,17,12,15,898.5,127.0,4.15,26.0,940.5,913.81,677.59
2016,8,17,12,30,899.0,127.0,4.2,26.0,940.0,881.0,655.86
2016,8,17,12,45,885.5,133.5,4.3,26.5,928.5,839.5,627.04
2016,8,17,13,0,872.0,140.0,4.4,27.0,917.0,795.86,596.62
2016,8,17,13,15,868.0,139.0,4.45,26.5,900.5,751.02,565.75
2016,8,17,13,30,864.0,138.0,4.5,26.0,884.0,704.0,532.21
2016,8,17,13,45,858.5,136.0,4.6,26.0,861.0,653.27,494.26
2016,8,17,14,0,853.0,134.0,4.7,26.0,838.0,602.8,455.29
2016,8,17,14,15,844.5,132.0,4.75,25.5,807.5,546.25,411.35
2016,8,17,14,30,836.0,130.0,4.8,25.0,777.0,488.93,365.28
2016,8,17,14,45,826.0,127.0,4.9,25.0,740.5,429.7,315.66
2016,8,17,15,0,816.0,124.0,5.0,25.0,704.0,370.4,264.73
2016,8,17,15,15,801.0,121.0,5.0,24.5,662.0,309.95,212.77
2016,8,17,15,30,786.0,118.0,5.0,24.0,620.0,250.57,162.23
2016,8,17,15,45,767.5,113.5,5.05,24.0,574.0,190.89,114.65
2016,8,17,16,0,749.0,109.0,5.1,24.0,528.0,126.88,71.91
2016,8,17,16,15,723.0,104.5,5.05,23.0,478.0,72.91,56.73
2016,8,17,16,30,697.0,100.0,5.0,22.0,428.0,71.28,55.79
2016,8,17,16,45,663.0,94.0,5.0,21.5,377.0,68.39,53.62
2016,8,17,17,0,629.0,88.0,5.0,21.0,326.0,65.39,51.3
2016,8,17,17,15,581.5,80.5,4.85,20.0,274.5,60.99,47.79
2016,8,17,17,30,534.0,73.0,4.7,19.0,223.0,56.47,44.02
2016,8,17,17,45,464.0,63.5,4.6,18.5,174.5,50.02,38.28
2016,8,17,18,0,394.0,54.0,4.5,18.0,126.0,43.43,32.19
2016,8,17,18,15,292.5,41.0,4.4,17.0,84.5,31.66,21.4
2016,8,17,18,30,191.0,28.0,4.3,16.0,43.0,21.74,9.88
2016,8,17,18,45,95.5,14.0,4.25,15.5,21.5,11.95,0.0
2016,8,17,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,100.5,16.5,2.95,12.5,26.0,71.03,0.0
2016,8,18,6,0,201.0,33.0,3.2,13.0,52.0,155.71,114.92
2016,8,18,6,15,294.5,46.5,3.2,13.5,94.0,229.46,185.39
2016,8,18,6,30,388.0,60.0,3.2,14.0,136.0,313.93,259.62
2016,8,18,6,45,449.0,71.0,3.2,14.5,184.0,389.36,324.26
2016,8,18,7,0,510.0,82.0,3.2,15.0,232.0,466.66,388.07
2016,8,18,7,15,556.0,89.5,3.15,15.5,282.5,533.67,441.17
2016,8,18,7,30,602.0,97.0,3.1,16.0,333.0,602.84,493.86
2016,8,18,7,45,631.0,105.0,3.05,17.0,383.0,660.64,533.9
2016,8,18,8,0,660.0,113.0,3.0,18.0,433.0,718.33,572.49
2016,8,18,8,15,686.0,118.0,2.95,18.5,481.5,769.35,606.1
2016,8,18,8,30,712.0,123.0,2.9,19.0,530.0,819.23,638.1
2016,8,18,8,45,726.5,129.5,2.9,19.5,574.0,858.63,662.36
2016,8,18,9,0,741.0,136.0,2.9,20.0,618.0,895.6,684.65
2016,8,18,9,15,756.5,139.5,2.9,20.5,658.5,927.31,703.07
2016,8,18,9,30,772.0,143.0,2.9,21.0,699.0,949.14,714.68
2016,8,18,9,45,730.5,173.5,2.95,22.0,721.0,955.49,714.99
2016,8,18,10,0,689.0,204.0,3.0,23.0,743.0,948.88,706.89
2016,8,18,10,15,699.5,207.5,3.05,23.0,771.5,961.87,714.93
2016,8,18,10,30,710.0,211.0,3.1,23.0,800.0,971.4,720.6
2016,8,18,10,45,708.0,219.0,3.2,23.5,819.5,969.44,717.77
2016,8,18,11,0,706.0,227.0,3.3,24.0,839.0,963.92,712.78
2016,8,18,11,15,711.0,228.5,3.4,24.0,854.0,955.29,707.24
2016,8,18,11,30,716.0,230.0,3.5,24.0,869.0,943.14,699.45
2016,8,18,11,45,713.0,234.5,3.65,24.5,874.5,922.92,685.18
2016,8,18,12,0,710.0,239.0,3.8,25.0,880.0,899.59,668.43
2016,8,18,12,15,710.0,239.0,3.85,25.0,879.5,871.79,649.46
2016,8,18,12,30,710.0,239.0,3.9,25.0,879.0,841.18,628.38
2016,8,18,12,45,715.0,233.5,4.0,25.5,873.0,807.06,603.81
2016,8,18,13,0,720.0,228.0,4.1,26.0,867.0,770.21,577.01
2016,8,18,13,15,715.0,226.0,4.15,26.0,851.0,726.63,545.8
2016,8,18,13,30,710.0,224.0,4.2,26.0,835.0,681.43,512.82
2016,8,18,13,45,702.5,221.0,4.3,26.0,812.0,632.45,476.49
2016,8,18,14,0,695.0,218.0,4.4,26.0,789.0,582.57,438.55
2016,8,18,14,15,684.5,214.0,4.45,25.5,759.5,529.69,398.12
2016,8,18,14,30,674.0,210.0,4.5,25.0,730.0,476.72,356.37
2016,8,18,14,45,663.0,204.0,4.6,25.0,695.0,422.19,311.63
2016,8,18,15,0,652.0,198.0,4.7,25.0,660.0,368.15,266.24
2016,8,18,15,15,634.0,192.0,4.75,24.5,619.0,312.96,220.08
2016,8,18,15,30,616.0,186.0,4.8,24.0,578.0,259.6,175.84
2016,8,18,15,45,597.0,177.0,4.85,23.5,533.5,205.98,134.04
2016,8,18,16,0,578.0,168.0,4.9,23.0,489.0,153.36,99.39
2016,8,18,16,15,549.0,159.0,4.9,22.0,441.0,106.76,85.72
2016,8,18,16,30,520.0,150.0,4.9,21.0,393.0,102.45,82.73
2016,8,18,16,45,403.0,144.0,4.95,20.5,319.0,98.81,80.05
2016,8,18,17,0,286.0,138.0,5.0,20.0,245.0,98.43,80.12
2016,8,18,17,15,239.5,124.0,4.9,19.0,204.5,89.19,72.55
2016,8,18,17,30,193.0,110.0,4.8,18.0,164.0,79.67,64.5
2016,8,18,17,45,217.0,87.0,4.7,17.5,135.0,64.56,51.14
2016,8,18,18,0,241.0,64.0,4.6,17.0,106.0,48.04,36.29
2016,8,18,18,15,167.0,44.0,4.5,16.5,68.5,34.01,23.35
2016,8,18,18,30,93.0,24.0,4.4,16.0,31.0,18.97,7.02
2016,8,18,18,45,46.5,12.0,4.35,15.5,15.5,10.24,0.0
2016,8,18,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,59.5,15.0,3.1,13.5,20.5,46.13,0.0
2016,8,19,6,0,119.0,30.0,3.3,14.0,41.0,103.11,73.47
2016,8,19,6,15,190.0,49.5,3.3,14.0,80.0,180.75,144.95
2016,8,19,6,30,261.0,69.0,3.3,14.0,119.0,254.13,209.79
2016,8,19,6,45,317.5,85.0,3.35,14.5,165.0,321.25,267.8
2016,8,19,7,0,374.0,101.0,3.4,15.0,211.0,393.45,328.14
2016,8,19,7,15,214.5,126.5,3.35,15.5,192.5,310.66,258.16
2016,8,19,7,30,55.0,152.0,3.3,16.0,174.0,196.81,160.68
2016,8,19,7,45,65.5,176.0,3.25,16.5,205.0,231.66,188.94
2016,8,19,8,0,76.0,200.0,3.2,17.0,236.0,266.93,216.64
2016,8,19,8,15,140.0,224.5,3.15,17.5,300.5,367.81,297.22
2016,8,19,8,30,204.0,249.0,3.1,18.0,365.0,455.22,364.73
2016,8,19,8,45,410.5,217.5,3.1,19.0,475.5,654.23,516.28
2016,8,19,9,0,617.0,186.0,3.1,20.0,586.0,833.37,644.28
2016,8,19,9,15,634.5,192.0,3.15,20.5,626.0,867.65,664.3
2016,8,19,9,30,652.0,198.0,3.2,21.0,666.0,899.39,683.52
2016,8,19,9,45,652.0,209.5,3.25,21.5,697.0,916.48,692.63
2016,8,19,10,0,652.0,221.0,3.3,22.0,728.0,930.19,699.6
2016,8,19,10,15,662.5,225.0,3.4,22.0,757.0,943.54,708.13
2016,8,19,10,30,673.0,229.0,3.5,22.0,786.0,953.51,714.49
2016,8,19,10,45,675.5,235.0,3.6,22.5,806.5,953.98,713.19
2016,8,19,11,0,678.0,241.0,3.7,23.0,827.0,950.96,709.61
2016,8,19,11,15,683.0,242.5,3.8,23.0,841.5,942.55,703.93
2016,8,19,11,30,688.0,244.0,3.9,23.0,856.0,930.69,695.97
2016,8,19,11,45,686.5,247.5,4.05,23.5,862.5,911.26,681.67
2016,8,19,12,0,685.0,251.0,4.2,24.0,869.0,888.75,665.24
2016,8,19,12,15,685.0,251.0,4.3,24.0,868.5,861.47,646.59
2016,8,19,12,30,685.0,251.0,4.4,24.0,868.0,831.44,625.83
2016,8,19,12,45,690.0,245.5,4.55,24.0,861.5,798.04,603.0
2016,8,19,13,0,695.0,240.0,4.7,24.0,855.0,761.99,577.93
2016,8,19,13,15,690.0,238.0,4.75,24.0,839.0,719.23,546.86
2016,8,19,13,30,685.0,236.0,4.8,24.0,823.0,674.93,514.06
2016,8,19,13,45,675.0,233.5,4.9,24.0,799.5,625.8,477.14
2016,8,19,14,0,665.0,231.0,5.0,24.0,776.0,576.08,438.85
2016,8,19,14,15,654.5,227.0,5.05,23.5,746.5,524.6,398.92
2016,8,19,14,30,644.0,223.0,5.1,23.0,717.0,473.11,357.76
2016,8,19,14,45,628.5,218.0,5.15,23.0,681.0,419.13,312.99
2016,8,19,15,0,613.0,213.0,5.2,23.0,645.0,366.26,268.24
2016,8,19,15,15,594.5,206.0,5.2,22.5,604.0,311.2,221.99
2016,8,19,15,30,576.0,199.0,5.2,22.0,563.0,258.96,178.5
2016,8,19,15,45,551.5,190.5,5.2,21.5,518.0,206.91,137.94
2016,8,19,16,0,527.0,182.0,5.2,21.0,473.0,157.87,105.79
2016,8,19,16,15,498.0,171.5,5.15,20.5,426.0,113.95,92.4
2016,8,19,16,30,469.0,161.0,5.1,20.0,379.0,108.94,88.65
2016,8,19,16,45,431.5,148.0,5.1,19.5,330.0,101.93,83.08
2016,8,19,17,0,394.0,135.0,5.1,19.0,281.0,94.59,77.13
2016,8,19,17,15,348.5,118.5,5.0,18.0,233.0,84.46,68.72
2016,8,19,17,30,303.0,102.0,4.9,17.0,185.0,75.41,61.01
2016,8,19,17,45,246.5,82.5,4.8,16.5,140.5,61.75,48.86
2016,8,19,18,0,190.0,63.0,4.7,16.0,96.0,47.78,36.15
2016,8,19,18,15,129.0,41.0,4.6,15.5,60.0,31.73,21.38
2016,8,19,18,30,68.0,19.0,4.5,15.0,24.0,15.19,3.58
2016,8,19,18,45,34.0,9.5,4.4,15.0,12.0,8.11,0.0
2016,8,19,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,5,45,46.5,13.5,2.85,12.5,18.0,30.09,0.0
2016,8,20,6,0,93.0,27.0,3.1,13.0,36.0,86.81,60.44
2016,8,20,6,15,155.5,48.5,3.1,13.5,74.0,150.87,120.5
2016,8,20,6,30,218.0,70.0,3.1,14.0,112.0,219.9,181.27
2016,8,20,6,45,270.5,89.0,3.1,14.5,157.0,284.84,237.46
2016,8,20,7,0,323.0,108.0,3.1,15.0,202.0,354.4,295.79
2016,8,20,7,15,366.0,123.5,3.1,15.5,249.5,432.15,358.36
2016,8,20,7,30,409.0,139.0,3.1,16.0,297.0,498.8,410.31
2016,8,20,7,45,443.5,151.5,3.1,16.5,345.5,557.41,454.39
2016,8,20,8,0,478.0,164.0,3.1,17.0,394.0,617.07,497.99
2016,8,20,8,15,505.5,174.5,3.1,17.5,440.5,668.88,534.48
2016,8,20,8,30,533.0,185.0,3.1,18.0,487.0,720.36,569.87
2016,8,20,8,45,555.5,193.0,3.15,18.5,530.5,763.6,598.77
2016,8,20,9,0,578.0,201.0,3.2,19.0,574.0,805.46,626.25
2016,8,20,9,15,595.5,208.0,3.3,19.5,614.0,846.89,653.05
