Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,30,613.0,215.0,3.4,20.0,654.0,879.13,673.31
2016,8,20,9,45,646.0,210.0,3.5,20.5,693.0,912.05,694.11
2016,8,20,10,0,679.0,205.0,3.6,21.0,732.0,942.0,712.46
2016,8,20,10,15,689.0,208.5,3.75,21.5,760.5,954.39,719.13
2016,8,20,10,30,699.0,212.0,3.9,22.0,789.0,963.35,723.69
2016,8,20,10,45,707.5,213.5,4.05,22.5,811.0,965.21,723.56
2016,8,20,11,0,716.0,215.0,4.2,23.0,833.0,963.49,721.15
2016,8,20,11,15,721.0,217.0,4.35,23.0,848.0,955.22,715.82
2016,8,20,11,30,726.0,219.0,4.5,23.0,863.0,943.41,708.27
2016,8,20,11,45,730.0,218.5,4.7,23.5,870.5,924.7,695.4
2016,8,20,12,0,734.0,218.0,4.9,24.0,878.0,902.64,680.21
2016,8,20,12,15,734.0,217.5,5.0,23.5,877.5,873.84,662.03
2016,8,20,12,30,734.0,217.0,5.1,23.0,877.0,842.17,641.27
2016,8,20,12,45,713.5,227.0,5.25,23.0,863.5,800.84,611.77
2016,8,20,13,0,693.0,237.0,5.4,23.0,850.0,758.17,580.82
2016,8,20,13,15,688.5,235.0,5.45,23.0,834.0,715.83,549.54
2016,8,20,13,30,684.0,233.0,5.5,23.0,818.0,671.9,516.47
2016,8,20,13,45,683.5,226.0,5.55,23.0,797.0,624.95,480.55
2016,8,20,14,0,683.0,219.0,5.6,23.0,776.0,576.54,442.63
2016,8,20,14,15,672.5,215.0,5.6,22.5,746.5,524.15,401.36
2016,8,20,14,30,662.0,211.0,5.6,22.0,717.0,471.7,358.86
2016,8,20,14,45,656.0,202.5,5.65,22.0,683.5,417.75,313.43
2016,8,20,15,0,650.0,194.0,5.7,22.0,650.0,363.76,266.98
2016,8,20,15,15,632.0,188.0,5.65,21.5,609.0,308.61,219.89
2016,8,20,15,30,614.0,182.0,5.6,21.0,568.0,255.3,174.93
2016,8,20,15,45,599.5,171.5,5.6,20.5,524.5,201.25,132.06
2016,8,20,16,0,585.0,161.0,5.6,20.0,481.0,147.99,96.6
2016,8,20,16,15,555.5,152.0,5.5,19.5,433.0,102.8,83.27
2016,8,20,16,30,526.0,143.0,5.4,19.0,385.0,98.34,79.91
2016,8,20,16,45,496.5,130.5,5.35,18.5,337.0,91.37,74.3
2016,8,20,17,0,467.0,118.0,5.3,18.0,289.0,84.07,68.29
2016,8,20,17,15,419.0,105.0,5.15,17.5,240.5,75.93,61.4
2016,8,20,17,30,371.0,92.0,5.0,17.0,192.0,67.5,54.06
2016,8,20,17,45,313.0,75.5,4.9,16.5,147.0,56.2,43.95
2016,8,20,18,0,255.0,59.0,4.8,16.0,102.0,44.54,33.28
2016,8,20,18,15,176.0,40.0,4.65,15.5,64.5,30.58,20.27
2016,8,20,18,30,97.0,21.0,4.5,15.0,27.0,16.24,2.8
2016,8,20,18,45,48.5,10.5,4.35,14.5,13.5,8.96,0.0
2016,8,20,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,65.0,14.5,3.7,12.5,20.5,38.42,0.0
2016,8,21,6,0,130.0,29.0,3.9,13.0,41.0,119.83,83.82
2016,8,21,6,15,208.0,47.5,4.0,13.5,80.5,188.97,151.7
2016,8,21,6,30,286.0,66.0,4.1,14.0,120.0,266.32,220.17
2016,8,21,6,45,350.5,80.0,4.2,14.5,166.5,337.48,282.09
2016,8,21,7,0,415.0,94.0,4.3,15.0,213.0,414.55,346.97
2016,8,21,7,15,461.5,105.0,4.2,15.5,262.0,480.16,399.99
2016,8,21,7,30,508.0,116.0,4.1,16.0,311.0,548.65,453.38
2016,8,21,7,45,546.5,123.5,4.1,16.5,361.0,608.74,498.73
2016,8,21,8,0,585.0,131.0,4.1,17.0,411.0,678.65,549.61
2016,8,21,8,15,612.5,138.0,4.05,17.5,459.0,731.12,585.6
2016,8,21,8,30,640.0,145.0,4.0,18.0,507.0,782.68,620.16
2016,8,21,8,45,664.0,149.5,3.95,18.5,552.0,826.89,648.68
2016,8,21,9,0,688.0,154.0,3.9,19.0,597.0,869.25,675.38
2016,8,21,9,15,705.0,158.5,3.9,19.5,637.5,902.57,695.59
2016,8,21,9,30,722.0,163.0,3.9,20.0,678.0,933.16,713.76
2016,8,21,9,45,706.5,181.0,3.95,20.5,706.0,943.1,717.9
2016,8,21,10,0,691.0,199.0,4.0,21.0,734.0,948.85,719.41
2016,8,21,10,15,701.5,202.5,4.1,21.0,763.0,961.75,727.68
2016,8,21,10,30,712.0,206.0,4.2,21.0,792.0,971.18,733.63
2016,8,21,10,45,722.5,206.5,4.3,21.5,815.0,973.9,733.74
2016,8,21,11,0,733.0,207.0,4.4,22.0,838.0,972.98,731.53
2016,8,21,11,15,738.0,208.5,4.55,22.0,852.5,963.99,725.95
2016,8,21,11,30,743.0,210.0,4.7,22.0,867.0,951.41,718.19
2016,8,21,11,45,747.5,209.0,4.85,22.5,875.0,932.32,704.56
2016,8,21,12,0,752.0,208.0,5.0,23.0,883.0,909.83,688.62
2016,8,21,12,15,752.0,208.0,5.1,23.0,882.5,881.04,669.3
2016,8,21,12,30,752.0,208.0,5.2,23.0,882.0,849.31,647.32
2016,8,21,12,45,762.0,200.0,5.35,23.0,876.5,815.45,623.83
2016,8,21,13,0,772.0,192.0,5.5,23.0,871.0,774.05,594.52
2016,8,21,13,15,767.5,190.5,5.6,22.5,855.0,733.71,565.73
2016,8,21,13,30,763.0,189.0,5.7,22.0,839.0,687.16,531.68
2016,8,21,13,45,757.5,185.5,5.85,22.0,816.0,636.67,492.91
2016,8,21,14,0,752.0,182.0,6.0,22.0,793.0,584.93,452.12
2016,8,21,14,15,742.0,179.0,6.0,21.5,763.0,530.29,408.48
2016,8,21,14,30,732.0,176.0,6.0,21.0,733.0,475.34,363.29
2016,8,21,14,45,720.0,171.5,6.05,21.0,697.0,418.37,314.71
2016,8,21,15,0,708.0,167.0,6.1,21.0,661.0,361.86,265.52
2016,8,21,15,15,690.5,162.0,6.05,20.5,619.5,304.21,215.59
2016,8,21,15,30,673.0,157.0,6.0,20.0,578.0,248.21,167.72
2016,8,21,15,45,651.0,150.5,5.95,19.5,532.0,192.39,123.36
2016,8,21,16,0,629.0,144.0,5.9,19.0,486.0,139.3,88.78
2016,8,21,16,15,599.5,136.5,5.75,18.5,437.5,94.05,76.11
2016,8,21,16,30,570.0,129.0,5.6,18.0,389.0,91.23,74.1
2016,8,21,16,45,532.0,120.0,5.5,18.0,339.0,85.01,68.94
2016,8,21,17,0,494.0,111.0,5.4,18.0,289.0,79.74,64.53
2016,8,21,17,15,443.5,99.0,5.25,17.0,240.0,72.11,58.17
2016,8,21,17,30,393.0,87.0,5.1,16.0,191.0,64.22,51.37
2016,8,21,17,45,326.0,72.0,4.95,15.5,145.0,53.82,42.0
2016,8,21,18,0,259.0,57.0,4.8,15.0,99.0,43.14,32.13
2016,8,21,18,15,176.5,38.5,4.7,14.5,62.5,29.48,19.27
2016,8,21,18,30,94.0,20.0,4.6,14.0,26.0,15.49,0.53
2016,8,21,18,45,47.0,10.0,4.5,14.0,13.0,8.54,0.0
2016,8,21,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,63.5,14.5,3.7,12.5,19.5,37.91,0.0
2016,8,22,6,0,127.0,29.0,3.9,13.0,39.0,118.27,80.93
2016,8,22,6,15,206.5,47.0,3.95,13.5,78.5,188.36,150.96
2016,8,22,6,30,286.0,65.0,4.0,14.0,118.0,265.92,219.69
2016,8,22,6,45,346.5,79.5,4.1,14.5,164.0,335.28,280.11
2016,8,22,7,0,407.0,94.0,4.2,15.0,210.0,410.14,343.16
2016,8,22,7,15,454.0,105.5,4.1,15.5,259.0,476.39,396.75
2016,8,22,7,30,501.0,117.0,4.0,16.0,308.0,545.58,450.76
2016,8,22,7,45,536.5,126.0,3.9,16.5,357.0,604.8,495.1
2016,8,22,8,0,572.0,135.0,3.8,17.0,406.0,672.95,544.48
2016,8,22,8,15,599.5,142.0,3.75,17.5,453.5,725.11,580.18
2016,8,22,8,30,627.0,149.0,3.7,18.0,501.0,776.36,614.43
2016,8,22,8,45,647.5,155.0,3.7,18.5,545.0,818.68,641.74
2016,8,22,9,0,668.0,161.0,3.7,19.0,589.0,859.01,667.25
2016,8,22,9,15,684.5,165.5,3.75,19.5,629.0,891.49,687.18
2016,8,22,9,30,701.0,170.0,3.8,20.0,669.0,921.27,705.12
2016,8,22,9,45,710.5,175.5,3.9,20.5,703.0,942.17,717.16
2016,8,22,10,0,720.0,181.0,4.0,21.0,737.0,959.79,727.03
2016,8,22,10,15,729.5,184.0,4.1,21.0,765.5,971.25,734.19
2016,8,22,10,30,739.0,187.0,4.2,21.0,794.0,979.18,739.12
2016,8,22,10,45,746.5,188.5,4.35,21.5,815.5,979.84,738.1
2016,8,22,11,0,754.0,190.0,4.5,22.0,837.0,976.85,734.89
2016,8,22,11,15,758.5,191.5,4.65,22.0,851.5,967.21,729.04
2016,8,22,11,30,763.0,193.0,4.8,22.0,866.0,945.05,714.65
2016,8,22,11,45,766.5,192.5,4.95,22.5,873.0,925.87,700.95
2016,8,22,12,0,770.0,192.0,5.1,23.0,880.0,903.33,684.88
2016,8,22,12,15,770.0,191.5,5.25,23.0,879.5,874.46,665.7
2016,8,22,12,30,770.0,191.0,5.4,23.0,879.0,842.68,644.34
2016,8,22,12,45,734.0,211.0,5.55,23.0,861.0,803.42,615.78
2016,8,22,13,0,698.0,231.0,5.7,23.0,843.0,757.25,581.69
2016,8,22,13,15,693.5,228.5,5.75,22.5,827.5,714.19,550.82
2016,8,22,13,30,689.0,226.0,5.8,22.0,812.0,669.54,518.0
2016,8,22,13,45,688.5,219.0,5.9,22.0,791.0,622.25,481.61
2016,8,22,14,0,688.0,212.0,6.0,22.0,770.0,573.49,443.15
2016,8,22,14,15,677.5,208.5,6.0,21.5,740.0,521.16,401.51
2016,8,22,14,30,667.0,205.0,6.0,21.0,710.0,468.75,358.61
2016,8,22,14,45,660.0,196.5,6.05,21.0,676.0,414.01,312.16
2016,8,22,15,0,653.0,188.0,6.1,21.0,642.0,359.36,264.81
2016,8,22,15,15,635.5,182.5,6.05,20.5,601.5,304.47,217.54
2016,8,22,15,30,618.0,177.0,6.0,20.0,561.0,251.35,172.44
2016,8,22,15,45,601.5,167.5,6.0,19.5,517.5,197.44,129.65
2016,8,22,16,0,585.0,158.0,6.0,19.0,474.0,145.67,95.71
2016,8,22,16,15,555.5,149.0,5.9,18.5,426.0,101.21,82.31
2016,8,22,16,30,526.0,140.0,5.8,18.0,378.0,96.69,78.86
2016,8,22,16,45,494.0,128.0,5.7,17.5,330.0,89.94,73.39
2016,8,22,17,0,462.0,116.0,5.6,17.0,282.0,82.88,67.55
2016,8,22,17,15,412.5,103.0,5.35,16.5,233.0,74.68,60.55
2016,8,22,17,30,363.0,90.0,5.1,16.0,184.0,66.19,53.09
2016,8,22,17,45,302.0,73.0,4.9,15.5,139.5,54.46,42.52
2016,8,22,18,0,241.0,56.0,4.7,15.0,95.0,42.36,31.39
2016,8,22,18,15,160.5,37.0,4.5,14.5,58.5,28.33,18.11
2016,8,22,18,30,80.0,18.0,4.3,14.0,22.0,13.94,0.0
2016,8,22,18,45,40.0,9.0,4.1,14.0,11.0,7.68,0.0
2016,8,22,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,83.5,14.0,2.8,13.5,20.5,45.64,0.0
2016,8,23,6,0,167.0,28.0,3.1,14.0,41.0,134.96,90.25
2016,8,23,6,15,259.0,43.0,3.15,14.0,82.0,210.89,168.7
2016,8,23,6,30,351.0,58.0,3.2,14.0,123.0,295.01,243.48
2016,8,23,6,45,419.5,69.5,3.3,14.5,170.5,369.24,307.87
2016,8,23,7,0,488.0,81.0,3.4,15.0,218.0,455.34,379.44
2016,8,23,7,15,244.0,92.5,3.35,15.5,161.0,291.75,243.97
2016,8,23,7,30,0.0,104.0,3.3,16.0,104.0,90.86,71.15
2016,8,23,7,45,13.0,140.0,3.25,16.5,146.0,136.4,109.35
2016,8,23,8,0,26.0,176.0,3.2,17.0,188.0,183.17,147.53
2016,8,23,8,15,31.5,198.0,3.15,17.5,214.0,225.53,181.06
2016,8,23,8,30,37.0,220.0,3.1,18.0,240.0,253.15,202.22
2016,8,23,8,45,70.0,253.5,3.1,19.0,296.5,319.88,254.34
2016,8,23,9,0,103.0,287.0,3.1,20.0,353.0,387.68,305.68
2016,8,23,9,15,182.0,304.5,3.1,20.5,430.0,503.44,393.65
2016,8,23,9,30,261.0,322.0,3.1,21.0,507.0,621.88,480.12
2016,8,23,9,45,519.5,239.0,3.15,21.5,630.5,811.27,619.72
2016,8,23,10,0,778.0,156.0,3.2,22.0,754.0,983.5,736.18
2016,8,23,10,15,787.5,158.0,3.25,22.0,783.5,994.23,741.08
2016,8,23,10,30,797.0,160.0,3.3,22.0,813.0,1001.26,745.06
2016,8,23,10,45,804.0,161.5,3.35,22.5,835.0,1001.46,743.23
2016,8,23,11,0,811.0,163.0,3.4,23.0,857.0,997.84,739.07
2016,8,23,11,15,815.5,164.0,3.5,23.0,872.0,987.43,732.35
2016,8,23,11,30,820.0,165.0,3.6,23.0,887.0,973.26,723.25
2016,8,23,11,45,822.5,165.0,3.7,23.5,894.0,952.55,708.45
2016,8,23,12,0,825.0,165.0,3.8,24.0,901.0,928.33,691.38
2016,8,23,12,15,825.0,165.0,3.9,24.0,900.0,898.51,671.85
2016,8,23,12,30,825.0,165.0,4.0,24.0,899.0,865.58,650.11
2016,8,23,12,45,819.5,166.0,4.15,24.5,889.0,826.18,622.75
2016,8,23,13,0,814.0,167.0,4.3,25.0,879.0,784.42,592.55
2016,8,23,13,15,809.0,166.0,4.4,24.5,862.5,739.1,561.0
2016,8,23,13,30,804.0,165.0,4.5,24.0,846.0,691.87,527.31
2016,8,23,13,45,797.5,162.5,4.65,24.0,822.0,640.75,489.01
2016,8,23,14,0,791.0,160.0,4.8,24.0,798.0,588.34,448.56
2016,8,23,14,15,781.0,157.5,4.9,23.5,767.0,533.12,405.38
2016,8,23,14,30,771.0,155.0,5.0,23.0,736.0,477.48,360.37
2016,8,23,14,45,759.0,151.0,5.1,23.0,699.5,416.49,309.24
2016,8,23,15,0,747.0,147.0,5.2,23.0,663.0,358.16,258.98
2016,8,23,15,15,729.5,143.0,5.25,22.5,621.0,299.01,208.12
2016,8,23,15,30,712.0,139.0,5.3,22.0,579.0,241.4,159.23
2016,8,23,15,45,692.0,133.0,5.35,21.5,533.5,183.82,113.86
2016,8,23,16,0,672.0,127.0,5.4,21.0,488.0,128.65,78.7
2016,8,23,16,15,479.0,150.5,5.35,20.5,395.0,101.21,81.67
2016,8,23,16,30,286.0,174.0,5.3,20.0,302.0,119.84,98.11
2016,8,23,16,45,414.5,135.5,5.3,19.5,296.0,94.09,76.4
2016,8,23,17,0,543.0,97.0,5.3,19.0,290.0,72.43,57.91
2016,8,23,17,15,491.5,87.0,5.15,18.0,240.0,66.38,52.92
2016,8,23,17,30,440.0,77.0,5.0,17.0,190.0,57.63,45.34
2016,8,23,17,45,370.5,64.0,4.9,16.5,144.0,48.41,37.01
2016,8,23,18,0,301.0,51.0,4.8,16.0,98.0,38.98,28.25
2016,8,23,18,15,204.0,34.5,4.65,15.5,60.5,26.61,16.35
2016,8,23,18,30,107.0,18.0,4.5,15.0,23.0,14.0,0.0
2016,8,23,18,45,53.5,9.0,4.4,14.5,11.5,7.68,0.0
2016,8,23,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,5,45,115.5,13.0,2.85,12.5,22.0,57.87,0.0
2016,8,24,6,0,231.0,26.0,3.2,13.0,44.0,163.05,106.91
2016,8,24,6,15,334.5,38.5,3.2,13.0,87.0,247.79,198.99
2016,8,24,6,30,438.0,51.0,3.2,13.0,130.0,341.01,282.15
2016,8,24,6,45,222.5,73.5,3.25,13.5,114.5,237.07,198.12
2016,8,24,7,0,7.0,96.0,3.3,14.0,99.0,93.41,74.28
2016,8,24,7,15,13.5,116.0,3.25,14.5,121.0,116.79,94.24
2016,8,24,7,30,20.0,136.0,3.2,15.0,143.0,140.6,114.01
2016,8,24,7,45,42.0,163.5,3.15,15.5,182.0,200.08,163.32
2016,8,24,8,0,64.0,191.0,3.1,16.0,221.0,248.79,202.7
2016,8,24,8,15,126.5,217.5,3.1,16.5,285.0,351.11,285.12
2016,8,24,8,30,189.0,244.0,3.1,17.0,349.0,439.67,354.17
2016,8,24,8,45,507.0,175.5,3.1,18.0,490.5,702.4,557.37
2016,8,24,9,0,825.0,107.0,3.1,19.0,632.0,943.9,724.22
2016,8,24,9,15,839.0,109.5,3.15,19.5,673.5,974.48,740.17
2016,8,24,9,30,853.0,112.0,3.2,20.0,715.0,1001.8,755.7
2016,8,24,9,45,871.0,110.5,3.25,20.5,752.5,1012.69,760.2
2016,8,24,10,0,889.0,109.0,3.3,21.0,790.0,1032.35,770.81
2016,8,24,10,15,705.0,203.0,3.4,21.0,756.0,968.73,727.58
2016,8,24,10,30,521.0,297.0,3.5,21.0,722.0,868.25,655.37
2016,8,24,10,45,717.0,206.0,3.6,21.5,807.5,970.45,728.28
2016,8,24,11,0,913.0,115.0,3.7,22.0,893.0,1036.76,770.41
2016,8,24,11,15,916.0,115.5,3.8,22.0,908.0,1023.82,761.38
2016,8,24,11,30,919.0,116.0,3.9,22.0,923.0,1006.97,750.47
2016,8,24,11,45,918.5,117.5,4.0,22.5,929.0,983.96,734.07
2016,8,24,12,0,918.0,119.0,4.1,23.0,935.0,957.32,715.29
2016,8,24,12,15,917.5,119.0,4.15,23.0,934.0,925.77,694.3
2016,8,24,12,30,917.0,119.0,4.2,23.0,933.0,890.92,670.98
2016,8,24,12,45,897.5,129.0,4.3,23.5,918.5,846.64,639.98
2016,8,24,13,0,878.0,139.0,4.4,24.0,904.0,800.44,607.48
2016,8,24,13,15,873.5,138.0,4.5,23.5,887.0,754.25,575.6
2016,8,24,13,30,869.0,137.0,4.6,23.0,870.0,705.91,540.94
2016,8,24,13,45,862.0,135.5,4.7,23.0,845.5,656.97,503.58
2016,8,24,14,0,855.0,134.0,4.8,23.0,821.0,601.99,460.73
2016,8,24,14,15,846.0,132.0,4.9,22.5,789.5,544.39,415.39
2016,8,24,14,30,837.0,130.0,5.0,22.0,758.0,486.1,367.85
2016,8,24,14,45,825.0,127.5,5.1,22.0,720.5,425.8,316.55
2016,8,24,15,0,813.0,125.0,5.2,22.0,683.0,365.7,264.17
2016,8,24,15,15,797.0,121.5,5.2,21.5,640.5,304.24,210.69
2016,8,24,15,30,781.0,118.0,5.2,21.0,598.0,244.04,159.07
2016,8,24,15,45,761.5,113.5,5.25,21.0,551.0,178.28,106.73
2016,8,24,16,0,742.0,109.0,5.3,21.0,504.0,119.91,69.79
2016,8,24,16,15,714.0,104.0,5.2,20.5,453.5,73.55,57.99
2016,8,24,16,30,686.0,99.0,5.1,20.0,403.0,71.53,56.59
2016,8,24,16,45,650.0,92.0,5.1,19.5,351.5,67.86,53.71
2016,8,24,17,0,614.0,85.0,5.1,19.0,300.0,64.04,50.62
2016,8,24,17,15,561.0,77.0,4.95,18.0,248.5,59.15,46.57
2016,8,24,17,30,508.0,69.0,4.8,17.0,197.0,54.13,42.24
2016,8,24,17,45,432.5,58.0,4.7,16.5,149.0,46.32,35.13
2016,8,24,18,0,357.0,47.0,4.6,16.0,101.0,38.29,27.58
2016,8,24,18,15,241.5,32.5,4.45,15.5,62.5,25.23,14.92
2016,8,24,18,30,126.0,18.0,4.3,15.0,24.0,14.04,0.0
2016,8,24,18,45,63.0,9.0,4.2,14.5,12.0,7.68,0.0
2016,8,24,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,5,45,111.0,12.5,2.8,12.5,21.0,55.78,0.0
2016,8,25,6,0,222.0,25.0,3.1,13.0,42.0,157.37,99.05
2016,8,25,6,15,325.5,37.5,3.15,13.5,84.0,242.77,194.17
2016,8,25,6,30,429.0,50.0,3.2,14.0,126.0,335.59,276.55
2016,8,25,6,45,499.0,58.5,3.25,14.5,175.5,413.3,343.9
2016,8,25,7,0,569.0,67.0,3.3,15.0,225.0,496.7,413.15
2016,8,25,7,15,289.5,98.0,3.3,15.5,179.5,350.71,292.26
2016,8,25,7,30,10.0,129.0,3.3,16.0,134.0,125.45,100.32
2016,8,25,7,45,20.0,152.5,3.3,16.5,162.0,156.05,125.84
2016,8,25,8,0,30.0,176.0,3.3,17.0,190.0,202.32,163.31
2016,8,25,8,15,153.5,204.0,3.3,17.5,288.0,359.36,292.04
2016,8,25,8,30,277.0,232.0,3.3,18.0,386.0,526.12,421.86
2016,8,25,8,45,555.5,165.0,3.3,18.5,506.5,746.24,589.48
2016,8,25,9,0,834.0,98.0,3.3,19.0,627.0,943.0,724.73
2016,8,25,9,15,848.5,100.5,3.35,19.5,668.5,962.78,733.8
2016,8,25,9,30,863.0,103.0,3.4,20.0,710.0,990.43,749.77
2016,8,25,9,45,877.0,103.0,3.5,20.5,747.0,1011.34,761.45
2016,8,25,10,0,891.0,103.0,3.6,21.0,784.0,1028.67,770.84
2016,8,25,10,15,899.0,104.5,3.65,21.0,814.0,1037.82,775.98
2016,8,25,10,30,907.0,106.0,3.7,21.0,844.0,1043.0,778.69
2016,8,25,10,45,914.5,106.0,3.8,21.5,867.5,1042.03,776.34
2016,8,25,11,0,922.0,106.0,3.9,22.0,891.0,1037.0,771.49
2016,8,25,11,15,926.0,107.0,3.95,22.0,906.5,1025.49,763.62
2016,8,25,11,30,930.0,108.0,4.0,22.0,922.0,1009.97,753.22
2016,8,25,11,45,933.5,107.5,4.1,22.5,929.5,988.52,737.82
2016,8,25,12,0,937.0,107.0,4.2,23.0,937.0,963.25,719.94
2016,8,25,12,15,937.0,107.0,4.25,23.0,936.0,931.65,698.89
2016,8,25,12,30,937.0,107.0,4.3,23.0,935.0,896.64,675.47
2016,8,25,12,45,929.5,110.0,4.4,23.0,924.5,855.12,647.62
2016,8,25,13,0,922.0,113.0,4.5,23.0,914.0,811.0,617.86
2016,8,25,13,15,918.0,112.5,4.55,23.0,897.0,763.92,584.75
2016,8,25,13,30,914.0,112.0,4.6,23.0,880.0,714.49,547.85
2016,8,25,13,45,908.0,110.5,4.7,23.0,855.5,660.85,507.08
2016,8,25,14,0,902.0,109.0,4.8,23.0,831.0,605.53,463.77
2016,8,25,14,15,894.0,107.5,4.9,22.5,799.5,547.75,418.02
2016,8,25,14,30,886.0,106.0,5.0,22.0,768.0,488.99,369.77
2016,8,25,14,45,874.5,104.0,5.1,22.0,730.0,427.74,317.31
2016,8,25,15,0,863.0,102.0,5.2,22.0,692.0,366.44,263.52
2016,8,25,15,15,661.0,159.5,5.25,21.5,594.5,292.15,205.72
2016,8,25,15,30,459.0,217.0,5.3,21.0,497.0,244.83,172.86
2016,8,25,15,45,627.0,153.5,5.35,20.5,504.0,188.56,121.07
2016,8,25,16,0,795.0,90.0,5.4,20.0,511.0,114.69,64.62
2016,8,25,16,15,769.5,86.0,5.4,19.5,460.5,68.06,53.51
2016,8,25,16,30,744.0,82.0,5.4,19.0,410.0,66.03,52.07
2016,8,25,16,45,708.0,77.0,5.4,18.5,357.0,57.78,45.14
2016,8,25,17,0,672.0,72.0,5.4,18.0,304.0,54.97,42.87
2016,8,25,17,15,620.5,65.5,5.25,17.0,252.0,50.8,39.4
2016,8,25,17,30,569.0,59.0,5.1,16.0,200.0,46.57,35.71
2016,8,25,17,45,490.0,50.5,4.95,15.5,151.0,40.46,30.08
2016,8,25,18,0,411.0,42.0,4.8,15.0,102.0,34.28,24.15
2016,8,25,18,15,205.5,32.5,4.6,14.5,62.5,25.14,14.56
2016,8,25,18,30,0.0,23.0,4.4,14.0,23.0,17.83,0.0
2016,8,25,18,45,0.0,11.5,4.25,13.5,11.5,9.82,0.0
2016,8,25,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,5,45,109.5,12.5,2.2,12.5,20.5,55.34,0.0
2016,8,26,6,0,219.0,25.0,2.5,13.0,41.0,155.32,92.86
2016,8,26,6,15,327.0,37.5,2.6,13.5,83.5,244.2,194.63
2016,8,26,6,30,435.0,50.0,2.7,14.0,126.0,339.86,279.35
2016,8,26,6,45,217.5,62.0,2.85,14.5,100.0,234.92,195.28
2016,8,26,7,0,0.0,74.0,3.0,15.0,74.0,64.59,49.42
2016,8,26,7,15,0.0,91.5,2.95,15.5,91.5,80.58,63.0
2016,8,26,7,30,0.0,109.0,2.9,16.0,109.0,96.48,76.1
2016,8,26,7,45,8.0,137.0,2.9,16.5,141.0,129.86,103.76
2016,8,26,8,0,16.0,165.0,2.9,17.0,173.0,163.78,131.34
2016,8,26,8,15,126.5,201.0,2.9,17.5,270.5,332.54,269.85
2016,8,26,8,30,237.0,237.0,2.9,18.0,368.0,476.82,382.77
2016,8,26,8,45,532.5,171.0,2.9,18.5,498.0,723.2,571.17
2016,8,26,9,0,828.0,105.0,2.9,19.0,628.0,946.8,724.78
2016,8,26,9,15,842.0,107.5,2.95,19.5,669.5,977.37,740.73
2016,8,26,9,30,856.0,110.0,3.0,20.0,711.0,1004.67,756.17
2016,8,26,9,45,849.5,121.0,3.05,20.5,742.5,1017.67,762.06
2016,8,26,10,0,843.0,132.0,3.1,21.0,774.0,1026.35,765.33
2016,8,26,10,15,851.0,134.0,3.2,21.0,803.5,1035.63,771.06
2016,8,26,10,30,859.0,136.0,3.3,21.0,833.0,1040.98,774.33
2016,8,26,10,45,862.0,139.0,3.4,21.5,854.0,1038.38,771.01
2016,8,26,11,0,865.0,142.0,3.5,22.0,875.0,1031.79,765.25
2016,8,26,11,15,666.5,245.0,3.6,22.0,815.5,933.9,699.33
2016,8,26,11,30,468.0,348.0,3.7,22.0,756.0,821.29,617.25
2016,8,26,11,45,669.5,247.5,3.85,22.5,836.0,899.51,676.48
2016,8,26,12,0,871.0,147.0,4.0,23.0,916.0,941.59,704.91
2016,8,26,12,15,667.5,251.0,4.15,23.0,839.5,849.3,640.11
2016,8,26,12,30,464.0,355.0,4.3,23.0,763.0,740.14,559.29
2016,8,26,12,45,473.5,343.5,4.45,23.0,756.5,711.67,540.15
2016,8,26,13,0,483.0,332.0,4.6,23.0,750.0,681.0,518.77
2016,8,26,13,15,675.0,234.5,4.7,23.0,806.5,706.43,540.53
2016,8,26,13,30,867.0,137.0,4.8,23.0,863.0,704.06,540.84
2016,8,26,13,45,860.0,135.5,4.95,23.0,838.5,655.04,503.2
2016,8,26,14,0,853.0,134.0,5.1,23.0,814.0,599.98,460.21
2016,8,26,14,15,661.0,204.5,5.15,22.5,719.0,508.56,389.08
2016,8,26,14,30,469.0,275.0,5.2,22.0,624.0,431.97,329.47
2016,8,26,14,45,640.5,199.0,5.3,22.0,649.5,406.76,304.92
2016,8,26,15,0,812.0,123.0,5.4,22.0,675.0,362.2,261.6
2016,8,26,15,15,795.5,119.5,5.4,21.5,632.0,300.56,207.85
2016,8,26,15,30,779.0,116.0,5.4,21.0,589.0,240.26,156.16
2016,8,26,15,45,759.0,111.5,5.4,20.5,542.0,174.55,104.28
2016,8,26,16,0,739.0,107.0,5.4,20.0,495.0,116.25,68.02
2016,8,26,16,15,710.5,102.0,5.3,19.5,444.5,72.47,57.34
2016,8,26,16,30,682.0,97.0,5.2,19.0,394.0,70.39,55.87
2016,8,26,16,45,644.5,90.0,5.15,18.5,342.0,66.65,52.9
2016,8,26,17,0,607.0,83.0,5.1,18.0,290.0,62.77,49.72
2016,8,26,17,15,553.0,75.0,4.85,17.5,239.0,57.82,45.5
2016,8,26,17,30,499.0,67.0,4.6,17.0,188.0,52.76,40.99
2016,8,26,17,45,419.0,55.5,4.45,16.5,140.0,44.44,33.4
2016,8,26,18,0,339.0,44.0,4.3,16.0,92.0,35.91,25.36
2016,8,26,18,15,222.5,29.0,4.1,15.5,55.0,22.55,11.97
2016,8,26,18,30,106.0,14.0,3.9,15.0,18.0,11.95,0.0
2016,8,26,18,45,53.0,7.0,3.75,14.5,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,81.5,12.0,2.3,12.5,18.0,43.61,0.0
2016,8,27,6,0,163.0,24.0,2.6,13.0,36.0,126.14,69.85
2016,8,27,6,15,262.0,39.5,2.75,13.5,77.0,211.29,167.8
2016,8,27,6,30,361.0,55.0,2.9,14.0,118.0,300.72,247.41
2016,8,27,6,45,180.5,66.5,3.1,14.5,98.0,203.21,168.75
2016,8,27,7,0,0.0,78.0,3.3,15.0,78.0,69.1,53.27
2016,8,27,7,15,0.0,96.5,3.25,15.0,96.5,86.12,67.82
2016,8,27,7,30,0.0,115.0,3.2,15.0,115.0,103.03,81.91
2016,8,27,7,45,7.0,138.5,3.2,15.5,141.5,130.88,105.01
2016,8,27,8,0,14.0,162.0,3.2,16.0,168.0,159.15,128.03
2016,8,27,8,15,73.5,202.0,3.2,16.5,242.0,269.44,218.97
2016,8,27,8,30,133.0,242.0,3.2,17.0,316.0,388.36,313.2
2016,8,27,8,45,127.5,264.0,3.25,17.5,339.5,408.64,326.67
2016,8,27,9,0,122.0,286.0,3.3,18.0,363.0,427.89,339.57
2016,8,27,9,15,122.0,306.0,3.35,18.5,387.5,449.19,354.14
2016,8,27,9,30,122.0,326.0,3.4,19.0,412.0,469.69,367.96
2016,8,27,9,45,255.0,323.0,3.45,19.5,513.5,619.21,481.44
2016,8,27,10,0,388.0,320.0,3.5,20.0,615.0,748.36,575.47
2016,8,27,10,15,620.5,229.0,3.55,20.0,721.0,912.32,694.97
2016,8,27,10,30,853.0,138.0,3.6,20.0,827.0,1037.91,778.84
2016,8,27,10,45,857.0,140.0,3.7,20.5,848.5,1035.17,774.3
2016,8,27,11,0,861.0,142.0,3.8,21.0,870.0,1028.47,768.35
2016,8,27,11,15,668.0,243.0,3.9,21.0,814.0,934.03,704.15
2016,8,27,11,30,475.0,344.0,4.0,21.0,758.0,824.73,623.72
2016,8,27,11,45,672.5,244.5,4.1,21.5,834.5,899.95,680.86
2016,8,27,12,0,870.0,145.0,4.2,22.0,911.0,939.16,707.17
2016,8,27,12,15,869.5,145.0,4.3,22.0,909.5,908.38,686.24
2016,8,27,12,30,869.0,145.0,4.4,22.0,908.0,874.45,663.53
2016,8,27,12,45,671.0,242.5,4.55,22.0,828.0,782.4,597.05
2016,8,27,13,0,473.0,340.0,4.7,22.0,748.0,680.46,520.28
2016,8,27,13,15,660.0,242.5,4.75,22.0,800.0,702.57,539.88
2016,8,27,13,30,847.0,145.0,4.8,22.0,852.0,702.22,541.35
2016,8,27,13,45,661.5,221.5,4.9,22.0,763.5,607.2,467.75
2016,8,27,14,0,476.0,298.0,5.0,22.0,675.0,521.93,401.34
2016,8,27,14,15,645.5,217.0,5.05,21.5,707.5,510.47,392.02
2016,8,27,14,30,815.0,136.0,5.1,21.0,740.0,479.35,364.58
2016,8,27,14,45,805.5,132.0,5.15,21.0,703.0,419.79,313.43
2016,8,27,15,0,796.0,128.0,5.2,21.0,666.0,360.22,261.18
2016,8,27,15,15,779.5,124.0,5.2,20.5,623.0,299.07,207.85
2016,8,27,15,30,763.0,120.0,5.2,20.0,580.0,234.03,152.37
2016,8,27,15,45,746.5,113.5,5.2,20.0,534.0,173.35,104.13
2016,8,27,16,0,730.0,107.0,5.2,20.0,488.0,114.61,67.39
2016,8,27,16,15,701.5,102.0,5.15,19.0,437.5,72.52,57.51
2016,8,27,16,30,673.0,97.0,5.1,18.0,387.0,70.45,56.17
2016,8,27,16,45,642.0,89.0,5.05,17.5,336.5,66.05,52.6
2016,8,27,17,0,611.0,81.0,5.0,17.0,286.0,61.43,48.76
2016,8,27,17,15,556.5,72.5,4.85,16.5,235.0,56.02,44.09
2016,8,27,17,30,502.0,64.0,4.7,16.0,184.0,50.46,39.11
2016,8,27,17,45,429.0,52.5,4.6,15.5,137.0,42.1,31.44
2016,8,27,18,0,356.0,41.0,4.5,15.0,90.0,33.48,23.29
2016,8,27,18,15,234.5,27.0,4.35,14.5,53.5,22.21,11.16
2016,8,27,18,30,113.0,13.0,4.2,14.0,17.0,11.1,0.0
2016,8,27,18,45,56.5,6.5,4.05,14.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,5,45,112.5,11.5,1.65,11.5,19.0,56.05,0.0
2016,8,28,6,0,225.0,23.0,1.8,12.0,38.0,155.17,80.07
2016,8,28,6,15,335.0,35.5,1.9,12.5,80.5,247.77,196.77
2016,8,28,6,30,445.0,48.0,2.0,13.0,123.0,345.21,283.47
2016,8,28,6,45,238.0,73.5,2.1,13.5,115.0,250.26,208.24
2016,8,28,7,0,31.0,99.0,2.2,14.0,107.0,124.87,101.28
2016,8,28,7,15,39.0,120.0,2.1,14.5,132.5,153.16,125.35
2016,8,28,7,30,47.0,141.0,2.0,15.0,158.0,181.88,148.92
2016,8,28,7,45,175.0,159.5,1.95,15.5,238.0,321.78,265.49
2016,8,28,8,0,303.0,178.0,1.9,16.0,318.0,474.22,385.72
2016,8,28,8,15,553.0,136.5,1.9,16.5,426.5,684.34,545.32
2016,8,28,8,30,803.0,95.0,1.9,17.0,535.0,875.98,677.01
2016,8,28,8,45,823.5,97.5,1.9,17.5,582.0,918.55,700.77
2016,8,28,9,0,844.0,100.0,1.9,18.0,629.0,958.58,724.02
2016,8,28,9,15,857.5,102.5,1.95,18.5,670.5,988.88,741.13
2016,8,28,9,30,871.0,105.0,2.0,19.0,712.0,1003.85,748.19
2016,8,28,9,45,884.0,106.0,2.1,20.0,749.0,1024.77,758.58
2016,8,28,10,0,897.0,107.0,2.2,21.0,786.0,1042.02,766.5
2016,8,28,10,15,904.5,108.5,2.35,21.0,815.5,1050.38,772.32
2016,8,28,10,30,912.0,110.0,2.5,21.0,845.0,1054.74,775.73
2016,8,28,10,45,916.0,111.5,2.65,21.5,866.5,1051.51,772.84
2016,8,28,11,0,920.0,113.0,2.8,22.0,888.0,1044.2,767.43
2016,8,28,11,15,923.0,113.5,2.9,22.5,902.5,1030.83,757.7
2016,8,28,11,30,926.0,114.0,3.0,23.0,917.0,1013.51,745.51
2016,8,28,11,45,927.5,114.5,3.2,23.5,923.5,990.89,730.71
2016,8,28,12,0,929.0,115.0,3.4,24.0,930.0,964.52,713.34
2016,8,28,12,15,928.5,115.0,3.55,24.0,928.5,932.29,692.96
2016,8,28,12,30,928.0,115.0,3.7,24.0,927.0,896.7,670.13
2016,8,28,12,45,939.5,106.5,3.85,24.0,921.0,859.65,646.05
2016,8,28,13,0,951.0,98.0,4.0,24.0,915.0,818.7,618.99
2016,8,28,13,15,947.5,97.5,4.1,24.0,897.5,770.59,586.08
2016,8,28,13,30,944.0,97.0,4.2,24.0,880.0,719.99,548.73
2016,8,28,13,45,938.0,96.0,4.3,24.0,855.0,665.16,507.23
2016,8,28,14,0,932.0,95.0,4.4,24.0,830.0,608.57,463.15
2016,8,28,14,15,924.0,93.5,4.45,23.5,798.5,549.03,416.22
2016,8,28,14,30,916.0,92.0,4.5,23.0,767.0,488.47,366.71
2016,8,28,14,45,905.5,90.0,4.55,23.0,728.5,425.77,313.2
2016,8,28,15,0,895.0,88.0,4.6,23.0,690.0,362.87,258.2
2016,8,28,15,15,881.0,86.0,4.6,22.5,646.5,299.14,202.46
2016,8,28,15,30,867.0,84.0,4.6,22.0,603.0,236.16,148.39
2016,8,28,15,45,848.5,81.0,4.6,21.5,555.0,172.88,98.87
2016,8,28,16,0,830.0,78.0,4.6,21.0,507.0,104.44,56.41
2016,8,28,16,15,804.5,74.5,4.55,20.5,455.5,60.42,46.76
2016,8,28,16,30,779.0,71.0,4.5,20.0,404.0,58.41,45.3
2016,8,28,16,45,743.5,67.0,4.5,19.5,351.0,55.85,43.31
2016,8,28,17,0,708.0,63.0,4.5,19.0,298.0,53.26,41.22
2016,8,28,17,15,656.5,57.0,4.35,18.0,245.0,48.84,37.5
2016,8,28,17,30,605.0,51.0,4.2,17.0,192.0,40.74,30.37
2016,8,28,17,45,521.0,43.0,4.1,16.5,142.5,34.73,24.83
2016,8,28,18,0,437.0,35.0,4.0,16.0,93.0,28.69,18.98
2016,8,28,18,15,297.0,23.5,3.9,15.5,55.0,19.35,8.23
2016,8,28,18,30,157.0,12.0,3.8,15.0,17.0,10.24,0.0
2016,8,28,18,45,78.5,6.0,3.75,14.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,5,45,115.0,11.0,2.8,12.5,18.5,56.83,0.0
2016,8,29,6,0,230.0,22.0,3.1,13.0,37.0,156.04,71.52
2016,8,29,6,15,345.5,33.5,3.2,13.5,79.5,251.96,199.49
2016,8,29,6,30,461.0,45.0,3.3,14.0,122.0,352.11,289.41
2016,8,29,6,45,530.5,53.0,3.45,14.5,171.5,430.69,358.11
2016,8,29,7,0,600.0,61.0,3.6,15.0,221.0,514.92,428.57
2016,8,29,7,15,465.5,94.5,3.6,15.0,235.0,478.49,398.74
2016,8,29,7,30,331.0,128.0,3.6,15.0,249.0,417.0,347.52
2016,8,29,7,45,174.5,146.0,3.6,15.5,211.0,305.2,253.11
2016,8,29,8,0,18.0,164.0,3.6,16.0,173.0,165.28,133.06
2016,8,29,8,15,95.0,201.5,3.6,16.5,253.0,289.09,235.83
2016,8,29,8,30,172.0,239.0,3.6,17.0,333.0,422.07,341.37
2016,8,29,8,45,401.5,200.5,3.6,17.5,444.5,636.23,508.86
2016,8,29,9,0,631.0,162.0,3.6,18.0,556.0,831.94,652.05
2016,8,29,9,15,753.5,128.5,3.6,18.5,630.0,917.49,708.22
2016,8,29,9,30,876.0,95.0,3.6,19.0,704.0,998.26,760.33
2016,8,29,9,45,895.0,92.5,3.65,19.5,742.0,1021.3,772.65
2016,8,29,10,0,914.0,90.0,3.7,20.0,780.0,1040.81,783.11
2016,8,29,10,15,921.5,91.0,3.7,20.5,809.0,1048.85,785.6
2016,8,29,10,30,929.0,92.0,3.7,21.0,838.0,1052.84,785.63
2016,8,29,10,45,934.5,92.5,3.75,21.5,860.5,1050.15,781.77
2016,8,29,11,0,940.0,93.0,3.8,22.0,883.0,1043.33,775.39
2016,8,29,11,15,943.0,93.5,3.85,22.0,897.5,1029.92,766.3
2016,8,29,11,30,946.0,94.0,3.9,22.0,912.0,1012.47,754.67
2016,8,29,11,45,948.0,94.0,4.0,22.5,919.0,989.6,738.38
2016,8,29,12,0,950.0,94.0,4.1,23.0,926.0,962.9,719.58
2016,8,29,12,15,950.0,94.0,4.2,23.0,924.5,930.72,698.44
2016,8,29,12,30,950.0,94.0,4.3,23.0,923.0,895.06,674.83
2016,8,29,12,45,934.5,102.0,4.4,23.0,910.0,851.27,645.38
2016,8,29,13,0,919.0,110.0,4.5,23.0,897.0,805.23,614.25
2016,8,29,13,15,915.5,109.0,4.6,23.0,880.0,757.82,581.12
2016,8,29,13,30,912.0,108.0,4.7,23.0,863.0,708.04,544.07
2016,8,29,13,45,909.0,105.5,4.8,23.0,839.0,655.12,503.63
2016,8,29,14,0,906.0,103.0,4.9,23.0,815.0,600.23,460.44
2016,8,29,14,15,898.0,101.5,4.95,22.5,783.5,541.93,413.92
2016,8,29,14,30,890.0,100.0,5.0,22.0,752.0,482.66,364.94
2016,8,29,14,45,882.5,96.0,5.1,22.0,715.0,420.84,311.77
2016,8,29,15,0,875.0,92.0,5.2,22.0,678.0,358.57,256.88
2016,8,29,15,15,655.5,154.5,5.2,21.5,577.0,284.2,199.46
2016,8,29,15,30,436.0,217.0,5.2,21.0,476.0,238.38,168.71
2016,8,29,15,45,626.0,148.5,5.2,21.0,486.5,181.68,115.76
2016,8,29,16,0,816.0,80.0,5.2,21.0,497.0,103.78,56.83
2016,8,29,16,15,790.0,76.5,5.1,20.5,446.5,61.78,47.96
2016,8,29,16,30,764.0,73.0,5.0,20.0,396.0,59.84,46.56
2016,8,29,16,45,730.0,68.0,4.95,19.5,343.5,56.58,43.96
2016,8,29,17,0,696.0,63.0,4.9,19.0,291.0,53.24,41.21
2016,8,29,17,15,643.0,57.0,4.7,18.5,238.5,44.85,33.91
2016,8,29,17,30,590.0,51.0,4.5,18.0,186.0,40.73,30.21
2016,8,29,17,45,504.0,43.0,4.35,17.5,137.0,34.75,24.68
2016,8,29,18,0,418.0,35.0,4.2,17.0,88.0,28.73,18.83
2016,8,29,18,15,209.0,25.0,4.1,16.5,51.5,20.63,8.01
2016,8,29,18,30,0.0,15.0,4.0,16.0,15.0,12.8,0.0
2016,8,29,18,45,0.0,7.5,3.9,15.5,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,7.0,3.5,13.5,7.0,5.97,0.0
2016,8,30,6,0,0.0,14.0,3.6,14.0,14.0,11.54,0.0
2016,8,30,6,15,0.0,31.0,3.55,14.5,31.0,27.05,16.35
2016,8,30,6,30,0.0,48.0,3.5,15.0,48.0,43.27,30.73
2016,8,30,6,45,0.0,68.0,3.5,15.5,68.0,62.51,47.39
2016,8,30,7,0,0.0,88.0,3.5,16.0,88.0,81.28,63.42
2016,8,30,7,15,5.5,107.0,3.45,16.5,109.0,102.65,81.48
2016,8,30,7,30,11.0,126.0,3.4,17.0,130.0,124.41,99.52
