Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,45,409.5,96.5,3.35,17.5,282.5,472.79,391.48
2016,8,30,8,0,808.0,67.0,3.3,18.0,435.0,797.77,634.98
2016,8,30,8,15,830.0,70.0,3.3,18.5,485.0,838.51,658.67
2016,8,30,8,30,852.0,73.0,3.3,19.0,535.0,886.14,688.86
2016,8,30,8,45,870.0,74.5,3.3,20.0,582.0,925.94,711.58
2016,8,30,9,0,888.0,76.0,3.3,21.0,629.0,963.09,732.06
2016,8,30,9,15,900.5,78.0,3.35,21.5,670.5,992.45,748.78
2016,8,30,9,30,913.0,80.0,3.4,22.0,712.0,1018.37,763.16
2016,8,30,9,45,921.5,81.5,3.45,22.5,747.5,1035.99,772.03
2016,8,30,10,0,930.0,83.0,3.5,23.0,783.0,1049.72,778.47
2016,8,30,10,15,936.5,84.5,3.55,23.5,812.0,1057.38,781.06
2016,8,30,10,30,943.0,86.0,3.6,24.0,841.0,1060.92,781.13
2016,8,30,10,45,949.0,86.0,3.7,24.5,863.0,1058.09,777.59
2016,8,30,11,0,955.0,86.0,3.8,25.0,885.0,1051.07,771.51
2016,8,30,11,15,957.5,86.5,3.85,25.0,899.0,1036.97,762.09
2016,8,30,11,30,960.0,87.0,3.9,25.0,913.0,1018.79,750.14
2016,8,30,11,45,962.0,86.0,3.95,25.0,919.5,994.57,734.28
2016,8,30,12,0,964.0,85.0,4.0,25.0,926.0,966.49,715.9
2016,8,30,12,15,963.5,85.0,4.1,25.0,924.0,933.49,694.46
2016,8,30,12,30,963.0,85.0,4.2,25.0,922.0,896.99,670.52
2016,8,30,12,45,958.0,86.5,4.3,25.0,912.0,855.01,642.64
2016,8,30,13,0,953.0,88.0,4.4,25.0,902.0,810.18,612.51
2016,8,30,13,15,949.5,87.5,4.5,25.0,884.5,761.92,579.68
2016,8,30,13,30,946.0,87.0,4.6,25.0,867.0,711.19,542.24
2016,8,30,13,45,942.0,85.5,4.7,25.0,842.0,656.98,501.15
2016,8,30,14,0,938.0,84.0,4.8,25.0,817.0,600.81,457.26
2016,8,30,14,15,930.0,82.5,4.85,24.5,785.5,540.92,409.8
2016,8,30,14,30,922.0,81.0,4.9,24.0,754.0,480.0,359.77
2016,8,30,14,45,913.0,79.0,4.95,24.0,716.0,417.52,306.17
2016,8,30,15,0,904.0,77.0,5.0,24.0,678.0,354.68,250.97
2016,8,30,15,15,890.5,75.0,5.05,23.5,634.5,290.58,194.83
2016,8,30,15,30,877.0,73.0,5.1,23.0,591.0,227.2,140.43
2016,8,30,15,45,859.5,70.5,5.15,22.5,543.5,163.9,91.19
2016,8,30,16,0,842.0,68.0,5.2,22.0,496.0,102.35,55.31
2016,8,30,16,15,818.0,65.0,5.15,21.5,445.0,61.11,47.19
2016,8,30,16,30,794.0,62.0,5.1,21.0,394.0,51.99,39.58
2016,8,30,16,45,760.0,58.0,5.1,20.5,341.5,49.17,37.34
2016,8,30,17,0,726.0,54.0,5.1,20.0,289.0,46.3,34.98
2016,8,30,17,15,674.5,49.5,5.0,19.5,236.5,42.85,32.01
2016,8,30,17,30,623.0,45.0,4.9,19.0,184.0,39.41,28.9
2016,8,30,17,45,537.0,38.0,4.8,18.5,135.0,33.59,23.52
2016,8,30,18,0,451.0,31.0,4.7,18.0,86.0,25.5,15.89
2016,8,30,18,15,225.5,22.0,4.6,17.5,49.5,18.09,4.94
2016,8,30,18,30,0.0,13.0,4.5,17.0,13.0,11.1,0.0
2016,8,30,18,45,0.0,6.5,4.45,16.5,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,147.0,9.5,3.7,12.5,18.0,69.23,0.0
2016,8,31,6,0,294.0,19.0,3.9,13.0,36.0,182.34,56.07
2016,8,31,6,15,415.0,28.0,3.95,13.5,79.5,283.87,223.48
2016,8,31,6,30,536.0,37.0,4.0,14.0,123.0,382.97,314.86
2016,8,31,6,45,603.5,43.0,4.05,14.5,174.0,462.23,384.75
2016,8,31,7,0,671.0,49.0,4.1,15.0,225.0,546.5,455.17
2016,8,31,7,15,715.0,53.5,4.1,15.5,278.0,616.07,509.24
2016,8,31,7,30,759.0,58.0,4.1,16.0,331.0,687.26,562.27
2016,8,31,7,45,789.0,61.5,4.1,16.5,383.5,746.77,604.47
2016,8,31,8,0,819.0,65.0,4.1,17.0,436.0,797.11,638.6
2016,8,31,8,15,840.5,68.0,4.1,17.5,486.0,846.44,671.14
2016,8,31,8,30,862.0,71.0,4.1,18.0,536.0,893.93,701.63
2016,8,31,8,45,877.5,73.5,4.15,18.5,582.5,932.88,725.77
2016,8,31,9,0,893.0,76.0,4.2,19.0,629.0,968.99,747.68
2016,8,31,9,15,905.5,77.5,4.25,19.5,670.5,997.77,764.34
2016,8,31,9,30,918.0,79.0,4.3,20.0,712.0,1023.1,778.6
2016,8,31,9,45,922.0,83.5,4.35,20.5,746.5,1039.74,786.97
2016,8,31,10,0,926.0,88.0,4.4,21.0,781.0,1052.29,792.71
2016,8,31,10,15,933.0,89.0,4.45,21.0,810.5,1059.71,796.65
2016,8,31,10,30,940.0,90.0,4.5,21.0,840.0,1063.03,798.25
2016,8,31,10,45,944.5,91.0,4.6,21.5,861.5,1059.65,794.46
2016,8,31,11,0,949.0,92.0,4.7,22.0,883.0,1052.1,788.05
2016,8,31,11,15,951.5,92.5,4.8,22.0,897.5,1037.89,778.85
2016,8,31,11,30,954.0,93.0,4.9,22.0,912.0,1019.61,767.01
2016,8,31,11,45,955.5,93.5,5.0,22.0,918.5,996.41,751.83
2016,8,31,12,0,957.0,94.0,5.1,22.0,925.0,969.36,734.01
2016,8,31,12,15,956.5,94.0,5.15,22.0,923.0,936.3,711.62
2016,8,31,12,30,956.0,94.0,5.2,22.0,921.0,899.78,686.74
2016,8,31,12,45,948.0,97.0,5.3,22.0,909.5,856.82,657.45
2016,8,31,13,0,940.0,100.0,5.4,22.0,898.0,811.23,625.99
2016,8,31,13,15,936.0,99.5,5.45,22.0,880.5,762.91,591.54
2016,8,31,13,30,932.0,99.0,5.5,22.0,863.0,712.19,552.82
2016,8,31,13,45,927.0,97.0,5.55,22.0,838.0,657.37,510.05
2016,8,31,14,0,922.0,95.0,5.6,22.0,813.0,600.74,464.69
2016,8,31,14,15,913.5,93.5,5.6,22.0,780.5,541.23,415.64
2016,8,31,14,30,905.0,92.0,5.6,22.0,748.0,480.79,364.38
2016,8,31,14,45,896.0,89.0,5.6,22.0,710.0,418.24,310.06
2016,8,31,15,0,887.0,86.0,5.6,22.0,672.0,355.39,254.28
2016,8,31,15,15,872.0,84.0,5.55,21.5,628.0,291.73,198.04
2016,8,31,15,30,857.0,82.0,5.5,21.0,584.0,228.98,143.86
2016,8,31,15,45,840.0,78.5,5.5,21.0,536.5,166.05,94.49
2016,8,31,16,0,823.0,75.0,5.5,21.0,489.0,97.87,52.98
2016,8,31,16,15,797.0,71.5,5.4,20.5,438.0,58.39,45.06
2016,8,31,16,30,771.0,68.0,5.3,20.0,387.0,56.3,43.51
2016,8,31,16,45,736.5,63.0,5.25,19.5,334.5,52.89,40.75
2016,8,31,17,0,702.0,58.0,5.2,19.0,282.0,49.39,37.84
2016,8,31,17,15,647.5,52.5,5.0,18.5,229.5,45.23,34.23
2016,8,31,17,30,593.0,47.0,4.8,18.0,177.0,41.06,30.44
2016,8,31,17,45,505.0,39.5,4.65,17.5,129.0,32.04,22.23
2016,8,31,18,0,417.0,32.0,4.5,17.0,81.0,26.35,16.55
2016,8,31,18,15,208.5,16.0,4.4,16.5,40.5,12.9,0.55
2016,8,31,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,139.0,9.5,3.25,12.5,17.0,66.13,0.0
2016,9,1,6,0,278.0,19.0,3.5,13.0,34.0,174.38,34.85
2016,9,1,6,15,402.0,28.5,3.45,13.5,77.5,278.63,218.06
2016,9,1,6,30,526.0,38.0,3.4,14.0,121.0,378.96,310.74
2016,9,1,6,45,333.5,68.5,3.4,14.5,128.5,322.43,268.1
2016,9,1,7,0,141.0,99.0,3.4,15.0,136.0,215.76,179.28
2016,9,1,7,15,153.5,120.5,3.35,15.5,168.5,254.4,211.89
2016,9,1,7,30,166.0,142.0,3.3,16.0,201.0,293.47,243.53
2016,9,1,7,45,142.0,165.5,3.25,16.5,222.0,305.5,251.43
2016,9,1,8,0,118.0,189.0,3.2,17.0,243.0,314.89,256.87
2016,9,1,8,15,195.0,206.5,3.15,17.5,306.5,404.54,328.61
2016,9,1,8,30,272.0,224.0,3.1,18.0,370.0,518.19,415.78
2016,9,1,8,45,310.5,238.0,3.1,18.5,418.5,575.26,457.04
2016,9,1,9,0,349.0,252.0,3.1,19.0,467.0,632.79,498.0
2016,9,1,9,15,376.0,263.5,3.15,19.0,509.5,675.93,528.62
2016,9,1,9,30,403.0,275.0,3.2,19.0,552.0,718.15,558.31
2016,9,1,9,45,670.0,181.0,3.25,19.5,669.5,916.92,701.21
2016,9,1,10,0,937.0,87.0,3.3,20.0,787.0,1063.06,796.14
2016,9,1,10,15,943.5,88.5,3.4,20.0,816.0,1070.49,799.31
2016,9,1,10,30,950.0,90.0,3.5,20.0,845.0,1073.75,801.17
2016,9,1,10,45,954.0,91.5,3.65,20.5,867.0,1070.26,797.6
2016,9,1,11,0,958.0,93.0,3.8,21.0,889.0,1062.54,791.39
2016,9,1,11,15,960.5,93.5,3.95,21.0,903.5,1048.06,782.31
2016,9,1,11,30,963.0,94.0,4.1,21.0,918.0,1029.49,770.57
2016,9,1,11,45,962.0,95.5,4.25,21.5,923.5,1004.64,753.16
2016,9,1,12,0,961.0,97.0,4.4,22.0,929.0,976.0,733.21
2016,9,1,12,15,960.5,97.0,4.55,22.0,927.0,942.66,711.7
2016,9,1,12,30,960.0,97.0,4.7,22.0,925.0,905.83,687.74
2016,9,1,12,45,953.0,99.5,4.85,22.0,913.5,862.87,659.18
2016,9,1,13,0,946.0,102.0,5.0,22.0,902.0,817.2,628.32
2016,9,1,13,15,942.5,101.0,5.0,21.5,884.5,768.36,594.66
2016,9,1,13,30,939.0,100.0,5.0,21.0,867.0,717.08,556.65
2016,9,1,13,45,934.0,98.5,5.0,21.0,841.5,662.21,513.82
2016,9,1,14,0,929.0,97.0,5.0,21.0,816.0,605.51,468.39
2016,9,1,14,15,920.5,95.5,4.95,21.0,783.5,545.48,418.94
2016,9,1,14,30,912.0,94.0,4.9,21.0,751.0,484.49,367.27
2016,9,1,14,45,730.5,149.5,4.9,21.0,658.0,398.37,297.63
2016,9,1,15,0,549.0,205.0,4.9,21.0,565.0,332.08,244.93
2016,9,1,15,15,567.0,183.0,4.9,20.5,533.0,279.85,199.57
2016,9,1,15,30,585.0,161.0,4.9,20.0,501.0,226.54,153.65
2016,9,1,15,45,702.0,120.0,4.9,19.5,494.5,167.33,101.98
2016,9,1,16,0,819.0,79.0,4.9,19.0,488.0,99.25,55.26
2016,9,1,16,15,791.5,75.5,4.8,18.5,436.5,61.36,48.04
2016,9,1,16,30,764.0,72.0,4.7,18.0,385.0,59.37,46.58
2016,9,1,16,45,721.0,68.0,4.65,18.0,331.0,56.79,44.45
2016,9,1,17,0,678.0,64.0,4.6,18.0,277.0,49.78,38.34
2016,9,1,17,15,620.0,58.0,4.45,17.0,224.5,45.74,34.89
2016,9,1,17,30,562.0,52.0,4.3,16.0,172.0,41.68,31.23
2016,9,1,17,45,460.5,43.5,4.2,15.5,123.5,35.3,25.23
2016,9,1,18,0,359.0,35.0,4.1,15.0,75.0,28.95,18.72
2016,9,1,18,15,179.5,17.5,4.0,14.5,37.5,14.22,0.0
2016,9,1,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,84.0,9.5,2.2,12.5,14.0,43.31,0.0
2016,9,2,6,0,168.0,19.0,2.4,13.0,28.0,121.61,6.55
2016,9,2,6,15,289.0,31.5,2.4,13.5,68.0,222.81,172.76
2016,9,2,6,30,410.0,44.0,2.4,14.0,108.0,324.6,265.31
2016,9,2,6,45,483.5,53.0,2.4,14.5,156.5,404.69,334.96
2016,9,2,7,0,557.0,62.0,2.4,15.0,205.0,490.96,406.53
2016,9,2,7,15,606.5,68.0,2.25,15.5,256.0,561.22,461.19
2016,9,2,7,30,656.0,74.0,2.1,16.0,307.0,633.9,514.15
2016,9,2,7,45,690.0,79.5,2.0,16.5,358.0,695.08,556.34
2016,9,2,8,0,724.0,85.0,1.9,17.0,409.0,751.72,593.59
2016,9,2,8,15,749.5,89.0,1.85,17.5,458.0,803.32,626.36
2016,9,2,8,30,775.0,93.0,1.8,18.0,507.0,853.43,657.16
2016,9,2,8,45,793.5,96.0,1.8,19.0,552.5,893.83,679.81
2016,9,2,9,0,812.0,99.0,1.8,20.0,598.0,931.69,700.34
2016,9,2,9,15,609.5,186.0,1.85,20.5,575.0,850.63,642.81
2016,9,2,9,30,407.0,273.0,1.9,21.0,552.0,720.69,547.41
2016,9,2,9,45,652.0,182.0,2.0,21.5,655.0,900.59,674.91
2016,9,2,10,0,897.0,91.0,2.1,22.0,758.0,1027.75,755.15
2016,9,2,10,15,724.0,183.5,2.2,22.5,735.0,974.45,717.65
2016,9,2,10,30,551.0,276.0,2.3,23.0,712.0,883.34,654.01
2016,9,2,10,45,527.5,294.0,2.4,23.5,721.0,869.95,643.84
2016,9,2,11,0,504.0,312.0,2.5,24.0,730.0,853.76,631.12
2016,9,2,11,15,518.5,315.5,2.6,24.0,752.0,857.95,634.37
2016,9,2,11,30,533.0,319.0,2.7,24.0,774.0,858.91,635.32
2016,9,2,11,45,729.5,209.5,2.85,24.5,836.0,921.22,681.02
2016,9,2,12,0,926.0,100.0,3.0,25.0,898.0,947.31,697.45
2016,9,2,12,15,926.0,100.0,3.1,25.0,896.5,915.37,676.72
2016,9,2,12,30,926.0,100.0,3.2,25.0,895.0,880.05,654.03
2016,9,2,12,45,908.0,109.0,3.35,25.0,881.5,835.62,625.2
2016,9,2,13,0,890.0,118.0,3.5,25.0,868.0,789.19,594.6
2016,9,2,13,15,886.0,117.0,3.6,25.0,850.5,742.22,561.8
2016,9,2,13,30,882.0,116.0,3.7,25.0,833.0,693.01,525.7
2016,9,2,13,45,878.5,113.0,3.85,25.0,809.0,640.38,486.23
2016,9,2,14,0,875.0,110.0,4.0,25.0,785.0,585.94,444.12
2016,9,2,14,15,866.0,108.5,4.15,24.5,753.0,528.41,399.02
2016,9,2,14,30,857.0,107.0,4.3,24.0,721.0,470.1,351.58
2016,9,2,14,45,847.5,103.5,4.45,24.0,684.0,406.98,298.31
2016,9,2,15,0,838.0,100.0,4.6,24.0,647.0,345.18,244.67
2016,9,2,15,15,822.0,97.5,4.7,23.5,604.0,282.72,190.57
2016,9,2,15,30,806.0,95.0,4.8,23.0,561.0,221.5,138.67
2016,9,2,15,45,787.5,90.5,4.95,22.5,514.0,159.93,91.46
2016,9,2,16,0,769.0,86.0,5.1,22.0,467.0,100.49,57.5
2016,9,2,16,15,740.0,82.0,5.1,21.5,416.5,65.69,51.19
2016,9,2,16,30,711.0,78.0,5.1,21.0,366.0,58.25,45.05
2016,9,2,16,45,672.5,72.5,5.2,20.5,314.5,55.05,42.48
2016,9,2,17,0,634.0,67.0,5.3,20.0,263.0,51.77,39.76
2016,9,2,17,15,573.0,60.0,5.2,19.0,211.5,47.07,35.74
2016,9,2,17,30,512.0,53.0,5.1,18.0,160.0,42.32,31.48
2016,9,2,17,45,414.0,43.5,5.1,17.0,114.0,35.23,24.93
2016,9,2,18,0,316.0,34.0,5.1,16.0,68.0,28.07,17.66
2016,9,2,18,15,158.0,17.0,5.0,15.5,34.0,13.84,0.0
2016,9,2,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,11.5,13.0,11.1,0.0
2016,9,3,6,0,0.0,26.0,3.6,12.0,26.0,29.79,0.0
2016,9,3,6,15,194.5,36.0,3.6,12.5,66.0,177.57,136.89
2016,9,3,6,30,389.0,46.0,3.6,13.0,106.0,315.03,259.3
2016,9,3,6,45,459.5,57.0,3.6,13.5,154.0,394.71,329.5
2016,9,3,7,0,530.0,68.0,3.6,14.0,202.0,480.33,401.79
2016,9,3,7,15,582.0,75.0,3.5,14.5,254.0,552.84,460.23
2016,9,3,7,30,634.0,82.0,3.4,15.0,306.0,627.92,516.94
2016,9,3,7,45,665.5,89.5,3.35,15.5,356.5,688.82,560.7
2016,9,3,8,0,697.0,97.0,3.3,16.0,407.0,749.64,602.96
2016,9,3,8,15,723.5,102.0,3.3,16.5,456.5,802.35,638.24
2016,9,3,8,30,750.0,107.0,3.3,17.0,506.0,853.76,671.77
2016,9,3,8,45,768.0,111.5,3.3,17.5,551.5,888.81,693.01
2016,9,3,9,0,786.0,116.0,3.3,18.0,597.0,927.39,716.55
2016,9,3,9,15,801.0,119.5,3.35,18.0,638.0,959.02,736.71
2016,9,3,9,30,816.0,123.0,3.4,18.0,679.0,987.47,754.68
2016,9,3,9,45,854.0,111.5,3.45,18.5,720.5,1018.42,772.91
2016,9,3,10,0,892.0,100.0,3.5,19.0,762.0,1033.72,780.49
2016,9,3,10,15,899.0,101.5,3.65,19.0,790.5,1041.22,785.33
2016,9,3,10,30,906.0,103.0,3.8,19.0,819.0,1044.72,787.67
2016,9,3,10,45,910.0,104.5,4.0,19.5,840.0,1041.14,784.24
2016,9,3,11,0,914.0,106.0,4.2,20.0,861.0,1033.5,778.21
2016,9,3,11,15,917.0,107.0,4.4,20.0,874.5,1020.32,770.0
2016,9,3,11,30,920.0,108.0,4.6,20.0,888.0,1003.17,759.75
2016,9,3,11,45,920.0,108.5,4.8,20.0,893.5,978.81,744.55
2016,9,3,12,0,920.0,109.0,5.0,20.0,899.0,950.81,726.68
2016,9,3,12,15,919.5,109.0,5.15,20.0,897.0,918.36,705.15
2016,9,3,12,30,919.0,109.0,5.3,20.0,895.0,882.59,681.06
2016,9,3,12,45,905.5,115.0,5.45,20.0,882.0,838.87,651.01
2016,9,3,13,0,892.0,121.0,5.6,20.0,869.0,792.97,619.04
2016,9,3,13,15,888.0,120.0,5.65,20.0,852.0,745.75,583.99
2016,9,3,13,30,884.0,119.0,5.7,20.0,835.0,696.3,545.74
2016,9,3,13,45,668.0,207.5,5.8,20.0,739.0,597.39,467.19
2016,9,3,14,0,452.0,296.0,5.9,20.0,643.0,505.91,394.38
2016,9,3,14,15,657.5,202.5,5.85,19.5,683.5,501.74,390.13
2016,9,3,14,30,863.0,109.0,5.8,19.0,724.0,473.32,363.44
2016,9,3,14,45,705.5,155.5,5.75,19.0,640.5,392.21,296.42
2016,9,3,15,0,548.0,202.0,5.7,19.0,557.0,328.27,244.39
2016,9,3,15,15,682.5,148.5,5.6,18.5,560.5,282.34,199.29
2016,9,3,15,30,817.0,95.0,5.5,18.0,564.0,222.29,141.75
2016,9,3,15,45,797.0,91.5,5.45,18.0,516.5,160.57,93.45
2016,9,3,16,0,777.0,88.0,5.4,18.0,469.0,101.14,59.43
2016,9,3,16,15,748.0,83.5,5.35,17.5,418.0,67.07,53.26
2016,9,3,16,30,719.0,79.0,5.3,17.0,367.0,59.18,46.63
2016,9,3,16,45,672.0,75.0,5.25,16.5,314.0,57.02,44.94
2016,9,3,17,0,625.0,71.0,5.2,16.0,261.0,54.9,43.2
2016,9,3,17,15,561.5,63.5,5.05,15.5,209.5,49.93,38.79
2016,9,3,17,30,498.0,56.0,4.9,15.0,158.0,44.9,34.13
2016,9,3,17,45,384.0,46.0,4.8,14.5,111.0,37.43,27.05
2016,9,3,18,0,270.0,36.0,4.7,14.0,64.0,27.95,17.43
2016,9,3,18,15,135.0,18.0,4.6,13.5,32.0,14.05,0.0
2016,9,3,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,9.0,2.15,10.5,11.0,24.37,0.0
2016,9,4,6,0,79.0,18.0,2.3,11.0,22.0,67.57,0.0
2016,9,4,6,15,185.0,36.0,2.35,11.5,60.0,173.57,132.87
2016,9,4,6,30,291.0,54.0,2.4,12.0,98.0,266.53,218.91
2016,9,4,6,45,372.5,67.0,2.45,12.5,146.0,348.37,290.78
2016,9,4,7,0,454.0,80.0,2.5,13.0,194.0,438.09,366.48
2016,9,4,7,15,510.0,89.5,2.35,13.5,245.5,516.45,429.27
2016,9,4,7,30,566.0,99.0,2.2,14.0,297.0,595.08,489.21
2016,9,4,7,45,614.0,104.5,2.05,14.5,350.0,665.13,538.95
2016,9,4,8,0,662.0,110.0,1.9,15.0,403.0,736.19,587.22
2016,9,4,8,15,691.0,115.5,1.8,15.5,452.5,790.78,622.07
2016,9,4,8,30,720.0,121.0,1.7,16.0,502.0,844.24,655.03
2016,9,4,8,45,749.5,122.0,1.65,16.5,550.0,891.21,683.06
2016,9,4,9,0,779.0,123.0,1.6,17.0,598.0,936.19,709.11
2016,9,4,9,15,795.0,126.5,1.65,17.5,639.0,961.83,723.19
2016,9,4,9,30,811.0,130.0,1.7,18.0,680.0,991.14,739.89
2016,9,4,9,45,853.0,117.5,1.75,18.5,722.5,1025.21,759.56
2016,9,4,10,0,895.0,105.0,1.8,19.0,765.0,1043.13,768.64
2016,9,4,10,15,902.5,106.5,1.95,19.5,794.0,1050.97,772.92
2016,9,4,10,30,910.0,108.0,2.1,20.0,823.0,1054.79,774.78
2016,9,4,10,45,914.5,109.5,2.25,20.5,845.0,1051.49,772.15
2016,9,4,11,0,919.0,111.0,2.4,21.0,867.0,1044.1,766.98
2016,9,4,11,15,922.0,111.5,2.6,21.0,880.5,1030.12,759.56
2016,9,4,11,30,925.0,112.0,2.8,21.0,894.0,1012.17,749.48
2016,9,4,11,45,926.0,112.5,3.0,21.5,900.0,988.45,734.03
2016,9,4,12,0,927.0,113.0,3.2,22.0,906.0,961.0,715.98
2016,9,4,12,15,926.5,113.0,3.3,22.0,904.0,928.15,694.81
2016,9,4,12,30,926.0,113.0,3.4,22.0,902.0,891.95,671.22
2016,9,4,12,45,928.5,109.5,3.5,22.0,893.0,851.64,644.59
2016,9,4,13,0,931.0,106.0,3.6,22.0,884.0,808.13,615.46
2016,9,4,13,15,927.0,105.5,3.65,22.0,866.0,759.71,581.5
2016,9,4,13,30,923.0,105.0,3.7,22.0,848.0,708.92,543.66
2016,9,4,13,45,915.5,104.0,3.8,22.0,822.5,653.43,501.47
2016,9,4,14,0,908.0,103.0,3.9,22.0,797.0,596.42,456.81
2016,9,4,14,15,899.5,101.5,3.95,22.0,764.5,537.21,408.9
2016,9,4,14,30,891.0,100.0,4.0,22.0,732.0,477.09,358.72
2016,9,4,14,45,878.5,98.0,4.05,22.0,693.0,414.44,305.11
2016,9,4,15,0,866.0,96.0,4.1,22.0,654.0,351.9,250.34
2016,9,4,15,15,850.0,93.5,4.1,21.5,609.5,284.04,191.56
2016,9,4,15,30,834.0,91.0,4.1,21.0,565.0,220.97,137.9
2016,9,4,15,45,812.0,87.5,4.15,21.0,516.5,157.93,89.61
2016,9,4,16,0,790.0,84.0,4.2,21.0,468.0,97.43,55.98
2016,9,4,16,15,760.5,80.0,4.3,20.5,416.5,64.69,50.57
2016,9,4,16,30,731.0,76.0,4.4,20.0,365.0,62.46,48.92
2016,9,4,16,45,686.5,71.5,4.5,19.5,311.5,54.69,42.36
2016,9,4,17,0,642.0,67.0,4.6,19.0,258.0,52.09,40.2
2016,9,4,17,15,578.0,59.5,4.7,18.0,206.5,46.97,35.77
2016,9,4,17,30,514.0,52.0,4.8,17.0,155.0,41.78,31.07
2016,9,4,17,45,406.0,42.0,4.9,16.0,108.0,34.19,24.0
2016,9,4,18,0,298.0,32.0,5.0,15.0,61.0,26.55,15.81
2016,9,4,18,15,149.0,16.0,5.0,14.5,30.5,13.15,0.0
2016,9,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,78.0,8.5,1.6,10.5,12.0,40.34,0.0
2016,9,5,6,0,156.0,17.0,1.8,11.0,24.0,112.22,0.0
2016,9,5,6,15,284.0,29.5,1.85,11.5,63.5,220.14,167.69
2016,9,5,6,30,412.0,42.0,1.9,12.0,103.0,326.02,266.96
2016,9,5,6,45,492.5,51.0,2.0,13.0,152.5,410.91,340.64
2016,9,5,7,0,573.0,60.0,2.1,14.0,202.0,502.69,416.37
2016,9,5,7,15,624.5,66.0,2.0,14.5,254.5,575.26,472.61
2016,9,5,7,30,676.0,72.0,1.9,15.0,307.0,650.38,527.4
2016,9,5,7,45,713.0,76.5,1.85,16.0,359.0,708.83,566.58
2016,9,5,8,0,750.0,81.0,1.8,17.0,411.0,772.53,607.9
2016,9,5,8,15,775.5,85.0,1.8,17.5,461.0,824.9,641.24
2016,9,5,8,30,801.0,89.0,1.8,18.0,511.0,875.7,672.7
2016,9,5,8,45,821.0,91.5,1.85,19.0,557.5,917.44,696.57
2016,9,5,9,0,841.0,94.0,1.9,20.0,604.0,956.61,718.32
2016,9,5,9,15,855.5,96.5,1.95,20.5,645.0,975.86,728.03
2016,9,5,9,30,870.0,99.0,2.0,21.0,686.0,1003.05,743.19
2016,9,5,9,45,887.5,97.0,2.1,21.5,723.5,1024.54,755.15
2016,9,5,10,0,905.0,95.0,2.2,22.0,761.0,1042.47,764.9
2016,9,5,10,15,912.5,96.5,2.3,22.5,790.0,1050.4,768.32
2016,9,5,10,30,920.0,98.0,2.4,23.0,819.0,1054.28,769.36
2016,9,5,10,45,924.5,99.5,2.5,23.5,840.5,1050.99,765.96
2016,9,5,11,0,929.0,101.0,2.6,24.0,862.0,1043.59,760.1
2016,9,5,11,15,932.5,101.5,2.7,24.0,876.0,1030.01,751.87
2016,9,5,11,30,936.0,102.0,2.8,24.0,890.0,1012.41,741.12
2016,9,5,11,45,935.5,103.0,2.9,24.5,896.0,987.61,724.28
2016,9,5,12,0,935.0,104.0,3.0,25.0,902.0,959.12,705.06
2016,9,5,12,15,935.0,104.0,3.1,25.0,900.0,926.51,684.43
2016,9,5,12,30,935.0,104.0,3.2,25.0,898.0,890.47,661.35
2016,9,5,12,45,918.5,112.0,3.35,25.5,884.0,845.58,631.07
2016,9,5,13,0,902.0,120.0,3.5,26.0,870.0,798.6,599.07
2016,9,5,13,15,897.0,119.0,3.65,25.5,851.5,750.03,566.55
2016,9,5,13,30,892.0,118.0,3.8,25.0,833.0,699.3,530.63
2016,9,5,13,45,884.5,117.0,3.95,25.0,807.5,645.12,489.94
2016,9,5,14,0,877.0,116.0,4.1,25.0,782.0,589.48,446.84
2016,9,5,14,15,867.0,114.0,4.2,25.0,749.0,530.58,399.79
2016,9,5,14,30,857.0,112.0,4.3,25.0,716.0,469.96,349.93
2016,9,5,14,45,844.5,109.5,4.45,25.0,677.5,407.65,297.41
2016,9,5,15,0,832.0,107.0,4.6,25.0,639.0,345.62,243.86
2016,9,5,15,15,814.5,104.0,4.6,24.5,595.0,282.52,189.57
2016,9,5,15,30,797.0,101.0,4.6,24.0,551.0,220.9,137.89
2016,9,5,15,45,776.5,96.0,4.7,23.5,503.0,159.13,91.41
2016,9,5,16,0,756.0,91.0,4.8,23.0,455.0,99.8,58.94
2016,9,5,16,15,725.5,86.5,4.75,22.5,404.0,63.52,49.17
2016,9,5,16,30,695.0,82.0,4.7,22.0,353.0,61.33,47.55
2016,9,5,16,45,654.5,75.0,4.7,21.5,301.0,57.11,44.11
2016,9,5,17,0,614.0,68.0,4.7,21.0,249.0,52.76,40.44
2016,9,5,17,15,549.5,60.5,4.55,20.0,198.0,47.71,36.1
2016,9,5,17,30,485.0,53.0,4.4,19.0,147.0,42.61,31.48
2016,9,5,17,45,384.0,41.5,4.3,18.0,101.5,33.82,23.39
2016,9,5,18,0,283.0,30.0,4.2,17.0,56.0,24.86,13.82
2016,9,5,18,15,141.5,15.0,4.1,16.5,28.0,12.8,0.0
2016,9,5,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,83.5,8.0,1.3,11.5,11.5,6.83,0.0
2016,9,6,6,0,167.0,16.0,1.4,12.0,23.0,115.99,0.0
2016,9,6,6,15,297.5,28.0,1.45,12.5,62.5,226.56,169.85
2016,9,6,6,30,428.0,40.0,1.5,13.0,102.0,334.11,271.5
2016,9,6,6,45,507.0,48.0,1.6,14.0,151.0,417.55,343.56
2016,9,6,7,0,586.0,56.0,1.7,15.0,200.0,507.71,417.38
2016,9,6,7,15,636.5,62.0,1.6,15.5,252.5,580.01,472.36
2016,9,6,7,30,687.0,68.0,1.5,16.0,305.0,654.82,526.02
2016,9,6,7,45,722.5,72.5,1.4,17.0,357.0,712.92,563.74
2016,9,6,8,0,758.0,77.0,1.3,18.0,409.0,775.59,602.87
2016,9,6,8,15,783.0,80.5,1.3,19.0,458.5,827.08,633.66
2016,9,6,8,30,808.0,84.0,1.3,20.0,508.0,876.95,662.47
2016,9,6,8,45,826.5,87.5,1.35,21.0,554.0,918.64,685.76
2016,9,6,9,0,845.0,91.0,1.4,22.0,600.0,957.66,706.96
2016,9,6,9,15,859.0,93.0,1.55,23.0,641.5,975.95,715.97
2016,9,6,9,30,873.0,95.0,1.7,24.0,683.0,1002.08,730.21
2016,9,6,9,45,880.0,99.0,1.9,25.0,717.5,1019.93,739.64
2016,9,6,10,0,887.0,103.0,2.1,26.0,752.0,1033.91,746.61
2016,9,6,10,15,894.5,104.5,2.15,26.5,781.0,1041.61,749.28
2016,9,6,10,30,902.0,106.0,2.2,27.0,810.0,1045.31,749.64
2016,9,6,10,45,908.0,106.5,2.25,27.5,831.5,1042.35,745.99
2016,9,6,11,0,914.0,107.0,2.3,28.0,853.0,1035.33,740.0
2016,9,6,11,15,917.5,108.0,2.3,28.0,867.0,1022.33,731.32
2016,9,6,11,30,921.0,109.0,2.3,28.0,881.0,1005.33,720.3
2016,9,6,11,45,922.0,109.5,2.35,28.5,887.0,981.57,704.21
2016,9,6,12,0,923.0,110.0,2.4,29.0,893.0,954.09,685.85
2016,9,6,12,15,922.5,109.5,2.55,29.0,891.0,920.73,665.91
2016,9,6,12,30,922.0,109.0,2.7,29.0,889.0,884.05,643.52
2016,9,6,12,45,915.0,111.5,2.85,29.0,877.5,841.85,617.13
2016,9,6,13,0,908.0,114.0,3.0,29.0,866.0,797.08,588.59
2016,9,6,13,15,904.0,113.0,3.15,28.5,848.0,748.93,557.26
2016,9,6,13,30,900.0,112.0,3.3,28.0,830.0,698.52,522.3
2016,9,6,13,45,894.5,110.0,3.45,28.0,804.5,644.27,482.33
2016,9,6,14,0,889.0,108.0,3.6,28.0,779.0,588.36,439.78
2016,9,6,14,15,879.5,106.5,3.65,28.0,746.5,529.49,393.33
2016,9,6,14,30,870.0,105.0,3.7,28.0,714.0,469.88,344.8
2016,9,6,14,45,859.0,102.0,3.8,28.0,676.0,405.61,291.42
2016,9,6,15,0,848.0,99.0,3.9,28.0,638.0,342.79,237.82
2016,9,6,15,15,831.0,96.0,3.85,27.5,593.5,278.87,183.52
2016,9,6,15,30,814.0,93.0,3.8,27.0,549.0,216.35,131.79
2016,9,6,15,45,793.5,89.0,3.75,26.5,501.0,154.32,85.9
2016,9,6,16,0,773.0,85.0,3.7,26.0,453.0,94.68,54.37
2016,9,6,16,15,742.5,80.5,3.6,25.5,402.0,65.11,49.91
2016,9,6,16,30,712.0,76.0,3.5,25.0,351.0,57.32,43.54
2016,9,6,16,45,671.0,70.0,3.4,24.5,298.5,53.66,40.61
2016,9,6,17,0,630.0,64.0,3.3,24.0,246.0,49.91,37.48
2016,9,6,17,15,564.5,56.5,3.1,23.0,195.0,44.72,33.04
2016,9,6,17,30,499.0,49.0,2.9,22.0,144.0,39.46,28.33
2016,9,6,17,45,395.5,38.5,2.7,21.0,98.5,31.4,20.94
2016,9,6,18,0,292.0,28.0,2.5,20.0,53.0,23.23,11.74
2016,9,6,18,15,146.0,14.0,2.65,19.5,26.5,11.95,0.0
2016,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,45,78.0,7.0,1.2,15.5,10.5,0.0,0.0
2016,9,7,6,0,156.0,14.0,1.2,16.0,21.0,87.05,0.0
2016,9,7,6,15,284.0,27.0,1.5,16.5,60.0,218.96,159.58
2016,9,7,6,30,412.0,40.0,1.8,17.0,99.0,325.43,260.76
2016,9,7,6,45,491.0,49.0,2.1,18.0,148.0,409.4,333.08
2016,9,7,7,0,570.0,58.0,2.4,19.0,197.0,500.17,407.54
2016,9,7,7,15,621.5,65.0,2.45,19.5,249.0,573.91,464.63
2016,9,7,7,30,673.0,72.0,2.5,20.0,301.0,650.25,520.74
2016,9,7,7,45,709.0,77.0,2.65,21.0,353.0,713.11,564.16
2016,9,7,8,0,745.0,82.0,2.8,22.0,405.0,771.45,602.86
2016,9,7,8,15,770.5,86.0,2.75,22.5,454.5,823.64,636.06
2016,9,7,8,30,796.0,90.0,2.7,23.0,504.0,874.24,667.26
2016,9,7,8,45,815.0,93.0,2.65,24.0,550.0,915.45,689.94
2016,9,7,9,0,834.0,96.0,2.6,25.0,596.0,954.03,710.35
2016,9,7,9,15,848.0,98.5,2.5,25.5,637.0,984.1,725.68
2016,9,7,9,30,862.0,101.0,2.4,26.0,678.0,998.81,730.85
2016,9,7,9,45,872.5,103.0,2.35,27.0,713.5,1017.59,737.88
2016,9,7,10,0,883.0,105.0,2.3,28.0,749.0,1032.66,742.45
2016,9,7,10,15,891.0,106.5,2.2,28.5,777.5,1040.74,743.57
2016,9,7,10,30,899.0,108.0,2.1,29.0,806.0,1044.84,742.35
2016,9,7,10,45,904.5,109.0,2.05,29.5,827.5,1041.82,737.47
2016,9,7,11,0,910.0,110.0,2.0,30.0,849.0,1034.74,730.32
2016,9,7,11,15,913.0,110.5,1.9,30.5,863.0,1020.63,718.4
2016,9,7,11,30,916.0,111.0,1.8,31.0,877.0,1002.59,704.3
2016,9,7,11,45,917.5,111.0,1.75,31.5,882.5,978.77,687.46
2016,9,7,12,0,919.0,111.0,1.7,32.0,888.0,951.25,668.52
2016,9,7,12,15,918.5,111.0,1.7,32.0,886.0,918.39,648.29
2016,9,7,12,30,918.0,111.0,1.7,32.0,884.0,882.2,625.92
2016,9,7,12,45,894.0,123.0,1.7,32.0,868.0,835.37,596.61
2016,9,7,13,0,870.0,135.0,1.7,32.0,852.0,786.87,565.97
2016,9,7,13,15,865.0,133.5,1.75,32.0,833.5,744.58,537.56
2016,9,7,13,30,860.0,132.0,1.8,32.0,815.0,693.32,502.34
2016,9,7,13,45,852.0,131.0,1.9,32.0,789.0,638.89,464.15
2016,9,7,14,0,844.0,130.0,2.0,32.0,763.0,583.17,423.65
2016,9,7,14,15,833.5,127.5,2.15,31.5,730.5,523.93,380.09
2016,9,7,14,30,823.0,125.0,2.3,31.0,698.0,464.26,334.29
2016,9,7,14,45,807.5,122.5,2.45,31.0,659.0,402.6,284.67
2016,9,7,15,0,792.0,120.0,2.6,31.0,620.0,341.67,234.29
2016,9,7,15,15,773.0,116.5,2.75,30.5,576.0,280.12,183.55
2016,9,7,15,30,754.0,113.0,2.9,30.0,532.0,215.17,131.46
2016,9,7,15,45,727.0,109.0,3.05,29.5,483.5,155.4,88.44
2016,9,7,16,0,700.0,105.0,3.2,29.0,435.0,98.94,59.23
2016,9,7,16,15,665.5,99.0,3.25,28.0,384.0,72.0,55.16
2016,9,7,16,30,631.0,93.0,3.3,27.0,333.0,69.09,53.13
2016,9,7,16,45,581.0,85.5,3.35,26.5,281.5,64.78,49.7
2016,9,7,17,0,531.0,78.0,3.4,26.0,230.0,60.38,46.06
2016,9,7,17,15,460.5,68.0,3.4,25.0,180.0,53.66,40.35
2016,9,7,17,30,390.0,58.0,3.4,24.0,130.0,44.35,32.17
2016,9,7,17,45,285.0,43.5,3.45,23.0,87.0,33.49,22.38
2016,9,7,18,0,180.0,29.0,3.5,22.0,44.0,22.48,10.21
2016,9,7,18,15,90.0,14.5,3.5,21.0,22.0,12.38,0.0
2016,9,7,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,2.75,13.5,8.0,0.0,0.0
2016,9,8,6,0,78.0,13.0,2.9,14.0,16.0,48.76,0.0
2016,9,8,6,15,190.0,29.5,3.05,14.5,52.0,170.11,122.54
2016,9,8,6,30,302.0,46.0,3.2,15.0,88.0,265.73,215.38
2016,9,8,6,45,385.0,58.0,3.35,15.5,135.5,348.15,288.14
2016,9,8,7,0,468.0,70.0,3.5,16.0,183.0,443.67,368.73
2016,9,8,7,15,234.0,86.0,3.5,16.5,142.5,287.47,239.97
2016,9,8,7,30,0.0,102.0,3.5,17.0,102.0,91.62,71.66
2016,9,8,7,45,9.5,129.0,3.5,17.5,133.5,125.84,100.39
2016,9,8,8,0,19.0,156.0,3.5,18.0,165.0,160.62,128.83
2016,9,8,8,15,26.0,178.0,3.5,18.5,191.5,188.03,150.69
2016,9,8,8,30,33.0,200.0,3.5,19.0,218.0,233.63,186.74
2016,9,8,8,45,93.0,235.0,3.5,19.5,290.0,329.24,263.43
2016,9,8,9,0,153.0,270.0,3.5,20.0,362.0,447.78,354.89
2016,9,8,9,15,472.5,199.0,3.55,20.5,509.5,725.44,568.29
2016,9,8,9,30,792.0,128.0,3.6,21.0,657.0,972.69,740.09
2016,9,8,9,45,804.0,130.5,3.65,21.5,692.0,992.99,749.22
2016,9,8,10,0,816.0,133.0,3.7,22.0,727.0,1009.68,757.84
2016,9,8,10,15,825.0,135.5,3.8,22.0,755.5,1019.55,763.82
2016,9,8,10,30,834.0,138.0,3.9,22.0,784.0,1025.52,767.4
2016,9,8,10,45,841.5,138.5,4.0,22.5,805.5,1023.83,764.52
2016,9,8,11,0,849.0,139.0,4.1,23.0,827.0,1018.17,759.19
2016,9,8,11,15,852.5,140.0,4.15,23.0,840.5,1005.12,750.23
2016,9,8,11,30,856.0,141.0,4.2,23.0,854.0,988.21,738.83
2016,9,8,11,45,859.5,140.5,4.3,23.5,860.0,965.94,722.78
2016,9,8,12,0,863.0,140.0,4.4,24.0,866.0,939.98,704.31
2016,9,8,12,15,862.5,140.0,4.5,24.0,864.0,907.44,682.75
2016,9,8,12,30,862.0,140.0,4.6,24.0,862.0,871.69,659.15
2016,9,8,12,45,856.0,141.0,4.7,24.0,850.5,829.49,630.81
2016,9,8,13,0,850.0,142.0,4.8,24.0,839.0,784.83,599.96
2016,9,8,13,15,659.0,221.5,4.85,24.0,755.5,681.36,521.66
2016,9,8,13,30,468.0,301.0,4.9,24.0,672.0,583.04,446.46
2016,9,8,13,45,460.5,293.5,5.0,24.0,648.0,540.15,414.17
2016,9,8,14,0,453.0,286.0,5.1,24.0,624.0,497.1,380.81
2016,9,8,14,15,453.0,272.5,5.1,23.5,598.5,453.01,346.47
2016,9,8,14,30,453.0,259.0,5.1,23.0,573.0,408.42,310.74
2016,9,8,14,45,438.0,251.5,5.1,23.0,541.0,362.43,272.67
2016,9,8,15,0,423.0,244.0,5.1,23.0,509.0,317.82,235.25
2016,9,8,15,15,585.5,178.0,5.1,22.5,516.5,275.1,193.46
2016,9,8,15,30,748.0,112.0,5.1,22.0,524.0,212.18,134.23
2016,9,8,15,45,726.5,106.5,5.1,22.0,476.5,152.31,89.18
2016,9,8,16,0,705.0,101.0,5.1,22.0,429.0,95.08,58.5
2016,9,8,16,15,670.5,95.0,5.0,21.0,378.5,69.37,54.58
2016,9,8,16,30,636.0,89.0,4.9,20.0,328.0,66.34,52.34
2016,9,8,16,45,592.5,81.0,4.85,19.5,277.0,61.58,48.4
2016,9,8,17,0,549.0,73.0,4.8,19.0,226.0,56.67,44.19
2016,9,8,17,15,479.5,63.5,4.6,18.5,176.5,50.21,38.43
2016,9,8,17,30,410.0,54.0,4.4,18.0,127.0,43.61,32.32
2016,9,8,17,45,307.5,40.0,4.25,17.5,84.5,32.72,22.18
2016,9,8,18,0,205.0,26.0,4.1,17.0,42.0,20.26,7.83
2016,9,8,18,15,102.5,13.0,4.0,16.5,21.0,11.1,0.0
2016,9,8,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,50.0,6.5,2.1,11.5,8.5,0.0,0.0
2016,9,9,6,0,100.0,13.0,2.3,12.0,17.0,59.54,0.0
2016,9,9,6,15,229.0,27.5,2.35,12.5,54.0,190.03,135.57
2016,9,9,6,30,358.0,42.0,2.4,13.0,91.0,296.71,241.44
2016,9,9,6,45,443.5,51.5,2.45,13.5,139.0,383.27,317.85
2016,9,9,7,0,529.0,61.0,2.5,14.0,187.0,477.17,396.9
2016,9,9,7,15,268.0,88.0,2.45,14.5,152.5,334.23,279.1
2016,9,9,7,30,7.0,115.0,2.4,15.0,118.0,112.09,89.5
2016,9,9,7,45,47.5,146.0,2.35,16.0,166.5,191.52,156.57
2016,9,9,8,0,88.0,177.0,2.3,17.0,215.0,262.13,213.89
2016,9,9,8,15,192.0,193.0,2.25,17.5,288.5,391.2,317.77
2016,9,9,8,30,296.0,209.0,2.2,18.0,362.0,528.88,423.16
2016,9,9,8,45,345.0,219.5,2.2,18.5,413.0,592.56,468.75
2016,9,9,9,0,394.0,230.0,2.2,19.0,464.0,657.14,514.26
2016,9,9,9,15,620.5,167.0,2.2,19.5,565.5,846.43,649.28
2016,9,9,9,30,847.0,104.0,2.2,20.0,667.0,1000.72,748.93
2016,9,9,9,45,653.0,188.0,2.2,21.0,635.5,912.71,684.34
2016,9,9,10,0,459.0,272.0,2.2,22.0,604.0,798.14,599.71
