Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,15,493.0,272.0,2.2,22.5,641.0,829.61,620.71
2016,9,9,10,30,527.0,272.0,2.2,23.0,678.0,858.37,638.33
2016,9,9,10,45,714.5,191.5,2.25,23.5,758.5,961.6,707.89
2016,9,9,11,0,902.0,111.0,2.3,24.0,839.0,1028.08,748.37
2016,9,9,11,15,905.5,111.5,2.35,24.5,852.5,1014.38,737.42
2016,9,9,11,30,909.0,112.0,2.4,25.0,866.0,996.76,724.91
2016,9,9,11,45,912.5,111.5,2.45,25.5,872.5,974.24,709.37
2016,9,9,12,0,916.0,111.0,2.5,26.0,879.0,947.96,691.47
2016,9,9,12,15,915.5,111.0,2.6,26.0,876.5,915.0,670.97
2016,9,9,12,30,915.0,111.0,2.7,26.0,874.0,878.73,648.12
2016,9,9,12,45,897.5,119.0,2.8,26.5,859.5,833.33,617.65
2016,9,9,13,0,880.0,127.0,2.9,27.0,845.0,786.01,585.62
2016,9,9,13,15,702.0,203.0,3.05,26.5,768.0,694.73,520.38
2016,9,9,13,30,524.0,279.0,3.2,26.0,691.0,600.65,451.96
2016,9,9,13,45,524.5,268.0,3.4,26.0,669.0,557.03,420.32
2016,9,9,14,0,525.0,257.0,3.6,26.0,647.0,512.37,386.64
2016,9,9,14,15,522.0,245.5,3.75,25.5,619.0,464.7,350.29
2016,9,9,14,30,519.0,234.0,3.9,25.0,591.0,416.68,312.46
2016,9,9,14,45,512.5,222.0,4.05,25.0,558.0,366.79,271.55
2016,9,9,15,0,506.0,210.0,4.2,25.0,525.0,317.3,230.14
2016,9,9,15,15,504.0,192.5,4.3,24.5,487.5,265.43,186.88
2016,9,9,15,30,502.0,175.0,4.4,24.0,450.0,213.87,144.67
2016,9,9,15,45,616.0,134.0,4.55,23.5,440.0,159.82,99.24
2016,9,9,16,0,730.0,93.0,4.7,23.0,430.0,89.14,53.64
2016,9,9,16,15,696.0,87.5,4.8,22.0,379.0,64.47,50.16
2016,9,9,16,30,662.0,82.0,4.9,21.0,328.0,61.57,48.02
2016,9,9,16,45,614.0,75.5,5.05,20.5,276.0,57.7,44.83
2016,9,9,17,0,566.0,69.0,5.2,20.0,224.0,53.77,41.47
2016,9,9,17,15,493.5,60.0,5.15,19.0,174.0,47.56,36.01
2016,9,9,17,30,421.0,51.0,5.1,18.0,124.0,41.25,30.21
2016,9,9,17,45,306.5,38.0,5.05,17.0,81.5,31.12,20.72
2016,9,9,18,0,192.0,25.0,5.0,16.0,39.0,19.48,5.83
2016,9,9,18,15,96.0,12.5,4.85,15.5,19.5,10.67,0.0
2016,9,9,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,5,45,29.0,6.0,2.95,11.5,7.0,0.0,0.0
2016,9,10,6,0,58.0,12.0,3.1,12.0,14.0,38.42,0.0
2016,9,10,6,15,174.5,28.5,3.2,12.5,48.5,159.89,110.73
2016,9,10,6,30,291.0,45.0,3.3,13.0,83.0,259.78,211.44
2016,9,10,6,45,374.0,57.0,3.45,13.5,129.5,341.63,284.65
2016,9,10,7,0,457.0,69.0,3.6,14.0,176.0,436.42,365.57
2016,9,10,7,15,284.0,100.5,3.55,14.5,172.5,346.38,290.71
2016,9,10,7,30,111.0,132.0,3.5,15.0,169.0,244.03,202.6
2016,9,10,7,45,134.5,154.5,3.45,15.5,207.0,291.95,241.99
2016,9,10,8,0,158.0,177.0,3.4,16.0,245.0,340.96,280.91
2016,9,10,8,15,250.5,188.0,3.4,16.5,310.0,457.57,374.02
2016,9,10,8,30,343.0,199.0,3.4,17.0,375.0,561.04,453.72
2016,9,10,8,45,548.5,159.0,3.4,18.0,470.0,737.82,586.41
2016,9,10,9,0,754.0,119.0,3.4,19.0,565.0,912.1,706.09
2016,9,10,9,15,573.0,192.5,3.45,19.5,545.0,819.18,636.3
2016,9,10,9,30,392.0,266.0,3.5,20.0,525.0,703.49,546.87
2016,9,10,9,45,417.0,272.0,3.55,20.5,561.0,756.82,583.89
2016,9,10,10,0,442.0,278.0,3.6,21.0,597.0,787.69,603.85
2016,9,10,10,15,476.0,276.5,3.7,21.5,632.5,817.5,623.66
2016,9,10,10,30,510.0,275.0,3.8,22.0,668.0,844.67,641.48
2016,9,10,10,45,675.5,206.5,3.9,22.5,741.0,938.43,707.8
2016,9,10,11,0,841.0,138.0,4.0,23.0,814.0,1009.36,753.61
2016,9,10,11,15,845.0,139.0,4.1,23.0,827.5,996.77,744.66
2016,9,10,11,30,849.0,140.0,4.2,23.0,841.0,980.33,733.85
2016,9,10,11,45,850.5,140.5,4.35,23.5,846.5,957.23,717.48
2016,9,10,12,0,852.0,141.0,4.5,24.0,852.0,930.56,698.73
2016,9,10,12,15,851.0,141.0,4.6,24.0,849.5,897.76,677.16
2016,9,10,12,30,850.0,141.0,4.7,24.0,847.0,861.81,653.27
2016,9,10,12,45,841.5,143.5,4.8,24.0,835.0,819.36,624.6
2016,9,10,13,0,833.0,146.0,4.9,24.0,823.0,774.66,593.28
2016,9,10,13,15,828.0,144.5,4.95,24.0,804.5,726.74,557.95
2016,9,10,13,30,823.0,143.0,5.0,24.0,786.0,676.89,520.37
2016,9,10,13,45,815.5,140.5,5.1,24.0,760.5,622.96,478.96
2016,9,10,14,0,808.0,138.0,5.2,24.0,735.0,567.84,435.44
2016,9,10,14,15,797.0,135.5,5.2,23.5,702.5,510.1,389.17
2016,9,10,14,30,786.0,133.0,5.2,23.0,670.0,452.1,341.18
2016,9,10,14,45,772.0,129.0,5.25,23.0,631.5,391.76,289.5
2016,9,10,15,0,758.0,125.0,5.3,23.0,593.0,328.27,234.45
2016,9,10,15,15,738.0,121.0,5.3,22.5,549.5,267.36,181.86
2016,9,10,15,30,718.0,117.0,5.3,22.0,506.0,208.41,132.56
2016,9,10,15,45,692.5,111.5,5.3,21.5,458.5,149.98,89.32
2016,9,10,16,0,667.0,106.0,5.3,21.0,411.0,94.77,60.66
2016,9,10,16,15,630.5,100.0,5.2,20.5,361.0,72.95,57.83
2016,9,10,16,30,594.0,94.0,5.1,20.0,311.0,70.1,55.64
2016,9,10,16,45,545.0,85.5,5.05,19.5,260.5,65.09,51.47
2016,9,10,17,0,496.0,77.0,5.0,19.0,210.0,59.94,47.02
2016,9,10,17,15,423.5,65.5,4.85,18.0,162.0,51.95,39.97
2016,9,10,17,30,351.0,54.0,4.7,17.0,114.0,41.33,30.35
2016,9,10,17,45,246.0,39.0,4.55,16.5,73.5,30.07,19.71
2016,9,10,18,0,141.0,24.0,4.4,16.0,33.0,18.63,3.2
2016,9,10,18,15,70.5,12.0,4.3,15.5,16.5,10.24,0.0
2016,9,10,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,3.65,12.0,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,3.8,12.0,11.0,25.59,0.0
2016,9,11,6,15,128.0,29.0,3.95,12.5,43.5,135.17,89.97
2016,9,11,6,30,221.0,48.0,4.1,13.0,76.0,223.34,181.12
2016,9,11,6,45,298.0,63.0,4.25,13.5,121.0,301.54,251.39
2016,9,11,7,0,375.0,78.0,4.4,14.0,166.0,387.38,325.75
2016,9,11,7,15,193.5,97.0,4.3,14.5,143.0,274.75,230.82
2016,9,11,7,30,12.0,116.0,4.2,15.0,120.0,117.95,94.92
2016,9,11,7,45,11.0,131.0,4.15,15.5,135.0,130.3,105.02
2016,9,11,8,0,10.0,146.0,4.1,16.0,150.0,142.7,114.77
2016,9,11,8,15,43.0,180.5,4.05,16.0,202.5,224.26,182.7
2016,9,11,8,30,76.0,215.0,4.0,16.0,255.0,293.78,239.3
2016,9,11,8,45,114.5,240.5,3.95,16.5,305.5,378.66,306.41
2016,9,11,9,0,153.0,266.0,3.9,17.0,356.0,445.13,357.53
2016,9,11,9,15,186.5,284.0,3.9,17.5,401.5,498.01,397.17
2016,9,11,9,30,220.0,302.0,3.9,18.0,447.0,550.89,436.09
2016,9,11,9,45,246.0,315.0,3.9,18.5,485.5,589.84,463.8
2016,9,11,10,0,272.0,328.0,3.9,19.0,524.0,650.07,506.41
2016,9,11,10,15,334.5,325.0,3.95,19.5,575.0,705.97,546.8
2016,9,11,10,30,397.0,322.0,4.0,20.0,626.0,760.16,585.27
2016,9,11,10,45,399.0,330.0,4.1,20.5,642.5,762.79,585.19
2016,9,11,11,0,401.0,338.0,4.2,21.0,659.0,763.24,583.96
2016,9,11,11,15,392.0,348.5,4.3,21.0,666.5,753.34,576.27
2016,9,11,11,30,383.0,359.0,4.4,21.0,674.0,741.56,567.42
2016,9,11,11,45,414.0,346.5,4.5,21.0,689.0,756.83,579.07
2016,9,11,12,0,445.0,334.0,4.6,21.0,704.0,753.81,577.8
2016,9,11,12,15,412.0,348.5,4.75,21.0,690.5,716.44,550.4
2016,9,11,12,30,379.0,363.0,4.9,21.0,677.0,668.7,515.53
2016,9,11,12,45,360.5,364.5,5.05,21.0,660.0,633.21,489.5
2016,9,11,13,0,342.0,366.0,5.2,21.0,643.0,597.82,463.16
2016,9,11,13,15,358.5,351.5,5.35,20.5,636.0,573.11,446.02
2016,9,11,13,30,375.0,337.0,5.5,20.0,629.0,546.19,426.64
2016,9,11,13,45,409.0,311.0,5.65,20.0,619.5,517.73,404.91
2016,9,11,14,0,443.0,285.0,5.8,20.0,610.0,489.84,382.66
2016,9,11,14,15,409.0,283.0,5.85,19.5,573.0,438.79,342.17
2016,9,11,14,30,375.0,281.0,5.9,19.0,536.0,389.2,302.28
2016,9,11,14,45,387.0,259.5,6.0,19.0,509.5,347.76,267.12
2016,9,11,15,0,399.0,238.0,6.1,19.0,483.0,304.94,230.02
2016,9,11,15,15,405.5,217.0,6.05,18.5,450.0,258.59,190.23
2016,9,11,15,30,412.0,196.0,6.0,18.0,417.0,211.86,150.86
2016,9,11,15,45,339.5,188.5,6.0,17.5,359.5,168.77,120.77
2016,9,11,16,0,267.0,181.0,6.0,17.0,302.0,132.47,100.65
2016,9,11,16,15,213.0,163.0,5.9,16.5,252.0,112.7,93.54
2016,9,11,16,30,159.0,145.0,5.8,16.0,202.0,104.59,86.87
2016,9,11,16,45,143.0,124.0,5.7,15.5,169.5,90.64,74.87
2016,9,11,17,0,127.0,103.0,5.6,15.0,137.0,76.31,62.27
2016,9,11,17,15,260.0,76.0,5.45,14.5,125.0,57.42,45.34
2016,9,11,17,30,393.0,49.0,5.3,14.0,113.0,39.75,29.28
2016,9,11,17,45,279.5,35.5,5.15,13.5,72.5,29.15,19.0
2016,9,11,18,0,166.0,22.0,5.0,13.0,32.0,17.16,0.0
2016,9,11,18,15,83.0,11.0,4.85,12.5,16.0,9.39,0.0
2016,9,11,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,23.0,6.5,4.3,11.5,7.0,0.0,0.0
2016,9,12,6,0,46.0,13.0,4.5,12.0,14.0,33.58,0.0
2016,9,12,6,15,182.0,28.5,4.65,12.0,49.5,163.41,105.96
2016,9,12,6,30,318.0,44.0,4.8,12.0,85.0,276.58,225.91
2016,9,12,6,45,411.5,54.5,4.95,12.5,133.0,367.62,308.34
2016,9,12,7,0,505.0,65.0,5.1,13.0,181.0,467.36,394.87
2016,9,12,7,15,269.0,93.5,5.05,13.5,157.0,327.14,277.27
2016,9,12,7,30,33.0,122.0,5.0,14.0,133.0,154.93,127.24
2016,9,12,7,45,20.5,133.0,4.95,14.5,140.0,140.85,114.73
2016,9,12,8,0,8.0,144.0,4.9,15.0,147.0,139.07,112.2
2016,9,12,8,15,37.5,178.0,4.85,15.0,196.5,216.74,177.33
2016,9,12,8,30,67.0,212.0,4.8,15.0,246.0,282.29,231.17
2016,9,12,8,45,239.0,217.0,4.75,15.5,354.5,490.42,401.16
2016,9,12,9,0,411.0,222.0,4.7,16.0,463.0,687.69,553.72
2016,9,12,9,15,410.0,240.5,4.7,16.5,495.0,712.41,568.36
2016,9,12,9,30,409.0,259.0,4.7,17.0,527.0,713.77,566.91
2016,9,12,9,45,452.0,256.5,4.7,17.5,567.5,776.8,611.56
2016,9,12,10,0,495.0,254.0,4.7,18.0,608.0,816.99,639.03
2016,9,12,10,15,516.0,259.5,4.7,18.0,641.0,841.01,655.3
2016,9,12,10,30,537.0,265.0,4.7,18.0,674.0,862.21,669.63
2016,9,12,10,45,530.0,277.0,4.75,18.5,690.0,858.95,664.91
2016,9,12,11,0,523.0,289.0,4.8,19.0,706.0,852.84,658.42
2016,9,12,11,15,529.5,294.0,4.85,19.0,722.0,850.07,656.15
2016,9,12,11,30,536.0,299.0,4.9,19.0,738.0,844.31,651.78
2016,9,12,11,45,499.5,312.5,5.0,19.0,723.5,803.85,621.93
2016,9,12,12,0,463.0,326.0,5.1,19.0,709.0,762.52,591.39
2016,9,12,12,15,390.5,354.0,5.15,19.0,676.5,690.78,537.38
2016,9,12,12,30,318.0,382.0,5.2,19.0,644.0,636.24,495.31
2016,9,12,12,45,403.5,343.0,5.3,19.0,671.0,647.14,505.77
2016,9,12,13,0,489.0,304.0,5.4,19.0,698.0,660.86,517.37
2016,9,12,13,15,449.0,312.5,5.45,18.5,668.0,609.66,478.7
2016,9,12,13,30,409.0,321.0,5.5,18.0,638.0,554.17,436.51
2016,9,12,13,45,410.5,309.5,5.6,18.0,618.5,517.08,407.5
2016,9,12,14,0,412.0,298.0,5.7,18.0,599.0,479.13,377.11
2016,9,12,14,15,386.0,290.5,5.7,17.5,562.5,430.39,338.18
2016,9,12,14,30,360.0,283.0,5.7,17.0,526.0,384.03,300.54
2016,9,12,14,45,378.0,260.0,5.7,17.0,502.0,344.41,266.47
2016,9,12,15,0,396.0,237.0,5.7,17.0,478.0,302.74,229.89
2016,9,12,15,15,431.0,209.0,5.65,16.5,453.5,258.17,190.24
2016,9,12,15,30,466.0,181.0,5.6,16.0,429.0,209.67,147.81
2016,9,12,15,45,402.5,174.0,5.6,15.5,374.0,161.62,113.35
2016,9,12,16,0,339.0,167.0,5.6,15.0,319.0,125.77,94.98
2016,9,12,16,15,319.5,151.0,5.5,14.5,280.5,106.73,89.04
2016,9,12,16,30,300.0,135.0,5.4,14.0,242.0,96.71,80.59
2016,9,12,16,45,279.0,115.5,5.3,13.5,202.5,84.1,69.64
2016,9,12,17,0,258.0,96.0,5.2,13.0,163.0,71.04,58.04
2016,9,12,17,15,223.5,76.5,4.95,12.5,125.0,57.46,45.7
2016,9,12,17,30,189.0,57.0,4.7,12.0,87.0,43.49,32.75
2016,9,12,17,45,119.0,38.5,4.5,11.5,55.0,29.73,19.41
2016,9,12,18,0,49.0,20.0,4.3,11.0,23.0,15.75,0.0
2016,9,12,18,15,24.5,10.0,4.25,11.0,11.5,8.54,0.0
2016,9,12,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,5,45,20.5,5.0,1.5,11.5,5.5,0.0,0.0
2016,9,13,6,0,41.0,10.0,1.7,12.0,11.0,28.64,0.0
2016,9,13,6,15,156.5,27.0,1.9,12.5,45.0,146.66,89.57
2016,9,13,6,30,272.0,44.0,2.1,13.0,79.0,250.04,201.47
2016,9,13,6,45,354.5,58.0,2.3,13.5,125.0,333.34,275.92
2016,9,13,7,0,437.0,72.0,2.5,14.0,171.0,424.79,353.93
2016,9,13,7,15,496.0,82.0,2.5,14.0,221.5,505.21,420.29
2016,9,13,7,30,555.0,92.0,2.5,14.0,272.0,586.48,484.22
2016,9,13,7,45,598.0,99.0,2.55,14.5,323.0,653.75,533.78
2016,9,13,8,0,641.0,106.0,2.6,15.0,374.0,721.69,582.18
2016,9,13,8,15,671.5,111.5,2.6,15.5,422.5,776.8,619.36
2016,9,13,8,30,702.0,117.0,2.6,16.0,471.0,830.85,654.86
2016,9,13,8,45,726.5,121.0,2.6,16.5,517.0,875.87,683.13
2016,9,13,9,0,751.0,125.0,2.6,17.0,563.0,918.74,709.44
2016,9,13,9,15,550.0,199.5,2.65,17.5,532.0,806.32,626.97
2016,9,13,9,30,349.0,274.0,2.7,18.0,501.0,671.49,523.53
2016,9,13,9,45,382.0,280.5,2.75,18.5,541.5,711.72,552.35
2016,9,13,10,0,415.0,287.0,2.8,19.0,582.0,771.03,592.55
2016,9,13,10,15,442.0,287.0,2.8,19.0,612.0,795.12,608.66
2016,9,13,10,30,469.0,287.0,2.8,19.0,642.0,816.69,623.21
2016,9,13,10,45,334.5,337.0,2.8,19.5,594.0,706.28,539.89
2016,9,13,11,0,200.0,387.0,2.8,20.0,546.0,596.49,456.36
2016,9,13,11,15,326.5,355.0,2.7,20.0,619.0,696.86,531.66
2016,9,13,11,30,453.0,323.0,2.6,20.0,692.0,788.82,597.39
2016,9,13,11,45,462.5,319.5,2.55,20.5,698.5,776.29,586.32
2016,9,13,12,0,472.0,316.0,2.5,21.0,705.0,761.13,574.32
2016,9,13,12,15,471.5,315.0,2.4,21.0,702.5,737.03,556.69
2016,9,13,12,30,471.0,314.0,2.3,21.0,700.0,710.98,537.68
2016,9,13,12,45,471.0,309.5,2.2,21.5,691.0,680.36,514.43
2016,9,13,13,0,471.0,305.0,2.1,22.0,682.0,648.13,489.94
2016,9,13,13,15,480.0,294.0,2.0,22.0,670.5,615.07,465.76
2016,9,13,13,30,489.0,283.0,1.9,22.0,659.0,579.98,439.68
2016,9,13,13,45,488.5,273.0,1.85,22.0,638.0,538.14,408.33
2016,9,13,14,0,488.0,263.0,1.8,22.0,617.0,495.42,375.64
2016,9,13,14,15,481.5,253.0,1.75,22.0,589.0,449.08,339.46
2016,9,13,14,30,475.0,243.0,1.7,22.0,561.0,402.82,302.47
2016,9,13,14,45,473.0,227.5,1.7,22.0,528.5,354.23,262.92
2016,9,13,15,0,471.0,212.0,1.7,22.0,496.0,305.66,222.54
2016,9,13,15,15,453.5,202.0,1.7,21.5,459.0,257.65,183.24
2016,9,13,15,30,436.0,192.0,1.7,21.0,422.0,211.7,146.61
2016,9,13,15,45,582.5,140.0,1.75,21.0,416.0,157.19,99.85
2016,9,13,16,0,729.0,88.0,1.8,21.0,410.0,80.24,49.94
2016,9,13,16,15,693.5,82.5,1.8,20.5,359.0,61.48,47.94
2016,9,13,16,30,658.0,77.0,1.8,20.0,308.0,58.43,45.53
2016,9,13,16,45,606.0,70.5,1.85,20.0,256.5,54.4,42.06
2016,9,13,17,0,554.0,64.0,1.9,20.0,205.0,50.31,38.41
2016,9,13,17,15,476.5,55.0,1.8,19.0,156.0,43.96,32.75
2016,9,13,17,30,399.0,46.0,1.7,18.0,107.0,37.52,26.74
2016,9,13,17,45,275.0,32.5,1.6,17.0,66.5,26.79,16.22
2016,9,13,18,0,151.0,19.0,1.5,16.0,26.0,14.85,0.0
2016,9,13,18,15,75.5,9.5,1.75,15.5,13.0,8.11,0.0
2016,9,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,45,17.5,4.0,0.9,11.5,4.5,0.0,0.0
2016,9,14,6,0,35.0,8.0,0.9,12.0,9.0,24.04,0.0
2016,9,14,6,15,143.0,26.0,1.1,12.5,41.5,137.25,78.13
2016,9,14,6,30,251.0,44.0,1.3,13.0,74.0,238.46,190.91
2016,9,14,6,45,334.5,58.0,1.55,13.5,119.5,321.23,264.7
2016,9,14,7,0,418.0,72.0,1.8,14.0,165.0,412.39,342.21
2016,9,14,7,15,477.0,82.5,1.75,14.5,215.0,487.59,403.18
2016,9,14,7,30,536.0,93.0,1.7,15.0,265.0,573.17,468.72
2016,9,14,7,45,578.5,100.5,1.7,16.0,315.5,639.92,515.89
2016,9,14,8,0,621.0,108.0,1.7,17.0,366.0,707.36,561.65
2016,9,14,8,15,652.0,114.5,1.6,17.5,414.5,763.48,597.71
2016,9,14,8,30,683.0,121.0,1.5,18.0,463.0,818.64,631.83
2016,9,14,8,45,707.5,125.0,1.45,18.5,508.5,863.2,658.14
2016,9,14,9,0,732.0,129.0,1.4,19.0,554.0,905.65,682.46
2016,9,14,9,15,749.5,133.0,1.4,19.0,594.5,938.67,702.1
2016,9,14,9,30,767.0,137.0,1.4,19.0,635.0,968.71,719.77
2016,9,14,9,45,642.0,190.0,1.4,19.5,621.5,905.92,675.28
2016,9,14,10,0,517.0,243.0,1.4,20.0,608.0,828.27,619.57
2016,9,14,10,15,707.0,173.5,1.4,20.5,694.5,951.66,702.07
2016,9,14,10,30,897.0,104.0,1.4,21.0,781.0,1039.71,754.53
2016,9,14,10,45,706.5,195.5,1.45,21.5,737.5,958.73,700.28
2016,9,14,11,0,516.0,287.0,1.5,22.0,694.0,844.19,621.53
2016,9,14,11,15,717.0,196.5,1.6,22.0,772.5,939.99,690.1
2016,9,14,11,30,918.0,106.0,1.7,22.0,851.0,997.87,727.31
2016,9,14,11,45,921.0,105.5,1.85,22.5,857.0,974.26,711.78
2016,9,14,12,0,924.0,105.0,2.0,23.0,863.0,946.87,694.57
2016,9,14,12,15,924.0,105.0,2.15,23.0,860.0,913.7,674.68
2016,9,14,12,30,924.0,105.0,2.3,23.0,857.0,877.15,652.22
2016,9,14,12,45,914.5,108.0,2.45,23.5,844.5,832.79,622.86
2016,9,14,13,0,905.0,111.0,2.6,24.0,832.0,786.06,591.49
2016,9,14,13,15,685.0,200.0,2.75,24.0,738.5,677.46,512.35
2016,9,14,13,30,465.0,289.0,2.9,24.0,645.0,569.25,431.82
2016,9,14,13,45,463.0,280.0,3.05,24.0,624.0,528.47,401.95
2016,9,14,14,0,461.0,271.0,3.2,24.0,603.0,487.0,370.33
2016,9,14,14,15,457.0,259.5,3.3,23.5,576.0,442.03,335.81
2016,9,14,14,30,453.0,248.0,3.4,23.0,549.0,396.96,300.14
2016,9,14,14,45,647.5,171.0,3.5,23.0,573.5,374.07,276.22
2016,9,14,15,0,842.0,94.0,3.6,23.0,598.0,326.38,229.05
2016,9,14,15,15,824.0,91.0,3.65,22.5,553.5,262.45,173.75
2016,9,14,15,30,806.0,88.0,3.7,22.0,509.0,200.1,121.85
2016,9,14,15,45,783.0,84.0,3.8,22.0,460.5,138.32,77.08
2016,9,14,16,0,760.0,80.0,3.9,22.0,412.0,79.33,49.55
2016,9,14,16,15,725.5,75.5,3.85,21.5,360.5,62.1,48.3
2016,9,14,16,30,691.0,71.0,3.8,21.0,309.0,54.43,41.87
2016,9,14,16,45,642.5,64.5,3.8,20.5,257.0,50.21,38.32
2016,9,14,17,0,594.0,58.0,3.8,20.0,205.0,45.92,34.56
2016,9,14,17,15,515.5,49.5,3.7,19.0,155.5,39.74,29.02
2016,9,14,17,30,437.0,41.0,3.6,18.0,106.0,33.49,23.17
2016,9,14,17,45,307.0,29.0,3.55,17.5,65.5,23.9,13.42
2016,9,14,18,0,177.0,17.0,3.5,17.0,25.0,14.13,0.0
2016,9,14,18,15,88.5,8.5,3.55,16.5,12.5,7.26,0.0
2016,9,14,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,6,15,200.5,17.0,2.05,12.5,41.0,157.58,83.27
2016,9,15,6,30,401.0,34.0,2.2,13.0,82.0,318.4,255.53
2016,9,15,6,45,489.0,42.5,2.35,13.5,130.0,407.2,335.82
2016,9,15,7,0,577.0,51.0,2.5,14.0,178.0,503.86,417.71
2016,9,15,7,15,632.0,57.0,2.45,14.5,230.0,579.18,477.16
2016,9,15,7,30,687.0,63.0,2.4,15.0,282.0,652.54,532.11
2016,9,15,7,45,724.0,67.5,2.35,15.5,333.5,716.39,577.38
2016,9,15,8,0,761.0,72.0,2.3,16.0,385.0,780.22,620.79
2016,9,15,8,15,787.5,75.5,2.25,16.5,434.5,832.8,654.58
2016,9,15,8,30,814.0,79.0,2.2,17.0,484.0,883.78,686.28
2016,9,15,8,45,606.5,149.5,2.15,18.0,467.0,795.03,618.48
2016,9,15,9,0,399.0,220.0,2.1,19.0,450.0,654.28,511.07
2016,9,15,9,15,640.0,154.5,2.05,19.5,554.0,855.31,655.01
2016,9,15,9,30,881.0,89.0,2.0,20.0,658.0,1007.83,752.13
2016,9,15,9,45,692.0,167.5,2.0,20.5,629.5,932.6,697.67
2016,9,15,10,0,503.0,246.0,2.0,21.0,601.0,817.66,615.8
2016,9,15,10,15,551.5,241.5,1.95,21.5,644.5,858.69,643.05
2016,9,15,10,30,600.0,237.0,1.9,22.0,688.0,902.9,670.23
2016,9,15,10,45,766.5,165.5,1.9,23.0,757.5,986.34,721.87
2016,9,15,11,0,933.0,94.0,1.9,24.0,827.0,1039.82,751.59
2016,9,15,11,15,936.0,94.5,2.05,24.0,840.5,1024.81,742.83
2016,9,15,11,30,939.0,95.0,2.2,24.0,854.0,1005.77,732.19
2016,9,15,11,45,940.0,95.5,2.35,24.0,859.0,980.9,717.69
2016,9,15,12,0,941.0,96.0,2.5,24.0,864.0,952.27,700.57
2016,9,15,12,15,940.5,96.0,2.65,24.0,861.0,918.17,679.61
2016,9,15,12,30,940.0,96.0,2.8,24.0,858.0,880.66,656.1
2016,9,15,12,45,708.5,196.5,2.95,24.5,766.5,766.39,576.32
2016,9,15,13,0,477.0,297.0,3.1,25.0,675.0,644.99,486.29
2016,9,15,13,15,475.5,290.5,3.2,24.5,659.5,608.28,461.36
2016,9,15,13,30,474.0,284.0,3.3,24.0,644.0,570.43,434.41
2016,9,15,13,45,470.5,275.5,3.45,24.0,622.5,528.75,403.21
2016,9,15,14,0,467.0,267.0,3.6,24.0,601.0,486.5,370.79
2016,9,15,14,15,463.0,255.0,3.65,24.0,574.0,440.81,334.79
2016,9,15,14,30,459.0,243.0,3.7,24.0,547.0,395.02,297.82
2016,9,15,14,45,445.5,234.5,3.8,24.0,514.5,348.58,259.69
2016,9,15,15,0,432.0,226.0,3.9,24.0,482.0,303.36,222.02
2016,9,15,15,15,615.0,158.0,3.95,23.5,492.5,262.6,180.99
2016,9,15,15,30,798.0,90.0,4.0,23.0,503.0,199.0,120.92
2016,9,15,15,45,772.5,86.0,4.05,22.5,454.0,137.5,76.99
2016,9,15,16,0,747.0,82.0,4.1,22.0,405.0,79.13,50.59
2016,9,15,16,15,711.0,77.0,4.1,21.5,353.5,58.0,44.77
2016,9,15,16,30,675.0,72.0,4.1,21.0,302.0,55.14,42.5
2016,9,15,16,45,622.5,66.0,4.2,20.5,250.0,51.33,39.29
2016,9,15,17,0,570.0,60.0,4.3,20.0,198.0,47.5,35.91
2016,9,15,17,15,487.0,51.0,4.25,19.0,148.5,40.98,30.05
2016,9,15,17,30,404.0,42.0,4.2,18.0,99.0,34.38,23.84
2016,9,15,17,45,267.5,29.0,4.2,17.0,60.0,23.95,12.97
2016,9,15,18,0,131.0,16.0,4.2,16.0,21.0,13.66,0.0
2016,9,15,18,15,65.5,8.0,4.15,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,6,15,187.0,17.0,1.5,12.5,38.5,149.73,69.98
2016,9,16,6,30,374.0,34.0,1.6,13.0,77.0,302.81,241.62
2016,9,16,6,45,465.5,43.0,1.75,13.5,125.0,393.25,323.09
2016,9,16,7,0,557.0,52.0,1.9,14.0,173.0,491.96,406.37
2016,9,16,7,15,614.0,58.0,1.7,14.5,224.5,567.94,465.14
2016,9,16,7,30,671.0,64.0,1.5,15.0,276.0,646.97,522.57
2016,9,16,7,45,709.0,69.0,1.35,15.5,327.5,706.5,562.64
2016,9,16,8,0,747.0,74.0,1.2,16.0,379.0,771.3,604.38
2016,9,16,8,15,545.5,132.5,1.1,16.5,370.0,680.73,535.07
2016,9,16,8,30,344.0,191.0,1.0,17.0,361.0,556.63,438.96
2016,9,16,8,45,592.0,139.0,0.9,18.0,465.5,770.04,591.81
2016,9,16,9,0,840.0,87.0,0.8,19.0,570.0,954.76,706.39
2016,9,16,9,15,855.0,89.5,0.7,19.5,610.5,973.8,710.49
2016,9,16,9,30,870.0,92.0,0.6,20.0,651.0,1000.73,721.86
2016,9,16,9,45,677.5,172.5,0.55,21.0,621.5,923.76,667.82
2016,9,16,10,0,485.0,253.0,0.5,22.0,592.0,807.3,586.77
2016,9,16,10,15,526.0,250.5,0.5,22.5,632.0,842.8,610.02
2016,9,16,10,30,567.0,248.0,0.5,23.0,672.0,875.43,628.94
2016,9,16,10,45,746.0,172.5,0.5,24.0,746.5,973.56,687.86
2016,9,16,11,0,925.0,97.0,0.5,25.0,821.0,1034.97,720.07
2016,9,16,11,15,928.5,98.0,0.7,25.5,834.5,1020.98,713.42
2016,9,16,11,30,932.0,99.0,0.9,26.0,848.0,1002.95,705.19
2016,9,16,11,45,933.5,99.0,1.15,26.5,853.0,978.03,693.17
2016,9,16,12,0,935.0,99.0,1.4,27.0,858.0,949.36,678.07
2016,9,16,12,15,934.5,99.0,1.55,27.0,855.0,915.31,658.86
2016,9,16,12,30,934.0,99.0,1.7,27.0,852.0,877.88,637.05
2016,9,16,12,45,924.0,102.5,1.9,27.5,839.0,833.19,609.23
2016,9,16,13,0,914.0,106.0,2.1,28.0,826.0,786.14,579.2
2016,9,16,13,15,715.5,185.5,2.2,28.0,741.5,684.13,506.89
2016,9,16,13,30,517.0,265.0,2.3,28.0,657.0,581.33,432.4
2016,9,16,13,45,516.0,255.5,2.4,28.0,634.5,538.28,401.5
2016,9,16,14,0,515.0,246.0,2.5,28.0,612.0,494.33,368.62
2016,9,16,14,15,511.0,235.0,2.55,27.5,584.5,446.98,332.83
2016,9,16,14,30,507.0,224.0,2.6,27.0,557.0,399.42,295.71
2016,9,16,14,45,505.5,209.0,2.7,27.0,524.0,349.59,255.26
2016,9,16,15,0,504.0,194.0,2.8,27.0,491.0,299.67,213.88
2016,9,16,15,15,484.0,186.5,2.85,26.5,453.5,251.13,174.33
2016,9,16,15,30,464.0,179.0,2.9,26.0,416.0,204.84,137.91
2016,9,16,15,45,611.0,128.5,3.0,26.0,409.0,148.2,90.68
2016,9,16,16,0,758.0,78.0,3.1,26.0,402.0,74.92,47.21
2016,9,16,16,15,722.5,73.5,3.15,25.0,350.5,60.74,46.46
2016,9,16,16,30,687.0,69.0,3.2,24.0,299.0,53.15,40.25
2016,9,16,16,45,634.0,63.0,3.3,23.5,247.0,49.23,36.98
2016,9,16,17,0,581.0,57.0,3.4,23.0,195.0,45.29,33.52
2016,9,16,17,15,498.0,48.0,3.5,22.0,145.5,38.66,27.63
2016,9,16,17,30,415.0,39.0,3.6,21.0,96.0,31.96,21.38
2016,9,16,17,45,274.0,26.5,3.7,20.0,57.0,21.87,10.51
2016,9,16,18,0,133.0,14.0,3.8,19.0,18.0,11.95,0.0
2016,9,16,18,15,66.5,7.0,3.85,18.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,6,15,186.0,16.5,1.65,12.5,37.5,147.93,58.22
2016,9,17,6,30,372.0,33.0,1.7,13.0,75.0,301.2,239.56
2016,9,17,6,45,466.5,41.5,1.8,13.5,123.0,392.82,322.62
2016,9,17,7,0,561.0,50.0,1.9,14.0,171.0,493.04,407.01
2016,9,17,7,15,618.0,56.0,1.75,14.5,222.5,569.1,466.21
2016,9,17,7,30,675.0,62.0,1.6,15.0,274.0,643.35,520.58
2016,9,17,7,45,714.5,66.5,1.5,16.0,325.5,708.76,564.73
2016,9,17,8,0,754.0,71.0,1.4,17.0,377.0,774.35,606.65
2016,9,17,8,15,780.5,74.5,1.25,17.5,426.0,826.6,637.73
2016,9,17,8,30,807.0,78.0,1.1,18.0,475.0,877.26,666.35
2016,9,17,8,45,827.5,80.5,1.0,19.0,521.0,918.9,687.22
2016,9,17,9,0,848.0,83.0,0.9,20.0,567.0,946.88,698.5
2016,9,17,9,15,862.5,85.0,0.8,20.5,607.5,976.08,711.64
2016,9,17,9,30,877.0,87.0,0.7,21.0,648.0,1001.98,722.3
2016,9,17,9,45,691.5,165.0,0.65,22.0,622.0,929.91,671.4
2016,9,17,10,0,506.0,243.0,0.6,23.0,596.0,818.11,593.98
2016,9,17,10,15,711.5,167.0,0.6,23.5,685.0,949.5,679.22
2016,9,17,10,30,917.0,91.0,0.6,24.0,774.0,1045.03,733.39
2016,9,17,10,45,922.5,92.0,0.6,25.0,795.0,1041.17,725.86
2016,9,17,11,0,928.0,93.0,0.6,26.0,816.0,1033.19,717.65
2016,9,17,11,15,931.0,93.5,0.7,26.5,828.5,1018.08,709.08
2016,9,17,11,30,934.0,94.0,0.8,27.0,841.0,998.97,698.17
2016,9,17,11,45,935.0,94.0,0.95,27.5,846.0,973.53,684.3
2016,9,17,12,0,936.0,94.0,1.1,28.0,851.0,944.36,667.84
2016,9,17,12,15,935.5,94.0,1.25,28.0,847.5,910.28,649.22
2016,9,17,12,30,935.0,94.0,1.4,28.0,844.0,872.82,627.96
2016,9,17,12,45,922.0,99.0,1.55,28.5,830.0,827.28,599.69
2016,9,17,13,0,909.0,104.0,1.7,29.0,816.0,779.55,569.43
2016,9,17,13,15,904.0,103.0,1.85,29.0,796.5,729.87,536.92
2016,9,17,13,30,899.0,102.0,2.0,29.0,777.0,678.05,500.94
2016,9,17,13,45,891.5,100.5,2.15,29.0,750.5,622.4,460.85
2016,9,17,14,0,884.0,99.0,2.3,29.0,724.0,565.34,418.15
2016,9,17,14,15,873.5,97.0,2.4,28.5,690.5,505.28,372.16
2016,9,17,14,30,863.0,95.0,2.5,28.0,657.0,444.69,323.85
2016,9,17,14,45,848.0,93.0,2.7,28.0,617.0,379.86,270.26
2016,9,17,15,0,833.0,91.0,2.9,28.0,577.0,317.09,216.92
2016,9,17,15,15,814.0,88.0,3.0,27.5,532.5,253.53,163.32
2016,9,17,15,30,795.0,85.0,3.1,27.0,488.0,191.7,113.29
2016,9,17,15,45,767.5,81.5,3.25,27.0,439.5,130.7,70.95
2016,9,17,16,0,740.0,78.0,3.4,27.0,391.0,73.09,46.74
2016,9,17,16,15,703.5,73.5,3.45,26.0,340.0,55.65,41.95
2016,9,17,16,30,667.0,69.0,3.5,25.0,289.0,53.08,40.03
2016,9,17,16,45,613.5,62.5,3.55,24.5,237.5,48.8,36.44
2016,9,17,17,0,560.0,56.0,3.6,24.0,186.0,44.47,32.65
2016,9,17,17,15,475.5,47.0,3.6,23.0,138.0,37.85,26.75
2016,9,17,17,30,391.0,38.0,3.6,22.0,90.0,31.15,20.49
2016,9,17,17,45,250.0,25.0,3.65,21.0,52.5,20.61,8.64
2016,9,17,18,0,109.0,12.0,3.7,20.0,15.0,10.24,0.0
2016,9,17,18,15,54.5,6.0,3.65,19.0,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,6,15,188.5,15.5,0.65,14.5,36.5,147.25,43.85
2016,9,18,6,30,377.0,31.0,0.6,15.0,73.0,302.67,235.91
2016,9,18,6,45,469.5,39.5,0.6,16.0,120.0,393.0,315.36
2016,9,18,7,0,562.0,48.0,0.6,17.0,167.0,491.91,394.58
2016,9,18,7,15,619.0,54.0,0.55,17.5,218.5,567.93,451.25
2016,9,18,7,30,676.0,60.0,0.5,18.0,270.0,642.44,503.55
2016,9,18,7,45,714.0,64.5,0.45,19.0,321.0,706.54,544.59
2016,9,18,8,0,752.0,69.0,0.4,20.0,372.0,770.74,583.55
2016,9,18,8,15,778.5,72.5,0.6,21.0,421.0,822.84,617.1
2016,9,18,8,30,805.0,76.0,0.8,22.0,470.0,873.38,649.02
2016,9,18,8,45,825.0,78.5,1.0,23.5,515.0,914.4,672.81
2016,9,18,9,0,845.0,81.0,1.2,25.0,560.0,941.83,687.41
2016,9,18,9,15,859.0,83.0,1.3,25.5,600.5,970.43,703.79
2016,9,18,9,30,873.0,85.0,1.4,26.0,641.0,995.73,717.99
2016,9,18,9,45,692.5,162.0,1.5,27.0,618.0,927.79,671.71
2016,9,18,10,0,512.0,239.0,1.6,28.0,595.0,820.12,597.87
2016,9,18,10,15,521.5,243.5,1.6,28.5,618.0,831.06,604.03
2016,9,18,10,30,531.0,248.0,1.6,29.0,641.0,839.26,607.23
2016,9,18,10,45,531.0,255.5,1.65,30.0,658.0,838.26,603.64
2016,9,18,11,0,531.0,263.0,1.7,31.0,675.0,834.44,598.41
2016,9,18,11,15,531.0,268.5,1.7,31.5,686.0,825.74,590.92
2016,9,18,11,30,531.0,274.0,1.7,32.0,697.0,814.34,581.81
2016,9,18,11,45,531.0,276.0,1.75,32.5,701.0,796.77,569.35
2016,9,18,12,0,531.0,278.0,1.8,33.0,705.0,776.75,555.31
2016,9,18,12,15,531.0,276.5,1.75,33.0,702.0,750.99,537.89
2016,9,18,12,30,531.0,275.0,1.7,33.0,699.0,723.1,519.0
2016,9,18,12,45,730.0,182.5,1.7,33.5,756.5,768.09,551.11
2016,9,18,13,0,929.0,90.0,1.7,34.0,814.0,779.72,558.87
2016,9,18,13,15,924.5,89.5,1.7,33.5,795.0,730.08,526.79
2016,9,18,13,30,920.0,89.0,1.7,33.0,776.0,678.18,491.54
2016,9,18,13,45,913.5,87.5,1.7,33.0,749.5,622.15,451.28
2016,9,18,14,0,907.0,86.0,1.7,33.0,723.0,564.58,408.58
2016,9,18,14,15,897.5,84.5,1.75,33.0,690.0,504.28,362.64
2016,9,18,14,30,888.0,83.0,1.8,33.0,657.0,443.29,314.44
2016,9,18,14,45,875.0,81.0,1.9,33.0,617.5,380.21,263.24
2016,9,18,15,0,862.0,79.0,2.0,33.0,578.0,317.39,210.97
2016,9,18,15,15,844.0,76.5,2.05,32.5,533.0,253.6,158.36
2016,9,18,15,30,826.0,74.0,2.1,32.0,488.0,186.23,105.27
2016,9,18,15,45,801.5,70.5,2.2,31.5,439.5,123.66,63.12
2016,9,18,16,0,777.0,67.0,2.3,31.0,391.0,64.04,39.41
2016,9,18,16,15,742.0,63.0,2.1,30.0,340.0,52.87,38.91
2016,9,18,16,30,707.0,59.0,1.9,29.0,289.0,50.14,36.86
2016,9,18,16,45,654.5,54.0,1.75,28.5,237.0,46.43,33.79
2016,9,18,17,0,602.0,49.0,1.6,28.0,185.0,39.24,27.64
2016,9,18,17,15,517.5,41.0,1.65,26.5,136.5,33.18,22.37
2016,9,18,17,30,433.0,33.0,1.7,25.0,88.0,27.08,16.74
2016,9,18,17,45,283.0,22.0,1.8,24.0,51.0,18.13,5.68
2016,9,18,18,0,133.0,11.0,1.9,23.0,14.0,9.39,0.0
2016,9,18,18,15,66.5,5.5,2.1,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,19,6,15,164.5,16.0,2.05,16.5,34.0,134.26,23.85
2016,9,19,6,30,329.0,32.0,2.3,17.0,68.0,275.33,214.23
2016,9,19,6,45,420.0,42.5,2.55,18.0,113.5,364.93,295.8
2016,9,19,7,0,511.0,53.0,2.8,19.0,159.0,463.1,378.12
2016,9,19,7,15,570.5,60.0,2.6,19.5,209.5,540.33,439.02
2016,9,19,7,30,630.0,67.0,2.4,20.0,260.0,620.9,498.85
2016,9,19,7,45,670.5,72.0,2.25,20.5,310.5,685.54,543.97
2016,9,19,8,0,711.0,77.0,2.1,21.0,361.0,745.57,583.68
2016,9,19,8,15,739.5,81.0,2.05,22.0,409.5,798.91,616.58
2016,9,19,8,30,768.0,85.0,2.0,23.0,458.0,850.85,647.32
2016,9,19,8,45,790.0,88.0,1.95,24.0,503.5,893.53,670.77
2016,9,19,9,0,812.0,91.0,1.9,25.0,549.0,933.74,691.98
2016,9,19,9,15,827.5,93.5,1.9,25.5,589.0,964.05,708.22
2016,9,19,9,30,843.0,96.0,1.9,26.0,629.0,991.1,722.3
2016,9,19,9,45,852.5,98.5,1.9,27.0,663.0,996.39,721.03
2016,9,19,10,0,862.0,101.0,1.9,28.0,697.0,1009.94,725.37
