Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,15,870.5,102.5,1.95,28.5,724.5,1017.49,727.99
2016,9,19,10,30,879.0,104.0,2.0,29.0,752.0,1021.13,728.36
2016,9,19,10,45,886.0,104.5,2.05,30.0,773.0,1018.14,723.32
2016,9,19,11,0,893.0,105.0,2.1,31.0,794.0,1011.17,716.01
2016,9,19,11,15,896.5,105.5,2.2,31.0,806.5,996.76,707.66
2016,9,19,11,30,900.0,106.0,2.3,31.0,819.0,978.47,696.96
2016,9,19,11,45,903.0,105.5,2.45,31.5,824.5,954.85,681.96
2016,9,19,12,0,906.0,105.0,2.6,32.0,830.0,927.52,664.53
2016,9,19,12,15,905.5,105.0,2.7,32.0,827.0,894.08,643.97
2016,9,19,12,30,905.0,105.0,2.8,32.0,824.0,857.37,621.12
2016,9,19,12,45,897.0,107.0,2.95,32.0,811.0,813.63,593.65
2016,9,19,13,0,889.0,109.0,3.1,32.0,798.0,767.53,564.17
2016,9,19,13,15,884.0,108.0,3.25,32.0,779.0,718.57,530.54
2016,9,19,13,30,879.0,107.0,3.4,32.0,760.0,667.53,494.03
2016,9,19,13,45,874.5,104.5,3.55,32.0,734.5,613.59,454.27
2016,9,19,14,0,870.0,102.0,3.7,32.0,709.0,558.0,411.92
2016,9,19,14,15,859.5,100.0,3.8,31.5,675.5,498.6,365.96
2016,9,19,14,30,849.0,98.0,3.9,31.0,642.0,437.44,316.97
2016,9,19,14,45,838.0,94.0,4.05,30.5,603.5,374.47,265.02
2016,9,19,15,0,827.0,90.0,4.2,30.0,565.0,311.74,211.96
2016,9,19,15,15,807.5,87.0,4.25,29.5,520.5,248.46,158.67
2016,9,19,15,30,788.0,84.0,4.3,29.0,476.0,186.99,109.3
2016,9,19,15,45,766.0,79.0,4.35,29.0,428.5,125.81,67.31
2016,9,19,16,0,744.0,74.0,4.4,29.0,381.0,67.33,51.08
2016,9,19,16,15,707.0,69.5,4.35,28.0,330.0,57.76,43.4
2016,9,19,16,30,670.0,65.0,4.3,27.0,279.0,50.35,37.36
2016,9,19,16,45,619.5,58.0,4.25,26.0,228.5,45.59,33.44
2016,9,19,17,0,569.0,51.0,4.2,25.0,178.0,40.74,29.26
2016,9,19,17,15,481.0,42.5,4.05,24.0,130.0,34.36,23.56
2016,9,19,17,30,393.0,34.0,3.9,23.0,82.0,27.94,17.46
2016,9,19,17,45,244.0,21.5,3.8,22.5,46.5,17.73,3.89
2016,9,19,18,0,95.0,9.0,3.7,22.0,11.0,7.68,0.0
2016,9,19,18,15,47.5,4.5,3.7,21.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,20,6,15,168.0,16.5,3.75,13.5,34.0,136.31,5.23
2016,9,20,6,30,336.0,33.0,3.9,14.0,68.0,281.09,220.68
2016,9,20,6,45,441.0,42.0,4.1,14.5,116.0,378.87,312.33
2016,9,20,7,0,546.0,51.0,4.3,15.0,164.0,486.16,404.9
2016,9,20,7,15,606.0,57.5,4.25,15.5,215.0,564.61,468.72
2016,9,20,7,30,666.0,64.0,4.2,16.0,266.0,646.36,532.0
2016,9,20,7,45,708.5,68.0,4.2,16.5,318.0,707.64,577.11
2016,9,20,8,0,751.0,72.0,4.2,17.0,370.0,774.98,625.11
2016,9,20,8,15,778.0,75.5,4.15,17.5,419.0,827.46,660.35
2016,9,20,8,30,805.0,79.0,4.1,18.0,468.0,878.35,693.52
2016,9,20,8,45,827.0,81.0,4.1,18.5,513.5,920.53,719.95
2016,9,20,9,0,849.0,83.0,4.1,19.0,559.0,960.12,744.17
2016,9,20,9,15,863.0,85.0,4.1,19.5,599.0,977.49,752.63
2016,9,20,9,30,877.0,87.0,4.1,20.0,639.0,1002.61,766.64
2016,9,20,9,45,886.5,89.0,4.15,20.5,673.0,1019.59,775.31
2016,9,20,10,0,896.0,91.0,4.2,21.0,707.0,1032.75,781.53
2016,9,20,10,15,903.0,92.5,4.2,21.5,734.5,1038.83,782.77
2016,9,20,10,30,910.0,94.0,4.2,22.0,762.0,1040.86,781.51
2016,9,20,10,45,916.0,94.5,4.25,22.5,782.0,1036.65,776.57
2016,9,20,11,0,922.0,95.0,4.3,23.0,802.0,1028.35,769.1
2016,9,20,11,15,925.0,95.5,4.35,23.0,814.5,1013.02,758.59
2016,9,20,11,30,928.0,96.0,4.4,23.0,827.0,993.71,745.55
2016,9,20,11,45,928.5,96.0,4.5,23.5,831.5,967.66,726.88
2016,9,20,12,0,929.0,96.0,4.6,24.0,836.0,937.92,706.06
2016,9,20,12,15,723.5,187.0,4.65,24.0,762.0,834.0,634.61
2016,9,20,12,30,518.0,278.0,4.7,24.0,688.0,714.6,545.72
2016,9,20,12,45,515.5,274.5,4.8,24.0,677.5,681.3,522.24
2016,9,20,13,0,513.0,271.0,4.9,24.0,667.0,646.45,496.8
2016,9,20,13,15,505.0,269.0,4.95,24.0,650.5,607.78,467.84
2016,9,20,13,30,497.0,267.0,5.0,24.0,634.0,568.37,437.84
2016,9,20,13,45,517.5,248.5,5.1,24.0,618.5,531.03,409.23
2016,9,20,14,0,538.0,230.0,5.2,24.0,603.0,490.71,377.39
2016,9,20,14,15,485.0,237.5,5.25,23.5,561.5,434.32,332.96
2016,9,20,14,30,432.0,245.0,5.3,23.0,520.0,382.7,291.71
2016,9,20,14,45,505.5,203.0,5.35,23.0,505.0,342.05,255.83
2016,9,20,15,0,579.0,161.0,5.4,23.0,490.0,294.94,212.89
2016,9,20,15,15,550.5,155.0,5.35,22.5,448.0,239.18,166.08
2016,9,20,15,30,522.0,149.0,5.3,22.0,406.0,189.07,125.83
2016,9,20,15,45,629.5,112.0,5.3,21.5,390.5,133.09,80.81
2016,9,20,16,0,737.0,75.0,5.3,21.0,375.0,66.63,52.26
2016,9,20,16,15,698.5,70.5,5.2,20.5,324.0,58.61,45.56
2016,9,20,16,30,660.0,66.0,5.1,20.0,273.0,51.12,39.19
2016,9,20,16,45,603.0,59.5,5.05,19.5,222.0,46.75,35.41
2016,9,20,17,0,546.0,53.0,5.0,19.0,171.0,42.34,31.41
2016,9,20,17,15,454.0,44.0,4.9,18.0,124.0,35.63,25.26
2016,9,20,17,30,362.0,35.0,4.8,17.0,77.0,28.87,18.59
2016,9,20,17,45,181.0,17.5,4.75,16.5,38.5,14.18,0.26
2016,9,20,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,156.5,17.0,4.7,12.5,32.5,129.82,0.0
2016,9,21,6,30,313.0,34.0,4.9,13.0,65.0,268.28,210.27
2016,9,21,6,45,420.0,43.0,5.1,13.5,112.0,366.77,304.32
2016,9,21,7,0,527.0,52.0,5.3,14.0,159.0,474.65,398.79
2016,9,21,7,15,588.5,58.5,5.35,14.0,210.0,553.48,465.39
2016,9,21,7,30,650.0,65.0,5.4,14.0,261.0,635.7,532.01
2016,9,21,7,45,338.0,106.0,5.5,14.5,209.0,442.86,373.2
2016,9,21,8,0,26.0,147.0,5.6,15.0,157.0,176.69,144.34
2016,9,21,8,15,188.0,165.0,5.6,15.5,253.5,360.11,300.49
2016,9,21,8,30,350.0,183.0,5.6,16.0,350.0,555.57,458.6
2016,9,21,8,45,219.0,213.5,5.7,16.5,321.5,451.94,370.63
2016,9,21,9,0,88.0,244.0,5.8,17.0,293.0,340.38,275.99
2016,9,21,9,15,480.5,166.5,5.85,17.0,464.5,701.96,570.12
2016,9,21,9,30,873.0,89.0,5.9,17.0,636.0,1001.17,790.07
2016,9,21,9,45,682.0,166.0,6.0,17.5,607.5,922.17,728.64
2016,9,21,10,0,491.0,243.0,6.1,18.0,579.0,803.84,637.0
2016,9,21,10,15,704.0,168.5,6.1,18.0,671.5,943.77,741.93
2016,9,21,10,30,917.0,94.0,6.1,18.0,764.0,1047.69,814.57
2016,9,21,10,45,924.0,94.5,6.15,18.0,785.5,1044.31,810.99
2016,9,21,11,0,931.0,95.0,6.2,18.0,807.0,1036.78,805.24
2016,9,21,11,15,935.5,95.5,6.15,18.0,820.5,1022.65,794.35
2016,9,21,11,30,940.0,96.0,6.1,18.0,834.0,1004.43,780.75
2016,9,21,11,45,755.5,181.0,6.05,18.5,776.0,913.54,713.7
2016,9,21,12,0,571.0,266.0,6.0,19.0,718.0,799.81,626.34
2016,9,21,12,15,573.5,263.5,6.05,19.0,716.0,773.89,607.58
2016,9,21,12,30,576.0,261.0,6.1,19.0,714.0,745.57,586.46
2016,9,21,12,45,572.5,260.0,6.15,19.0,704.5,711.69,560.84
2016,9,21,13,0,569.0,259.0,6.2,19.0,695.0,676.08,533.6
2016,9,21,13,15,577.0,246.5,6.25,19.0,679.5,636.49,503.24
2016,9,21,13,30,585.0,234.0,6.3,19.0,664.0,594.76,470.61
2016,9,21,13,45,517.5,248.5,6.4,19.0,618.5,530.45,419.23
2016,9,21,14,0,450.0,263.0,6.5,19.0,573.0,471.3,371.43
2016,9,21,14,15,448.5,250.0,6.5,18.5,546.0,426.79,335.22
2016,9,21,14,30,447.0,237.0,6.5,18.0,519.0,381.97,297.75
2016,9,21,14,45,445.0,222.0,6.55,18.0,488.0,335.23,257.4
2016,9,21,15,0,443.0,207.0,6.6,18.0,457.0,288.55,216.55
2016,9,21,15,15,644.0,142.5,6.55,18.0,473.0,250.94,175.13
2016,9,21,15,30,845.0,78.0,6.5,18.0,489.0,187.84,112.87
2016,9,21,15,45,822.5,73.5,6.45,18.0,439.5,123.36,67.19
2016,9,21,16,0,800.0,69.0,6.4,18.0,390.0,61.63,48.56
2016,9,21,16,15,762.5,65.0,6.25,17.5,337.5,54.96,42.93
2016,9,21,16,30,725.0,61.0,6.1,17.0,285.0,52.26,40.69
2016,9,21,16,45,670.0,55.0,6.0,16.5,232.0,47.72,36.69
2016,9,21,17,0,615.0,49.0,5.9,16.0,179.0,39.62,29.38
2016,9,21,17,15,518.0,40.5,5.7,15.5,129.0,33.09,23.25
2016,9,21,17,30,421.0,32.0,5.5,15.0,79.0,26.54,16.59
2016,9,21,17,45,210.5,16.0,5.35,14.5,39.5,13.01,0.0
2016,9,21,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,159.0,16.0,3.0,11.5,31.5,129.31,0.0
2016,9,22,6,30,318.0,32.0,3.3,12.0,63.0,270.14,210.0
2016,9,22,6,45,422.0,41.5,3.6,12.5,110.0,367.0,303.7
2016,9,22,7,0,526.0,51.0,3.9,13.0,157.0,473.39,396.42
2016,9,22,7,15,588.5,58.0,3.85,13.5,208.0,553.54,462.31
2016,9,22,7,30,651.0,65.0,3.8,14.0,259.0,637.22,527.78
2016,9,22,7,45,698.5,69.0,3.8,14.5,311.5,707.05,579.8
2016,9,22,8,0,746.0,73.0,3.8,15.0,364.0,772.98,626.91
2016,9,22,8,15,775.0,76.5,3.7,15.5,413.5,827.04,663.21
2016,9,22,8,30,804.0,80.0,3.6,16.0,463.0,879.61,697.33
2016,9,22,8,45,611.5,142.5,3.5,16.5,450.0,795.18,631.81
2016,9,22,9,0,419.0,205.0,3.4,17.0,437.0,681.62,542.43
2016,9,22,9,15,650.5,146.5,3.4,17.5,537.5,859.1,673.05
2016,9,22,9,30,882.0,88.0,3.4,18.0,638.0,1009.09,773.52
2016,9,22,9,45,731.5,148.5,3.4,18.5,621.5,952.48,730.21
2016,9,22,10,0,581.0,209.0,3.4,19.0,605.0,857.57,661.67
2016,9,22,10,15,574.5,223.0,3.4,19.0,627.5,862.88,664.52
2016,9,22,10,30,568.0,237.0,3.4,19.0,650.0,865.04,664.5
2016,9,22,10,45,755.0,163.5,3.45,19.5,728.0,971.8,737.85
2016,9,22,11,0,942.0,90.0,3.5,20.0,806.0,1041.47,782.26
2016,9,22,11,15,733.5,185.5,3.5,20.0,748.5,942.66,714.2
2016,9,22,11,30,525.0,281.0,3.5,20.0,691.0,815.17,622.39
2016,9,22,11,45,533.5,276.0,3.55,20.5,694.5,798.27,610.27
2016,9,22,12,0,542.0,271.0,3.6,21.0,698.0,778.62,595.4
2016,9,22,12,15,542.5,269.5,3.55,21.0,695.0,752.82,576.62
2016,9,22,12,30,543.0,268.0,3.5,21.0,692.0,724.84,556.19
2016,9,22,12,45,740.0,180.5,3.45,21.5,749.5,771.12,591.45
2016,9,22,13,0,937.0,93.0,3.4,22.0,807.0,783.92,600.71
2016,9,22,13,15,932.5,92.0,3.35,22.0,787.0,733.09,563.43
2016,9,22,13,30,928.0,91.0,3.3,22.0,767.0,680.01,523.12
2016,9,22,13,45,919.5,90.0,3.25,22.0,739.5,622.59,478.52
2016,9,22,14,0,911.0,89.0,3.2,22.0,712.0,563.83,431.59
2016,9,22,14,15,900.5,87.5,3.2,21.5,678.0,502.6,382.18
2016,9,22,14,30,890.0,86.0,3.2,21.0,644.0,440.81,330.49
2016,9,22,14,45,874.0,84.5,3.2,21.0,603.0,376.82,274.97
2016,9,22,15,0,858.0,83.0,3.2,21.0,562.0,310.18,216.45
2016,9,22,15,15,838.0,80.0,3.3,20.5,516.5,244.93,159.84
2016,9,22,15,30,818.0,77.0,3.4,20.0,471.0,181.54,107.62
2016,9,22,15,45,785.5,75.0,3.55,20.0,421.0,120.06,65.54
2016,9,22,16,0,753.0,73.0,3.7,20.0,371.0,62.62,49.02
2016,9,22,16,15,713.0,68.0,3.75,19.5,319.5,56.99,44.36
2016,9,22,16,30,673.0,63.0,3.8,19.0,268.0,49.2,37.68
2016,9,22,16,45,607.5,57.5,3.9,18.5,216.0,45.46,34.4
2016,9,22,17,0,542.0,52.0,4.0,18.0,164.0,41.77,30.98
2016,9,22,17,15,442.0,42.5,4.1,17.0,116.5,34.58,24.33
2016,9,22,17,30,342.0,33.0,4.2,16.0,69.0,27.34,16.91
2016,9,22,17,45,171.0,16.5,4.3,15.5,34.5,13.48,0.0
2016,9,22,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,6,15,187.0,13.5,1.45,11.5,31.5,140.95,0.0
2016,9,23,6,30,374.0,27.0,1.7,12.0,63.0,299.77,229.56
2016,9,23,6,45,471.0,35.5,2.0,13.0,109.5,392.53,321.27
2016,9,23,7,0,568.0,44.0,2.3,14.0,156.0,494.69,408.14
2016,9,23,7,15,626.0,49.5,2.4,14.5,206.5,565.86,465.92
2016,9,23,7,30,684.0,55.0,2.5,15.0,257.0,645.86,527.61
2016,9,23,7,45,721.5,59.5,2.6,15.5,307.5,709.55,574.29
2016,9,23,8,0,759.0,64.0,2.7,16.0,358.0,773.29,619.33
2016,9,23,8,15,785.0,67.5,2.8,16.5,406.5,824.82,654.1
2016,9,23,8,30,811.0,71.0,2.9,17.0,455.0,874.73,686.94
2016,9,23,8,45,830.5,73.5,3.05,18.0,499.5,904.47,703.98
2016,9,23,9,0,850.0,76.0,3.2,19.0,544.0,941.8,726.2
2016,9,23,9,15,864.0,78.0,3.2,19.5,583.5,970.11,742.13
2016,9,23,9,30,878.0,80.0,3.2,20.0,623.0,995.09,755.75
2016,9,23,9,45,888.5,81.0,3.25,21.0,657.0,1011.7,762.65
2016,9,23,10,0,899.0,82.0,3.3,22.0,691.0,1024.53,767.14
2016,9,23,10,15,906.0,83.0,3.3,22.0,717.5,1029.88,769.35
2016,9,23,10,30,913.0,84.0,3.3,22.0,744.0,1031.21,769.12
2016,9,23,10,45,918.0,85.0,3.35,22.5,764.0,1026.44,763.97
2016,9,23,11,0,923.0,86.0,3.4,23.0,784.0,1017.58,756.34
2016,9,23,11,15,925.5,86.5,3.45,23.0,795.5,1001.64,745.64
2016,9,23,11,30,928.0,87.0,3.5,23.0,807.0,981.75,732.45
2016,9,23,11,45,927.0,88.0,3.55,23.5,810.5,955.3,713.55
2016,9,23,12,0,926.0,89.0,3.6,24.0,814.0,925.24,692.32
2016,9,23,12,15,924.5,88.5,3.65,24.0,810.0,889.71,668.71
2016,9,23,12,30,923.0,88.0,3.7,24.0,806.0,850.95,642.77
2016,9,23,12,45,917.0,89.0,3.75,24.0,793.5,807.15,613.14
2016,9,23,13,0,911.0,90.0,3.8,24.0,781.0,760.8,581.45
2016,9,23,13,15,906.0,89.5,3.8,23.5,761.0,711.35,546.66
2016,9,23,13,30,901.0,89.0,3.8,23.0,741.0,659.77,508.4
2016,9,23,13,45,892.5,88.0,3.8,23.0,714.0,603.79,464.75
2016,9,23,14,0,884.0,87.0,3.8,23.0,687.0,546.54,418.84
2016,9,23,14,15,613.0,173.5,3.85,23.0,579.5,441.85,336.85
2016,9,23,14,30,342.0,260.0,3.9,23.0,472.0,354.12,269.43
2016,9,23,14,45,590.5,169.0,3.95,23.0,507.5,344.69,254.92
2016,9,23,15,0,839.0,78.0,4.0,23.0,543.0,302.59,209.94
2016,9,23,15,15,820.0,75.5,4.05,22.5,498.5,235.92,152.38
2016,9,23,15,30,801.0,73.0,4.1,22.0,454.0,174.37,101.92
2016,9,23,15,45,772.0,70.0,4.15,22.0,406.0,113.61,60.67
2016,9,23,16,0,743.0,67.0,4.2,22.0,358.0,56.43,43.3
2016,9,23,16,15,704.5,62.5,4.25,21.0,307.5,52.57,40.26
2016,9,23,16,30,666.0,58.0,4.3,20.0,257.0,49.45,37.74
2016,9,23,16,45,607.5,52.0,4.35,19.5,206.5,41.24,30.54
2016,9,23,17,0,549.0,46.0,4.4,19.0,156.0,37.0,26.66
2016,9,23,17,15,451.0,37.5,4.5,18.0,110.0,30.48,20.62
2016,9,23,17,30,353.0,29.0,4.6,17.0,64.0,23.95,13.72
2016,9,23,17,45,176.5,14.5,4.75,16.5,32.0,11.81,0.0
2016,9,23,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,198.5,12.5,1.95,13.5,31.0,121.26,0.0
2016,9,24,6,30,397.0,25.0,2.3,14.0,62.0,304.07,229.15
2016,9,24,6,45,495.5,32.5,2.65,15.0,109.0,399.29,325.27
2016,9,24,7,0,594.0,40.0,3.0,16.0,156.0,503.05,413.1
2016,9,24,7,15,652.0,45.5,3.05,16.5,207.0,581.08,476.2
2016,9,24,7,30,710.0,51.0,3.1,17.0,258.0,661.99,538.31
2016,9,24,7,45,748.0,54.5,3.2,17.5,309.5,725.58,584.82
2016,9,24,8,0,786.0,58.0,3.3,18.0,361.0,789.22,629.65
2016,9,24,8,15,812.5,61.0,3.35,18.5,410.0,831.63,657.42
2016,9,24,8,30,839.0,64.0,3.4,19.0,459.0,881.62,690.03
2016,9,24,8,45,858.5,66.5,3.45,20.0,504.0,922.25,713.91
2016,9,24,9,0,878.0,69.0,3.5,21.0,549.0,960.2,735.51
2016,9,24,9,15,892.0,70.5,3.55,21.5,589.5,988.35,751.51
2016,9,24,9,30,906.0,72.0,3.6,22.0,630.0,1013.07,765.18
2016,9,24,9,45,919.5,72.0,3.65,23.0,665.0,1031.7,773.28
2016,9,24,10,0,933.0,72.0,3.7,24.0,700.0,1046.5,778.89
2016,9,24,10,15,940.5,73.0,3.7,24.5,727.5,1052.41,779.89
2016,9,24,10,30,948.0,74.0,3.7,25.0,755.0,1054.14,778.38
2016,9,24,10,45,953.5,74.5,3.7,25.5,775.5,1049.02,772.58
2016,9,24,11,0,959.0,75.0,3.7,26.0,796.0,1039.68,764.25
2016,9,24,11,15,962.0,75.0,3.65,26.5,808.5,1023.1,751.04
2016,9,24,11,30,965.0,75.0,3.6,27.0,821.0,1002.43,735.39
2016,9,24,11,45,966.0,75.5,3.6,27.5,825.5,976.44,716.76
2016,9,24,12,0,967.0,76.0,3.6,28.0,830.0,946.6,695.73
2016,9,24,12,15,966.5,76.0,3.55,28.0,826.0,911.2,672.14
2016,9,24,12,30,966.0,76.0,3.5,28.0,822.0,872.32,646.19
2016,9,24,12,45,954.0,81.0,3.5,28.5,808.5,826.41,614.41
2016,9,24,13,0,942.0,86.0,3.5,29.0,795.0,778.16,580.91
2016,9,24,13,15,937.0,85.0,3.45,29.0,775.0,726.75,544.62
2016,9,24,13,30,932.0,84.0,3.4,29.0,755.0,673.14,504.86
2016,9,24,13,45,924.5,83.0,3.4,29.0,727.5,616.12,461.7
2016,9,24,14,0,917.0,82.0,3.4,29.0,700.0,557.65,416.12
2016,9,24,14,15,907.0,80.5,3.35,28.5,666.0,496.37,367.62
2016,9,24,14,30,897.0,79.0,3.3,28.0,632.0,434.47,316.88
2016,9,24,14,45,882.5,77.0,3.25,28.0,591.5,370.26,262.34
2016,9,24,15,0,868.0,75.0,3.2,28.0,551.0,306.53,207.29
2016,9,24,15,15,848.5,72.5,3.15,27.5,505.5,242.08,152.68
2016,9,24,15,30,829.0,70.0,3.1,27.0,460.0,174.5,98.73
2016,9,24,15,45,802.0,66.5,3.05,27.0,411.0,111.75,57.26
2016,9,24,16,0,775.0,63.0,3.0,27.0,362.0,53.0,39.48
2016,9,24,16,15,735.5,59.0,2.6,26.0,310.5,50.16,37.36
2016,9,24,16,30,696.0,55.0,2.2,25.0,259.0,47.31,35.1
2016,9,24,16,45,635.0,49.5,1.85,24.0,207.5,43.03,31.48
2016,9,24,17,0,574.0,44.0,1.5,23.0,156.0,35.61,24.98
2016,9,24,17,15,472.0,35.5,1.55,22.0,109.0,28.99,18.93
2016,9,24,17,30,370.0,27.0,1.6,21.0,62.0,22.35,11.79
2016,9,24,17,45,185.0,13.5,1.65,20.0,31.0,11.52,0.0
2016,9,24,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,200.0,12.5,2.3,14.5,30.5,122.29,0.0
2016,9,25,6,30,400.0,25.0,2.6,15.0,61.0,306.14,226.52
2016,9,25,6,45,503.0,33.0,2.95,16.0,109.0,405.26,328.66
2016,9,25,7,0,606.0,41.0,3.3,17.0,157.0,513.33,419.9
2016,9,25,7,15,665.0,46.5,3.15,17.5,208.5,592.81,483.54
2016,9,25,7,30,724.0,52.0,3.0,18.0,260.0,675.1,545.67
2016,9,25,7,45,762.0,55.5,2.85,19.0,312.0,739.25,589.88
2016,9,25,8,0,800.0,59.0,2.7,20.0,364.0,803.34,631.68
2016,9,25,8,15,826.0,62.0,2.6,20.5,413.5,845.66,657.68
2016,9,25,8,30,852.0,65.0,2.5,21.0,463.0,895.46,688.09
2016,9,25,8,45,870.0,67.5,2.4,22.0,508.0,934.84,709.0
2016,9,25,9,0,888.0,70.0,2.3,23.0,553.0,971.43,727.44
2016,9,25,9,15,901.0,72.0,2.3,24.0,593.5,999.28,740.72
2016,9,25,9,30,914.0,74.0,2.3,25.0,634.0,1023.6,751.63
2016,9,25,9,45,927.0,74.0,2.35,26.0,668.5,1041.65,759.02
2016,9,25,10,0,940.0,74.0,2.4,27.0,703.0,1055.82,764.03
2016,9,25,10,15,947.0,75.0,2.4,27.5,730.5,1061.07,764.46
2016,9,25,10,30,954.0,76.0,2.4,28.0,758.0,1062.12,762.49
2016,9,25,10,45,957.0,77.5,2.45,29.0,777.5,1055.5,754.96
2016,9,25,11,0,960.0,79.0,2.5,30.0,797.0,1044.65,745.04
2016,9,25,11,15,962.5,79.5,2.45,30.5,809.0,1027.98,732.11
2016,9,25,11,30,965.0,80.0,2.4,31.0,821.0,1007.21,716.85
2016,9,25,11,45,964.5,80.5,2.35,31.5,824.5,979.66,697.51
2016,9,25,12,0,964.0,81.0,2.3,32.0,828.0,948.35,675.97
2016,9,25,12,15,962.5,81.0,2.15,32.0,824.0,912.03,651.75
2016,9,25,12,30,961.0,81.0,2.0,32.0,820.0,872.32,625.4
2016,9,25,12,45,954.5,82.5,1.95,32.5,806.5,827.09,595.12
2016,9,25,13,0,948.0,84.0,1.9,33.0,793.0,779.22,563.05
2016,9,25,13,15,943.0,83.0,1.8,33.0,773.0,727.5,527.73
2016,9,25,13,30,938.0,82.0,1.7,33.0,753.0,673.57,489.06
2016,9,25,13,45,927.0,82.5,1.6,33.5,724.5,615.64,445.68
2016,9,25,14,0,916.0,83.0,1.5,34.0,696.0,556.58,400.45
2016,9,25,14,15,905.5,81.5,1.45,33.5,661.5,495.08,353.99
2016,9,25,14,30,895.0,80.0,1.4,33.0,627.0,433.03,305.32
2016,9,25,14,45,877.0,79.0,1.4,33.0,586.0,368.59,252.98
2016,9,25,15,0,859.0,78.0,1.4,33.0,545.0,305.03,200.3
2016,9,25,15,15,839.0,75.0,1.4,32.5,499.5,236.54,144.66
2016,9,25,15,30,819.0,72.0,1.4,32.0,454.0,173.24,95.75
2016,9,25,15,45,787.5,69.5,1.45,32.0,404.0,111.6,56.67
2016,9,25,16,0,756.0,67.0,1.5,32.0,354.0,56.0,41.08
2016,9,25,16,15,715.0,62.5,1.35,31.0,303.0,52.88,38.8
2016,9,25,16,30,674.0,58.0,1.2,30.0,252.0,49.74,36.35
2016,9,25,16,45,608.5,52.0,1.05,29.0,200.5,41.45,29.41
2016,9,25,17,0,543.0,46.0,0.9,28.0,149.0,37.19,25.68
2016,9,25,17,15,438.0,36.5,0.95,27.0,102.5,29.82,19.08
2016,9,25,17,30,333.0,27.0,1.0,26.0,56.0,22.39,10.94
2016,9,25,17,45,166.5,13.5,1.1,25.0,28.0,11.52,0.0
2016,9,25,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,6,15,127.5,14.5,1.3,16.5,25.5,83.66,0.0
2016,9,26,6,30,255.0,29.0,1.4,17.0,51.0,230.18,164.59
2016,9,26,6,45,358.5,41.0,1.5,18.0,95.5,326.28,260.78
2016,9,26,7,0,462.0,53.0,1.6,19.0,140.0,432.37,349.46
2016,9,26,7,15,528.5,61.5,1.5,19.5,190.0,514.88,414.76
2016,9,26,7,30,595.0,70.0,1.4,20.0,240.0,601.28,478.88
2016,9,26,7,45,639.5,76.5,1.3,21.0,291.0,669.84,525.42
2016,9,26,8,0,684.0,83.0,1.2,22.0,342.0,739.2,569.94
2016,9,26,8,15,716.0,88.0,1.05,23.0,391.0,795.47,602.42
2016,9,26,8,30,748.0,93.0,0.9,24.0,440.0,850.68,632.39
2016,9,26,8,45,770.5,97.5,0.75,25.0,485.0,888.46,649.39
2016,9,26,9,0,793.0,102.0,0.6,26.0,530.0,930.13,668.05
2016,9,26,9,15,810.0,105.0,0.65,27.0,570.5,961.73,683.77
2016,9,26,9,30,827.0,108.0,0.7,28.0,611.0,990.07,697.43
2016,9,26,9,45,839.5,110.5,0.8,29.0,645.5,1009.74,706.85
2016,9,26,10,0,852.0,113.0,0.9,30.0,680.0,1025.66,714.11
2016,9,26,10,15,861.0,115.0,0.95,30.5,708.0,1033.52,717.03
2016,9,26,10,30,870.0,117.0,1.0,31.0,736.0,1037.36,717.78
2016,9,26,10,45,876.5,118.0,1.05,31.5,756.0,1033.44,714.09
2016,9,26,11,0,883.0,119.0,1.1,32.0,776.0,1013.17,700.84
2016,9,26,11,15,887.0,119.5,1.25,32.0,788.5,998.56,694.37
2016,9,26,11,30,891.0,120.0,1.4,32.0,801.0,980.09,685.28
2016,9,26,11,45,893.0,120.0,1.55,32.5,805.5,955.45,670.84
2016,9,26,12,0,895.0,120.0,1.7,33.0,810.0,927.21,653.98
2016,9,26,12,15,894.0,119.5,1.9,33.0,806.0,892.4,634.55
2016,9,26,12,30,893.0,119.0,2.1,33.0,802.0,854.43,612.59
2016,9,26,12,45,915.0,106.5,2.3,33.5,796.5,819.54,590.89
2016,9,26,13,0,937.0,94.0,2.5,34.0,791.0,779.89,565.63
2016,9,26,13,15,932.0,93.0,2.7,33.5,770.5,728.47,532.58
2016,9,26,13,30,927.0,92.0,2.9,33.0,750.0,674.86,496.01
2016,9,26,13,45,920.0,90.0,3.1,33.0,722.5,617.23,454.09
2016,9,26,14,0,913.0,88.0,3.3,33.0,695.0,558.15,409.47
2016,9,26,14,15,902.5,86.5,3.4,32.5,660.5,496.7,361.94
2016,9,26,14,30,892.0,85.0,3.5,32.0,626.0,434.7,312.12
2016,9,26,14,45,878.5,82.0,3.6,32.0,585.5,370.13,258.21
2016,9,26,15,0,865.0,79.0,3.7,32.0,545.0,305.95,203.67
2016,9,26,15,15,844.5,76.5,3.7,31.5,499.0,237.46,146.87
2016,9,26,15,30,824.0,74.0,3.7,31.0,453.0,174.12,97.28
2016,9,26,15,45,796.5,70.0,3.7,31.0,403.5,111.26,56.98
2016,9,26,16,0,769.0,66.0,3.7,31.0,354.0,55.46,40.86
2016,9,26,16,15,728.0,61.5,3.3,30.0,302.5,52.29,38.49
2016,9,26,16,30,687.0,57.0,2.9,29.0,251.0,49.11,35.98
2016,9,26,16,45,625.5,50.5,2.55,28.0,199.5,44.05,31.72
2016,9,26,17,0,564.0,44.0,2.2,27.0,148.0,35.76,24.54
2016,9,26,17,15,458.5,34.5,2.15,25.5,101.0,28.3,17.85
2016,9,26,17,30,353.0,25.0,2.1,24.0,54.0,20.77,9.14
2016,9,26,17,45,176.5,12.5,2.05,23.0,27.0,10.67,0.0
2016,9,26,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,143.5,13.5,1.4,16.5,25.5,91.89,0.0
2016,9,27,6,30,287.0,27.0,1.5,17.0,51.0,246.8,172.54
2016,9,27,6,45,383.0,38.5,1.65,18.0,95.0,340.36,271.62
2016,9,27,7,0,479.0,50.0,1.8,19.0,139.0,441.58,357.03
2016,9,27,7,15,545.0,58.5,1.8,19.5,189.0,524.23,422.98
2016,9,27,7,30,611.0,67.0,1.8,20.0,239.0,610.81,488.28
2016,9,27,7,45,649.5,74.0,1.8,20.5,289.0,675.47,534.3
2016,9,27,8,0,688.0,81.0,1.8,21.0,339.0,740.5,578.69
2016,9,27,8,15,719.5,86.0,1.7,22.0,387.5,796.36,612.81
2016,9,27,8,30,751.0,91.0,1.6,23.0,436.0,851.12,644.67
2016,9,27,8,45,772.0,95.0,1.5,24.0,480.5,887.05,662.62
2016,9,27,9,0,793.0,99.0,1.4,25.0,525.0,926.6,682.44
2016,9,27,9,15,810.0,102.0,1.4,25.5,565.0,958.1,699.2
2016,9,27,9,30,827.0,105.0,1.4,26.0,605.0,986.35,713.81
2016,9,27,9,45,867.5,95.5,1.4,27.0,646.0,1007.54,722.47
2016,9,27,10,0,908.0,86.0,1.4,28.0,687.0,1037.45,736.57
2016,9,27,10,15,916.0,87.5,1.4,28.5,714.5,1043.94,737.52
2016,9,27,10,30,924.0,89.0,1.4,29.0,742.0,1046.33,736.41
2016,9,27,10,45,924.5,92.0,1.45,29.5,761.0,1038.81,730.3
2016,9,27,11,0,925.0,95.0,1.5,30.0,780.0,1027.2,721.94
2016,9,27,11,15,928.5,95.5,1.6,30.0,792.0,1011.67,713.5
2016,9,27,11,30,932.0,96.0,1.7,30.0,804.0,992.13,702.59
2016,9,27,11,45,929.5,97.5,1.8,30.5,807.0,964.25,685.04
2016,9,27,12,0,927.0,99.0,1.9,31.0,810.0,932.82,665.23
2016,9,27,12,15,926.0,99.0,1.95,31.0,805.5,897.72,643.75
2016,9,27,12,30,925.0,99.0,2.0,31.0,801.0,859.34,619.99
2016,9,27,12,45,929.5,94.5,2.15,31.5,790.5,817.55,593.38
2016,9,27,13,0,934.0,90.0,2.3,32.0,780.0,772.45,564.17
2016,9,27,13,15,928.5,89.0,2.4,31.5,759.5,720.86,530.37
2016,9,27,13,30,923.0,88.0,2.5,31.0,739.0,667.15,493.16
2016,9,27,13,45,911.5,88.0,2.6,31.0,710.5,609.09,450.45
2016,9,27,14,0,900.0,88.0,2.7,31.0,682.0,550.01,405.48
2016,9,27,14,15,889.0,86.5,2.75,31.0,647.5,489.07,357.41
2016,9,27,14,30,878.0,85.0,2.8,31.0,613.0,427.67,307.34
2016,9,27,14,45,862.5,82.5,2.9,31.0,572.5,363.72,254.06
2016,9,27,15,0,847.0,80.0,3.0,31.0,532.0,297.27,197.98
2016,9,27,15,15,826.0,77.0,3.1,30.5,486.5,232.66,144.25
2016,9,27,15,30,805.0,74.0,3.2,30.0,441.0,170.07,95.33
2016,9,27,15,45,778.0,70.0,3.3,29.5,392.0,108.54,56.22
2016,9,27,16,0,751.0,66.0,3.4,29.0,343.0,55.36,41.16
2016,9,27,16,15,709.0,61.0,3.4,28.0,292.0,51.81,38.43
2016,9,27,16,30,667.0,56.0,3.4,27.0,241.0,48.21,35.53
2016,9,27,16,45,604.5,49.5,3.4,26.0,190.5,39.63,28.22
2016,9,27,17,0,542.0,43.0,3.4,25.0,140.0,34.92,24.01
2016,9,27,17,15,434.0,33.0,3.55,24.0,94.5,27.03,16.82
2016,9,27,17,30,326.0,23.0,3.7,23.0,49.0,19.05,7.01
2016,9,27,17,45,163.0,11.5,3.9,22.0,24.5,9.82,0.0
2016,9,27,18,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,130.0,13.5,2.8,13.5,23.5,84.45,0.0
2016,9,28,6,30,260.0,27.0,2.9,14.0,47.0,228.86,157.51
2016,9,28,6,45,368.5,38.0,3.05,14.5,91.0,330.61,268.62
2016,9,28,7,0,477.0,49.0,3.2,15.0,135.0,439.45,363.52
2016,9,28,7,15,543.5,56.5,3.2,15.5,184.5,521.07,431.12
2016,9,28,7,30,610.0,64.0,3.2,16.0,234.0,606.59,498.34
2016,9,28,7,45,657.5,69.0,3.25,16.5,285.0,675.96,550.33
2016,9,28,8,0,705.0,74.0,3.3,17.0,336.0,746.34,601.04
2016,9,28,8,15,736.0,78.0,3.25,17.5,384.0,795.55,633.94
2016,9,28,8,30,767.0,82.0,3.2,18.0,432.0,849.17,669.12
2016,9,28,8,45,790.0,85.0,3.2,18.5,477.0,892.13,696.07
2016,9,28,9,0,813.0,88.0,3.2,19.0,522.0,932.61,720.84
2016,9,28,9,15,829.5,90.5,3.2,19.5,562.0,963.19,738.41
2016,9,28,9,30,846.0,93.0,3.2,20.0,602.0,990.49,753.65
2016,9,28,9,45,858.5,95.0,3.2,21.0,636.0,1009.57,761.83
2016,9,28,10,0,871.0,97.0,3.2,22.0,670.0,1012.82,759.48
2016,9,28,10,15,879.5,98.5,3.25,22.5,697.0,1019.58,761.67
2016,9,28,10,30,888.0,100.0,3.3,23.0,724.0,1022.39,761.35
2016,9,28,10,45,891.0,102.5,3.4,23.5,743.5,1016.83,756.07
2016,9,28,11,0,894.0,105.0,3.5,24.0,763.0,1007.29,748.35
2016,9,28,11,15,897.5,105.5,3.6,24.0,775.0,992.07,738.46
2016,9,28,11,30,901.0,106.0,3.7,24.0,787.0,972.98,726.09
2016,9,28,11,45,900.5,107.0,3.85,24.5,790.5,946.95,708.01
2016,9,28,12,0,900.0,108.0,4.0,25.0,794.0,917.4,687.55
2016,9,28,12,15,899.0,108.0,4.1,25.0,789.5,883.0,664.8
2016,9,28,12,30,898.0,108.0,4.2,25.0,785.0,845.42,639.72
2016,9,28,12,45,895.5,107.0,4.35,25.0,773.0,802.69,611.02
2016,9,28,13,0,893.0,106.0,4.5,25.0,761.0,757.26,580.12
2016,9,28,13,15,887.0,104.5,4.6,24.5,740.5,706.5,543.81
2016,9,28,13,30,881.0,103.0,4.7,24.0,720.0,653.82,504.86
2016,9,28,13,45,872.5,101.5,4.8,24.0,692.5,598.0,461.28
2016,9,28,14,0,864.0,100.0,4.9,24.0,665.0,541.91,416.05
2016,9,28,14,15,851.5,98.0,4.95,23.5,630.5,480.7,366.13
2016,9,28,14,30,839.0,96.0,5.0,23.0,596.0,419.35,314.38
2016,9,28,14,45,825.0,92.0,5.1,23.0,556.5,355.9,259.05
2016,9,28,15,0,811.0,88.0,5.2,23.0,517.0,293.12,203.49
2016,9,28,15,15,788.5,85.0,5.2,22.0,472.0,230.41,149.59
2016,9,28,15,30,766.0,82.0,5.2,21.0,427.0,169.98,100.88
2016,9,28,15,45,738.0,77.0,5.2,20.5,378.5,110.09,61.52
2016,9,28,16,0,710.0,72.0,5.2,20.0,330.0,59.86,46.72
2016,9,28,16,15,665.0,66.5,5.1,19.0,279.5,51.44,39.63
2016,9,28,16,30,620.0,61.0,5.0,18.0,229.0,47.93,36.68
2016,9,28,16,45,552.0,53.5,4.95,17.5,179.5,42.62,31.9
2016,9,28,17,0,484.0,46.0,4.9,17.0,130.0,37.27,26.88
2016,9,28,17,15,368.0,35.5,4.85,16.0,86.5,29.09,19.12
2016,9,28,17,30,252.0,25.0,4.8,15.0,43.0,20.83,7.12
2016,9,28,17,45,126.0,12.5,4.8,14.5,21.5,10.67,0.0
2016,9,28,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,6,15,129.0,13.5,3.45,11.0,23.5,84.01,0.0
2016,9,29,6,30,258.0,27.0,3.6,11.0,47.0,226.16,151.65
2016,9,29,6,45,372.0,37.5,3.75,11.5,91.0,332.8,273.32
2016,9,29,7,0,486.0,48.0,3.9,12.0,135.0,445.15,372.95
2016,9,29,7,15,554.0,55.5,3.85,12.5,185.0,528.25,442.84
2016,9,29,7,30,622.0,63.0,3.8,13.0,235.0,615.35,512.45
2016,9,29,7,45,667.5,68.5,3.8,13.5,285.5,684.12,564.76
2016,9,29,8,0,713.0,74.0,3.8,14.0,336.0,753.72,615.59
2016,9,29,8,15,743.5,78.0,3.8,14.5,384.0,802.54,649.1
2016,9,29,8,30,774.0,82.0,3.8,15.0,432.0,855.84,685.05
2016,9,29,8,45,797.5,84.5,3.8,16.0,477.0,898.74,711.22
2016,9,29,9,0,821.0,87.0,3.8,17.0,522.0,939.14,735.05
2016,9,29,9,15,837.0,89.5,3.85,17.5,561.5,969.26,752.95
2016,9,29,9,30,853.0,92.0,3.9,18.0,601.0,996.05,768.5
2016,9,29,9,45,870.0,91.0,3.95,18.5,636.0,1004.02,771.04
2016,9,29,10,0,887.0,90.0,4.0,19.0,671.0,1020.21,779.52
2016,9,29,10,15,894.5,91.5,4.05,19.0,697.5,1025.97,782.4
2016,9,29,10,30,902.0,93.0,4.1,19.0,724.0,1027.72,782.8
2016,9,29,10,45,908.5,93.5,4.15,19.5,743.5,1023.26,777.67
2016,9,29,11,0,915.0,94.0,4.2,20.0,763.0,1014.73,769.99
