Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,15,917.5,94.5,4.25,20.0,774.5,998.27,758.56
2016,9,29,11,30,920.0,95.0,4.3,20.0,786.0,977.91,744.61
2016,9,29,11,45,921.5,94.5,4.4,20.5,789.5,951.72,725.54
2016,9,29,12,0,923.0,94.0,4.5,21.0,793.0,921.86,704.36
2016,9,29,12,15,921.5,94.0,4.55,21.0,788.5,886.44,680.25
2016,9,29,12,30,920.0,94.0,4.6,21.0,784.0,847.8,653.76
2016,9,29,12,45,917.0,93.0,4.7,21.0,771.5,803.95,623.64
2016,9,29,13,0,914.0,92.0,4.8,21.0,759.0,757.39,591.21
2016,9,29,13,15,908.0,91.0,4.85,21.0,738.5,706.31,552.85
2016,9,29,13,30,902.0,90.0,4.9,21.0,718.0,653.23,511.57
2016,9,29,13,45,894.0,88.5,4.95,21.0,690.5,596.78,466.56
2016,9,29,14,0,886.0,87.0,5.0,21.0,663.0,539.04,419.18
2016,9,29,14,15,874.5,85.5,5.05,20.5,628.5,478.7,369.0
2016,9,29,14,30,863.0,84.0,5.1,20.0,594.0,417.98,316.78
2016,9,29,14,45,847.0,81.5,5.15,20.0,554.0,354.81,260.69
2016,9,29,15,0,831.0,79.0,5.2,20.0,514.0,289.31,202.11
2016,9,29,15,15,809.5,76.0,5.2,19.5,469.0,225.71,146.35
2016,9,29,15,30,788.0,73.0,5.2,19.0,424.0,164.22,96.11
2016,9,29,15,45,757.5,69.5,5.2,18.5,375.5,104.09,56.86
2016,9,29,16,0,727.0,66.0,5.2,18.0,327.0,55.32,43.14
2016,9,29,16,15,683.0,61.0,5.15,17.5,276.5,51.78,40.19
2016,9,29,16,30,639.0,56.0,5.1,17.0,226.0,44.29,33.61
2016,9,29,16,45,568.5,49.5,5.05,16.5,176.5,39.6,29.35
2016,9,29,17,0,498.0,43.0,5.0,16.0,127.0,34.93,24.9
2016,9,29,17,15,380.5,32.5,4.9,15.0,83.5,26.65,16.98
2016,9,29,17,30,263.0,22.0,4.8,14.0,40.0,18.26,3.66
2016,9,29,17,45,131.5,11.0,4.7,13.5,20.0,9.39,0.0
2016,9,29,18,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,134.0,12.5,3.8,10.5,22.5,86.08,0.0
2016,9,30,6,30,268.0,25.0,4.0,11.0,45.0,229.37,146.45
2016,9,30,6,45,382.0,35.5,4.2,11.5,89.0,337.68,277.0
2016,9,30,7,0,496.0,46.0,4.4,12.0,133.0,450.33,377.66
2016,9,30,7,15,563.5,53.0,4.45,12.5,182.5,532.66,447.63
2016,9,30,7,30,631.0,60.0,4.5,13.0,232.0,618.96,517.48
2016,9,30,7,45,677.0,64.5,4.55,13.5,282.5,686.95,569.94
2016,9,30,8,0,723.0,69.0,4.6,14.0,333.0,750.72,617.14
2016,9,30,8,15,753.0,73.0,4.6,14.5,381.0,805.06,655.36
2016,9,30,8,30,783.0,77.0,4.6,15.0,429.0,858.0,691.47
2016,9,30,8,45,806.0,79.5,4.7,15.5,474.0,900.48,719.76
2016,9,30,9,0,829.0,82.0,4.8,16.0,519.0,940.44,745.88
2016,9,30,9,15,845.0,84.5,4.85,16.5,558.5,970.6,764.3
2016,9,30,9,30,861.0,87.0,4.9,17.0,598.0,985.8,772.05
2016,9,30,9,45,873.5,88.0,4.95,17.5,632.0,1003.51,781.75
2016,9,30,10,0,886.0,89.0,5.0,18.0,666.0,1017.52,788.91
2016,9,30,10,15,894.0,90.5,5.05,18.0,693.0,1023.71,792.28
2016,9,30,10,30,902.0,92.0,5.1,18.0,720.0,1025.91,793.09
2016,9,30,10,45,907.0,93.5,5.2,18.5,739.0,1021.04,788.03
2016,9,30,11,0,912.0,95.0,5.3,19.0,758.0,1012.12,780.33
2016,9,30,11,15,915.0,95.5,5.35,19.0,770.0,996.1,768.97
2016,9,30,11,30,918.0,96.0,5.4,19.0,782.0,976.18,755.0
2016,9,30,11,45,919.5,96.0,5.5,19.0,786.0,950.49,737.37
2016,9,30,12,0,921.0,96.0,5.6,19.0,790.0,921.13,717.13
2016,9,30,12,15,920.0,96.0,5.65,19.0,785.5,886.11,692.46
2016,9,30,12,30,919.0,96.0,5.7,19.0,781.0,847.83,665.36
2016,9,30,12,45,913.5,96.5,5.8,19.0,768.0,803.54,633.91
2016,9,30,13,0,908.0,97.0,5.9,19.0,755.0,756.72,600.29
2016,9,30,13,15,902.0,96.0,5.9,18.5,734.5,705.79,561.73
2016,9,30,13,30,896.0,95.0,5.9,18.0,714.0,652.89,520.39
2016,9,30,13,45,888.0,93.0,5.95,18.0,686.0,596.18,474.07
2016,9,30,14,0,880.0,91.0,6.0,18.0,658.0,538.22,425.42
2016,9,30,14,15,868.0,89.0,5.95,17.5,624.0,477.46,373.71
2016,9,30,14,30,856.0,87.0,5.9,17.0,590.0,415.12,319.13
2016,9,30,14,45,841.5,84.0,5.85,17.0,550.0,351.51,261.65
2016,9,30,15,0,827.0,81.0,5.8,17.0,510.0,288.59,204.17
2016,9,30,15,15,805.0,78.0,5.7,16.5,465.0,225.14,147.84
2016,9,30,15,30,783.0,75.0,5.6,16.0,420.0,163.87,97.33
2016,9,30,15,45,753.5,71.0,5.5,16.0,371.5,103.77,57.77
2016,9,30,16,0,724.0,67.0,5.4,16.0,323.0,56.21,44.3
2016,9,30,16,15,679.0,61.5,5.2,15.5,272.5,52.28,40.96
2016,9,30,16,30,634.0,56.0,5.0,15.0,222.0,44.35,33.94
2016,9,30,16,45,563.5,49.0,4.85,15.0,172.5,39.28,29.22
2016,9,30,17,0,493.0,42.0,4.7,15.0,123.0,34.19,24.3
2016,9,30,17,15,373.0,31.5,4.45,14.5,80.0,25.88,16.2
2016,9,30,17,30,253.0,21.0,4.2,14.0,37.0,17.47,0.56
2016,9,30,17,45,126.5,10.5,3.95,13.5,18.5,8.96,0.0
2016,9,30,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,144.5,12.0,2.05,9.5,22.0,91.68,0.0
2016,10,1,6,30,289.0,24.0,2.4,10.0,44.0,240.1,143.78
2016,10,1,6,45,408.0,33.5,2.75,11.0,89.0,353.12,287.92
2016,10,1,7,0,527.0,43.0,3.1,12.0,134.0,469.15,390.15
2016,10,1,7,15,595.5,50.0,3.2,12.5,184.5,553.36,460.79
2016,10,1,7,30,664.0,57.0,3.3,13.0,235.0,635.58,526.44
2016,10,1,7,45,710.0,61.0,3.45,14.0,286.5,704.96,578.34
2016,10,1,8,0,756.0,65.0,3.6,15.0,338.0,774.73,628.28
2016,10,1,8,15,786.0,68.5,3.55,15.5,387.5,829.29,665.35
2016,10,1,8,30,816.0,72.0,3.5,16.0,437.0,882.36,700.22
2016,10,1,8,45,839.0,74.5,3.5,16.5,482.5,925.48,727.35
2016,10,1,9,0,862.0,77.0,3.5,17.0,528.0,955.01,744.48
2016,10,1,9,15,877.5,79.0,3.45,17.5,568.0,984.19,760.91
2016,10,1,9,30,893.0,81.0,3.4,18.0,608.0,1010.02,774.84
2016,10,1,9,45,908.5,81.0,3.35,18.5,643.0,1029.72,784.53
2016,10,1,10,0,924.0,81.0,3.3,19.0,678.0,1045.64,791.73
2016,10,1,10,15,932.0,82.0,3.25,19.0,705.5,1051.21,793.6
2016,10,1,10,30,940.0,83.0,3.2,19.0,733.0,1052.64,792.96
2016,10,1,10,45,945.0,84.0,3.15,19.5,753.0,1046.87,786.23
2016,10,1,11,0,950.0,85.0,3.1,20.0,773.0,1036.92,776.97
2016,10,1,11,15,953.5,85.5,3.1,20.0,784.5,1020.76,765.74
2016,10,1,11,30,957.0,86.0,3.1,20.0,796.0,1000.52,751.95
2016,10,1,11,45,957.5,86.5,3.1,20.5,800.0,973.53,732.33
2016,10,1,12,0,958.0,87.0,3.1,21.0,804.0,942.76,710.32
2016,10,1,12,15,957.0,86.5,3.15,21.0,799.5,906.02,685.99
2016,10,1,12,30,956.0,86.0,3.2,21.0,795.0,865.92,659.22
2016,10,1,12,45,951.0,86.5,3.3,21.5,781.5,820.62,627.66
2016,10,1,13,0,946.0,87.0,3.4,22.0,768.0,772.62,593.95
2016,10,1,13,15,941.0,86.0,3.5,21.5,747.5,720.67,557.3
2016,10,1,13,30,936.0,85.0,3.6,21.0,727.0,666.54,517.2
2016,10,1,13,45,926.5,84.5,3.7,21.0,698.5,608.41,471.7
2016,10,1,14,0,917.0,84.0,3.8,21.0,670.0,549.05,423.74
2016,10,1,14,15,905.5,82.0,3.85,21.0,635.0,486.47,371.61
2016,10,1,14,30,894.0,80.0,3.9,21.0,600.0,423.5,317.49
2016,10,1,14,45,877.0,78.5,4.0,21.0,559.0,359.05,260.91
2016,10,1,15,0,860.0,77.0,4.1,21.0,518.0,292.34,201.84
2016,10,1,15,15,838.0,74.0,4.2,20.5,472.0,226.86,145.08
2016,10,1,15,30,816.0,71.0,4.3,20.0,426.0,163.55,94.06
2016,10,1,15,45,783.5,67.5,4.4,19.5,376.0,101.59,54.66
2016,10,1,16,0,751.0,64.0,4.5,19.0,326.0,54.17,41.98
2016,10,1,16,15,704.5,59.0,4.45,18.5,274.5,50.53,38.92
2016,10,1,16,30,658.0,54.0,4.4,18.0,223.0,46.87,35.71
2016,10,1,16,45,583.0,47.5,4.4,17.5,172.0,38.28,28.0
2016,10,1,17,0,508.0,41.0,4.4,17.0,121.0,33.53,23.46
2016,10,1,17,15,377.0,30.5,4.4,16.0,77.5,25.14,15.24
2016,10,1,17,30,246.0,20.0,4.4,15.0,34.0,16.68,0.0
2016,10,1,17,45,123.0,10.0,4.4,14.5,17.0,8.54,0.0
2016,10,1,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,6,15,133.0,11.5,2.45,10.5,20.5,84.88,0.0
2016,10,2,6,30,266.0,23.0,2.8,11.0,41.0,223.69,121.83
2016,10,2,6,45,379.0,33.5,3.15,11.5,84.0,334.23,271.62
2016,10,2,7,0,492.0,44.0,3.5,12.0,127.0,445.84,371.8
2016,10,2,7,15,561.5,51.0,3.65,12.5,176.5,529.33,442.66
2016,10,2,7,30,631.0,58.0,3.8,13.0,226.0,617.01,513.51
2016,10,2,7,45,673.0,63.5,4.0,13.5,275.5,682.88,564.5
2016,10,2,8,0,715.0,69.0,4.2,14.0,325.0,744.01,610.02
2016,10,2,8,15,745.0,73.0,4.3,14.5,372.5,797.99,648.5
2016,10,2,8,30,775.0,77.0,4.4,15.0,420.0,850.57,684.96
2016,10,2,8,45,526.5,147.5,4.5,15.5,391.0,713.08,579.15
2016,10,2,9,0,278.0,218.0,4.6,16.0,362.0,542.6,441.04
2016,10,2,9,15,185.5,240.0,4.65,16.0,339.5,456.29,370.8
2016,10,2,9,30,93.0,262.0,4.7,16.0,317.0,366.22,296.06
2016,10,2,9,45,179.0,276.0,4.8,16.5,388.5,487.46,392.86
2016,10,2,10,0,265.0,290.0,4.9,17.0,460.0,609.14,486.31
2016,10,2,10,15,221.0,308.5,4.95,17.0,454.5,558.96,445.75
2016,10,2,10,30,177.0,327.0,5.0,17.0,449.0,530.0,421.63
2016,10,2,10,45,278.5,317.0,5.05,17.0,515.0,633.77,502.86
2016,10,2,11,0,380.0,307.0,5.1,17.0,581.0,712.49,563.57
2016,10,2,11,15,214.5,314.0,5.15,17.0,469.5,529.37,420.93
2016,10,2,11,30,49.0,321.0,5.2,17.0,358.0,354.21,280.47
2016,10,2,11,45,188.5,328.5,5.3,17.5,469.5,501.34,398.56
2016,10,2,12,0,328.0,336.0,5.4,18.0,581.0,637.02,503.11
2016,10,2,12,15,164.0,205.5,5.45,18.0,328.0,349.56,279.92
2016,10,2,12,30,0.0,75.0,5.5,18.0,75.0,62.46,45.68
2016,10,2,12,45,86.5,209.5,5.6,18.0,271.5,263.22,210.32
2016,10,2,13,0,173.0,344.0,5.7,18.0,468.0,444.13,352.78
2016,10,2,13,15,219.5,328.0,5.75,18.0,481.0,446.42,354.78
2016,10,2,13,30,266.0,312.0,5.8,18.0,494.0,452.04,359.28
2016,10,2,13,45,574.0,202.0,5.85,18.0,573.0,514.72,409.63
2016,10,2,14,0,882.0,92.0,5.9,18.0,652.0,537.28,424.71
2016,10,2,14,15,869.5,90.0,5.95,17.5,617.5,476.15,372.55
2016,10,2,14,30,857.0,88.0,6.0,17.0,583.0,413.61,317.82
2016,10,2,14,45,838.5,86.0,6.05,17.0,542.0,349.54,260.04
2016,10,2,15,0,820.0,84.0,6.1,17.0,501.0,286.63,202.71
2016,10,2,15,15,796.0,81.0,6.05,16.5,455.5,223.25,146.64
2016,10,2,15,30,772.0,78.0,6.0,16.0,410.0,162.36,96.82
2016,10,2,15,45,737.0,74.0,6.0,16.0,360.5,102.72,58.39
2016,10,2,16,0,702.0,70.0,6.0,16.0,311.0,53.85,42.22
2016,10,2,16,15,652.0,64.5,5.8,15.5,260.5,50.29,39.19
2016,10,2,16,30,602.0,59.0,5.6,15.0,210.0,46.72,36.01
2016,10,2,16,45,525.0,51.0,5.45,14.5,161.0,40.94,30.67
2016,10,2,17,0,448.0,43.0,5.3,14.0,112.0,35.12,25.08
2016,10,2,17,15,315.0,31.5,4.95,13.5,70.5,25.98,15.84
2016,10,2,17,30,182.0,20.0,4.6,13.0,29.0,16.72,0.0
2016,10,2,17,45,91.0,10.0,4.25,13.0,14.5,8.54,0.0
2016,10,2,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,6,15,3.0,11.0,1.35,10.5,11.0,11.08,0.0
2016,10,3,6,30,6.0,22.0,1.6,11.0,22.0,24.76,6.81
2016,10,3,6,45,39.5,41.0,1.9,11.5,47.0,76.72,58.46
2016,10,3,7,0,73.0,60.0,2.2,12.0,72.0,135.47,110.7
2016,10,3,7,15,87.5,81.0,2.15,12.0,100.5,173.67,144.66
2016,10,3,7,30,102.0,102.0,2.1,12.0,129.0,212.12,178.04
2016,10,3,7,45,111.0,123.0,2.05,12.5,158.0,246.36,206.48
2016,10,3,8,0,120.0,144.0,2.0,13.0,187.0,280.58,234.03
2016,10,3,8,15,122.0,165.5,2.0,13.5,214.0,309.07,256.01
2016,10,3,8,30,124.0,187.0,2.0,14.0,241.0,336.95,276.99
2016,10,3,8,45,62.0,123.5,2.05,14.5,150.5,178.6,146.31
2016,10,3,9,0,0.0,60.0,2.1,15.0,60.0,49.74,36.39
2016,10,3,9,15,31.0,155.0,2.1,15.0,173.0,181.3,146.72
2016,10,3,9,30,62.0,250.0,2.1,15.0,286.0,320.9,258.56
2016,10,3,9,45,31.0,148.0,2.1,15.5,166.0,171.31,137.03
2016,10,3,10,0,0.0,46.0,2.1,16.0,46.0,38.16,26.25
2016,10,3,10,15,5.0,131.0,2.1,16.0,134.5,116.46,91.11
2016,10,3,10,30,10.0,216.0,2.1,16.0,223.0,201.26,159.42
2016,10,3,10,45,6.5,197.0,2.15,16.0,201.5,178.43,140.61
2016,10,3,11,0,3.0,178.0,2.2,16.0,180.0,156.5,122.79
2016,10,3,11,15,6.5,202.5,2.25,16.0,207.5,181.96,143.32
2016,10,3,11,30,10.0,227.0,2.3,16.0,235.0,207.2,163.44
2016,10,3,11,45,40.5,283.0,2.35,16.5,313.5,302.9,239.24
2016,10,3,12,0,71.0,339.0,2.4,17.0,392.0,382.65,300.47
2016,10,3,12,15,40.5,281.5,2.4,17.0,312.0,293.48,230.74
2016,10,3,12,30,10.0,224.0,2.4,17.0,232.0,200.01,156.81
2016,10,3,12,45,8.0,209.5,2.4,17.0,216.0,184.46,144.69
2016,10,3,13,0,6.0,195.0,2.4,17.0,200.0,169.35,132.7
2016,10,3,13,15,5.5,193.5,2.4,17.0,197.5,166.86,130.84
2016,10,3,13,30,5.0,192.0,2.4,17.0,195.0,164.38,128.99
2016,10,3,13,45,2.5,156.5,2.4,17.0,158.0,132.11,103.11
2016,10,3,14,0,0.0,121.0,2.4,17.0,121.0,100.72,77.74
2016,10,3,14,15,0.5,144.0,2.35,16.5,144.5,119.73,93.67
2016,10,3,14,30,1.0,167.0,2.3,16.0,168.0,138.08,109.05
2016,10,3,14,45,0.5,106.5,2.3,16.0,107.0,88.37,68.36
2016,10,3,15,0,0.0,46.0,2.3,16.0,46.0,38.08,26.55
2016,10,3,15,15,0.0,87.5,2.2,16.0,87.5,72.47,55.6
2016,10,3,15,30,0.0,129.0,2.1,16.0,129.0,103.69,81.83
2016,10,3,15,45,0.0,113.5,2.05,16.0,113.5,90.76,71.19
2016,10,3,16,0,0.0,98.0,2.0,16.0,98.0,78.18,63.67
2016,10,3,16,15,284.5,78.5,1.75,15.5,148.0,56.92,45.07
2016,10,3,16,30,569.0,59.0,1.5,15.0,198.0,46.62,35.93
2016,10,3,16,45,490.5,51.0,1.25,15.0,150.5,40.88,30.57
2016,10,3,17,0,412.0,43.0,1.0,15.0,103.0,35.12,24.96
2016,10,3,17,15,281.0,30.5,0.9,14.5,64.0,25.15,14.77
2016,10,3,17,30,150.0,18.0,0.8,14.0,25.0,14.08,0.0
2016,10,3,17,45,75.0,9.0,0.7,14.0,12.5,7.68,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,80.0,12.0,1.4,11.0,17.0,55.51,0.0
2016,10,4,6,30,160.0,24.0,1.6,11.0,34.0,157.04,60.86
2016,10,4,6,45,275.0,38.0,1.8,11.5,74.5,269.67,216.26
2016,10,4,7,0,390.0,52.0,2.0,12.0,115.0,381.64,316.32
2016,10,4,7,15,465.5,61.5,2.05,12.5,163.0,469.5,390.93
2016,10,4,7,30,541.0,71.0,2.1,13.0,211.0,561.76,464.77
2016,10,4,7,45,275.0,97.0,2.2,13.5,168.5,364.5,305.52
2016,10,4,8,0,9.0,123.0,2.3,14.0,126.0,124.02,99.85
2016,10,4,8,15,20.0,145.0,2.25,14.5,153.5,155.51,126.57
2016,10,4,8,30,31.0,167.0,2.2,15.0,181.0,204.85,166.9
2016,10,4,8,45,118.0,195.0,2.15,15.5,254.5,339.32,277.17
2016,10,4,9,0,205.0,223.0,2.1,16.0,328.0,457.42,369.73
2016,10,4,9,15,518.5,160.5,2.05,16.0,454.0,734.75,582.68
2016,10,4,9,30,832.0,98.0,2.0,16.0,580.0,980.81,750.49
2016,10,4,9,45,613.0,177.0,1.95,16.5,543.0,862.53,663.34
2016,10,4,10,0,394.0,256.0,1.9,17.0,506.0,699.74,542.82
2016,10,4,10,15,379.0,272.5,1.9,17.5,521.0,698.85,540.99
2016,10,4,10,30,364.0,289.0,1.9,18.0,536.0,695.88,536.33
2016,10,4,10,45,367.0,297.0,1.95,18.5,552.0,699.2,537.23
2016,10,4,11,0,370.0,305.0,2.0,19.0,568.0,700.53,536.73
2016,10,4,11,15,644.5,202.0,2.05,19.0,668.5,867.84,659.56
2016,10,4,11,30,919.0,99.0,2.1,19.0,769.0,976.28,731.06
2016,10,4,11,45,925.0,96.5,2.2,19.5,774.0,951.6,712.96
2016,10,4,12,0,931.0,94.0,2.3,20.0,779.0,923.05,693.71
2016,10,4,12,15,930.0,94.0,2.4,20.0,774.0,887.49,670.92
2016,10,4,12,30,929.0,94.0,2.5,20.0,769.0,848.67,645.69
2016,10,4,12,45,925.5,93.0,2.6,20.0,756.0,803.83,615.95
2016,10,4,13,0,922.0,92.0,2.7,20.0,743.0,756.32,583.92
2016,10,4,13,15,916.0,91.0,2.85,20.0,722.0,704.69,546.3
2016,10,4,13,30,910.0,90.0,3.0,20.0,701.0,651.06,505.83
2016,10,4,13,45,901.5,88.5,3.15,20.0,673.0,593.81,461.22
2016,10,4,14,0,893.0,87.0,3.3,20.0,645.0,535.32,414.05
2016,10,4,14,15,880.5,85.0,3.35,20.0,610.0,473.65,362.55
2016,10,4,14,30,868.0,83.0,3.4,20.0,575.0,411.75,309.23
2016,10,4,14,45,851.5,80.5,3.5,20.0,534.5,346.06,251.7
2016,10,4,15,0,835.0,78.0,3.6,20.0,494.0,282.58,195.18
2016,10,4,15,15,811.5,75.0,3.65,19.5,448.0,218.53,139.75
2016,10,4,15,30,788.0,72.0,3.7,19.0,402.0,156.88,90.49
2016,10,4,15,45,752.0,68.5,3.75,19.0,353.0,96.75,53.18
2016,10,4,16,0,716.0,65.0,3.8,19.0,304.0,54.97,42.7
2016,10,4,16,15,665.5,60.0,3.7,18.5,253.0,47.18,35.97
2016,10,4,16,30,615.0,55.0,3.6,18.0,202.0,43.86,33.02
2016,10,4,16,45,527.5,48.0,3.5,17.5,152.5,38.72,28.27
2016,10,4,17,0,440.0,41.0,3.4,17.0,103.0,33.65,23.33
2016,10,4,17,15,296.5,29.0,3.45,16.0,63.0,23.99,13.21
2016,10,4,17,30,153.0,17.0,3.5,15.0,23.0,14.51,0.0
2016,10,4,17,45,76.5,8.5,3.55,14.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,6,15,119.0,10.5,1.85,9.5,17.5,76.39,0.0
2016,10,5,6,30,238.0,21.0,2.1,10.0,35.0,200.55,58.62
2016,10,5,6,45,375.5,31.0,2.4,10.5,79.0,330.2,265.03
2016,10,5,7,0,513.0,41.0,2.7,11.0,123.0,458.22,380.3
2016,10,5,7,15,586.5,48.0,2.9,11.5,173.5,545.37,454.36
2016,10,5,7,30,660.0,55.0,3.1,12.0,224.0,630.65,523.46
2016,10,5,7,45,712.0,58.5,3.35,13.0,276.0,704.06,579.44
2016,10,5,8,0,764.0,62.0,3.6,14.0,328.0,778.18,633.55
2016,10,5,8,15,794.5,66.0,3.75,14.5,377.0,833.75,672.68
2016,10,5,8,30,825.0,70.0,3.9,15.0,426.0,887.84,709.74
2016,10,5,8,45,850.5,71.5,4.05,16.0,472.0,931.83,737.33
2016,10,5,9,0,876.0,73.0,4.2,17.0,518.0,962.38,754.87
2016,10,5,9,15,891.5,75.0,4.1,17.5,558.0,991.46,771.17
2016,10,5,9,30,907.0,77.0,4.0,18.0,598.0,1017.12,784.88
2016,10,5,9,45,919.0,78.5,3.95,18.5,632.5,1034.94,793.46
2016,10,5,10,0,931.0,80.0,3.9,19.0,667.0,1048.86,799.47
2016,10,5,10,15,939.0,81.0,3.85,19.0,694.0,1054.07,801.22
2016,10,5,10,30,947.0,82.0,3.8,19.0,721.0,1055.11,800.39
2016,10,5,10,45,953.5,82.0,3.8,19.5,740.5,1049.24,793.96
2016,10,5,11,0,960.0,82.0,3.8,20.0,760.0,1039.16,784.96
2016,10,5,11,15,962.5,82.5,3.75,20.0,771.5,1021.61,772.26
2016,10,5,11,30,965.0,83.0,3.7,20.0,783.0,1000.0,757.02
2016,10,5,11,45,966.5,82.5,3.7,20.5,786.0,972.37,736.73
2016,10,5,12,0,968.0,82.0,3.7,21.0,789.0,940.94,713.99
2016,10,5,12,15,966.0,82.0,3.7,21.0,783.5,903.42,688.47
2016,10,5,12,30,964.0,82.0,3.7,21.0,778.0,862.6,660.57
2016,10,5,12,45,952.0,85.5,3.7,21.5,763.0,814.73,626.34
2016,10,5,13,0,940.0,89.0,3.7,22.0,748.0,764.66,590.4
2016,10,5,13,15,933.5,88.0,3.65,22.0,726.5,711.86,550.8
2016,10,5,13,30,927.0,87.0,3.6,22.0,705.0,657.07,508.55
2016,10,5,13,45,917.0,86.0,3.6,22.0,676.0,598.58,462.52
2016,10,5,14,0,907.0,85.0,3.6,22.0,647.0,538.99,414.22
2016,10,5,14,15,894.0,83.0,3.55,21.5,611.5,476.32,362.66
2016,10,5,14,30,881.0,81.0,3.5,21.0,576.0,413.46,309.18
2016,10,5,14,45,862.0,79.5,3.5,21.0,534.0,347.12,251.17
2016,10,5,15,0,843.0,78.0,3.5,21.0,492.0,283.26,194.52
2016,10,5,15,15,818.0,74.5,3.45,20.5,446.0,218.03,138.44
2016,10,5,15,30,793.0,71.0,3.4,20.0,400.0,155.42,88.82
2016,10,5,15,45,756.5,67.5,3.35,20.0,350.0,95.02,51.88
2016,10,5,16,0,720.0,64.0,3.3,20.0,300.0,54.3,41.94
2016,10,5,16,15,668.0,58.5,2.95,19.0,249.0,50.24,38.58
2016,10,5,16,30,616.0,53.0,2.6,18.0,198.0,42.38,31.7
2016,10,5,16,45,531.0,45.5,2.3,17.5,148.5,36.78,26.55
2016,10,5,17,0,446.0,38.0,2.0,17.0,99.0,31.2,21.16
2016,10,5,17,15,297.5,26.5,2.0,16.0,59.5,21.89,10.98
2016,10,5,17,30,149.0,15.0,2.0,15.0,20.0,12.8,0.0
2016,10,5,17,45,74.5,7.5,2.05,14.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,6,15,117.5,10.0,2.1,10.5,16.5,75.2,0.0
2016,10,6,6,30,235.0,20.0,2.4,11.0,33.0,196.46,30.81
2016,10,6,6,45,370.0,30.0,2.75,11.5,76.0,325.73,259.23
2016,10,6,7,0,505.0,40.0,3.1,12.0,119.0,451.54,373.85
2016,10,6,7,15,578.0,46.5,3.2,12.5,168.5,537.12,446.72
2016,10,6,7,30,651.0,53.0,3.3,13.0,218.0,621.16,514.75
2016,10,6,7,45,699.5,57.5,3.45,14.0,268.5,692.34,568.78
2016,10,6,8,0,748.0,62.0,3.6,15.0,319.0,764.16,620.84
2016,10,6,8,15,779.0,65.5,3.55,15.5,367.5,818.95,658.48
2016,10,6,8,30,810.0,69.0,3.5,16.0,416.0,872.32,693.87
2016,10,6,8,45,833.0,71.0,3.45,16.5,460.5,914.15,719.99
2016,10,6,9,0,856.0,73.0,3.4,17.0,505.0,942.52,736.11
2016,10,6,9,15,871.5,75.5,3.35,17.5,544.5,971.86,752.76
2016,10,6,9,30,887.0,78.0,3.3,18.0,584.0,997.85,766.88
2016,10,6,9,45,903.5,77.5,3.3,19.0,618.5,1017.41,775.47
2016,10,6,10,0,920.0,77.0,3.3,20.0,653.0,1033.24,781.58
2016,10,6,10,15,927.5,78.0,3.25,20.5,679.5,1037.93,781.39
2016,10,6,10,30,935.0,79.0,3.2,21.0,706.0,1038.53,778.73
2016,10,6,10,45,940.5,79.5,3.15,21.5,725.5,1032.38,771.81
2016,10,6,11,0,946.0,80.0,3.1,22.0,745.0,1022.09,762.39
2016,10,6,11,15,949.0,80.5,3.0,22.0,756.0,1005.26,749.9
2016,10,6,11,30,952.0,81.0,2.9,22.0,767.0,984.41,734.95
2016,10,6,11,45,954.0,80.5,2.85,22.5,770.5,957.57,715.18
2016,10,6,12,0,956.0,80.0,2.8,23.0,774.0,926.95,693.07
2016,10,6,12,15,954.5,80.0,2.8,23.0,769.0,890.27,668.66
2016,10,6,12,30,953.0,80.0,2.8,23.0,764.0,850.29,641.92
2016,10,6,12,45,948.0,80.0,2.8,23.5,750.5,804.54,609.85
2016,10,6,13,0,943.0,80.0,2.8,24.0,737.0,756.15,575.81
2016,10,6,13,15,937.5,79.5,2.75,24.0,716.0,704.52,537.91
2016,10,6,13,30,932.0,79.0,2.7,24.0,695.0,650.77,497.1
2016,10,6,13,45,923.0,78.0,2.7,24.0,666.5,592.73,452.17
2016,10,6,14,0,914.0,77.0,2.7,24.0,638.0,533.46,404.86
2016,10,6,14,15,902.0,75.0,2.65,24.0,603.0,470.99,353.45
2016,10,6,14,30,890.0,73.0,2.6,24.0,568.0,408.22,300.21
2016,10,6,14,45,873.0,71.5,2.6,24.0,527.0,344.29,244.88
2016,10,6,15,0,856.0,70.0,2.6,24.0,486.0,281.19,189.58
2016,10,6,15,15,832.5,67.0,2.5,23.5,440.5,213.05,131.92
2016,10,6,15,30,809.0,64.0,2.4,23.0,395.0,150.29,82.94
2016,10,6,15,45,775.0,60.5,2.35,23.0,345.5,89.17,46.38
2016,10,6,16,0,741.0,57.0,2.3,23.0,296.0,48.87,36.73
2016,10,6,16,15,691.5,52.5,2.0,22.0,245.5,45.45,33.94
2016,10,6,16,30,642.0,48.0,1.7,21.0,195.0,42.05,30.99
2016,10,6,16,45,558.5,41.0,1.4,20.0,146.0,36.26,25.77
2016,10,6,17,0,475.0,34.0,1.1,19.0,97.0,27.98,18.15
2016,10,6,17,15,325.5,23.5,1.15,18.0,57.5,19.41,8.27
2016,10,6,17,30,176.0,13.0,1.2,17.0,18.0,11.1,0.0
2016,10,6,17,45,88.0,6.5,1.25,16.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,119.0,9.0,0.85,12.5,15.5,75.27,0.0
2016,10,7,6,30,238.0,18.0,0.9,13.0,31.0,195.14,0.0
2016,10,7,6,45,366.5,28.5,1.0,13.5,72.5,321.96,250.02
2016,10,7,7,0,495.0,39.0,1.1,14.0,114.0,443.41,358.78
2016,10,7,7,15,567.5,45.5,1.25,14.5,162.5,528.02,428.83
2016,10,7,7,30,640.0,52.0,1.4,15.0,211.0,611.19,494.31
2016,10,7,7,45,687.5,56.5,1.55,15.5,261.0,680.99,546.78
2016,10,7,8,0,735.0,61.0,1.7,16.0,311.0,751.42,597.55
2016,10,7,8,15,519.5,113.0,1.85,16.5,302.5,641.46,515.1
2016,10,7,8,30,304.0,165.0,2.0,17.0,294.0,497.71,402.59
2016,10,7,8,45,573.5,119.0,2.2,18.0,394.5,733.03,581.19
2016,10,7,9,0,843.0,73.0,2.4,19.0,495.0,929.47,715.48
2016,10,7,9,15,859.0,75.0,2.5,20.0,534.5,958.35,729.6
2016,10,7,9,30,875.0,77.0,2.6,21.0,574.0,983.98,743.05
2016,10,7,9,45,710.5,137.5,2.75,22.0,556.0,915.14,693.21
2016,10,7,10,0,546.0,198.0,2.9,23.0,538.0,808.17,616.82
2016,10,7,10,15,522.0,217.0,2.85,23.5,553.0,801.11,609.26
2016,10,7,10,30,498.0,236.0,2.8,24.0,568.0,791.06,599.01
2016,10,7,10,45,482.0,250.0,2.8,24.5,578.5,780.83,589.4
2016,10,7,11,0,466.0,264.0,2.8,25.0,589.0,768.19,578.26
2016,10,7,11,15,429.5,283.5,2.7,25.0,587.0,739.44,556.17
2016,10,7,11,30,393.0,303.0,2.6,25.0,585.0,693.18,522.37
2016,10,7,11,45,456.0,279.0,2.55,25.5,607.0,725.38,544.76
2016,10,7,12,0,519.0,255.0,2.5,26.0,629.0,735.82,551.53
2016,10,7,12,15,523.0,250.5,2.4,26.0,625.0,710.5,533.06
2016,10,7,12,30,527.0,246.0,2.3,26.0,621.0,682.95,513.19
2016,10,7,12,45,493.5,254.5,2.25,26.5,601.5,637.41,479.09
2016,10,7,13,0,460.0,263.0,2.2,27.0,582.0,592.61,445.42
2016,10,7,13,15,498.5,240.0,2.15,27.0,576.0,568.05,427.89
2016,10,7,13,30,537.0,217.0,2.1,27.0,570.0,538.73,406.16
2016,10,7,13,45,517.0,214.0,2.05,27.5,541.5,490.02,368.45
2016,10,7,14,0,497.0,211.0,2.0,28.0,513.0,442.29,330.97
2016,10,7,14,15,520.5,190.0,1.9,27.5,491.0,399.68,297.48
2016,10,7,14,30,544.0,169.0,1.8,27.0,469.0,353.94,260.19
2016,10,7,14,45,531.5,159.0,1.75,27.0,434.0,302.76,217.83
2016,10,7,15,0,519.0,149.0,1.7,27.0,399.0,252.7,175.99
2016,10,7,15,15,483.5,139.5,1.5,26.5,355.0,200.04,133.92
2016,10,7,15,30,448.0,130.0,1.3,26.0,311.0,151.79,97.97
2016,10,7,15,45,410.0,121.0,1.1,25.5,271.0,108.31,71.49
2016,10,7,16,0,372.0,112.0,0.9,25.0,231.0,80.35,63.13
2016,10,7,16,15,337.5,96.0,0.9,24.0,189.5,70.01,54.6
2016,10,7,16,30,303.0,80.0,0.9,23.0,148.0,59.29,45.44
2016,10,7,16,45,249.0,62.5,0.9,22.5,109.0,47.0,34.56
2016,10,7,17,0,195.0,45.0,0.9,22.0,70.0,34.32,23.06
2016,10,7,17,15,97.5,28.0,0.95,21.5,40.5,21.85,8.68
2016,10,7,17,30,0.0,11.0,1.0,21.0,11.0,9.39,0.0
2016,10,7,17,45,0.0,5.5,1.05,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,6,15,68.0,9.5,0.3,14.0,13.0,46.77,0.0
2016,10,8,6,30,136.0,19.0,0.3,14.0,26.0,130.74,0.0
2016,10,8,6,45,267.0,32.0,0.3,14.5,65.5,259.44,197.89
2016,10,8,7,0,398.0,45.0,0.3,15.0,105.0,381.03,305.05
2016,10,8,7,15,479.0,54.0,0.45,15.5,153.0,471.96,379.51
2016,10,8,7,30,560.0,63.0,0.6,16.0,201.0,568.02,454.02
2016,10,8,7,45,611.5,69.5,0.8,16.5,250.0,640.46,508.47
2016,10,8,8,0,663.0,76.0,1.0,17.0,299.0,714.16,561.93
2016,10,8,8,15,699.0,80.5,1.1,18.0,347.0,771.83,599.93
2016,10,8,8,30,735.0,85.0,1.2,19.0,395.0,828.65,636.17
2016,10,8,8,45,759.5,89.0,1.35,20.0,439.0,866.39,659.1
2016,10,8,9,0,784.0,93.0,1.5,21.0,483.0,908.23,684.52
2016,10,8,9,15,802.5,96.0,1.55,22.0,522.5,940.19,701.54
2016,10,8,9,30,821.0,99.0,1.6,23.0,562.0,968.95,716.32
2016,10,8,9,45,867.5,88.5,1.7,24.0,602.5,993.8,729.16
2016,10,8,10,0,914.0,78.0,1.8,25.0,643.0,1026.86,747.2
2016,10,8,10,15,922.0,79.0,1.75,25.5,669.5,1031.88,746.61
2016,10,8,10,30,930.0,80.0,1.7,26.0,696.0,1032.83,743.92
2016,10,8,10,45,934.0,81.5,1.7,26.5,714.5,1026.3,737.48
2016,10,8,11,0,938.0,83.0,1.7,27.0,733.0,1015.66,728.73
2016,10,8,11,15,941.5,83.5,1.6,27.5,744.5,999.27,715.2
2016,10,8,11,30,945.0,84.0,1.5,28.0,756.0,978.88,699.39
2016,10,8,11,45,758.5,159.5,1.4,28.5,700.5,880.78,634.45
2016,10,8,12,0,572.0,235.0,1.3,29.0,645.0,760.96,552.59
2016,10,8,12,15,551.5,239.5,1.2,29.0,633.0,722.69,526.61
2016,10,8,12,30,531.0,244.0,1.1,29.0,621.0,683.57,499.04
2016,10,8,12,45,536.5,235.5,1.05,29.5,610.0,651.02,475.77
2016,10,8,13,0,542.0,227.0,1.0,30.0,599.0,616.41,450.75
2016,10,8,13,15,732.5,154.5,0.95,30.0,641.0,646.44,472.33
2016,10,8,13,30,923.0,82.0,0.9,30.0,683.0,645.33,470.81
2016,10,8,13,45,914.0,81.0,0.85,30.0,655.0,587.71,428.0
2016,10,8,14,0,905.0,80.0,0.8,30.0,627.0,528.9,383.5
2016,10,8,14,15,892.5,78.0,0.8,29.5,592.0,466.71,336.07
2016,10,8,14,30,880.0,76.0,0.8,29.0,557.0,404.29,286.53
2016,10,8,14,45,862.5,74.0,0.85,29.0,516.0,340.37,233.94
2016,10,8,15,0,845.0,72.0,0.9,29.0,475.0,274.52,179.02
2016,10,8,15,15,821.0,69.0,0.85,28.5,429.0,210.06,126.34
2016,10,8,15,30,797.0,66.0,0.8,28.0,383.0,148.06,79.81
2016,10,8,15,45,762.0,62.0,0.8,28.0,334.0,87.38,45.17
2016,10,8,16,0,727.0,58.0,0.8,28.0,285.0,49.73,36.64
2016,10,8,16,15,675.0,53.0,0.85,26.5,234.5,45.92,33.65
2016,10,8,16,30,623.0,48.0,0.9,25.0,184.0,42.13,30.46
2016,10,8,16,45,537.5,40.5,0.95,24.0,136.0,32.98,22.42
2016,10,8,17,0,452.0,33.0,1.0,23.0,88.0,27.25,16.96
2016,10,8,17,15,296.5,21.5,1.05,22.0,50.5,17.78,4.69
2016,10,8,17,30,141.0,10.0,1.1,21.0,13.0,8.54,0.0
2016,10,8,17,45,70.5,5.0,1.15,20.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,15,107.0,8.5,1.2,13.5,13.5,68.16,0.0
2016,10,9,6,30,214.0,17.0,1.2,14.0,27.0,176.78,0.0
2016,10,9,6,45,345.5,28.0,1.2,14.5,67.5,308.13,234.15
2016,10,9,7,0,477.0,39.0,1.2,15.0,108.0,431.07,347.32
2016,10,9,7,15,553.0,46.0,1.2,15.5,157.0,518.23,418.96
2016,10,9,7,30,629.0,53.0,1.2,16.0,206.0,610.19,490.02
2016,10,9,7,45,676.5,58.5,1.2,17.0,255.5,674.13,535.61
2016,10,9,8,0,724.0,64.0,1.2,18.0,305.0,745.43,584.03
2016,10,9,8,15,757.0,68.0,1.0,18.5,353.0,801.81,618.05
2016,10,9,8,30,790.0,72.0,0.8,19.0,401.0,856.89,649.02
2016,10,9,8,45,812.0,75.0,0.65,20.0,445.5,898.45,668.78
2016,10,9,9,0,834.0,78.0,0.5,21.0,490.0,937.4,685.85
2016,10,9,9,15,851.0,80.5,0.4,22.0,529.0,967.83,697.84
2016,10,9,9,30,868.0,83.0,0.3,23.0,568.0,983.49,700.49
2016,10,9,9,45,883.0,83.5,0.25,24.0,602.0,1002.34,706.44
2016,10,9,10,0,898.0,84.0,0.2,25.0,636.0,1017.49,710.12
2016,10,9,10,15,906.5,85.5,0.3,25.5,662.5,1023.48,713.08
2016,10,9,10,30,915.0,87.0,0.4,26.0,689.0,1025.44,714.12
2016,10,9,10,45,919.0,88.5,0.5,26.5,707.5,1018.86,710.29
2016,10,9,11,0,923.0,90.0,0.6,27.0,726.0,1008.23,704.28
2016,10,9,11,15,926.0,90.5,0.7,27.5,737.0,991.48,694.65
2016,10,9,11,30,929.0,91.0,0.8,28.0,748.0,970.8,682.66
2016,10,9,11,45,928.0,92.0,0.95,28.5,750.5,943.24,667.28
2016,10,9,12,0,927.0,93.0,1.1,29.0,753.0,912.12,649.38
2016,10,9,12,15,925.5,93.0,1.25,29.0,747.5,876.1,629.24
2016,10,9,12,30,924.0,93.0,1.4,29.0,742.0,836.89,606.51
2016,10,9,12,45,915.5,94.0,1.55,29.0,727.5,790.45,578.44
2016,10,9,13,0,907.0,95.0,1.7,29.0,713.0,741.76,547.76
2016,10,9,13,15,900.5,94.0,1.85,28.5,692.0,690.4,513.5
