Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,30,894.0,93.0,2.0,28.0,671.0,637.15,476.37
2016,10,9,13,45,881.0,92.5,2.2,28.0,641.5,579.16,433.51
2016,10,9,14,0,868.0,92.0,2.4,28.0,612.0,521.35,388.94
2016,10,9,14,15,854.0,90.0,2.5,27.5,577.0,459.51,340.1
2016,10,9,14,30,840.0,88.0,2.6,27.0,542.0,397.76,289.43
2016,10,9,14,45,819.0,85.5,2.75,27.0,501.0,333.76,235.21
2016,10,9,15,0,798.0,83.0,2.9,27.0,460.0,271.31,181.61
2016,10,9,15,15,771.0,79.5,2.95,26.5,414.5,208.76,129.57
2016,10,9,15,30,744.0,76.0,3.0,26.0,369.0,149.14,84.22
2016,10,9,15,45,705.0,71.5,3.15,25.5,320.0,86.88,47.36
2016,10,9,16,0,666.0,67.0,3.3,25.0,271.0,52.1,39.19
2016,10,9,16,15,610.0,60.5,3.25,24.0,221.5,47.7,35.53
2016,10,9,16,30,554.0,54.0,3.2,23.0,172.0,43.27,31.66
2016,10,9,16,45,463.5,45.0,3.15,22.0,125.5,36.53,25.58
2016,10,9,17,0,373.0,36.0,3.1,21.0,79.0,29.76,19.03
2016,10,9,17,15,186.5,18.0,3.25,20.0,39.5,14.58,1.36
2016,10,9,17,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.0,1.55,11.5,8.0,6.83,0.0
2016,10,10,6,30,0.0,16.0,1.8,12.0,16.0,14.65,0.0
2016,10,10,6,45,55.0,34.0,2.05,12.5,42.0,93.07,67.59
2016,10,10,7,0,110.0,52.0,2.3,13.0,68.0,168.78,137.32
2016,10,10,7,15,135.5,73.0,2.35,13.0,100.0,203.64,169.64
2016,10,10,7,30,161.0,94.0,2.4,13.0,132.0,253.14,212.87
2016,10,10,7,45,185.5,111.5,2.5,13.5,165.0,314.26,263.78
2016,10,10,8,0,210.0,129.0,2.6,14.0,198.0,360.81,301.6
2016,10,10,8,15,467.5,108.0,2.6,14.0,292.5,588.18,486.14
2016,10,10,8,30,725.0,87.0,2.6,14.0,387.0,821.62,658.98
2016,10,10,8,45,512.5,143.0,2.65,14.5,366.5,694.52,560.56
2016,10,10,9,0,300.0,199.0,2.7,15.0,346.0,542.95,439.94
2016,10,10,9,15,558.0,149.0,2.65,15.5,449.0,758.92,605.39
2016,10,10,9,30,816.0,99.0,2.6,16.0,552.0,962.7,745.34
2016,10,10,9,45,839.5,97.5,2.6,16.5,587.5,987.31,757.16
2016,10,10,10,0,863.0,96.0,2.6,17.0,623.0,1008.23,768.27
2016,10,10,10,15,683.5,162.5,2.6,17.5,590.5,909.4,697.87
2016,10,10,10,30,504.0,229.0,2.6,18.0,558.0,788.26,609.59
2016,10,10,10,45,700.0,164.5,2.6,19.0,635.5,908.88,693.88
2016,10,10,11,0,896.0,100.0,2.6,20.0,713.0,992.59,746.05
2016,10,10,11,15,899.5,100.5,2.6,20.0,724.5,976.6,733.98
2016,10,10,11,30,903.0,101.0,2.6,20.0,736.0,956.77,720.47
2016,10,10,11,45,904.5,101.0,2.65,20.5,739.0,930.83,702.04
2016,10,10,12,0,906.0,101.0,2.7,21.0,742.0,901.32,681.28
2016,10,10,12,15,904.5,100.5,2.75,21.0,736.5,865.33,657.38
2016,10,10,12,30,903.0,100.0,2.8,21.0,731.0,826.25,631.21
2016,10,10,12,45,707.5,168.0,2.9,21.5,657.0,717.96,552.66
2016,10,10,13,0,512.0,236.0,3.0,22.0,583.0,602.52,465.29
2016,10,10,13,15,691.0,169.0,3.05,22.0,621.5,631.07,488.34
2016,10,10,13,30,870.0,102.0,3.1,22.0,660.0,633.09,489.69
2016,10,10,13,45,855.0,102.5,3.2,22.0,631.0,575.13,444.1
2016,10,10,14,0,840.0,103.0,3.3,22.0,602.0,516.73,397.06
2016,10,10,14,15,825.5,100.5,3.4,21.5,567.0,455.66,347.14
2016,10,10,14,30,811.0,98.0,3.5,21.0,532.0,394.82,295.62
2016,10,10,14,45,784.0,96.5,3.6,21.0,490.5,331.51,240.57
2016,10,10,15,0,757.0,95.0,3.7,21.0,449.0,267.36,184.57
2016,10,10,15,15,728.0,91.0,3.85,20.5,403.5,205.97,132.47
2016,10,10,15,30,699.0,87.0,4.0,20.0,358.0,147.82,87.34
2016,10,10,15,45,651.0,82.5,4.15,19.5,309.0,91.84,54.56
2016,10,10,16,0,603.0,78.0,4.3,19.0,260.0,60.29,47.37
2016,10,10,16,15,542.0,70.0,4.35,18.0,211.5,55.03,42.87
2016,10,10,16,30,481.0,62.0,4.4,17.0,163.0,49.73,38.11
2016,10,10,16,45,382.0,51.0,4.45,16.5,117.0,41.56,30.5
2016,10,10,17,0,283.0,40.0,4.5,16.0,71.0,30.97,20.29
2016,10,10,17,15,141.5,20.0,4.45,15.0,35.5,15.58,0.0
2016,10,10,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,15,59.0,8.0,1.35,10.5,10.5,6.83,0.0
2016,10,11,6,30,118.0,16.0,1.5,11.0,21.0,86.56,0.0
2016,10,11,6,45,246.5,30.0,1.65,11.5,59.0,244.23,182.58
2016,10,11,7,0,375.0,44.0,1.8,12.0,97.0,363.45,298.16
2016,10,11,7,15,457.0,54.0,1.95,12.5,143.5,455.31,377.47
2016,10,11,7,30,539.0,64.0,2.1,13.0,190.0,552.4,456.57
2016,10,11,7,45,380.0,97.5,2.25,13.5,197.0,476.08,396.13
2016,10,11,8,0,221.0,131.0,2.4,14.0,204.0,373.93,311.35
2016,10,11,8,15,240.5,147.5,2.4,14.5,237.0,415.48,344.43
2016,10,11,8,30,260.0,164.0,2.4,15.0,270.0,457.2,376.02
2016,10,11,8,45,241.5,186.0,2.45,15.5,293.0,469.85,383.27
2016,10,11,9,0,223.0,208.0,2.5,16.0,316.0,459.21,372.87
2016,10,11,9,15,284.0,216.0,2.55,16.0,365.0,549.05,442.24
2016,10,11,9,30,345.0,224.0,2.6,16.0,414.0,618.24,494.28
2016,10,11,9,45,614.0,155.5,2.7,16.5,518.0,837.05,656.58
2016,10,11,10,0,883.0,87.0,2.8,17.0,622.0,1004.47,769.42
2016,10,11,10,15,891.5,88.5,2.8,17.0,648.0,1010.29,770.43
2016,10,11,10,30,900.0,90.0,2.8,17.0,674.0,1012.14,770.55
2016,10,11,10,45,906.5,90.5,2.85,17.5,693.0,1006.81,765.05
2016,10,11,11,0,913.0,91.0,2.9,18.0,712.0,997.46,757.09
2016,10,11,11,15,916.5,91.5,2.9,18.0,723.0,981.24,745.65
2016,10,11,11,30,920.0,92.0,2.9,18.0,734.0,961.13,731.75
2016,10,11,11,45,920.0,92.5,2.9,18.5,737.0,934.06,711.86
2016,10,11,12,0,920.0,93.0,2.9,19.0,740.0,903.43,689.69
2016,10,11,12,15,918.5,93.0,2.85,19.0,734.5,867.61,664.9
2016,10,11,12,30,917.0,93.0,2.8,19.0,729.0,828.62,637.89
2016,10,11,12,45,701.0,170.0,2.8,19.5,651.0,714.11,553.62
2016,10,11,13,0,485.0,247.0,2.8,20.0,573.0,593.27,461.0
2016,10,11,13,15,486.5,237.0,2.85,19.5,555.5,555.11,433.72
2016,10,11,13,30,488.0,227.0,2.9,19.0,538.0,515.67,404.18
2016,10,11,13,45,510.0,208.5,2.95,19.0,520.5,478.74,375.08
2016,10,11,14,0,532.0,190.0,3.0,19.0,503.0,438.7,342.49
2016,10,11,14,15,492.0,189.0,3.1,18.5,465.5,383.89,298.29
2016,10,11,14,30,452.0,188.0,3.2,18.0,428.0,332.78,256.26
2016,10,11,14,45,473.5,167.0,3.35,18.0,401.5,288.57,217.31
2016,10,11,15,0,495.0,146.0,3.5,18.0,375.0,241.68,175.33
2016,10,11,15,15,490.0,130.5,3.65,17.5,338.0,191.7,132.53
2016,10,11,15,30,485.0,115.0,3.8,17.0,301.0,142.46,93.17
2016,10,11,15,45,441.0,107.5,3.95,17.0,259.5,97.94,65.95
2016,10,11,16,0,397.0,100.0,4.1,17.0,218.0,72.75,58.7
2016,10,11,16,15,447.5,78.5,4.1,16.5,188.5,58.81,46.45
2016,10,11,16,30,498.0,57.0,4.1,16.0,159.0,45.75,34.73
2016,10,11,16,45,400.0,46.5,4.2,15.5,113.5,37.85,27.35
2016,10,11,17,0,302.0,36.0,4.3,15.0,68.0,29.87,19.21
2016,10,11,17,15,151.0,18.0,4.25,14.5,34.0,14.71,0.0
2016,10,11,17,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,53.0,7.5,1.3,9.5,9.5,0.0,0.0
2016,10,12,6,30,106.0,15.0,1.4,10.0,19.0,78.31,0.0
2016,10,12,6,45,242.0,29.0,1.55,10.5,57.0,239.77,176.04
2016,10,12,7,0,378.0,43.0,1.7,11.0,95.0,364.57,299.37
2016,10,12,7,15,461.5,53.0,1.7,11.5,142.0,457.58,379.51
2016,10,12,7,30,545.0,63.0,1.7,12.0,189.0,555.95,458.99
2016,10,12,7,45,604.5,68.5,1.7,12.5,238.5,633.2,518.27
2016,10,12,8,0,664.0,74.0,1.7,13.0,288.0,712.04,575.91
2016,10,12,8,15,332.0,98.5,1.65,13.5,205.5,453.24,374.52
2016,10,12,8,30,0.0,123.0,1.6,14.0,123.0,111.4,88.28
2016,10,12,8,45,14.5,154.0,1.6,14.5,161.0,156.64,126.71
2016,10,12,9,0,29.0,185.0,1.6,15.0,199.0,221.27,179.23
2016,10,12,9,15,60.0,213.5,1.65,15.5,245.0,283.32,229.03
2016,10,12,9,30,91.0,242.0,1.7,16.0,291.0,345.55,277.71
2016,10,12,9,45,472.5,171.5,1.8,16.5,453.0,703.96,556.8
2016,10,12,10,0,854.0,101.0,1.9,17.0,615.0,1003.66,760.93
2016,10,12,10,15,863.0,102.5,2.1,17.0,640.5,1009.74,762.68
2016,10,12,10,30,872.0,104.0,2.3,17.0,666.0,1011.86,765.34
2016,10,12,10,45,671.0,178.5,2.5,17.0,618.5,894.11,686.34
2016,10,12,11,0,470.0,253.0,2.7,17.0,571.0,758.47,588.99
2016,10,12,11,15,435.0,271.0,2.9,17.0,568.5,729.97,568.98
2016,10,12,11,30,400.0,289.0,3.1,17.0,566.0,683.61,535.23
2016,10,12,11,45,462.5,265.5,3.3,17.5,587.0,715.4,559.39
2016,10,12,12,0,525.0,242.0,3.5,18.0,608.0,725.04,567.08
2016,10,12,12,15,477.0,259.5,3.5,18.0,590.5,678.46,531.37
2016,10,12,12,30,429.0,277.0,3.5,18.0,573.0,632.58,496.26
2016,10,12,12,45,465.0,256.5,3.55,18.5,571.5,615.27,483.28
2016,10,12,13,0,501.0,236.0,3.6,19.0,570.0,593.62,466.54
2016,10,12,13,15,685.5,167.5,3.6,19.0,609.0,624.17,490.85
2016,10,12,13,30,870.0,99.0,3.6,19.0,648.0,627.48,493.01
2016,10,12,13,45,593.5,173.5,3.65,19.0,541.0,496.58,390.07
2016,10,12,14,0,317.0,248.0,3.7,19.0,434.0,377.5,296.38
2016,10,12,14,15,335.0,228.5,3.85,18.5,414.0,344.48,269.78
2016,10,12,14,30,353.0,209.0,4.0,18.0,394.0,309.34,240.12
2016,10,12,14,45,261.0,202.5,4.15,18.0,334.0,248.88,191.63
2016,10,12,15,0,169.0,196.0,4.3,18.0,274.0,198.31,152.28
2016,10,12,15,15,147.5,176.5,4.25,17.5,239.0,164.31,125.0
2016,10,12,15,30,126.0,157.0,4.2,17.0,204.0,133.44,101.09
2016,10,12,15,45,386.5,110.0,4.2,17.0,228.0,96.63,66.5
2016,10,12,16,0,647.0,63.0,4.2,17.0,252.0,49.23,37.99
2016,10,12,16,15,587.0,56.5,3.85,16.0,203.5,44.72,34.08
2016,10,12,16,30,527.0,50.0,3.5,15.0,155.0,40.19,29.95
2016,10,12,16,45,431.5,40.5,3.2,14.5,110.0,32.94,23.12
2016,10,12,17,0,336.0,31.0,2.9,14.0,65.0,25.61,15.49
2016,10,12,17,15,168.0,15.5,2.9,13.5,32.5,12.61,0.0
2016,10,12,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.95,10.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.0,10.0,16.0,13.66,0.0
2016,10,13,6,45,142.0,29.0,2.15,10.5,48.0,171.19,121.37
2016,10,13,7,0,284.0,42.0,2.3,11.0,80.0,294.62,242.82
2016,10,13,7,15,333.0,57.0,2.55,11.5,119.5,361.73,303.55
2016,10,13,7,30,382.0,72.0,2.8,12.0,159.0,432.15,364.27
2016,10,13,7,45,419.5,84.0,3.05,12.5,200.5,491.27,413.27
2016,10,13,8,0,457.0,96.0,3.3,13.0,242.0,551.68,461.28
2016,10,13,8,15,478.0,108.0,3.3,13.5,281.5,597.87,495.88
2016,10,13,8,30,499.0,120.0,3.3,14.0,321.0,643.25,528.82
2016,10,13,8,45,489.5,138.5,3.35,15.0,353.5,666.74,543.39
2016,10,13,9,0,480.0,157.0,3.4,16.0,386.0,687.16,555.13
2016,10,13,9,15,408.0,189.5,3.35,16.5,395.0,659.7,529.54
2016,10,13,9,30,336.0,222.0,3.3,17.0,404.0,607.13,485.98
2016,10,13,9,45,248.0,249.0,3.25,17.5,388.0,550.23,438.48
2016,10,13,10,0,160.0,276.0,3.2,18.0,372.0,469.0,372.61
2016,10,13,10,15,197.5,285.5,3.2,18.0,409.0,512.34,406.32
2016,10,13,10,30,235.0,295.0,3.2,18.0,446.0,554.39,438.06
2016,10,13,10,45,291.5,293.0,3.2,18.5,485.5,620.89,486.97
2016,10,13,11,0,348.0,291.0,3.2,19.0,525.0,663.31,517.54
2016,10,13,11,15,315.5,303.5,3.25,19.0,518.0,634.58,494.91
2016,10,13,11,30,283.0,316.0,3.3,19.0,511.0,605.42,472.36
2016,10,13,11,45,287.0,314.5,3.35,19.5,513.0,593.76,462.96
2016,10,13,12,0,291.0,313.0,3.4,20.0,515.0,580.72,452.46
2016,10,13,12,15,356.5,295.5,3.5,20.0,541.0,600.44,468.67
2016,10,13,12,30,422.0,278.0,3.6,20.0,567.0,627.57,489.57
2016,10,13,12,45,419.0,272.5,3.75,20.0,554.5,595.58,465.72
2016,10,13,13,0,416.0,267.0,3.9,20.0,542.0,551.85,433.19
2016,10,13,13,15,409.5,259.0,3.95,20.0,523.0,514.51,404.54
2016,10,13,13,30,403.0,251.0,4.0,20.0,504.0,476.89,375.12
2016,10,13,13,45,371.0,246.0,4.05,20.0,471.0,428.01,336.39
2016,10,13,14,0,339.0,241.0,4.1,20.0,438.0,381.82,299.28
2016,10,13,14,15,377.0,217.0,4.1,19.5,423.5,352.3,274.76
2016,10,13,14,30,415.0,193.0,4.1,19.0,409.0,322.28,248.43
2016,10,13,14,45,424.5,174.0,4.15,19.0,380.0,278.17,209.92
2016,10,13,15,0,434.0,155.0,4.2,19.0,351.0,232.88,169.99
2016,10,13,15,15,423.5,139.0,4.2,18.5,314.5,185.29,129.78
2016,10,13,15,30,413.0,123.0,4.2,18.0,278.0,139.19,93.4
2016,10,13,15,45,389.0,109.0,4.2,18.0,239.0,95.54,65.52
2016,10,13,16,0,365.0,95.0,4.2,18.0,200.0,69.2,55.35
2016,10,13,16,15,331.0,79.5,4.0,17.5,161.0,58.84,46.23
2016,10,13,16,30,297.0,64.0,3.8,17.0,122.0,48.12,36.57
2016,10,13,16,45,239.0,48.0,3.6,16.5,86.0,36.56,25.96
2016,10,13,17,0,181.0,32.0,3.4,16.0,50.0,24.69,14.23
2016,10,13,17,15,90.5,16.0,3.05,15.5,25.0,12.45,0.0
2016,10,13,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,4.15,14.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,4.2,14.0,2.0,1.71,0.0
2016,10,14,6,45,0.0,7.0,4.3,14.5,7.0,5.74,0.0
2016,10,14,7,0,0.0,12.0,4.4,15.0,12.0,9.86,2.49
2016,10,14,7,15,0.0,18.0,4.5,15.0,18.0,14.81,6.87
2016,10,14,7,30,0.0,24.0,4.6,15.0,24.0,19.77,11.24
2016,10,14,7,45,0.0,30.5,4.7,15.0,30.5,25.15,15.92
2016,10,14,8,0,0.0,37.0,4.8,15.0,37.0,30.55,20.55
2016,10,14,8,15,0.0,43.5,4.9,15.0,43.5,35.95,25.14
2016,10,14,8,30,0.0,50.0,5.0,15.0,50.0,41.36,29.68
2016,10,14,8,45,0.0,34.0,5.1,15.5,34.0,28.09,18.27
2016,10,14,9,0,0.0,18.0,5.2,16.0,18.0,14.86,6.95
2016,10,14,9,15,0.0,34.0,5.2,16.0,34.0,28.12,18.13
2016,10,14,9,30,0.0,50.0,5.2,16.0,50.0,41.43,29.27
2016,10,14,9,45,0.0,93.5,5.25,16.5,93.5,77.97,59.6
2016,10,14,10,0,0.0,137.0,5.3,17.0,137.0,118.01,92.37
2016,10,14,10,15,0.0,111.5,5.2,17.0,111.5,94.0,72.43
2016,10,14,10,30,0.0,86.0,5.1,17.0,86.0,71.55,53.83
2016,10,14,10,45,0.0,81.0,5.1,17.5,81.0,67.38,50.23
2016,10,14,11,0,0.0,76.0,5.1,18.0,76.0,63.22,46.65
2016,10,14,11,15,0.0,63.0,5.0,18.0,63.0,52.37,37.69
2016,10,14,11,30,0.0,50.0,4.9,18.0,50.0,41.53,28.74
2016,10,14,11,45,1.5,114.5,4.8,18.0,115.5,97.46,74.69
2016,10,14,12,0,3.0,179.0,4.7,18.0,181.0,156.04,122.2
2016,10,14,12,15,1.5,161.5,4.6,18.0,162.5,138.57,107.98
2016,10,14,12,30,0.0,144.0,4.5,18.0,144.0,121.6,94.23
2016,10,14,12,45,1.5,163.0,4.4,18.0,164.0,139.14,108.57
2016,10,14,13,0,3.0,182.0,4.3,18.0,184.0,156.44,122.64
2016,10,14,13,15,1.5,143.0,4.2,18.0,144.0,121.04,94.03
2016,10,14,13,30,0.0,104.0,4.1,18.0,104.0,86.68,66.08
2016,10,14,13,45,8.5,156.0,4.05,18.0,161.0,135.15,105.93
2016,10,14,14,0,17.0,208.0,4.0,18.0,218.0,182.1,144.06
2016,10,14,14,15,8.5,165.0,3.85,17.5,170.0,140.62,110.76
2016,10,14,14,30,0.0,122.0,3.7,17.0,122.0,101.06,78.78
2016,10,14,14,45,0.0,93.5,3.55,17.0,93.5,77.51,59.46
2016,10,14,15,0,0.0,65.0,3.4,17.0,65.0,53.87,39.84
2016,10,14,15,15,0.0,53.5,3.25,17.0,53.5,44.28,31.88
2016,10,14,15,30,0.0,42.0,3.1,17.0,42.0,34.71,23.86
2016,10,14,15,45,0.0,36.0,3.0,17.0,36.0,29.72,19.67
2016,10,14,16,0,0.0,30.0,2.9,17.0,30.0,24.74,16.35
2016,10,14,16,15,0.0,24.0,2.6,16.5,24.0,19.77,11.92
2016,10,14,16,30,0.0,18.0,2.3,16.0,18.0,14.81,7.43
2016,10,14,16,45,0.0,12.5,2.0,15.5,12.5,10.27,3.26
2016,10,14,17,0,0.0,7.0,1.7,15.0,7.0,5.74,0.0
2016,10,14,17,15,0.0,3.5,1.55,14.5,3.5,2.99,0.0
2016,10,14,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,6,15,45.5,6.0,1.15,11.5,7.5,0.0,0.0
2016,10,15,6,30,91.0,12.0,1.3,12.0,15.0,66.49,0.0
2016,10,15,6,45,235.0,24.5,1.5,12.5,50.0,225.43,147.28
2016,10,15,7,0,379.0,37.0,1.7,13.0,85.0,359.28,290.87
2016,10,15,7,15,465.0,45.5,2.0,13.5,130.5,451.4,371.64
2016,10,15,7,30,551.0,54.0,2.3,14.0,176.0,549.36,452.45
2016,10,15,7,45,605.0,59.5,2.6,14.5,223.0,621.31,509.88
2016,10,15,8,0,659.0,65.0,2.9,15.0,270.0,694.79,566.25
2016,10,15,8,15,329.5,83.0,3.35,15.5,185.5,429.65,358.49
2016,10,15,8,30,0.0,101.0,3.8,16.0,101.0,88.44,68.98
2016,10,15,8,45,0.0,122.0,4.25,16.5,122.0,108.67,85.86
2016,10,15,9,0,0.0,143.0,4.7,17.0,143.0,128.9,102.22
2016,10,15,9,15,7.5,167.5,4.95,17.5,172.0,160.2,127.82
2016,10,15,9,30,15.0,192.0,5.2,18.0,201.0,191.62,153.18
2016,10,15,9,45,196.5,215.0,5.5,18.5,331.0,435.42,354.0
2016,10,15,10,0,378.0,238.0,5.8,19.0,461.0,662.59,531.71
2016,10,15,10,15,375.5,250.5,5.95,19.0,480.0,669.65,535.33
2016,10,15,10,30,373.0,263.0,6.1,19.0,499.0,674.74,538.39
2016,10,15,10,45,304.0,286.0,6.3,19.0,482.0,625.17,498.37
2016,10,15,11,0,235.0,309.0,6.5,19.0,465.0,555.08,442.82
2016,10,15,11,15,250.0,312.0,6.65,19.0,480.0,563.05,449.31
2016,10,15,11,30,265.0,315.0,6.8,19.0,495.0,587.95,468.25
2016,10,15,11,45,159.5,307.0,6.95,19.0,415.5,455.11,363.03
2016,10,15,12,0,54.0,299.0,7.1,19.0,336.0,330.73,262.56
2016,10,15,12,15,30.0,247.0,7.2,19.0,267.5,253.33,200.76
2016,10,15,12,30,6.0,195.0,7.3,19.0,199.0,171.73,134.73
2016,10,15,12,45,5.5,191.5,7.4,19.0,195.0,167.42,131.38
2016,10,15,13,0,5.0,188.0,7.5,19.0,191.0,163.18,128.05
2016,10,15,13,15,17.0,215.0,7.55,19.0,225.5,193.83,153.19
2016,10,15,13,30,29.0,242.0,7.6,19.0,260.0,230.09,182.65
2016,10,15,13,45,28.0,230.5,7.7,19.0,247.5,215.25,170.8
2016,10,15,14,0,27.0,219.0,7.8,19.0,235.0,196.26,155.58
2016,10,15,14,15,13.5,170.5,7.75,18.5,178.5,147.31,116.17
2016,10,15,14,30,0.0,122.0,7.7,18.0,122.0,101.06,78.64
2016,10,15,14,45,0.0,111.5,7.7,18.0,111.5,92.13,71.45
2016,10,15,15,0,0.0,101.0,7.7,18.0,101.0,83.29,64.28
2016,10,15,15,15,0.0,92.5,7.45,17.5,92.5,76.1,58.56
2016,10,15,15,30,0.0,84.0,7.2,17.0,84.0,68.94,52.77
2016,10,15,15,45,0.0,71.5,6.95,17.0,71.5,58.76,44.24
2016,10,15,16,0,0.0,59.0,6.7,17.0,59.0,48.72,37.54
2016,10,15,16,15,0.0,46.5,6.5,16.5,46.5,38.47,28.41
2016,10,15,16,30,0.0,34.0,6.3,16.0,34.0,28.08,19.04
2016,10,15,16,45,0.0,23.5,6.1,16.0,23.5,19.38,11.04
2016,10,15,17,0,0.0,13.0,5.9,16.0,13.0,10.69,2.49
2016,10,15,17,15,0.0,6.5,5.8,16.0,6.5,5.55,0.0
2016,10,15,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.5,2.05,13.0,6.5,0.0,0.0
2016,10,16,6,30,0.0,13.0,2.3,13.0,13.0,11.1,0.0
2016,10,16,6,45,191.5,24.0,2.6,13.5,47.5,191.67,117.08
2016,10,16,7,0,383.0,35.0,2.9,14.0,82.0,359.95,291.27
2016,10,16,7,15,468.5,43.0,2.95,14.0,127.0,450.83,372.21
2016,10,16,7,30,554.0,51.0,3.0,14.0,172.0,547.62,453.05
2016,10,16,7,45,604.5,57.0,3.05,14.5,218.5,617.23,508.34
2016,10,16,8,0,655.0,63.0,3.1,15.0,265.0,688.22,562.18
2016,10,16,8,15,690.0,67.5,3.2,15.0,310.0,738.21,599.42
2016,10,16,8,30,725.0,72.0,3.3,15.0,355.0,793.47,639.61
2016,10,16,8,45,362.5,53.5,3.45,15.5,195.0,440.68,365.61
2016,10,16,9,0,0.0,35.0,3.6,16.0,35.0,28.93,18.78
2016,10,16,9,15,0.0,54.5,3.75,16.0,54.5,45.15,32.52
2016,10,16,9,30,0.0,74.0,3.9,16.0,74.0,61.43,46.07
2016,10,16,9,45,0.0,87.0,4.1,16.5,87.0,72.32,54.92
2016,10,16,10,0,0.0,100.0,4.3,17.0,100.0,83.77,64.16
2016,10,16,10,15,0.0,90.5,4.45,17.0,90.5,75.29,57.04
2016,10,16,10,30,0.0,81.0,4.6,17.0,81.0,67.36,50.41
2016,10,16,10,45,0.0,47.5,4.85,17.5,47.5,39.42,27.14
2016,10,16,11,0,0.0,14.0,5.1,18.0,14.0,11.59,3.98
2016,10,16,11,15,0.0,40.0,5.25,18.0,40.0,33.19,21.89
2016,10,16,11,30,0.0,66.0,5.4,18.0,66.0,54.87,39.76
2016,10,16,11,45,0.0,95.0,5.6,18.0,95.0,79.16,59.71
2016,10,16,12,0,0.0,124.0,5.8,18.0,124.0,104.39,80.34
2016,10,16,12,15,9.0,182.5,5.9,18.0,188.5,163.7,128.85
2016,10,16,12,30,18.0,241.0,6.0,18.0,253.0,223.25,177.01
2016,10,16,12,45,24.0,249.0,6.1,18.0,265.0,233.23,185.17
2016,10,16,13,0,30.0,257.0,6.2,18.0,277.0,252.7,200.98
2016,10,16,13,15,15.0,203.5,6.35,18.0,213.5,182.48,144.37
2016,10,16,13,30,0.0,150.0,6.5,18.0,150.0,125.88,98.29
2016,10,16,13,45,0.0,141.5,6.7,18.0,141.5,118.32,92.31
2016,10,16,14,0,0.0,133.0,6.9,18.0,133.0,110.85,86.36
2016,10,16,14,15,9.5,160.0,7.0,18.0,165.0,136.93,107.95
2016,10,16,14,30,19.0,187.0,7.1,18.0,197.0,160.95,127.67
2016,10,16,14,45,9.5,127.5,7.25,18.0,132.5,107.88,84.26
2016,10,16,15,0,0.0,68.0,7.4,18.0,68.0,56.37,41.79
2016,10,16,15,15,135.0,102.5,7.2,17.5,151.0,106.96,78.49
2016,10,16,15,30,270.0,137.0,7.0,17.0,234.0,133.23,95.33
2016,10,16,15,45,250.0,120.0,6.8,17.0,200.0,97.6,71.39
2016,10,16,16,0,230.0,103.0,6.6,17.0,166.0,75.47,61.07
2016,10,16,16,15,204.5,84.0,6.25,16.5,132.0,62.51,49.55
2016,10,16,16,30,179.0,65.0,5.9,16.0,98.0,49.16,37.45
2016,10,16,16,45,132.5,47.0,5.55,15.5,67.0,36.03,25.3
2016,10,16,17,0,86.0,29.0,5.2,15.0,36.0,22.62,10.9
2016,10,16,17,15,43.0,14.5,5.1,14.5,18.0,12.38,0.0
2016,10,16,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,15.5,5.5,1.55,11.5,6.0,0.0,0.0
2016,10,17,6,30,31.0,11.0,1.7,12.0,12.0,28.55,0.0
2016,10,17,6,45,166.0,26.5,1.85,12.5,45.0,178.65,99.92
2016,10,17,7,0,301.0,42.0,2.0,13.0,78.0,309.72,249.61
2016,10,17,7,15,395.0,52.0,2.1,13.0,122.5,405.08,335.19
2016,10,17,7,30,489.0,62.0,2.2,13.0,167.0,509.03,421.96
2016,10,17,7,45,555.5,68.0,2.3,13.5,215.0,590.61,486.85
2016,10,17,8,0,622.0,74.0,2.4,14.0,263.0,674.21,550.5
2016,10,17,8,15,661.0,79.0,2.4,14.5,309.0,733.35,592.75
2016,10,17,8,30,700.0,84.0,2.4,15.0,355.0,791.85,633.09
2016,10,17,8,45,735.0,85.5,2.4,15.5,399.0,840.7,665.2
2016,10,17,9,0,770.0,87.0,2.4,16.0,443.0,881.87,691.11
2016,10,17,9,15,789.0,90.0,2.35,16.0,481.0,913.43,710.71
2016,10,17,9,30,808.0,93.0,2.3,16.0,519.0,941.87,727.99
2016,10,17,9,45,824.0,94.0,2.25,16.5,551.5,961.48,737.72
2016,10,17,10,0,840.0,95.0,2.2,17.0,584.0,977.47,745.04
2016,10,17,10,15,641.0,167.0,2.2,17.0,549.5,866.72,667.74
2016,10,17,10,30,442.0,239.0,2.2,17.0,515.0,735.14,571.42
2016,10,17,10,45,407.5,257.0,2.2,17.5,517.0,692.18,539.27
2016,10,17,11,0,373.0,275.0,2.2,18.0,519.0,668.77,519.95
2016,10,17,11,15,368.5,281.0,2.25,18.0,525.0,658.96,512.55
2016,10,17,11,30,364.0,287.0,2.3,18.0,531.0,647.58,503.94
2016,10,17,11,45,338.5,294.5,2.35,18.5,522.0,617.75,480.55
2016,10,17,12,0,313.0,302.0,2.4,19.0,513.0,587.76,457.13
2016,10,17,12,15,598.0,199.5,2.5,19.0,598.5,720.4,560.04
2016,10,17,12,30,883.0,97.0,2.6,19.0,684.0,798.19,617.6
2016,10,17,12,45,881.0,95.0,2.75,19.0,671.0,755.11,587.6
2016,10,17,13,0,879.0,93.0,2.9,19.0,658.0,709.46,555.23
2016,10,17,13,15,871.5,92.0,2.95,19.0,637.0,658.92,516.8
2016,10,17,13,30,864.0,91.0,3.0,19.0,616.0,606.7,476.04
2016,10,17,13,45,855.5,88.5,3.15,19.0,588.0,552.91,433.08
2016,10,17,14,0,847.0,86.0,3.3,19.0,560.0,495.31,385.7
2016,10,17,14,15,832.0,84.0,3.35,18.5,525.5,434.73,334.88
2016,10,17,14,30,817.0,82.0,3.4,18.0,491.0,374.41,282.58
2016,10,17,14,45,797.0,79.0,3.45,18.0,451.0,312.25,227.18
2016,10,17,15,0,777.0,76.0,3.5,18.0,411.0,251.57,172.78
2016,10,17,15,15,747.5,72.0,3.45,17.5,366.5,190.18,120.16
2016,10,17,15,30,718.0,68.0,3.4,17.0,322.0,132.08,75.46
2016,10,17,15,45,676.0,63.5,3.4,17.0,275.0,72.59,41.31
2016,10,17,16,0,634.0,59.0,3.4,17.0,228.0,46.56,35.62
2016,10,17,16,15,567.5,52.5,3.05,16.5,180.5,41.94,31.45
2016,10,17,16,30,501.0,46.0,2.7,16.0,133.0,37.32,27.08
2016,10,17,16,45,391.0,36.0,2.4,15.5,90.5,29.51,19.64
2016,10,17,17,0,281.0,26.0,2.1,15.0,48.0,21.64,9.26
2016,10,17,17,15,140.5,13.0,2.1,14.5,24.0,11.1,0.0
2016,10,17,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,6,45,196.0,17.5,1.5,10.5,40.0,185.69,93.22
2016,10,18,7,0,392.0,35.0,1.6,11.0,80.0,366.24,295.21
2016,10,18,7,15,483.0,43.0,1.85,11.5,126.0,461.72,380.63
2016,10,18,7,30,574.0,51.0,2.1,12.0,172.0,563.32,464.99
2016,10,18,7,45,635.0,55.5,2.35,13.0,220.5,640.14,525.6
2016,10,18,8,0,696.0,60.0,2.6,14.0,269.0,712.91,580.4
2016,10,18,8,15,732.0,64.0,2.75,14.5,315.5,770.41,622.17
2016,10,18,8,30,768.0,68.0,2.9,15.0,362.0,826.81,661.83
2016,10,18,8,45,796.5,70.0,3.1,15.5,405.5,871.92,692.63
2016,10,18,9,0,825.0,72.0,3.3,16.0,449.0,914.72,721.27
2016,10,18,9,15,843.0,74.0,3.3,16.0,487.5,944.6,740.36
2016,10,18,9,30,861.0,76.0,3.3,16.0,526.0,960.12,749.33
2016,10,18,9,45,876.0,77.0,3.35,16.5,559.0,978.9,759.71
2016,10,18,10,0,891.0,78.0,3.4,17.0,592.0,994.04,767.58
2016,10,18,10,15,900.0,79.0,3.35,17.0,617.5,999.4,769.5
2016,10,18,10,30,909.0,80.0,3.3,17.0,643.0,1000.82,768.95
2016,10,18,10,45,915.5,80.5,3.3,17.5,661.5,995.17,762.72
2016,10,18,11,0,922.0,81.0,3.3,18.0,680.0,985.5,754.0
2016,10,18,11,15,925.0,81.5,3.3,18.0,690.0,968.54,741.9
2016,10,18,11,30,928.0,82.0,3.3,18.0,700.0,947.71,727.33
2016,10,18,11,45,931.5,81.0,3.3,18.5,703.0,921.8,708.01
2016,10,18,12,0,935.0,80.0,3.3,19.0,706.0,892.17,686.26
2016,10,18,12,15,933.5,79.5,3.3,19.0,700.5,855.41,660.85
2016,10,18,12,30,932.0,79.0,3.3,19.0,695.0,815.5,633.15
2016,10,18,12,45,926.5,79.0,3.3,19.5,681.0,770.22,600.29
2016,10,18,13,0,921.0,79.0,3.3,20.0,667.0,722.48,564.97
2016,10,18,13,15,914.0,78.0,3.3,20.0,645.5,670.51,525.19
2016,10,18,13,30,907.0,77.0,3.3,20.0,624.0,616.72,482.98
2016,10,18,13,45,896.5,76.0,3.3,20.0,595.0,559.48,436.92
2016,10,18,14,0,886.0,75.0,3.3,20.0,566.0,501.3,388.67
2016,10,18,14,15,871.0,73.0,3.3,20.0,531.0,439.61,336.23
2016,10,18,14,30,856.0,71.0,3.3,20.0,496.0,378.06,282.4
2016,10,18,14,45,832.5,70.0,3.35,20.0,455.0,313.52,225.33
2016,10,18,15,0,809.0,69.0,3.4,20.0,414.0,251.84,170.4
2016,10,18,15,15,780.5,65.5,3.2,19.5,369.0,189.21,116.97
2016,10,18,15,30,752.0,62.0,3.0,19.0,324.0,129.69,71.59
2016,10,18,15,45,706.0,58.5,2.8,18.5,276.0,72.85,41.05
2016,10,18,16,0,660.0,55.0,2.6,18.0,228.0,47.59,36.37
2016,10,18,16,15,594.5,48.5,2.3,17.0,180.0,38.97,28.75
2016,10,18,16,30,529.0,42.0,2.0,16.0,132.0,34.2,24.32
2016,10,18,16,45,415.5,33.0,1.7,15.5,89.0,27.1,17.48
2016,10,18,17,0,302.0,24.0,1.4,15.0,46.0,19.99,6.94
2016,10,18,17,15,151.0,12.0,1.45,14.5,23.0,10.24,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,6,45,224.5,15.0,2.55,10.5,40.0,198.94,83.87
2016,10,19,7,0,449.0,30.0,2.8,11.0,80.0,391.32,315.28
2016,10,19,7,15,535.0,37.0,2.85,11.5,126.0,485.24,401.14
2016,10,19,7,30,621.0,44.0,2.9,12.0,172.0,584.11,483.65
2016,10,19,7,45,673.5,48.5,2.95,12.5,220.0,656.23,541.31
2016,10,19,8,0,726.0,53.0,3.0,13.0,268.0,729.3,596.87
2016,10,19,8,15,612.0,82.0,3.15,13.5,284.5,692.42,567.67
2016,10,19,8,30,498.0,111.0,3.3,14.0,301.0,629.69,518.4
2016,10,19,8,45,595.0,101.5,3.45,15.0,354.0,728.15,591.32
2016,10,19,9,0,692.0,92.0,3.6,16.0,407.0,818.16,654.45
2016,10,19,9,15,783.5,80.5,3.65,16.5,464.5,894.31,706.46
2016,10,19,9,30,875.0,69.0,3.7,17.0,522.0,963.56,752.39
2016,10,19,9,45,886.5,70.5,3.8,17.5,554.0,979.67,760.78
2016,10,19,10,0,898.0,72.0,3.9,18.0,586.0,992.07,767.08
2016,10,19,10,15,906.0,73.0,3.9,18.5,611.0,996.48,767.33
2016,10,19,10,30,914.0,74.0,3.9,19.0,636.0,996.95,765.09
2016,10,19,10,45,917.0,76.0,3.9,19.5,653.5,989.78,757.8
2016,10,19,11,0,920.0,78.0,3.9,20.0,671.0,978.64,748.04
2016,10,19,11,15,922.5,78.5,3.85,20.0,681.0,961.28,735.32
2016,10,19,11,30,925.0,79.0,3.8,20.0,691.0,940.1,720.14
2016,10,19,11,45,923.0,80.0,3.8,20.5,692.5,911.77,699.08
2016,10,19,12,0,921.0,81.0,3.8,21.0,694.0,880.03,675.79
2016,10,19,12,15,919.5,81.0,3.75,21.0,688.5,844.31,650.77
2016,10,19,12,30,918.0,81.0,3.7,21.0,683.0,805.47,623.51
2016,10,19,12,45,912.5,81.0,3.7,21.5,669.0,760.76,591.01
2016,10,19,13,0,907.0,81.0,3.7,22.0,655.0,713.64,555.93
2016,10,19,13,15,900.5,80.0,3.7,22.0,634.0,662.65,516.88
