Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,30,894.0,79.0,3.7,22.0,613.0,609.84,475.44
2016,10,19,13,45,886.0,76.5,3.7,22.0,585.0,553.14,429.89
2016,10,19,14,0,878.0,74.0,3.7,22.0,557.0,495.31,382.05
2016,10,19,14,15,864.0,72.5,3.65,22.0,522.5,435.04,330.78
2016,10,19,14,30,850.0,71.0,3.6,22.0,488.0,374.8,278.11
2016,10,19,14,45,830.0,68.5,3.6,22.0,448.0,310.39,221.33
2016,10,19,15,0,810.0,66.0,3.6,22.0,408.0,248.44,166.37
2016,10,19,15,15,782.0,63.0,3.2,21.5,363.0,186.41,113.73
2016,10,19,15,30,754.0,60.0,2.8,21.0,318.0,127.39,69.17
2016,10,19,15,45,712.0,55.5,2.4,20.5,271.0,69.86,38.47
2016,10,19,16,0,670.0,51.0,2.0,20.0,224.0,44.33,33.2
2016,10,19,16,15,605.0,45.0,1.85,19.0,176.5,39.49,28.94
2016,10,19,16,30,540.0,39.0,1.7,18.0,129.0,34.67,24.46
2016,10,19,16,45,428.5,30.5,1.55,17.0,86.0,25.08,15.53
2016,10,19,17,0,317.0,22.0,1.4,16.0,43.0,18.33,4.35
2016,10,19,17,15,158.5,11.0,1.45,15.5,21.5,9.39,0.0
2016,10,19,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,20,6,45,219.0,15.0,1.85,10.5,39.0,194.22,60.69
2016,10,20,7,0,438.0,30.0,2.0,11.0,78.0,393.27,313.64
2016,10,20,7,15,528.0,37.5,2.1,11.5,124.5,480.04,394.47
2016,10,20,7,30,618.0,45.0,2.2,12.0,171.0,582.43,479.41
2016,10,20,7,45,674.0,50.0,2.3,13.0,220.0,658.1,538.57
2016,10,20,8,0,730.0,55.0,2.4,14.0,269.0,734.88,595.49
2016,10,20,8,15,765.0,58.5,2.4,14.5,316.0,791.46,635.32
2016,10,20,8,30,800.0,62.0,2.4,15.0,363.0,846.82,672.79
2016,10,20,8,45,826.0,64.5,2.4,16.0,406.5,890.67,699.5
2016,10,20,9,0,852.0,67.0,2.4,17.0,450.0,921.48,716.36
2016,10,20,9,15,869.0,69.0,2.4,17.5,488.5,950.38,732.99
2016,10,20,9,30,886.0,71.0,2.4,18.0,527.0,976.04,747.2
2016,10,20,9,45,900.5,72.0,2.45,19.0,559.5,994.39,755.48
2016,10,20,10,0,915.0,73.0,2.5,20.0,592.0,1009.02,761.33
2016,10,20,10,15,923.0,74.0,2.5,20.5,617.5,1013.3,761.33
2016,10,20,10,30,931.0,75.0,2.5,21.0,643.0,1013.56,758.94
2016,10,20,10,45,936.0,76.0,2.55,21.5,661.0,1006.83,752.66
2016,10,20,11,0,941.0,77.0,2.6,22.0,679.0,996.03,743.92
2016,10,20,11,15,943.5,77.0,2.65,22.5,689.0,977.65,730.34
2016,10,20,11,30,946.0,77.0,2.7,23.0,699.0,955.38,714.35
2016,10,20,11,45,946.5,77.5,2.75,23.5,701.0,928.11,695.15
2016,10,20,12,0,947.0,78.0,2.8,24.0,703.0,897.22,673.57
2016,10,20,12,15,945.0,77.5,2.85,24.0,697.0,859.67,648.74
2016,10,20,12,30,943.0,77.0,2.9,24.0,691.0,818.98,621.6
2016,10,20,12,45,937.0,77.5,2.95,24.5,677.0,773.49,589.72
2016,10,20,13,0,931.0,78.0,3.0,25.0,663.0,725.53,555.27
2016,10,20,13,15,924.0,77.0,2.95,25.0,641.5,673.15,515.9
2016,10,20,13,30,917.0,76.0,2.9,25.0,620.0,618.93,474.16
2016,10,20,13,45,908.0,74.5,2.9,25.0,591.0,561.56,429.04
2016,10,20,14,0,899.0,73.0,2.9,25.0,562.0,503.07,381.61
2016,10,20,14,15,884.5,71.0,2.8,24.5,527.0,440.98,330.41
2016,10,20,14,30,870.0,69.0,2.7,24.0,492.0,378.95,277.62
2016,10,20,14,45,850.0,66.5,2.6,24.0,451.0,315.2,221.92
2016,10,20,15,0,830.0,64.0,2.5,24.0,410.0,250.33,165.24
2016,10,20,15,15,801.5,61.0,2.1,23.5,365.0,187.06,112.22
2016,10,20,15,30,773.0,58.0,1.7,23.0,320.0,126.84,67.4
2016,10,20,15,45,731.5,54.0,1.35,22.5,272.0,68.63,37.1
2016,10,20,16,0,690.0,50.0,1.0,22.0,224.0,43.7,32.36
2016,10,20,16,15,623.5,44.0,0.95,21.0,176.0,38.81,28.07
2016,10,20,16,30,557.0,38.0,0.9,20.0,128.0,33.92,23.56
2016,10,20,16,45,439.0,29.5,0.9,19.5,84.5,26.53,16.41
2016,10,20,17,0,321.0,21.0,0.9,19.0,41.0,17.53,1.88
2016,10,20,17,15,160.5,10.5,0.95,18.5,20.5,8.96,0.0
2016,10,20,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,208.5,14.5,0.9,12.5,36.5,185.2,31.07
2016,10,21,7,0,417.0,29.0,0.9,13.0,73.0,377.11,294.2
2016,10,21,7,15,506.5,36.5,0.9,13.5,118.0,470.39,378.64
2016,10,21,7,30,596.0,44.0,0.9,14.0,163.0,563.34,453.46
2016,10,21,7,45,650.5,49.0,0.95,14.5,210.5,636.8,509.92
2016,10,21,8,0,705.0,54.0,1.0,15.0,258.0,711.37,564.29
2016,10,21,8,15,740.5,58.0,0.9,15.5,304.0,768.21,601.47
2016,10,21,8,30,776.0,62.0,0.8,16.0,350.0,824.0,635.99
2016,10,21,8,45,801.5,64.5,0.7,17.0,392.5,866.78,658.76
2016,10,21,9,0,827.0,67.0,0.6,18.0,435.0,907.18,678.94
2016,10,21,9,15,844.0,69.0,0.65,18.5,473.0,925.08,688.16
2016,10,21,9,30,861.0,71.0,0.7,19.0,511.0,950.43,702.5
2016,10,21,9,45,871.5,73.5,0.75,20.0,542.0,966.62,709.43
2016,10,21,10,0,882.0,76.0,0.8,21.0,573.0,979.13,714.17
2016,10,21,10,15,891.0,77.5,0.85,21.5,598.5,985.03,716.23
2016,10,21,10,30,900.0,79.0,0.9,22.0,624.0,987.02,716.05
2016,10,21,10,45,904.5,80.0,1.0,22.5,641.5,980.06,711.38
2016,10,21,11,0,909.0,81.0,1.1,23.0,659.0,969.18,704.39
2016,10,21,11,15,912.0,81.5,1.15,23.0,669.0,952.4,694.2
2016,10,21,11,30,915.0,82.0,1.2,23.0,679.0,931.83,681.7
2016,10,21,11,45,914.5,82.5,1.3,23.5,681.0,904.45,664.27
2016,10,21,12,0,914.0,83.0,1.4,24.0,683.0,873.63,644.51
2016,10,21,12,15,912.5,83.0,1.45,24.0,677.0,838.13,622.1
2016,10,21,12,30,911.0,83.0,1.5,24.0,671.0,799.54,597.44
2016,10,21,12,45,903.5,83.5,1.6,24.0,656.5,754.21,568.37
2016,10,21,13,0,896.0,84.0,1.7,24.0,642.0,706.66,536.27
2016,10,21,13,15,889.0,83.0,1.75,24.0,621.0,655.9,499.34
2016,10,21,13,30,882.0,82.0,1.8,24.0,600.0,603.39,459.96
2016,10,21,13,45,870.5,80.5,1.9,24.0,571.5,546.5,416.26
2016,10,21,14,0,859.0,79.0,2.0,24.0,543.0,488.86,370.34
2016,10,21,14,15,844.0,77.0,2.05,23.5,508.5,428.74,321.38
2016,10,21,14,30,829.0,75.0,2.1,23.0,474.0,368.09,270.25
2016,10,21,14,45,807.0,72.5,2.2,23.0,433.5,305.47,216.0
2016,10,21,15,0,785.0,70.0,2.3,23.0,393.0,244.56,162.85
2016,10,21,15,15,755.0,66.5,2.05,22.5,349.0,183.43,111.74
2016,10,21,15,30,725.0,63.0,1.8,22.0,305.0,125.62,68.77
2016,10,21,15,45,679.5,58.5,1.6,21.5,258.0,70.0,39.76
2016,10,21,16,0,634.0,54.0,1.4,21.0,211.0,43.02,31.89
2016,10,21,16,15,564.5,47.5,1.4,20.0,164.5,38.25,27.68
2016,10,21,16,30,495.0,41.0,1.4,19.0,118.0,33.5,23.24
2016,10,21,16,45,373.0,31.0,1.4,18.0,77.0,25.53,15.51
2016,10,21,17,0,251.0,21.0,1.4,17.0,36.0,17.51,0.0
2016,10,21,17,15,125.5,10.5,1.55,16.5,18.0,8.96,0.0
2016,10,21,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,6,45,65.5,17.5,1.5,10.5,24.5,78.12,0.0
2016,10,22,7,0,131.0,35.0,1.6,11.0,49.0,163.64,127.68
2016,10,22,7,15,165.5,54.0,1.7,11.5,80.5,218.83,180.92
2016,10,22,7,30,200.0,73.0,1.8,12.0,112.0,275.22,230.76
2016,10,22,7,45,223.5,91.0,1.95,12.5,146.0,322.35,271.18
2016,10,22,8,0,247.0,109.0,2.1,13.0,180.0,370.16,310.75
2016,10,22,8,15,264.5,125.0,2.0,13.5,212.5,410.07,342.08
2016,10,22,8,30,282.0,141.0,1.9,14.0,245.0,449.92,372.25
2016,10,22,8,45,286.5,159.0,1.85,14.5,275.5,479.89,393.59
2016,10,22,9,0,291.0,177.0,1.8,15.0,306.0,508.57,413.42
2016,10,22,9,15,395.0,172.5,1.8,15.5,363.0,625.09,501.42
2016,10,22,9,30,499.0,168.0,1.8,16.0,420.0,722.69,571.93
2016,10,22,9,45,681.5,129.0,1.85,16.5,496.5,865.76,670.99
2016,10,22,10,0,864.0,90.0,1.9,17.0,573.0,989.43,751.79
2016,10,22,10,15,758.0,123.5,1.9,17.0,561.5,927.46,707.28
2016,10,22,10,30,652.0,157.0,1.9,17.0,550.0,854.53,656.96
2016,10,22,10,45,612.5,176.5,1.95,17.5,554.0,826.54,636.8
2016,10,22,11,0,573.0,196.0,2.0,18.0,558.0,788.92,608.98
2016,10,22,11,15,558.0,205.5,2.0,18.0,562.0,769.86,594.78
2016,10,22,11,30,543.0,215.0,2.0,18.0,566.0,748.66,578.91
2016,10,22,11,45,725.0,155.5,2.05,18.0,626.5,832.75,640.42
2016,10,22,12,0,907.0,96.0,2.1,18.0,687.0,880.89,673.31
2016,10,22,12,15,905.0,96.0,2.15,18.0,681.0,844.98,648.63
2016,10,22,12,30,903.0,96.0,2.2,18.0,675.0,806.06,622.5
2016,10,22,12,45,899.5,95.0,2.3,18.0,661.5,762.15,592.95
2016,10,22,13,0,896.0,94.0,2.4,18.0,648.0,715.74,559.75
2016,10,22,13,15,759.0,127.0,2.45,18.0,585.0,622.23,488.55
2016,10,22,13,30,622.0,160.0,2.5,18.0,522.0,530.9,418.03
2016,10,22,13,45,590.5,160.5,2.55,18.0,491.0,476.09,374.67
2016,10,22,14,0,559.0,161.0,2.6,18.0,460.0,418.99,328.41
2016,10,22,14,15,551.5,151.5,2.65,17.5,430.5,370.12,287.88
2016,10,22,14,30,544.0,142.0,2.7,17.0,401.0,321.41,246.21
2016,10,22,14,45,321.5,157.0,2.75,17.0,306.5,227.78,173.22
2016,10,22,15,0,99.0,172.0,2.8,17.0,212.0,161.31,125.18
2016,10,22,15,15,92.5,154.0,2.7,16.5,188.0,136.86,105.32
2016,10,22,15,30,86.0,136.0,2.6,16.0,164.0,113.49,86.79
2016,10,22,15,45,79.0,115.5,2.55,16.0,138.5,89.61,68.88
2016,10,22,16,0,72.0,95.0,2.5,16.0,113.0,71.8,57.91
2016,10,22,16,15,59.5,75.0,2.4,15.5,87.5,57.42,45.0
2016,10,22,16,30,47.0,55.0,2.3,15.0,62.0,42.78,31.64
2016,10,22,16,45,23.5,36.5,2.2,14.5,40.0,28.85,18.3
2016,10,22,17,0,0.0,18.0,2.1,14.0,18.0,14.7,0.0
2016,10,22,17,15,0.0,9.0,2.15,13.5,9.0,7.68,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,6,45,189.5,15.0,1.25,10.5,33.5,171.03,0.0
2016,10,23,7,0,379.0,30.0,1.3,11.0,67.0,351.23,272.19
2016,10,23,7,15,476.0,38.5,1.5,11.5,112.0,449.98,367.31
2016,10,23,7,30,573.0,47.0,1.7,12.0,157.0,555.86,455.68
2016,10,23,7,45,631.0,52.5,1.9,12.5,204.5,630.92,516.26
2016,10,23,8,0,689.0,58.0,2.1,13.0,252.0,701.33,570.7
2016,10,23,8,15,727.0,62.5,2.1,13.5,298.5,760.65,613.23
2016,10,23,8,30,765.0,67.0,2.1,14.0,345.0,818.98,653.29
2016,10,23,8,45,789.5,70.0,2.1,14.5,387.5,861.22,680.47
2016,10,23,9,0,814.0,73.0,2.1,15.0,430.0,901.01,705.3
2016,10,23,9,15,833.0,75.5,2.1,15.5,468.0,932.04,723.52
2016,10,23,9,30,852.0,78.0,2.1,16.0,506.0,959.87,739.35
2016,10,23,9,45,869.0,78.5,2.15,16.5,538.5,968.49,742.58
2016,10,23,10,0,886.0,79.0,2.2,17.0,571.0,984.58,751.19
2016,10,23,10,15,895.0,80.5,2.3,17.0,596.0,990.31,754.78
2016,10,23,10,30,904.0,82.0,2.4,17.0,621.0,992.12,755.98
2016,10,23,10,45,911.0,82.5,2.5,17.5,639.5,986.77,751.09
2016,10,23,11,0,918.0,83.0,2.6,18.0,658.0,977.45,743.71
2016,10,23,11,15,921.0,83.5,2.7,18.0,668.0,960.41,732.63
2016,10,23,11,30,924.0,84.0,2.8,18.0,678.0,939.56,719.04
2016,10,23,11,45,924.5,84.0,2.9,18.5,680.0,912.19,699.64
2016,10,23,12,0,925.0,84.0,3.0,19.0,682.0,881.3,677.84
2016,10,23,12,15,923.0,83.5,3.05,19.0,675.5,844.46,652.75
2016,10,23,12,30,921.0,83.0,3.1,19.0,669.0,804.56,625.35
2016,10,23,12,45,910.0,85.0,3.2,19.5,654.0,757.94,592.03
2016,10,23,13,0,899.0,87.0,3.3,20.0,639.0,709.32,555.72
2016,10,23,13,15,891.0,85.5,3.35,20.0,617.0,657.29,515.92
2016,10,23,13,30,883.0,84.0,3.4,20.0,595.0,603.63,473.76
2016,10,23,13,45,872.0,82.0,3.45,20.0,566.0,546.52,427.71
2016,10,23,14,0,861.0,80.0,3.5,20.0,537.0,489.49,380.22
2016,10,23,14,15,844.5,78.0,3.6,19.5,502.0,427.95,328.5
2016,10,23,14,30,828.0,76.0,3.7,19.0,467.0,366.85,275.41
2016,10,23,14,45,804.5,73.5,3.85,19.0,426.0,303.99,219.44
2016,10,23,15,0,781.0,71.0,4.0,19.0,385.0,243.02,164.96
2016,10,23,15,15,748.5,67.0,4.1,18.5,340.5,181.44,112.63
2016,10,23,15,30,716.0,63.0,4.2,18.0,296.0,123.53,68.96
2016,10,23,15,45,665.0,59.0,4.3,17.5,248.5,65.12,37.28
2016,10,23,16,0,614.0,55.0,4.4,17.0,201.0,43.85,33.14
2016,10,23,16,15,539.5,47.5,4.3,16.0,155.0,38.3,28.11
2016,10,23,16,30,465.0,40.0,4.2,15.0,109.0,32.73,22.83
2016,10,23,16,45,232.5,34.5,4.15,14.5,69.0,26.71,16.23
2016,10,23,17,0,0.0,29.0,4.1,14.0,29.0,21.9,0.0
2016,10,23,17,15,0.0,14.5,4.0,13.5,14.5,12.38,0.0
2016,10,23,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.5,1.65,12.5,12.5,10.31,0.0
2016,10,24,7,0,0.0,25.0,1.8,13.0,25.0,21.42,11.05
2016,10,24,7,15,0.0,43.5,2.2,13.0,43.5,41.89,29.49
2016,10,24,7,30,0.0,62.0,2.6,13.0,62.0,60.85,46.18
2016,10,24,7,45,3.5,80.0,3.0,13.5,81.0,81.24,63.98
2016,10,24,8,0,7.0,98.0,3.4,14.0,100.0,101.54,81.43
2016,10,24,8,15,12.0,115.0,3.7,14.0,119.0,121.91,98.88
2016,10,24,8,30,17.0,132.0,4.0,14.0,138.0,142.48,116.28
2016,10,24,8,45,11.0,140.0,4.35,14.5,144.5,142.15,115.29
2016,10,24,9,0,5.0,148.0,4.7,15.0,151.0,142.15,114.55
2016,10,24,9,15,88.5,184.0,4.7,15.0,228.5,280.12,231.48
2016,10,24,9,30,172.0,220.0,4.7,15.0,306.0,424.77,349.52
2016,10,24,9,45,196.5,233.5,4.7,15.5,337.5,461.68,377.43
2016,10,24,10,0,221.0,247.0,4.7,16.0,369.0,497.83,404.68
2016,10,24,10,15,324.0,238.0,4.65,16.0,425.5,603.47,487.99
2016,10,24,10,30,427.0,229.0,4.6,16.0,482.0,706.46,566.69
2016,10,24,10,45,268.0,258.5,4.6,16.0,419.5,558.76,449.4
2016,10,24,11,0,109.0,288.0,4.6,16.0,357.0,394.28,317.04
2016,10,24,11,15,124.0,294.5,4.6,16.0,373.5,428.42,344.21
2016,10,24,11,30,139.0,301.0,4.6,16.0,390.0,441.61,354.5
2016,10,24,11,45,139.0,302.0,4.6,16.5,391.5,434.17,347.74
2016,10,24,12,0,139.0,303.0,4.6,17.0,393.0,426.22,340.71
2016,10,24,12,15,154.5,300.5,4.6,17.0,399.0,426.5,341.2
2016,10,24,12,30,170.0,298.0,4.6,17.0,405.0,425.17,340.37
2016,10,24,12,45,100.0,269.0,4.7,17.5,332.0,321.23,256.96
2016,10,24,13,0,30.0,240.0,4.8,18.0,259.0,238.34,189.39
2016,10,24,13,15,23.0,223.0,4.9,18.0,237.5,205.73,163.38
2016,10,24,13,30,16.0,206.0,5.0,18.0,216.0,184.43,146.27
2016,10,24,13,45,84.5,221.5,5.1,18.0,267.0,238.29,190.44
2016,10,24,14,0,153.0,237.0,5.2,18.0,318.0,282.71,225.64
2016,10,24,14,15,76.5,126.5,5.15,17.5,167.0,143.09,112.69
2016,10,24,14,30,0.0,16.0,5.1,17.0,16.0,13.2,5.5
2016,10,24,14,45,0.0,27.0,5.05,17.0,27.0,22.29,13.24
2016,10,24,15,0,0.0,38.0,5.0,17.0,38.0,31.39,21.0
2016,10,24,15,15,0.0,33.5,4.75,16.5,33.5,27.65,17.92
2016,10,24,15,30,0.0,29.0,4.5,16.0,29.0,23.91,14.8
2016,10,24,15,45,0.0,24.0,4.25,16.0,24.0,19.77,11.26
2016,10,24,16,0,0.0,19.0,4.0,16.0,19.0,15.63,8.26
2016,10,24,16,15,0.0,14.5,3.75,15.5,14.5,11.92,4.89
2016,10,24,16,30,0.0,10.0,3.5,15.0,10.0,8.21,1.49
2016,10,24,16,45,0.0,6.0,3.25,14.5,6.0,4.92,0.0
2016,10,24,17,0,0.0,2.0,3.0,14.0,2.0,1.64,0.0
2016,10,24,17,15,0.0,1.0,3.1,14.0,1.0,0.85,0.0
2016,10,24,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,1.9,13.5,5.0,4.27,0.0
2016,10,25,7,0,0.0,10.0,2.0,14.0,10.0,8.21,0.62
2016,10,25,7,15,0.0,18.0,2.25,14.0,18.0,14.81,6.73
2016,10,25,7,30,0.0,26.0,2.5,14.0,26.0,21.43,12.6
2016,10,25,7,45,0.0,34.5,2.75,14.5,34.5,28.48,18.74
2016,10,25,8,0,0.0,43.0,3.0,15.0,43.0,35.53,24.82
2016,10,25,8,15,0.0,51.5,3.15,15.0,51.5,42.6,30.87
2016,10,25,8,30,0.0,60.0,3.3,15.0,60.0,49.69,36.87
2016,10,25,8,45,2.5,103.5,3.5,15.5,104.5,93.55,73.87
2016,10,25,9,0,5.0,147.0,3.7,16.0,149.0,141.41,113.48
2016,10,25,9,15,2.5,128.0,3.75,16.5,129.0,115.93,91.74
2016,10,25,9,30,0.0,109.0,3.8,17.0,109.0,93.32,72.53
2016,10,25,9,45,0.0,119.0,3.9,17.5,119.0,102.35,79.71
2016,10,25,10,0,0.0,129.0,4.0,18.0,129.0,111.37,86.8
2016,10,25,10,15,64.5,200.0,4.0,18.0,238.5,262.41,211.6
2016,10,25,10,30,129.0,271.0,4.0,18.0,348.0,426.16,341.19
2016,10,25,10,45,64.5,152.5,4.05,18.0,191.0,221.87,178.16
2016,10,25,11,0,0.0,34.0,4.1,18.0,34.0,28.17,17.77
2016,10,25,11,15,0.0,49.0,4.05,18.0,49.0,40.65,28.16
2016,10,25,11,30,0.0,64.0,4.0,18.0,64.0,53.16,38.49
2016,10,25,11,45,11.0,152.0,4.0,18.5,159.0,139.57,109.43
2016,10,25,12,0,22.0,240.0,4.0,19.0,254.0,230.77,182.39
2016,10,25,12,15,26.0,244.5,3.95,19.0,261.0,236.39,186.75
2016,10,25,12,30,30.0,249.0,3.9,19.0,268.0,254.62,201.26
2016,10,25,12,45,16.0,212.5,3.85,19.0,222.5,195.11,153.65
2016,10,25,13,0,2.0,176.0,3.8,19.0,177.0,151.25,118.28
2016,10,25,13,15,1.0,170.5,3.7,19.0,171.0,145.19,113.55
2016,10,25,13,30,0.0,165.0,3.6,19.0,165.0,139.29,108.92
2016,10,25,13,45,0.0,157.0,3.55,19.0,157.0,131.91,103.12
2016,10,25,14,0,0.0,149.0,3.5,19.0,149.0,124.61,97.38
2016,10,25,14,15,0.0,139.0,3.4,19.0,139.0,115.7,90.31
2016,10,25,14,30,0.0,129.0,3.3,19.0,129.0,106.89,83.28
2016,10,25,14,45,0.0,117.5,3.2,19.0,117.5,96.94,75.28
2016,10,25,15,0,0.0,106.0,3.1,19.0,106.0,87.1,67.31
2016,10,25,15,15,0.0,93.5,2.75,18.5,93.5,76.57,58.8
2016,10,25,15,30,0.0,81.0,2.4,18.0,81.0,66.16,50.27
2016,10,25,15,45,0.0,68.0,2.1,18.0,68.0,55.49,41.29
2016,10,25,16,0,0.0,55.0,1.8,18.0,55.0,45.08,34.05
2016,10,25,16,15,0.0,41.5,1.65,17.5,41.5,34.31,24.4
2016,10,25,16,30,0.0,28.0,1.5,17.0,28.0,23.12,14.27
2016,10,25,16,45,0.0,17.5,1.35,16.5,17.5,14.42,5.69
2016,10,25,17,0,0.0,7.0,1.2,16.0,7.0,5.97,0.0
2016,10,25,17,15,0.0,3.5,1.2,15.5,3.5,2.99,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,6,45,184.5,13.0,0.95,12.5,29.0,132.82,0.0
2016,10,26,7,0,369.0,26.0,0.9,13.0,58.0,339.33,247.33
2016,10,26,7,15,469.0,34.0,0.95,13.5,101.5,438.14,350.93
2016,10,26,7,30,569.0,42.0,1.0,14.0,145.0,536.82,432.54
2016,10,26,7,45,629.0,47.0,1.1,14.5,191.5,613.52,493.27
2016,10,26,8,0,689.0,52.0,1.2,15.0,238.0,691.61,552.01
2016,10,26,8,15,727.0,56.0,1.3,15.5,283.5,749.77,593.72
2016,10,26,8,30,765.0,60.0,1.4,16.0,329.0,807.04,633.33
2016,10,26,8,45,791.5,62.5,1.55,16.5,371.0,850.11,662.36
2016,10,26,9,0,818.0,65.0,1.7,17.0,413.0,890.89,689.29
2016,10,26,9,15,836.0,67.0,1.85,17.5,450.0,909.44,700.51
2016,10,26,9,30,854.0,69.0,2.0,18.0,487.0,935.37,716.9
2016,10,26,9,45,869.5,69.5,2.2,18.5,518.5,953.5,728.35
2016,10,26,10,0,885.0,70.0,2.4,19.0,550.0,968.1,737.42
2016,10,26,10,15,894.0,71.5,2.45,19.5,575.0,973.91,739.1
2016,10,26,10,30,903.0,73.0,2.5,20.0,600.0,975.82,738.39
2016,10,26,10,45,907.0,74.5,2.65,20.5,617.0,968.97,732.92
2016,10,26,11,0,911.0,76.0,2.8,21.0,634.0,958.23,724.98
2016,10,26,11,15,914.5,76.5,2.85,21.0,644.5,941.92,713.91
2016,10,26,11,30,918.0,77.0,2.9,21.0,655.0,921.81,700.4
2016,10,26,11,45,917.0,78.0,3.0,21.5,657.0,894.63,681.16
2016,10,26,12,0,916.0,79.0,3.1,22.0,659.0,864.04,659.61
2016,10,26,12,15,915.5,79.0,3.15,22.0,654.0,829.44,636.17
2016,10,26,12,30,915.0,79.0,3.2,22.0,649.0,791.7,610.39
2016,10,26,12,45,908.0,80.0,3.3,22.0,635.0,747.38,579.97
2016,10,26,13,0,901.0,81.0,3.4,22.0,621.0,700.78,546.29
2016,10,26,13,15,894.0,80.0,3.45,22.0,600.5,650.04,507.49
2016,10,26,13,30,887.0,79.0,3.5,22.0,580.0,597.56,466.3
2016,10,26,13,45,875.5,78.0,3.6,22.0,551.5,541.24,421.04
2016,10,26,14,0,864.0,77.0,3.7,22.0,523.0,484.13,373.7
2016,10,26,14,15,848.5,75.0,3.75,21.5,488.5,424.0,323.09
2016,10,26,14,30,833.0,73.0,3.8,21.0,454.0,363.29,270.43
2016,10,26,14,45,810.5,70.0,3.9,20.5,414.0,300.24,214.93
2016,10,26,15,0,788.0,67.0,4.0,20.0,374.0,238.97,160.7
2016,10,26,15,15,755.5,63.5,3.95,19.5,329.5,177.72,108.85
2016,10,26,15,30,723.0,60.0,3.9,19.0,285.0,120.09,65.85
2016,10,26,15,45,674.5,55.0,3.9,19.0,238.5,64.57,37.23
2016,10,26,16,0,626.0,50.0,3.9,19.0,192.0,43.76,32.71
2016,10,26,16,15,547.5,43.5,3.75,18.0,146.0,35.31,25.15
2016,10,26,16,30,469.0,37.0,3.6,17.0,100.0,30.46,20.48
2016,10,26,16,45,234.5,30.0,3.5,16.0,61.5,23.35,12.21
2016,10,26,17,0,0.0,23.0,3.4,15.0,23.0,19.63,0.0
2016,10,26,17,15,0.0,11.5,3.2,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.5,1.2,12.5,6.5,5.55,0.0
2016,10,27,7,0,0.0,13.0,1.2,13.0,13.0,10.7,2.17
2016,10,27,7,15,0.0,23.0,1.45,13.5,23.0,18.96,10.16
2016,10,27,7,30,0.0,33.0,1.7,14.0,33.0,27.25,17.5
2016,10,27,7,45,0.0,43.5,2.0,14.5,43.5,35.97,25.12
2016,10,27,8,0,0.0,54.0,2.3,15.0,54.0,44.71,32.64
2016,10,27,8,15,0.0,65.0,2.35,15.0,65.0,54.42,40.95
2016,10,27,8,30,0.0,76.0,2.4,15.0,76.0,64.42,49.4
2016,10,27,8,45,0.0,85.5,2.5,15.5,85.5,72.89,56.35
2016,10,27,9,0,0.0,95.0,2.6,16.0,95.0,81.39,63.23
2016,10,27,9,15,0.0,79.5,2.6,16.5,79.5,65.99,50.06
2016,10,27,9,30,0.0,64.0,2.6,17.0,64.0,53.06,39.04
2016,10,27,9,45,0.0,83.0,2.65,17.5,83.0,68.94,52.1
2016,10,27,10,0,0.0,102.0,2.7,18.0,102.0,85.94,65.92
2016,10,27,10,15,0.0,116.5,2.55,18.0,116.5,99.16,76.64
2016,10,27,10,30,0.0,131.0,2.4,18.0,131.0,112.41,87.33
2016,10,27,10,45,3.0,161.0,2.3,18.0,163.0,143.41,112.5
2016,10,27,11,0,6.0,191.0,2.2,18.0,195.0,174.67,137.59
2016,10,27,11,15,6.5,193.5,2.4,17.5,198.0,176.52,139.23
2016,10,27,11,30,7.0,196.0,2.6,17.0,201.0,178.38,140.99
2016,10,27,11,45,9.5,204.0,2.8,17.0,210.5,187.23,148.19
2016,10,27,12,0,12.0,212.0,3.0,17.0,220.0,195.83,155.21
2016,10,27,12,15,11.5,210.5,3.15,17.0,218.0,192.77,152.76
2016,10,27,12,30,11.0,209.0,3.3,17.0,216.0,189.77,150.41
2016,10,27,12,45,5.5,172.5,3.5,17.0,176.0,151.32,119.31
2016,10,27,13,0,0.0,136.0,3.7,17.0,136.0,114.62,89.4
2016,10,27,13,15,0.0,129.5,3.45,16.5,129.5,108.78,84.91
2016,10,27,13,30,0.0,123.0,3.2,16.0,123.0,103.01,80.43
2016,10,27,13,45,7.5,153.5,2.95,16.0,157.5,132.9,105.27
2016,10,27,14,0,15.0,184.0,2.7,16.0,192.0,161.57,128.84
2016,10,27,14,15,16.0,175.5,2.55,16.0,183.5,152.93,121.8
2016,10,27,14,30,17.0,167.0,2.4,16.0,175.0,144.14,114.67
2016,10,27,14,45,8.5,123.0,2.3,16.0,127.0,103.83,81.62
2016,10,27,15,0,0.0,79.0,2.2,16.0,79.0,65.4,49.89
2016,10,27,15,15,0.0,69.5,2.0,16.0,69.5,57.56,43.39
2016,10,27,15,30,0.0,60.0,1.8,16.0,60.0,49.7,36.77
2016,10,27,15,45,0.0,49.5,1.6,16.0,49.5,40.95,29.31
2016,10,27,16,0,0.0,39.0,1.4,16.0,39.0,32.22,22.97
2016,10,27,16,15,0.0,29.0,1.3,15.5,29.0,23.92,15.45
2016,10,27,16,30,0.0,19.0,1.2,15.0,19.0,15.65,7.87
2016,10,27,16,45,0.0,11.5,1.1,15.0,11.5,9.46,1.38
2016,10,27,17,0,0.0,4.0,1.0,15.0,4.0,3.41,0.0
2016,10,27,17,15,0.0,2.0,1.0,15.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,0.75,13.5,7.5,6.4,0.0
2016,10,28,7,0,0.0,15.0,0.7,14.0,15.0,12.36,3.05
2016,10,28,7,15,0.0,27.5,0.65,14.0,27.5,22.71,13.22
2016,10,28,7,30,0.0,40.0,0.6,14.0,40.0,33.35,22.68
2016,10,28,7,45,0.0,54.0,0.6,14.0,54.0,46.76,34.4
2016,10,28,8,0,0.0,68.0,0.6,14.0,68.0,59.95,45.81
2016,10,28,8,15,0.0,81.5,0.7,14.0,81.5,72.46,56.47
2016,10,28,8,30,0.0,95.0,0.8,14.0,95.0,84.91,66.94
2016,10,28,8,45,0.0,108.0,0.9,14.5,108.0,96.8,76.64
2016,10,28,9,0,0.0,121.0,1.0,15.0,121.0,108.68,86.21
2016,10,28,9,15,0.0,82.5,1.2,15.0,82.5,68.71,52.62
2016,10,28,9,30,0.0,44.0,1.4,15.0,44.0,36.41,25.32
2016,10,28,9,45,0.0,50.0,1.6,15.5,50.0,41.41,29.44
2016,10,28,10,0,0.0,56.0,1.8,16.0,56.0,46.42,33.5
2016,10,28,10,15,0.0,67.0,1.9,16.0,67.0,55.6,41.12
2016,10,28,10,30,0.0,78.0,2.0,16.0,78.0,64.8,48.71
2016,10,28,10,45,0.0,96.0,2.15,16.5,96.0,80.11,61.21
2016,10,28,11,0,0.0,114.0,2.3,17.0,114.0,96.21,74.26
2016,10,28,11,15,0.0,116.0,2.4,17.0,116.0,97.88,75.55
2016,10,28,11,30,0.0,118.0,2.5,17.0,118.0,99.55,76.89
2016,10,28,11,45,0.0,110.0,2.6,17.5,110.0,92.33,70.81
2016,10,28,12,0,0.0,102.0,2.7,18.0,102.0,85.24,64.88
2016,10,28,12,15,0.0,101.0,2.75,18.0,101.0,84.34,64.16
2016,10,28,12,30,0.0,100.0,2.8,18.0,100.0,83.45,63.46
2016,10,28,12,45,17.0,169.0,2.85,18.0,179.5,156.47,123.48
2016,10,28,13,0,34.0,238.0,2.9,18.0,259.0,240.15,190.75
2016,10,28,13,15,29.5,225.5,2.95,18.0,243.0,221.51,175.72
2016,10,28,13,30,25.0,213.0,3.0,18.0,227.0,196.28,155.62
2016,10,28,13,45,18.0,195.5,3.1,18.0,205.5,174.92,138.54
2016,10,28,14,0,11.0,178.0,3.2,18.0,184.0,154.65,122.28
2016,10,28,14,15,5.5,121.0,3.25,18.0,124.0,102.93,80.14
2016,10,28,14,30,0.0,64.0,3.3,18.0,64.0,53.04,38.95
2016,10,28,14,45,369.5,68.0,3.4,18.0,208.5,170.12,125.22
2016,10,28,15,0,739.0,72.0,3.5,18.0,353.0,231.53,157.82
2016,10,28,15,15,705.0,68.0,3.4,17.5,310.0,172.78,107.79
2016,10,28,15,30,671.0,64.0,3.3,17.0,267.0,114.56,63.99
2016,10,28,15,45,623.5,58.0,3.25,16.5,222.0,61.28,36.09
2016,10,28,16,0,576.0,52.0,3.2,16.0,177.0,41.66,31.24
2016,10,28,16,15,494.0,44.5,2.9,15.5,133.0,36.05,26.02
2016,10,28,16,30,412.0,37.0,2.6,15.0,89.0,30.46,20.5
2016,10,28,16,45,279.0,25.0,2.35,14.5,53.5,20.68,9.03
2016,10,28,17,0,146.0,13.0,2.1,14.0,18.0,11.1,0.0
2016,10,28,17,15,73.0,6.5,2.0,13.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,114.5,13.5,1.2,12.5,22.5,86.8,0.0
2016,10,29,7,0,229.0,27.0,1.3,13.0,45.0,234.1,153.04
2016,10,29,7,15,337.0,38.0,1.6,13.5,85.0,343.49,277.32
2016,10,29,7,30,445.0,49.0,1.9,14.0,125.0,454.82,372.96
2016,10,29,7,45,520.0,55.5,2.2,14.5,170.5,540.63,443.98
2016,10,29,8,0,595.0,62.0,2.5,15.0,216.0,629.29,514.4
2016,10,29,8,15,335.0,99.5,2.7,15.0,189.5,457.85,380.15
2016,10,29,8,30,75.0,137.0,2.9,15.0,163.0,221.79,183.14
2016,10,29,8,45,51.0,147.5,3.1,15.5,166.0,208.39,171.21
2016,10,29,9,0,27.0,158.0,3.3,16.0,169.0,194.59,158.25
2016,10,29,9,15,415.0,119.5,3.45,16.0,316.0,575.75,474.22
2016,10,29,9,30,803.0,81.0,3.6,16.0,463.0,909.25,720.78
2016,10,29,9,45,576.5,147.5,3.8,16.5,431.5,769.07,614.4
2016,10,29,10,0,350.0,214.0,4.0,17.0,400.0,604.63,486.37
2016,10,29,10,15,304.5,234.0,4.1,17.0,401.0,579.57,465.98
2016,10,29,10,30,259.0,254.0,4.2,17.0,402.0,553.07,443.75
2016,10,29,10,45,261.0,262.0,4.3,17.5,415.0,556.57,445.29
2016,10,29,11,0,263.0,270.0,4.4,18.0,428.0,558.69,445.69
2016,10,29,11,15,264.0,274.5,4.4,18.0,435.0,554.46,441.94
2016,10,29,11,30,265.0,279.0,4.4,18.0,442.0,548.97,437.3
2016,10,29,11,45,267.5,279.0,4.4,18.5,444.0,538.52,428.26
2016,10,29,12,0,270.0,279.0,4.4,19.0,446.0,526.89,418.36
2016,10,29,12,15,586.0,180.0,4.35,19.0,538.0,682.31,541.84
2016,10,29,12,30,902.0,81.0,4.3,19.0,630.0,780.4,615.66
2016,10,29,12,45,899.0,79.5,4.25,19.0,616.5,736.87,583.38
2016,10,29,13,0,896.0,78.0,4.2,19.0,603.0,690.86,548.52
2016,10,29,13,15,888.5,77.0,4.1,19.0,582.0,640.28,508.41
2016,10,29,13,30,881.0,76.0,4.0,19.0,561.0,588.03,466.09
2016,10,29,13,45,871.5,74.0,3.9,19.0,533.5,532.31,419.98
2016,10,29,14,0,862.0,72.0,3.8,19.0,506.0,475.66,371.83
2016,10,29,14,15,845.5,70.0,3.7,19.0,471.5,415.5,319.62
2016,10,29,14,30,829.0,68.0,3.6,19.0,437.0,355.01,265.88
