Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,45,805.5,65.5,3.5,19.0,397.0,292.75,210.05
2016,10,29,15,0,782.0,63.0,3.4,19.0,357.0,232.36,155.95
2016,10,29,15,15,748.5,59.5,3.1,18.5,313.5,171.67,104.52
2016,10,29,15,30,715.0,56.0,2.8,18.0,270.0,114.7,62.15
2016,10,29,15,45,662.5,51.5,2.5,17.5,223.5,60.33,34.69
2016,10,29,16,0,610.0,47.0,2.2,17.0,177.0,41.26,30.74
2016,10,29,16,15,528.0,40.0,2.0,16.0,132.5,32.54,22.86
2016,10,29,16,30,446.0,33.0,1.8,15.0,88.0,27.18,17.62
2016,10,29,16,45,296.0,22.5,1.6,14.5,52.0,18.57,6.74
2016,10,29,17,0,146.0,12.0,1.4,14.0,16.0,10.24,0.0
2016,10,29,17,15,73.0,6.0,1.4,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,6,45,91.0,14.0,2.75,12.5,21.0,71.7,0.0
2016,10,30,7,0,182.0,28.0,3.0,13.0,42.0,201.98,123.58
2016,10,30,7,15,291.5,40.5,3.3,13.0,81.0,311.69,253.08
2016,10,30,7,30,401.0,53.0,3.6,13.0,120.0,423.5,352.36
2016,10,30,7,45,359.0,72.5,3.95,13.5,146.5,426.4,357.96
2016,10,30,8,0,317.0,92.0,4.3,14.0,173.0,425.74,358.31
2016,10,30,8,15,361.5,101.0,4.45,14.0,210.0,483.11,406.67
2016,10,30,8,30,406.0,110.0,4.6,14.0,247.0,541.63,454.47
2016,10,30,8,45,203.0,61.5,4.85,14.5,130.0,289.42,245.42
2016,10,30,9,0,0.0,13.0,5.1,15.0,13.0,10.71,3.49
2016,10,30,9,15,0.0,10.0,5.3,15.0,10.0,8.24,1.38
2016,10,30,9,30,0.0,7.0,5.5,15.0,7.0,5.77,0.0
2016,10,30,9,45,0.0,8.0,5.75,15.5,8.0,6.6,0.0
2016,10,30,10,0,0.0,9.0,6.0,16.0,9.0,7.43,0.62
2016,10,30,10,15,0.0,13.0,6.1,16.0,13.0,10.74,3.41
2016,10,30,10,30,0.0,17.0,6.2,16.0,17.0,14.05,6.19
2016,10,30,10,45,411.0,62.0,6.3,16.5,306.5,487.14,404.62
2016,10,30,11,0,822.0,107.0,6.4,17.0,596.0,917.43,734.35
2016,10,30,11,15,456.0,193.0,6.45,17.0,465.0,657.56,532.98
2016,10,30,11,30,90.0,279.0,6.5,17.0,334.0,357.33,287.92
2016,10,30,11,45,45.0,153.5,6.6,17.0,181.0,180.1,144.69
2016,10,30,12,0,0.0,28.0,6.7,17.0,28.0,23.19,13.72
2016,10,30,12,15,0.0,28.0,6.7,17.0,28.0,23.19,13.74
2016,10,30,12,30,0.0,28.0,6.7,17.0,28.0,23.18,13.74
2016,10,30,12,45,3.5,108.5,6.7,17.0,110.5,93.29,72.16
2016,10,30,13,0,7.0,189.0,6.7,17.0,193.0,166.81,132.71
2016,10,30,13,15,3.5,106.0,6.6,17.0,108.0,90.7,70.08
2016,10,30,13,30,0.0,23.0,6.5,17.0,23.0,19.01,10.32
2016,10,30,13,45,86.5,122.5,6.4,17.0,166.0,156.71,125.55
2016,10,30,14,0,173.0,222.0,6.3,17.0,309.0,279.2,224.61
2016,10,30,14,15,165.5,208.5,6.1,16.5,287.0,250.37,200.42
2016,10,30,14,30,158.0,195.0,5.9,16.0,265.0,222.42,176.89
2016,10,30,14,45,153.5,177.5,5.75,16.0,240.0,192.99,151.59
2016,10,30,15,0,149.0,160.0,5.6,16.0,215.0,164.35,126.95
2016,10,30,15,15,141.5,140.5,5.25,15.5,188.0,134.59,102.06
2016,10,30,15,30,134.0,121.0,4.9,15.0,161.0,106.2,79.31
2016,10,30,15,45,321.0,90.0,4.55,15.0,163.0,74.94,53.05
2016,10,30,16,0,508.0,59.0,4.2,15.0,165.0,47.28,36.27
2016,10,30,16,15,416.0,50.0,3.8,14.5,122.0,40.64,30.05
2016,10,30,16,30,324.0,41.0,3.4,14.0,79.0,34.01,23.39
2016,10,30,16,45,186.5,26.5,3.05,14.0,46.0,20.62,6.99
2016,10,30,17,0,49.0,12.0,2.7,14.0,13.0,10.24,0.0
2016,10,30,17,15,24.5,6.0,2.65,13.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,45,110.0,13.0,1.05,9.5,21.0,83.23,0.0
2016,10,31,7,0,220.0,26.0,1.0,10.0,42.0,221.84,125.28
2016,10,31,7,15,338.0,37.0,1.25,10.5,82.0,342.31,276.52
2016,10,31,7,30,456.0,48.0,1.5,11.0,122.0,461.15,379.72
2016,10,31,7,45,534.5,54.0,1.75,12.0,168.0,549.45,452.39
2016,10,31,8,0,613.0,60.0,2.0,13.0,214.0,640.61,523.99
2016,10,31,8,15,658.0,65.0,2.05,13.0,258.5,703.27,571.89
2016,10,31,8,30,703.0,70.0,2.1,13.0,303.0,765.71,617.97
2016,10,31,8,45,524.0,110.5,2.2,13.5,297.0,657.01,535.03
2016,10,31,9,0,345.0,151.0,2.3,14.0,291.0,525.66,431.73
2016,10,31,9,15,263.0,177.5,2.3,14.0,290.0,482.84,395.84
2016,10,31,9,30,181.0,204.0,2.3,14.0,289.0,415.51,340.08
2016,10,31,9,45,93.0,187.5,2.35,14.5,231.5,284.21,232.51
2016,10,31,10,0,5.0,171.0,2.4,15.0,174.0,159.84,127.72
2016,10,31,10,15,74.5,214.5,2.4,15.0,256.5,291.58,237.14
2016,10,31,10,30,144.0,258.0,2.4,15.0,339.0,427.34,344.82
2016,10,31,10,45,288.5,242.5,2.4,15.5,411.0,559.56,448.11
2016,10,31,11,0,433.0,227.0,2.4,16.0,483.0,686.39,543.02
2016,10,31,11,15,431.0,232.0,2.45,16.0,490.0,676.71,534.42
2016,10,31,11,30,429.0,237.0,2.5,16.0,497.0,665.0,525.47
2016,10,31,11,45,330.0,259.0,2.6,16.0,459.5,570.23,453.09
2016,10,31,12,0,231.0,281.0,2.7,16.0,422.0,480.63,383.48
2016,10,31,12,15,277.0,270.0,2.8,16.0,437.5,508.17,405.85
2016,10,31,12,30,323.0,259.0,2.9,16.0,453.0,515.48,412.17
2016,10,31,12,45,323.0,252.5,3.0,16.5,443.0,490.27,391.97
2016,10,31,13,0,323.0,246.0,3.1,17.0,433.0,464.24,371.08
2016,10,31,13,15,319.5,238.0,3.2,17.0,417.5,433.82,347.15
2016,10,31,13,30,316.0,230.0,3.3,17.0,402.0,403.09,322.56
2016,10,31,13,45,170.5,209.5,3.4,17.0,302.0,279.9,224.07
2016,10,31,14,0,25.0,189.0,3.5,17.0,202.0,170.84,135.94
2016,10,31,14,15,47.5,186.0,3.5,16.5,207.5,178.66,142.63
2016,10,31,14,30,70.0,183.0,3.5,16.0,213.0,178.57,142.21
2016,10,31,14,45,35.0,116.0,3.55,16.0,131.0,107.03,83.63
2016,10,31,15,0,0.0,49.0,3.6,16.0,49.0,40.52,28.89
2016,10,31,15,15,0.0,43.0,3.45,15.5,43.0,35.53,24.76
2016,10,31,15,30,0.0,37.0,3.3,15.0,37.0,30.54,20.56
2016,10,31,15,45,0.0,30.0,3.15,15.0,30.0,24.74,15.54
2016,10,31,16,0,0.0,23.0,3.0,15.0,23.0,18.94,11.19
2016,10,31,16,15,0.0,17.0,2.75,14.5,17.0,13.98,6.65
2016,10,31,16,30,0.0,11.0,2.5,14.0,11.0,9.04,2.04
2016,10,31,16,45,0.0,6.0,2.25,13.5,6.0,4.92,0.0
2016,10,31,17,0,0.0,1.0,2.0,13.0,1.0,0.85,0.0
2016,10,31,17,15,0.0,0.5,2.05,13.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,113.5,12.0,1.35,10.5,19.5,84.57,0.0
2016,11,1,7,0,227.0,24.0,1.4,11.0,39.0,223.09,110.29
2016,11,1,7,15,347.5,34.5,1.6,11.5,79.5,346.58,278.26
2016,11,1,7,30,468.0,45.0,1.8,12.0,120.0,466.66,383.09
2016,11,1,7,45,542.5,51.5,2.05,12.5,165.5,552.18,454.63
2016,11,1,8,0,617.0,58.0,2.3,13.0,211.0,640.59,525.37
2016,11,1,8,15,663.0,62.5,2.25,13.0,255.5,703.37,573.21
2016,11,1,8,30,709.0,67.0,2.2,13.0,300.0,759.37,614.09
2016,11,1,8,45,742.5,70.0,2.15,13.5,342.5,808.34,647.17
2016,11,1,9,0,776.0,73.0,2.1,14.0,385.0,855.3,677.66
2016,11,1,9,15,797.5,76.0,2.05,14.0,422.0,888.42,698.77
2016,11,1,9,30,819.0,79.0,2.0,14.0,459.0,918.52,717.53
2016,11,1,9,45,836.5,80.5,2.0,14.5,491.0,939.52,728.99
2016,11,1,10,0,854.0,82.0,2.0,15.0,523.0,956.95,738.05
2016,11,1,10,15,864.5,83.0,1.95,15.0,547.5,963.21,740.32
2016,11,1,10,30,875.0,84.0,1.9,15.0,572.0,954.97,732.97
2016,11,1,10,45,882.5,85.0,1.85,15.5,589.5,950.87,727.44
2016,11,1,11,0,890.0,86.0,1.8,16.0,607.0,942.93,719.45
2016,11,1,11,15,893.5,86.5,1.75,16.0,617.0,926.88,707.52
2016,11,1,11,30,897.0,87.0,1.7,16.0,627.0,907.16,693.34
2016,11,1,11,45,897.0,87.0,1.7,16.5,628.5,880.21,673.72
2016,11,1,12,0,897.0,87.0,1.7,17.0,630.0,849.94,651.97
2016,11,1,12,15,894.5,87.0,1.7,17.0,624.0,814.47,627.86
2016,11,1,12,30,892.0,87.0,1.7,17.0,618.0,776.11,601.65
2016,11,1,12,45,887.0,86.0,1.75,17.0,604.0,732.17,571.71
2016,11,1,13,0,882.0,85.0,1.8,17.0,590.0,685.93,537.94
2016,11,1,13,15,873.5,84.0,1.75,17.0,569.0,635.45,499.03
2016,11,1,13,30,865.0,83.0,1.7,17.0,548.0,586.27,460.01
2016,11,1,13,45,851.5,81.5,1.65,17.0,519.5,529.05,413.89
2016,11,1,14,0,838.0,80.0,1.6,17.0,491.0,471.37,366.06
2016,11,1,14,15,820.0,77.5,1.55,17.0,456.5,410.74,314.54
2016,11,1,14,30,802.0,75.0,1.5,17.0,422.0,350.79,262.15
2016,11,1,14,45,773.5,72.5,1.5,17.0,381.5,288.86,207.6
2016,11,1,15,0,745.0,70.0,1.5,17.0,341.0,229.45,155.15
2016,11,1,15,15,708.0,66.0,1.4,16.5,297.5,170.22,105.47
2016,11,1,15,30,671.0,62.0,1.3,16.0,254.0,111.99,62.15
2016,11,1,15,45,614.5,56.5,1.2,16.0,208.5,59.19,35.05
2016,11,1,16,0,558.0,51.0,1.1,16.0,163.0,41.1,30.67
2016,11,1,16,15,466.5,42.5,1.1,15.0,119.5,34.61,24.67
2016,11,1,16,30,375.0,34.0,1.1,14.0,76.0,28.11,18.15
2016,11,1,16,45,187.5,17.0,1.15,13.5,38.0,13.73,0.62
2016,11,1,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,45,126.0,11.0,0.65,8.0,19.0,91.79,0.0
2016,11,2,7,0,252.0,22.0,0.7,8.0,38.0,236.77,97.04
2016,11,2,7,15,371.0,32.5,0.85,8.5,78.5,361.53,289.28
2016,11,2,7,30,490.0,43.0,1.0,9.0,119.0,480.91,394.24
2016,11,2,7,45,559.0,50.0,1.2,9.5,164.5,563.04,462.96
2016,11,2,8,0,628.0,57.0,1.4,10.0,210.0,647.81,530.65
2016,11,2,8,15,673.0,61.5,1.55,10.5,254.5,709.91,578.07
2016,11,2,8,30,718.0,66.0,1.7,11.0,299.0,765.2,618.74
2016,11,2,8,45,750.0,69.5,1.9,12.0,341.0,813.52,652.34
2016,11,2,9,0,782.0,73.0,2.1,13.0,383.0,859.77,683.48
2016,11,2,9,15,803.0,75.5,2.15,13.5,420.0,891.81,703.63
2016,11,2,9,30,824.0,78.0,2.2,14.0,457.0,920.8,721.44
2016,11,2,9,45,850.0,76.5,2.3,15.0,490.5,946.05,735.64
2016,11,2,10,0,876.0,75.0,2.4,16.0,524.0,956.95,739.85
2016,11,2,10,15,886.0,76.5,2.35,16.0,548.5,963.46,742.51
2016,11,2,10,30,896.0,78.0,2.3,16.0,573.0,966.15,742.71
2016,11,2,10,45,902.5,78.5,2.25,16.5,590.5,960.35,735.93
2016,11,2,11,0,909.0,79.0,2.2,17.0,608.0,950.69,726.81
2016,11,2,11,15,912.0,79.5,2.0,17.0,617.5,933.97,712.81
2016,11,2,11,30,915.0,80.0,1.8,17.0,627.0,913.52,696.43
2016,11,2,11,45,915.5,80.0,1.65,17.5,629.0,886.68,675.15
2016,11,2,12,0,916.0,80.0,1.5,18.0,631.0,856.41,651.76
2016,11,2,12,15,914.0,79.5,1.35,18.0,625.0,820.29,625.71
2016,11,2,12,30,912.0,79.0,1.2,18.0,619.0,781.2,597.67
2016,11,2,12,45,908.5,78.0,1.05,18.5,605.0,737.69,565.46
2016,11,2,13,0,905.0,77.0,0.9,19.0,591.0,691.7,530.02
2016,11,2,13,15,897.0,76.0,0.75,19.0,570.0,640.66,490.7
2016,11,2,13,30,889.0,75.0,0.6,19.0,549.0,587.99,449.36
2016,11,2,13,45,876.5,73.5,0.45,19.0,520.5,531.11,403.97
2016,11,2,14,0,864.0,72.0,0.3,19.0,492.0,473.6,356.96
2016,11,2,14,15,847.0,70.0,0.35,19.0,457.5,413.62,308.34
2016,11,2,14,30,830.0,68.0,0.4,19.0,423.0,353.14,257.58
2016,11,2,14,45,805.0,65.5,0.5,19.0,383.0,290.74,204.32
2016,11,2,15,0,780.0,63.0,0.6,19.0,343.0,230.37,152.22
2016,11,2,15,15,744.5,59.0,0.65,18.5,299.5,169.38,101.92
2016,11,2,15,30,709.0,55.0,0.7,18.0,256.0,112.37,60.38
2016,11,2,15,45,654.0,50.5,0.75,17.5,210.0,58.66,33.84
2016,11,2,16,0,599.0,46.0,0.8,17.0,164.0,40.63,30.1
2016,11,2,16,15,511.0,38.5,0.9,16.0,120.0,31.5,21.81
2016,11,2,16,30,423.0,31.0,1.0,15.0,76.0,25.69,15.89
2016,11,2,16,45,211.5,15.5,1.1,14.5,38.0,12.53,0.0
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,6,45,132.5,10.5,1.45,7.5,18.0,95.49,0.0
2016,11,3,7,0,265.0,21.0,1.5,8.0,36.0,242.69,71.45
2016,11,3,7,15,386.5,30.5,1.75,8.5,76.5,370.39,296.32
2016,11,3,7,30,508.0,40.0,2.0,9.0,117.0,490.65,405.42
2016,11,3,7,45,578.5,46.5,2.3,10.0,163.0,573.49,475.54
2016,11,3,8,0,649.0,53.0,2.6,11.0,209.0,651.62,538.6
2016,11,3,8,15,693.5,57.5,2.55,11.5,254.0,714.71,586.52
2016,11,3,8,30,738.0,62.0,2.5,12.0,299.0,777.15,631.66
2016,11,3,8,45,769.0,65.5,2.5,13.0,341.0,824.77,663.19
2016,11,3,9,0,800.0,69.0,2.5,14.0,383.0,870.28,692.08
2016,11,3,9,15,820.5,71.5,2.5,14.5,420.0,901.98,711.6
2016,11,3,9,30,841.0,74.0,2.5,15.0,457.0,930.6,728.68
2016,11,3,9,45,859.5,74.5,2.55,15.5,489.0,951.25,740.49
2016,11,3,10,0,878.0,75.0,2.6,16.0,521.0,957.58,742.42
2016,11,3,10,15,887.5,76.5,2.5,16.5,545.5,963.59,742.95
2016,11,3,10,30,897.0,78.0,2.4,17.0,570.0,965.79,740.96
2016,11,3,10,45,903.5,78.5,2.3,17.5,587.5,959.98,733.68
2016,11,3,11,0,910.0,79.0,2.2,18.0,605.0,950.32,724.05
2016,11,3,11,15,913.0,79.5,2.1,18.5,614.5,933.6,709.87
2016,11,3,11,30,916.0,80.0,2.0,19.0,624.0,913.15,693.43
2016,11,3,11,45,916.0,80.5,1.9,19.5,626.0,886.48,672.99
2016,11,3,12,0,916.0,81.0,1.8,20.0,628.0,856.4,650.45
2016,11,3,12,15,914.0,80.5,1.75,20.0,621.5,820.31,625.65
2016,11,3,12,30,912.0,80.0,1.7,20.0,615.0,781.26,598.78
2016,11,3,12,45,905.0,80.0,1.65,20.0,601.0,736.41,567.73
2016,11,3,13,0,898.0,80.0,1.6,20.0,587.0,689.36,533.21
2016,11,3,13,15,890.0,79.0,1.55,20.0,565.5,638.66,494.7
2016,11,3,13,30,882.0,78.0,1.5,20.0,544.0,586.35,453.99
2016,11,3,13,45,867.5,77.0,1.45,20.5,515.5,531.24,409.2
2016,11,3,14,0,853.0,76.0,1.4,21.0,487.0,473.0,360.93
2016,11,3,14,15,835.5,73.5,1.35,20.5,452.5,411.97,310.52
2016,11,3,14,30,818.0,71.0,1.3,20.0,418.0,351.52,258.94
2016,11,3,14,45,791.0,68.5,1.3,20.0,378.0,289.3,204.73
2016,11,3,15,0,764.0,66.0,1.3,20.0,338.0,229.38,152.39
2016,11,3,15,15,727.5,62.0,1.15,19.5,294.5,169.26,102.51
2016,11,3,15,30,691.0,58.0,1.0,19.0,251.0,113.28,61.7
2016,11,3,15,45,634.0,52.5,0.9,18.5,205.0,56.39,32.15
2016,11,3,16,0,577.0,47.0,0.8,18.0,159.0,38.07,27.72
2016,11,3,16,15,484.5,39.0,0.85,17.5,115.5,31.88,21.95
2016,11,3,16,30,392.0,31.0,0.9,17.0,72.0,25.68,15.55
2016,11,3,16,45,196.0,15.5,1.0,16.5,36.0,12.56,0.0
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,110.5,10.5,0.85,9.5,16.5,81.02,0.0
2016,11,4,7,0,221.0,21.0,0.8,10.0,33.0,209.62,28.13
2016,11,4,7,15,346.0,31.5,0.95,10.5,72.5,341.2,267.67
2016,11,4,7,30,471.0,42.0,1.1,11.0,112.0,463.73,377.5
2016,11,4,7,45,544.5,49.0,1.3,11.5,157.0,548.61,448.6
2016,11,4,8,0,618.0,56.0,1.5,12.0,202.0,636.44,518.72
2016,11,4,8,15,664.5,61.5,1.45,12.5,247.0,700.79,566.2
2016,11,4,8,30,711.0,67.0,1.4,13.0,292.0,765.03,611.26
2016,11,4,8,45,742.0,70.5,1.4,13.5,333.5,805.08,637.6
2016,11,4,9,0,773.0,74.0,1.4,14.0,375.0,850.2,666.79
2016,11,4,9,15,795.0,77.0,1.35,14.5,412.0,883.67,686.31
2016,11,4,9,30,817.0,80.0,1.3,15.0,449.0,914.13,703.37
2016,11,4,9,45,832.5,82.0,1.3,16.0,480.5,933.77,712.26
2016,11,4,10,0,848.0,84.0,1.3,17.0,512.0,949.85,718.82
2016,11,4,10,15,858.5,85.5,1.25,17.5,536.5,956.74,719.85
2016,11,4,10,30,869.0,87.0,1.2,18.0,561.0,959.81,718.58
2016,11,4,10,45,876.5,88.0,1.15,18.5,578.5,955.51,712.67
2016,11,4,11,0,884.0,89.0,1.1,19.0,596.0,947.31,704.49
2016,11,4,11,15,887.0,89.5,1.1,19.0,605.5,920.87,686.76
2016,11,4,11,30,890.0,90.0,1.1,19.0,615.0,900.88,673.61
2016,11,4,11,45,891.5,90.0,1.1,19.5,617.0,875.47,655.59
2016,11,4,12,0,893.0,90.0,1.1,20.0,619.0,846.67,635.47
2016,11,4,12,15,891.0,89.5,1.15,20.0,612.5,811.27,612.81
2016,11,4,12,30,889.0,89.0,1.2,20.0,606.0,772.99,588.01
2016,11,4,12,45,886.0,87.0,1.25,20.5,593.0,729.65,558.33
2016,11,4,13,0,883.0,85.0,1.3,21.0,580.0,683.89,524.73
2016,11,4,13,15,874.5,84.0,1.3,21.0,558.5,637.32,489.85
2016,11,4,13,30,866.0,83.0,1.3,21.0,537.0,584.62,449.61
2016,11,4,13,45,853.5,81.0,1.35,21.0,509.0,527.58,405.22
2016,11,4,14,0,841.0,79.0,1.4,21.0,481.0,470.0,358.81
2016,11,4,14,15,823.0,76.5,1.4,21.0,446.5,409.47,308.38
2016,11,4,14,30,805.0,74.0,1.4,21.0,412.0,349.61,256.99
2016,11,4,14,45,779.5,70.5,1.4,21.0,372.5,287.67,203.17
2016,11,4,15,0,754.0,67.0,1.4,21.0,333.0,227.91,151.11
2016,11,4,15,15,716.5,63.0,1.25,20.5,289.5,168.33,101.89
2016,11,4,15,30,679.0,59.0,1.1,20.0,246.0,113.02,61.74
2016,11,4,15,45,623.0,53.0,0.95,19.5,200.5,56.52,32.3
2016,11,4,16,0,567.0,47.0,0.8,19.0,155.0,38.09,27.58
2016,11,4,16,15,473.5,39.0,0.85,18.0,112.0,31.91,21.87
2016,11,4,16,30,380.0,31.0,0.9,17.0,69.0,25.74,15.4
2016,11,4,16,45,190.0,15.5,0.95,16.5,34.5,12.6,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,111.5,9.5,1.1,10.0,15.5,80.71,0.0
2016,11,5,7,0,223.0,19.0,1.1,10.0,31.0,207.32,0.0
2016,11,5,7,15,345.0,30.0,1.25,10.5,69.5,338.55,263.54
2016,11,5,7,30,467.0,41.0,1.4,11.0,108.0,458.84,374.32
2016,11,5,7,45,534.0,48.5,1.55,12.0,151.5,538.77,441.25
2016,11,5,8,0,601.0,56.0,1.7,13.0,195.0,621.32,506.61
2016,11,5,8,15,647.0,61.5,1.65,13.5,239.0,684.67,553.91
2016,11,5,8,30,693.0,67.0,1.6,14.0,283.0,747.93,598.8
2016,11,5,8,45,721.5,71.5,1.6,14.5,323.5,786.3,624.3
2016,11,5,9,0,750.0,76.0,1.6,15.0,364.0,829.94,652.84
2016,11,5,9,15,771.5,79.0,1.6,15.5,400.0,862.66,672.86
2016,11,5,9,30,793.0,82.0,1.6,16.0,436.0,892.42,690.52
2016,11,5,9,45,812.0,83.0,1.6,16.5,467.5,914.04,702.37
2016,11,5,10,0,831.0,84.0,1.6,17.0,499.0,932.19,711.86
2016,11,5,10,15,709.5,120.0,1.55,17.0,486.0,861.57,661.66
2016,11,5,10,30,588.0,156.0,1.5,17.0,473.0,778.7,603.38
2016,11,5,10,45,727.0,122.0,1.45,17.5,526.5,860.87,658.84
2016,11,5,11,0,866.0,88.0,1.4,18.0,580.0,928.22,700.79
2016,11,5,11,15,723.0,132.0,1.45,18.0,548.0,836.46,638.05
2016,11,5,11,30,580.0,176.0,1.5,18.0,516.0,729.72,564.51
2016,11,5,11,45,727.0,131.5,1.55,18.5,558.5,794.75,611.02
2016,11,5,12,0,874.0,87.0,1.6,19.0,601.0,826.61,631.71
2016,11,5,12,15,719.5,133.0,1.7,19.0,553.0,734.43,568.14
2016,11,5,12,30,565.0,179.0,1.8,19.0,505.0,627.67,489.99
2016,11,5,12,45,708.0,133.0,1.95,19.5,532.5,660.38,515.91
2016,11,5,13,0,851.0,87.0,2.1,20.0,560.0,668.74,522.21
2016,11,5,13,15,842.0,85.5,2.15,19.5,539.0,618.29,484.4
2016,11,5,13,30,833.0,84.0,2.2,19.0,518.0,566.46,444.73
2016,11,5,13,45,735.0,100.0,2.3,19.0,468.0,485.8,381.14
2016,11,5,14,0,637.0,116.0,2.4,19.0,418.0,412.39,322.08
2016,11,5,14,15,572.5,121.5,2.45,18.5,378.0,351.05,271.84
2016,11,5,14,30,508.0,127.0,2.5,18.0,338.0,291.89,222.65
2016,11,5,14,45,486.0,119.0,2.55,18.0,305.0,243.77,180.64
2016,11,5,15,0,464.0,111.0,2.6,18.0,272.0,197.87,140.58
2016,11,5,15,15,442.5,98.0,2.4,17.5,236.0,150.44,100.81
2016,11,5,15,30,421.0,85.0,2.2,17.0,200.0,105.73,66.79
2016,11,5,15,45,383.0,72.5,2.05,17.0,162.5,63.82,42.43
2016,11,5,16,0,345.0,60.0,1.9,17.0,125.0,45.53,34.26
2016,11,5,16,15,282.5,46.0,1.85,16.0,89.5,35.27,24.89
2016,11,5,16,30,220.0,32.0,1.8,15.0,54.0,24.79,14.53
2016,11,5,16,45,110.0,16.0,1.75,14.5,27.0,12.47,0.0
2016,11,5,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.9,13.0,6.5,5.55,0.0
2016,11,6,7,0,0.0,13.0,0.9,13.0,13.0,10.72,0.0
2016,11,6,7,15,5.0,30.5,1.05,13.0,31.5,34.6,21.57
2016,11,6,7,30,10.0,48.0,1.2,13.0,50.0,57.54,42.88
2016,11,6,7,45,20.5,66.5,1.35,13.5,71.0,95.97,76.35
2016,11,6,8,0,31.0,85.0,1.5,14.0,92.0,125.62,102.13
2016,11,6,8,15,38.0,102.5,1.65,14.0,113.0,150.66,123.72
2016,11,6,8,30,45.0,120.0,1.8,14.0,134.0,175.81,145.03
2016,11,6,8,45,49.5,136.5,1.95,14.5,154.0,197.26,162.53
2016,11,6,9,0,54.0,153.0,2.1,15.0,174.0,218.72,179.72
2016,11,6,9,15,60.0,169.5,2.15,15.0,194.5,241.52,198.09
2016,11,6,9,30,66.0,186.0,2.2,15.0,215.0,264.19,216.15
2016,11,6,9,45,119.5,203.0,2.25,15.5,260.5,352.87,287.79
2016,11,6,10,0,173.0,220.0,2.3,16.0,306.0,421.38,341.59
2016,11,6,10,15,88.5,196.0,2.35,16.0,240.0,284.93,231.07
2016,11,6,10,30,4.0,172.0,2.4,16.0,174.0,158.2,125.69
2016,11,6,10,45,145.0,209.5,2.45,16.5,291.5,365.23,296.21
2016,11,6,11,0,286.0,247.0,2.5,17.0,409.0,553.5,441.78
2016,11,6,11,15,385.5,228.0,2.5,17.0,449.5,610.73,485.51
2016,11,6,11,30,485.0,209.0,2.5,17.0,490.0,682.02,539.04
2016,11,6,11,45,339.0,239.5,2.5,17.5,436.5,555.83,440.65
2016,11,6,12,0,193.0,270.0,2.5,18.0,383.0,438.56,348.07
2016,11,6,12,15,185.5,267.5,2.5,18.0,375.5,419.15,333.4
2016,11,6,12,30,178.0,265.0,2.5,18.0,368.0,399.79,318.22
2016,11,6,12,45,500.5,178.0,2.55,18.5,456.5,552.69,439.87
2016,11,6,13,0,823.0,91.0,2.6,19.0,545.0,653.86,516.56
2016,11,6,13,15,644.0,137.0,2.55,19.0,484.0,550.52,434.93
2016,11,6,13,30,465.0,183.0,2.5,19.0,423.0,451.47,357.04
2016,11,6,13,45,458.0,173.0,2.45,19.0,399.0,408.92,322.88
2016,11,6,14,0,451.0,163.0,2.4,19.0,375.0,366.36,287.62
2016,11,6,14,15,338.0,167.0,2.3,18.5,319.5,288.33,225.31
2016,11,6,14,30,225.0,171.0,2.2,18.0,264.0,229.7,178.8
2016,11,6,14,45,217.0,155.5,2.15,18.0,238.0,196.31,150.41
2016,11,6,15,0,209.0,140.0,2.1,18.0,212.0,164.03,122.84
2016,11,6,15,15,199.0,122.5,1.85,17.5,183.5,131.06,95.48
2016,11,6,15,30,189.0,105.0,1.6,17.0,155.0,99.68,70.88
2016,11,6,15,45,171.0,86.5,1.35,16.5,125.5,69.05,50.09
2016,11,6,16,0,153.0,68.0,1.1,16.0,96.0,51.11,39.24
2016,11,6,16,15,120.5,50.5,1.05,15.5,68.5,38.52,27.7
2016,11,6,16,30,88.0,33.0,1.0,15.0,41.0,25.62,14.95
2016,11,6,16,45,44.0,16.5,1.0,15.0,20.5,13.11,0.0
2016,11,6,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,0.75,11.5,8.5,7.26,0.0
2016,11,7,7,0,0.0,17.0,0.7,12.0,17.0,16.32,0.0
2016,11,7,7,15,65.5,33.0,0.85,12.0,42.0,105.56,77.12
2016,11,7,7,30,131.0,49.0,1.0,12.0,67.0,191.23,156.09
2016,11,7,7,45,154.0,67.0,1.15,12.5,96.0,236.02,195.96
2016,11,7,8,0,177.0,85.0,1.3,13.0,125.0,281.24,234.9
2016,11,7,8,15,191.5,102.5,1.3,13.5,154.0,318.68,265.81
2016,11,7,8,30,206.0,120.0,1.3,14.0,183.0,355.94,295.48
2016,11,7,8,45,215.0,136.5,1.3,15.0,210.5,386.34,318.08
2016,11,7,9,0,224.0,153.0,1.3,16.0,238.0,416.04,339.42
2016,11,7,9,15,283.5,161.0,1.3,16.5,279.0,480.86,389.25
2016,11,7,9,30,343.0,169.0,1.3,17.0,320.0,546.11,437.67
2016,11,7,9,45,382.0,174.5,1.35,17.5,353.5,588.0,467.53
2016,11,7,10,0,421.0,180.0,1.4,18.0,387.0,650.23,511.27
2016,11,7,10,15,412.5,192.5,1.4,18.5,403.5,651.9,509.53
2016,11,7,10,30,404.0,205.0,1.4,19.0,420.0,631.22,492.88
2016,11,7,10,45,455.5,198.0,1.45,19.5,448.0,683.21,529.71
2016,11,7,11,0,507.0,191.0,1.5,20.0,476.0,711.58,549.07
2016,11,7,11,15,507.0,195.0,1.5,20.0,483.5,701.94,541.25
2016,11,7,11,30,507.0,199.0,1.5,20.0,491.0,690.01,532.22
2016,11,7,11,45,652.0,153.0,1.5,20.5,530.0,752.84,577.6
2016,11,7,12,0,797.0,107.0,1.5,21.0,569.0,792.16,603.06
2016,11,7,12,15,795.0,106.5,1.55,21.0,563.5,759.27,580.52
2016,11,7,12,30,793.0,106.0,1.6,21.0,558.0,723.75,556.73
2016,11,7,12,45,644.5,148.0,1.65,21.0,509.5,629.81,487.61
2016,11,7,13,0,496.0,190.0,1.7,21.0,461.0,534.19,415.91
2016,11,7,13,15,475.5,186.5,1.7,21.0,439.0,489.59,382.27
2016,11,7,13,30,455.0,183.0,1.7,21.0,417.0,445.73,348.16
2016,11,7,13,45,452.5,172.5,1.7,21.0,394.0,405.57,316.26
2016,11,7,14,0,450.0,162.0,1.7,21.0,371.0,364.94,283.13
2016,11,7,14,15,438.0,152.5,1.65,21.0,344.0,321.09,246.65
2016,11,7,14,30,426.0,143.0,1.6,21.0,317.0,278.1,210.15
2016,11,7,14,45,415.5,129.5,1.6,21.0,285.5,233.17,171.64
2016,11,7,15,0,405.0,116.0,1.6,21.0,254.0,189.36,133.99
2016,11,7,15,15,385.0,102.5,1.4,20.5,219.5,145.36,97.77
2016,11,7,15,30,365.0,89.0,1.2,20.0,185.0,103.94,66.58
2016,11,7,15,45,331.5,75.0,1.0,19.5,149.5,64.46,43.21
2016,11,7,16,0,298.0,61.0,0.8,19.0,114.0,46.08,34.38
2016,11,7,16,15,238.5,46.0,0.8,18.5,80.5,35.14,24.41
2016,11,7,16,30,179.0,31.0,0.8,18.0,47.0,23.95,13.1
2016,11,7,16,45,89.5,15.5,0.85,17.5,23.5,12.07,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,1.0,11.0,11.5,9.82,0.0
2016,11,8,7,0,0.0,23.0,1.0,11.0,23.0,19.63,0.0
2016,11,8,7,15,214.0,30.5,1.25,11.5,59.0,242.22,179.11
2016,11,8,7,30,428.0,38.0,1.5,12.0,95.0,423.42,344.0
2016,11,8,7,45,504.0,45.0,1.8,13.0,137.5,507.94,415.89
2016,11,8,8,0,580.0,52.0,2.1,14.0,180.0,595.86,487.01
2016,11,8,8,15,628.0,57.0,2.05,14.5,222.5,659.22,535.44
2016,11,8,8,30,676.0,62.0,2.0,15.0,265.0,722.73,581.64
2016,11,8,8,45,709.5,65.5,1.95,15.5,305.5,764.46,609.9
2016,11,8,9,0,743.0,69.0,1.9,16.0,346.0,811.06,640.68
2016,11,8,9,15,765.0,72.0,1.8,16.5,381.5,843.96,660.2
2016,11,8,9,30,787.0,75.0,1.7,17.0,417.0,874.03,677.23
2016,11,8,9,45,811.0,74.5,1.65,17.5,449.0,898.3,690.45
2016,11,8,10,0,835.0,74.0,1.6,18.0,481.0,919.18,701.21
2016,11,8,10,15,845.5,75.5,1.55,18.5,504.5,926.22,702.6
2016,11,8,10,30,856.0,77.0,1.5,19.0,528.0,919.24,694.84
2016,11,8,10,45,861.5,78.0,1.5,19.5,545.0,913.71,689.1
2016,11,8,11,0,867.0,79.0,1.5,20.0,562.0,904.53,681.07
2016,11,8,11,15,870.5,79.5,1.5,20.0,571.5,889.28,670.47
2016,11,8,11,30,874.0,80.0,1.5,20.0,581.0,870.48,657.67
2016,11,8,11,45,874.0,80.5,1.55,20.5,582.5,845.22,639.98
2016,11,8,12,0,874.0,81.0,1.6,21.0,584.0,816.72,620.16
2016,11,8,12,15,872.0,81.0,1.6,21.0,578.5,782.97,597.37
2016,11,8,12,30,870.0,81.0,1.6,21.0,573.0,746.39,572.55
2016,11,8,12,45,866.0,80.0,1.65,21.5,560.0,704.64,543.29
2016,11,8,13,0,862.0,79.0,1.7,22.0,547.0,660.59,510.2
2016,11,8,13,15,853.5,77.5,1.7,22.0,527.0,611.17,472.85
2016,11,8,13,30,845.0,76.0,1.7,22.0,507.0,563.11,435.38
2016,11,8,13,45,832.0,74.5,1.7,22.0,479.5,507.94,391.52
2016,11,8,14,0,819.0,73.0,1.7,22.0,452.0,452.31,345.94
2016,11,8,14,15,801.5,71.0,1.65,22.0,419.0,394.2,296.95
2016,11,8,14,30,784.0,69.0,1.6,22.0,386.0,336.7,247.15
2016,11,8,14,45,757.5,66.0,1.6,22.0,348.0,276.66,194.82
2016,11,8,15,0,731.0,63.0,1.6,22.0,310.0,218.9,144.46
2016,11,8,15,15,693.5,59.0,1.4,21.5,268.0,161.12,96.77
2016,11,8,15,30,656.0,55.0,1.2,21.0,226.0,107.59,57.96
2016,11,8,15,45,596.5,49.5,1.0,20.5,182.5,53.42,29.86
2016,11,8,16,0,537.0,44.0,0.8,20.0,139.0,35.73,25.3
2016,11,8,16,15,441.0,35.5,0.85,19.0,98.0,29.07,19.14
2016,11,8,16,30,345.0,27.0,0.9,18.0,57.0,22.4,11.57
2016,11,8,16,45,172.5,13.5,0.95,17.5,28.5,11.52,0.0
2016,11,8,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
