Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,6,45,65.0,7.5,1.0,11.0,10.0,6.4,0.0
2016,11,9,7,0,130.0,15.0,1.0,11.0,20.0,102.11,0.0
2016,11,9,7,15,251.0,28.0,1.25,11.5,54.5,263.9,189.91
2016,11,9,7,30,372.0,41.0,1.5,12.0,89.0,382.63,311.03
2016,11,9,7,45,451.0,49.5,1.75,13.0,131.0,470.09,386.05
2016,11,9,8,0,530.0,58.0,2.0,14.0,173.0,561.02,459.79
2016,11,9,8,15,580.5,64.5,2.0,14.5,215.5,627.5,511.33
2016,11,9,8,30,631.0,71.0,2.0,15.0,258.0,694.23,560.76
2016,11,9,8,45,668.0,75.0,2.05,15.5,298.5,745.01,596.8
2016,11,9,9,0,705.0,79.0,2.1,16.0,339.0,794.34,630.71
2016,11,9,9,15,729.5,82.5,2.2,16.5,375.0,829.33,653.91
2016,11,9,9,30,754.0,86.0,2.3,17.0,411.0,855.18,670.33
2016,11,9,9,45,783.5,85.0,2.4,17.5,444.0,884.28,688.92
2016,11,9,10,0,813.0,84.0,2.5,18.0,477.0,909.93,704.92
2016,11,9,10,15,824.5,85.5,2.45,18.5,501.0,917.96,707.33
2016,11,9,10,30,836.0,87.0,2.4,19.0,525.0,922.3,707.45
2016,11,9,10,45,844.5,87.5,2.4,19.5,542.0,918.82,702.85
2016,11,9,11,0,853.0,88.0,2.4,20.0,559.0,911.58,695.93
2016,11,9,11,15,856.5,89.0,2.35,20.0,569.0,896.67,684.83
2016,11,9,11,30,860.0,90.0,2.3,20.0,579.0,878.17,671.48
2016,11,9,11,45,861.0,89.5,2.25,20.5,581.0,852.23,651.89
2016,11,9,12,0,862.0,89.0,2.2,21.0,583.0,823.02,630.24
2016,11,9,12,15,859.5,89.0,2.1,21.0,577.0,788.5,605.78
2016,11,9,12,30,857.0,89.0,2.0,21.0,571.0,751.18,579.37
2016,11,9,12,45,859.5,85.0,1.95,21.5,559.0,710.29,549.46
2016,11,9,13,0,862.0,81.0,1.9,22.0,547.0,666.65,515.74
2016,11,9,13,15,853.0,80.0,1.75,22.0,526.0,616.66,476.99
2016,11,9,13,30,844.0,79.0,1.6,22.0,505.0,565.27,436.37
2016,11,9,13,45,830.0,77.5,1.5,22.0,477.5,509.66,391.88
2016,11,9,14,0,816.0,76.0,1.4,22.0,450.0,453.69,345.89
2016,11,9,14,15,797.0,73.5,1.3,22.0,416.5,394.68,296.36
2016,11,9,14,30,778.0,71.0,1.2,22.0,383.0,336.48,246.24
2016,11,9,14,45,750.0,68.0,1.15,22.0,344.5,276.41,194.22
2016,11,9,15,0,722.0,65.0,1.1,22.0,306.0,218.82,144.33
2016,11,9,15,15,682.5,60.5,1.0,21.5,264.0,160.88,96.87
2016,11,9,15,30,643.0,56.0,0.9,21.0,222.0,104.6,55.94
2016,11,9,15,45,583.5,50.0,0.8,20.5,178.5,53.7,30.19
2016,11,9,16,0,524.0,44.0,0.7,20.0,135.0,35.73,25.27
2016,11,9,16,15,426.0,35.5,0.75,19.5,94.5,29.09,19.05
2016,11,9,16,30,328.0,27.0,0.8,19.0,54.0,22.43,11.15
2016,11,9,16,45,164.0,13.5,0.9,18.5,27.0,11.52,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.0,1.05,11.5,6.0,0.0,0.0
2016,11,10,7,0,0.0,12.0,1.0,12.0,12.0,10.24,0.0
2016,11,10,7,15,49.0,29.0,1.2,12.5,35.0,86.02,56.45
2016,11,10,7,30,98.0,46.0,1.4,13.0,58.0,163.08,130.91
2016,11,10,7,45,121.5,64.5,1.6,13.5,86.0,192.39,158.74
2016,11,10,8,0,145.0,83.0,1.8,14.0,114.0,236.85,197.52
2016,11,10,8,15,160.0,101.0,1.8,14.5,142.0,273.58,228.45
2016,11,10,8,30,175.0,119.0,1.8,15.0,170.0,310.3,258.38
2016,11,10,8,45,189.0,134.0,1.8,15.5,196.5,341.36,282.95
2016,11,10,9,0,203.0,149.0,1.8,16.0,223.0,372.38,306.83
2016,11,10,9,15,263.5,158.0,1.75,16.0,264.0,458.26,374.47
2016,11,10,9,30,324.0,167.0,1.7,16.0,305.0,525.26,425.73
2016,11,10,9,45,391.5,167.0,1.65,16.5,346.0,608.04,486.5
2016,11,10,10,0,459.0,167.0,1.6,17.0,387.0,669.7,530.2
2016,11,10,10,15,486.5,169.5,1.5,17.5,413.0,694.06,544.93
2016,11,10,10,30,514.0,172.0,1.4,18.0,439.0,715.91,557.91
2016,11,10,10,45,680.5,129.0,1.35,18.5,495.0,820.95,629.5
2016,11,10,11,0,847.0,86.0,1.3,19.0,551.0,902.49,681.08
2016,11,10,11,15,603.5,159.5,1.15,19.0,493.5,754.89,577.07
2016,11,10,11,30,360.0,233.0,1.0,19.0,436.0,580.31,448.47
2016,11,10,11,45,357.5,235.0,0.9,19.5,437.5,566.24,437.89
2016,11,10,12,0,355.0,237.0,0.8,20.0,439.0,550.91,424.84
2016,11,10,12,15,283.0,245.5,0.75,20.0,405.5,487.32,376.72
2016,11,10,12,30,211.0,254.0,0.7,20.0,372.0,413.57,321.14
2016,11,10,12,45,105.5,172.0,0.7,20.5,231.0,242.66,190.31
2016,11,10,13,0,0.0,90.0,0.7,21.0,90.0,74.86,55.69
2016,11,10,13,15,147.5,150.5,0.65,21.0,224.5,233.15,184.64
2016,11,10,13,30,295.0,211.0,0.6,21.0,359.0,373.65,290.94
2016,11,10,13,45,541.5,145.0,0.6,21.5,398.0,424.61,326.42
2016,11,10,14,0,788.0,79.0,0.6,22.0,437.0,443.83,335.42
2016,11,10,14,15,768.0,76.5,0.6,22.0,404.0,386.03,287.45
2016,11,10,14,30,748.0,74.0,0.6,22.0,371.0,329.2,239.53
2016,11,10,14,45,719.5,70.5,0.65,22.0,333.0,270.34,189.45
2016,11,10,15,0,691.0,67.0,0.7,22.0,295.0,211.99,139.67
2016,11,10,15,15,651.0,62.5,0.65,21.5,254.0,155.53,93.72
2016,11,10,15,30,611.0,58.0,0.6,21.0,213.0,103.64,56.3
2016,11,10,15,45,549.5,51.5,0.6,20.5,170.5,54.28,31.07
2016,11,10,16,0,488.0,45.0,0.6,20.0,128.0,36.47,25.88
2016,11,10,16,15,389.5,35.5,0.7,19.5,89.0,29.02,18.94
2016,11,10,16,30,291.0,26.0,0.8,19.0,50.0,21.51,10.05
2016,11,10,16,45,145.5,13.0,0.9,18.5,25.0,11.1,0.0
2016,11,10,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,0.9,12.5,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,0.9,13.0,16.0,13.66,0.0
2016,11,11,7,15,182.5,27.0,0.95,13.5,49.0,207.78,136.37
2016,11,11,7,30,365.0,38.0,1.0,14.0,82.0,373.06,298.27
2016,11,11,7,45,446.0,46.0,1.05,14.5,123.5,460.6,372.75
2016,11,11,8,0,527.0,54.0,1.1,15.0,165.0,551.92,445.7
2016,11,11,8,15,579.0,60.0,1.05,15.5,207.0,618.56,495.89
2016,11,11,8,30,631.0,66.0,1.0,16.0,249.0,685.63,543.85
2016,11,11,8,45,587.5,82.5,0.95,16.5,272.0,679.64,537.14
2016,11,11,9,0,544.0,99.0,0.9,17.0,295.0,668.43,526.98
2016,11,11,9,15,649.0,90.0,1.0,17.5,347.5,761.73,592.83
2016,11,11,9,30,754.0,81.0,1.1,18.0,400.0,846.7,649.63
2016,11,11,9,45,494.0,143.0,1.25,18.5,358.0,675.79,528.38
2016,11,11,10,0,234.0,205.0,1.4,19.0,316.0,461.65,366.05
2016,11,11,10,15,161.5,216.5,1.5,19.0,295.0,402.1,319.92
2016,11,11,10,30,89.0,228.0,1.6,19.0,274.0,322.99,256.83
2016,11,11,10,45,90.5,236.0,1.7,19.5,284.0,329.09,261.26
2016,11,11,11,0,92.0,244.0,1.8,20.0,294.0,334.91,265.05
2016,11,11,11,15,119.5,251.5,1.9,20.0,317.5,381.28,301.17
2016,11,11,11,30,147.0,259.0,2.0,20.0,341.0,407.04,321.22
2016,11,11,11,45,187.5,257.5,2.15,20.5,362.5,431.29,340.04
2016,11,11,12,0,228.0,256.0,2.3,21.0,384.0,452.71,356.48
2016,11,11,12,15,283.5,244.0,2.35,21.0,402.0,486.19,382.45
2016,11,11,12,30,339.0,232.0,2.4,21.0,420.0,499.03,392.77
2016,11,11,12,45,266.0,236.5,2.45,21.0,381.5,434.33,342.29
2016,11,11,13,0,193.0,241.0,2.5,21.0,343.0,363.09,286.71
2016,11,11,13,15,96.5,187.5,2.55,20.5,238.5,238.61,189.0
2016,11,11,13,30,0.0,134.0,2.6,20.0,134.0,113.19,87.65
2016,11,11,13,45,0.0,126.5,2.65,20.0,126.5,106.4,82.43
2016,11,11,14,0,0.0,119.0,2.7,20.0,119.0,99.7,77.1
2016,11,11,14,15,0.0,110.5,2.7,19.5,110.5,92.21,71.24
2016,11,11,14,30,0.0,102.0,2.7,19.0,102.0,84.8,65.39
2016,11,11,14,45,0.0,91.5,2.75,19.0,91.5,75.8,58.03
2016,11,11,15,0,0.0,81.0,2.8,19.0,81.0,66.9,50.68
2016,11,11,15,15,0.0,69.5,2.75,18.5,69.5,57.3,42.74
2016,11,11,15,30,0.0,58.0,2.7,18.0,58.0,47.81,34.78
2016,11,11,15,45,0.0,46.5,2.65,17.5,46.5,38.45,26.79
2016,11,11,16,0,0.0,35.0,2.6,17.0,35.0,28.93,19.61
2016,11,11,16,15,0.0,24.0,2.4,16.5,24.0,19.8,11.26
2016,11,11,16,30,0.0,13.0,2.2,16.0,13.0,10.7,1.99
2016,11,11,16,45,0.0,6.5,2.05,15.5,6.5,5.55,0.0
2016,11,11,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,66.0,6.0,0.9,12.5,8.0,0.0,0.0
2016,11,12,7,0,132.0,12.0,0.9,13.0,16.0,100.37,0.0
2016,11,12,7,15,271.0,23.0,1.0,13.5,49.5,265.94,164.65
2016,11,12,7,30,410.0,34.0,1.1,14.0,83.0,402.64,319.59
2016,11,12,7,45,491.5,41.0,1.2,14.5,124.5,489.92,395.17
2016,11,12,8,0,573.0,48.0,1.3,15.0,166.0,581.26,468.55
2016,11,12,8,15,623.0,53.0,1.25,15.0,208.0,645.64,518.15
2016,11,12,8,30,673.0,58.0,1.2,15.0,250.0,703.94,560.96
2016,11,12,8,45,708.5,61.0,1.2,15.5,290.0,753.19,594.84
2016,11,12,9,0,744.0,64.0,1.2,16.0,330.0,800.7,626.23
2016,11,12,9,15,767.5,67.0,1.15,16.5,365.5,834.89,646.66
2016,11,12,9,30,791.0,70.0,1.1,17.0,401.0,866.33,664.71
2016,11,12,9,45,811.5,70.5,1.05,17.5,432.0,888.51,676.06
2016,11,12,10,0,832.0,71.0,1.0,18.0,463.0,907.35,685.09
2016,11,12,10,15,843.0,72.5,1.0,18.0,487.0,914.97,688.81
2016,11,12,10,30,854.0,74.0,1.0,18.0,511.0,908.76,683.63
2016,11,12,10,45,861.5,74.5,1.0,18.5,528.0,904.65,678.91
2016,11,12,11,0,869.0,75.0,1.0,19.0,545.0,896.89,671.91
2016,11,12,11,15,873.0,75.5,1.05,19.0,554.5,882.3,662.68
2016,11,12,11,30,877.0,76.0,1.1,19.0,564.0,864.17,651.21
2016,11,12,11,45,877.5,76.5,1.2,19.5,566.0,839.57,634.95
2016,11,12,12,0,878.0,77.0,1.3,20.0,568.0,811.71,616.42
2016,11,12,12,15,875.5,76.5,1.4,20.0,562.5,777.22,594.31
2016,11,12,12,30,873.0,76.0,1.5,20.0,557.0,739.96,569.98
2016,11,12,12,45,862.5,77.0,1.6,20.5,543.0,696.19,539.62
2016,11,12,13,0,852.0,78.0,1.7,21.0,529.0,650.61,505.47
2016,11,12,13,15,843.0,77.0,1.7,21.0,508.5,605.94,471.2
2016,11,12,13,30,834.0,76.0,1.7,21.0,488.0,555.38,431.71
2016,11,12,13,45,821.0,74.5,1.75,21.0,461.0,501.13,388.51
2016,11,12,14,0,808.0,73.0,1.8,21.0,434.0,446.44,343.5
2016,11,12,14,15,789.0,70.5,1.8,20.5,401.5,388.21,294.82
2016,11,12,14,30,770.0,68.0,1.8,20.0,369.0,330.79,245.27
2016,11,12,14,45,743.0,65.0,1.85,20.0,331.5,271.77,193.33
2016,11,12,15,0,716.0,62.0,1.9,20.0,294.0,215.1,143.41
2016,11,12,15,15,676.0,57.5,1.75,19.5,252.5,157.7,95.65
2016,11,12,15,30,636.0,53.0,1.6,19.0,211.0,104.86,56.88
2016,11,12,15,45,573.0,47.5,1.45,18.5,168.5,52.21,28.99
2016,11,12,16,0,510.0,42.0,1.3,18.0,126.0,34.18,24.05
2016,11,12,16,15,405.5,33.5,1.3,17.0,86.5,27.48,17.71
2016,11,12,16,30,301.0,25.0,1.3,16.0,47.0,20.78,8.65
2016,11,12,16,45,150.5,12.5,1.35,15.5,23.5,10.67,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,53.5,5.5,0.55,11.5,7.0,0.0,0.0
2016,11,13,7,0,107.0,11.0,0.5,12.0,14.0,82.3,0.0
2016,11,13,7,15,243.0,23.0,0.5,12.0,46.5,243.24,138.64
2016,11,13,7,30,379.0,35.0,0.5,12.0,79.0,379.47,300.5
2016,11,13,7,45,459.5,43.5,0.5,12.5,120.0,466.96,375.75
2016,11,13,8,0,540.0,52.0,0.5,13.0,161.0,558.51,448.02
2016,11,13,8,15,592.5,58.0,0.7,13.0,203.0,625.71,501.79
2016,11,13,8,30,645.0,64.0,0.9,13.0,245.0,693.35,554.18
2016,11,13,8,45,681.5,68.0,1.1,13.5,285.0,743.57,591.28
2016,11,13,9,0,718.0,72.0,1.3,14.0,325.0,792.38,626.43
2016,11,13,9,15,742.5,75.0,1.2,14.5,361.0,820.63,642.42
2016,11,13,9,30,767.0,78.0,1.1,15.0,397.0,852.84,660.72
2016,11,13,9,45,785.5,80.0,1.05,16.0,427.5,875.08,671.1
2016,11,13,10,0,804.0,82.0,1.0,17.0,458.0,894.01,679.09
2016,11,13,10,15,816.0,83.5,0.95,17.5,482.0,902.63,681.39
2016,11,13,10,30,828.0,85.0,0.9,18.0,506.0,907.63,681.47
2016,11,13,10,45,835.0,86.5,0.9,18.5,522.5,904.27,677.1
2016,11,13,11,0,842.0,88.0,0.9,19.0,539.0,897.22,670.59
2016,11,13,11,15,846.0,88.5,1.0,19.0,549.0,882.58,662.23
2016,11,13,11,30,850.0,89.0,1.1,19.0,559.0,864.4,651.55
2016,11,13,11,45,852.0,89.0,1.25,19.0,561.5,840.45,637.6
2016,11,13,12,0,854.0,89.0,1.4,19.0,564.0,813.2,621.14
2016,11,13,12,15,852.0,88.5,1.45,19.0,558.5,779.06,598.53
2016,11,13,12,30,850.0,88.0,1.5,19.0,553.0,742.16,573.83
2016,11,13,12,45,855.5,84.0,1.55,19.5,542.0,703.96,546.58
2016,11,13,13,0,861.0,80.0,1.6,20.0,531.0,662.76,515.31
2016,11,13,13,15,852.0,78.5,1.5,20.0,511.0,612.66,476.57
2016,11,13,13,30,843.0,77.0,1.4,20.0,491.0,561.17,435.94
2016,11,13,13,45,831.0,75.0,1.35,20.0,464.0,506.5,392.13
2016,11,13,14,0,819.0,73.0,1.3,20.0,437.0,451.28,346.57
2016,11,13,14,15,799.5,70.5,1.25,20.0,403.5,392.31,296.85
2016,11,13,14,30,780.0,68.0,1.2,20.0,370.0,334.19,246.51
2016,11,13,14,45,752.5,65.0,1.15,20.0,332.0,274.52,194.31
2016,11,13,15,0,725.0,62.0,1.1,20.0,294.0,217.23,144.18
2016,11,13,15,15,684.5,57.5,0.95,19.5,252.5,159.26,96.23
2016,11,13,15,30,644.0,53.0,0.8,19.0,211.0,105.9,57.24
2016,11,13,15,45,581.5,47.5,0.65,18.5,168.5,52.81,29.16
2016,11,13,16,0,519.0,42.0,0.5,18.0,126.0,34.28,24.14
2016,11,13,16,15,415.0,33.0,0.55,17.5,86.0,27.14,17.34
2016,11,13,16,30,311.0,24.0,0.6,17.0,46.0,19.96,7.45
2016,11,13,16,45,155.5,12.0,0.65,16.5,23.0,10.24,0.0
2016,11,13,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,6,45,58.0,5.0,1.0,10.0,6.5,0.0,0.0
2016,11,14,7,0,116.0,10.0,1.0,10.0,13.0,87.41,0.0
2016,11,14,7,15,258.5,21.5,1.0,10.5,45.5,250.55,128.18
2016,11,14,7,30,401.0,33.0,1.0,11.0,78.0,393.47,312.72
2016,11,14,7,45,483.0,41.0,1.05,12.0,119.5,481.82,390.69
2016,11,14,8,0,565.0,49.0,1.1,13.0,161.0,574.41,464.77
2016,11,14,8,15,617.5,54.5,1.0,13.5,203.5,641.36,515.22
2016,11,14,8,30,670.0,60.0,0.9,14.0,246.0,708.75,563.03
2016,11,14,8,45,702.5,64.5,0.85,14.5,286.0,749.8,590.11
2016,11,14,9,0,735.0,69.0,0.8,15.0,326.0,796.42,620.04
2016,11,14,9,15,759.0,72.0,0.8,15.5,362.0,831.05,641.29
2016,11,14,9,30,783.0,75.0,0.8,16.0,398.0,862.9,660.22
2016,11,14,9,45,798.5,78.0,0.8,16.5,428.0,883.65,671.34
2016,11,14,10,0,814.0,81.0,0.8,17.0,458.0,901.03,680.25
2016,11,14,10,15,826.0,82.5,0.8,17.0,482.0,909.66,684.65
2016,11,14,10,30,838.0,84.0,0.8,17.0,506.0,914.63,686.86
2016,11,14,10,45,843.5,86.0,0.8,17.5,523.0,910.44,681.95
2016,11,14,11,0,849.0,88.0,0.8,18.0,540.0,902.57,674.91
2016,11,14,11,15,853.0,88.5,0.75,18.0,549.5,887.86,663.89
2016,11,14,11,30,857.0,89.0,0.7,18.0,559.0,869.58,650.76
2016,11,14,11,45,857.0,89.5,0.7,18.5,561.0,844.42,632.95
2016,11,14,12,0,857.0,90.0,0.7,19.0,563.0,816.04,613.17
2016,11,14,12,15,854.5,89.5,0.6,19.0,557.5,781.48,588.76
2016,11,14,12,30,852.0,89.0,0.5,19.0,552.0,744.17,562.58
2016,11,14,12,45,850.5,87.0,0.4,19.5,539.5,703.32,532.47
2016,11,14,13,0,849.0,85.0,0.3,20.0,527.0,660.02,499.24
2016,11,14,13,15,839.5,83.5,0.3,20.0,506.5,610.16,463.02
2016,11,14,13,30,830.0,82.0,0.3,20.0,486.0,558.99,424.82
2016,11,14,13,45,817.0,80.0,0.35,20.5,459.0,504.47,382.68
2016,11,14,14,0,804.0,78.0,0.4,21.0,432.0,449.53,338.77
2016,11,14,14,15,784.0,75.5,0.5,20.5,399.0,391.18,292.32
2016,11,14,14,30,764.0,73.0,0.6,20.0,366.0,333.76,244.64
2016,11,14,14,45,734.5,69.5,0.75,20.0,328.0,273.98,193.66
2016,11,14,15,0,705.0,66.0,0.9,20.0,290.0,216.87,144.46
2016,11,14,15,15,663.5,61.5,0.85,19.5,248.5,157.63,95.75
2016,11,14,15,30,622.0,57.0,0.8,19.0,207.0,105.03,57.33
2016,11,14,15,45,557.0,50.5,0.8,18.5,164.5,55.03,31.22
2016,11,14,16,0,492.0,44.0,0.8,18.0,122.0,35.92,25.51
2016,11,14,16,15,386.0,34.0,0.9,17.0,83.0,27.98,18.0
2016,11,14,16,30,280.0,24.0,1.0,16.0,44.0,19.96,6.8
2016,11,14,16,45,140.0,12.0,1.1,15.0,22.0,10.24,0.0
2016,11,14,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,7,15,223.0,14.0,1.75,11.5,38.5,210.78,90.12
2016,11,15,7,30,446.0,28.0,2.1,12.0,77.0,411.03,326.12
2016,11,15,7,45,523.5,34.5,2.5,12.5,117.5,496.3,405.97
2016,11,15,8,0,601.0,41.0,2.9,13.0,158.0,584.85,481.08
2016,11,15,8,15,649.5,45.5,2.95,13.5,199.5,648.51,532.47
2016,11,15,8,30,698.0,50.0,3.0,14.0,241.0,712.15,581.41
2016,11,15,8,45,728.5,53.0,3.05,14.5,280.0,756.94,614.17
2016,11,15,9,0,759.0,56.0,3.1,15.0,319.0,799.93,644.47
2016,11,15,9,15,387.0,103.0,3.2,15.0,237.5,520.7,430.58
2016,11,15,9,30,15.0,150.0,3.3,15.0,156.0,156.47,126.32
2016,11,15,9,45,26.5,167.0,3.4,15.5,179.0,183.87,149.58
2016,11,15,10,0,38.0,184.0,3.5,16.0,202.0,230.17,187.24
2016,11,15,10,15,153.0,199.5,3.55,16.0,275.5,373.49,306.16
2016,11,15,10,30,268.0,215.0,3.6,16.0,349.0,515.28,419.19
2016,11,15,10,45,264.5,224.0,3.7,16.5,360.5,515.59,417.28
2016,11,15,11,0,261.0,233.0,3.8,17.0,372.0,514.7,415.2
2016,11,15,11,15,279.0,234.0,3.9,17.0,385.0,522.25,421.16
2016,11,15,11,30,297.0,235.0,4.0,17.0,398.0,528.01,425.69
2016,11,15,11,45,149.5,202.5,4.15,17.0,284.5,337.83,274.01
2016,11,15,12,0,2.0,170.0,4.3,17.0,171.0,150.33,118.88
2016,11,15,12,15,45.5,205.5,4.4,17.0,230.0,230.99,186.1
2016,11,15,12,30,89.0,241.0,4.5,17.0,289.0,297.48,240.39
2016,11,15,12,45,102.0,237.0,4.6,17.0,291.0,296.28,239.55
2016,11,15,13,0,115.0,233.0,4.7,17.0,293.0,305.16,246.79
2016,11,15,13,15,96.0,221.0,4.7,16.5,270.0,262.61,212.55
2016,11,15,13,30,77.0,209.0,4.7,16.0,247.0,233.41,188.92
2016,11,15,13,45,43.5,183.0,4.75,16.0,204.0,185.68,149.62
2016,11,15,14,0,10.0,157.0,4.8,16.0,161.0,137.63,109.99
2016,11,15,14,15,5.0,142.0,4.7,15.5,144.0,121.41,96.88
2016,11,15,14,30,0.0,127.0,4.6,15.0,127.0,106.02,84.39
2016,11,15,14,45,0.0,114.5,4.55,15.0,114.5,94.91,75.17
2016,11,15,15,0,0.0,102.0,4.5,15.0,102.0,83.94,65.96
2016,11,15,15,15,0.0,87.5,4.3,14.5,87.5,71.51,55.51
2016,11,15,15,30,0.0,73.0,4.1,14.0,73.0,59.27,45.07
2016,11,15,15,45,0.0,58.0,3.9,14.0,58.0,46.87,34.26
2016,11,15,16,0,0.0,43.0,3.7,14.0,43.0,34.97,25.06
2016,11,15,16,15,0.0,29.0,3.55,13.5,29.0,23.87,14.68
2016,11,15,16,30,0.0,15.0,3.4,13.0,15.0,12.36,1.65
2016,11,15,16,45,0.0,7.5,3.25,12.5,7.5,6.4,0.0
2016,11,15,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,7,15,210.5,16.0,2.15,8.5,38.0,204.41,66.49
2016,11,16,7,30,421.0,32.0,2.5,9.0,76.0,406.21,324.32
2016,11,16,7,45,513.5,39.0,2.85,9.5,119.0,501.94,415.11
2016,11,16,8,0,606.0,46.0,3.2,10.0,162.0,593.29,493.5
2016,11,16,8,15,659.0,51.0,3.35,10.5,205.5,662.27,550.3
2016,11,16,8,30,712.0,56.0,3.5,11.0,249.0,731.03,604.39
2016,11,16,8,45,750.5,59.0,3.7,11.5,290.5,783.64,644.3
2016,11,16,9,0,789.0,62.0,3.9,12.0,332.0,834.46,681.62
2016,11,16,9,15,812.0,64.5,3.95,12.0,368.5,868.05,705.69
2016,11,16,9,30,835.0,67.0,4.0,12.0,405.0,898.73,727.27
2016,11,16,9,45,851.0,69.0,4.05,12.5,435.5,918.93,739.54
2016,11,16,10,0,867.0,71.0,4.1,13.0,466.0,935.63,749.23
2016,11,16,10,15,877.5,72.5,4.05,13.0,490.5,932.55,745.43
2016,11,16,10,30,888.0,74.0,4.0,13.0,515.0,936.07,746.69
2016,11,16,10,45,892.0,76.0,3.95,13.5,531.5,930.44,740.05
2016,11,16,11,0,896.0,78.0,3.9,14.0,548.0,921.09,730.99
2016,11,16,11,15,899.5,78.5,3.85,14.0,557.5,905.71,719.14
2016,11,16,11,30,903.0,79.0,3.8,14.0,567.0,886.71,704.88
2016,11,16,11,45,898.0,81.0,3.8,14.0,568.0,858.82,684.56
2016,11,16,12,0,893.0,83.0,3.8,14.0,569.0,827.86,662.09
2016,11,16,12,15,890.5,82.5,3.75,14.0,563.5,793.06,636.54
2016,11,16,12,30,888.0,82.0,3.7,14.0,558.0,755.44,608.87
2016,11,16,12,45,883.0,81.0,3.7,14.0,544.5,718.3,581.42
2016,11,16,13,0,878.0,80.0,3.7,14.0,531.0,672.7,545.33
2016,11,16,13,15,868.5,78.5,3.65,14.0,510.5,621.78,504.19
2016,11,16,13,30,859.0,77.0,3.6,14.0,490.0,569.47,460.98
2016,11,16,13,45,840.5,76.5,3.6,14.0,462.0,512.54,413.09
2016,11,16,14,0,822.0,76.0,3.6,14.0,434.0,455.63,363.9
2016,11,16,14,15,801.5,73.5,3.55,14.0,400.5,396.29,311.41
2016,11,16,14,30,781.0,71.0,3.5,14.0,367.0,337.89,258.5
2016,11,16,14,45,746.0,69.0,3.45,14.0,327.5,277.19,203.42
2016,11,16,15,0,711.0,67.0,3.4,14.0,288.0,217.83,149.91
2016,11,16,15,15,667.5,62.0,3.0,13.5,246.5,159.49,100.04
2016,11,16,15,30,624.0,57.0,2.6,13.0,205.0,106.1,59.61
2016,11,16,15,45,547.0,51.0,2.25,12.5,161.5,56.08,32.67
2016,11,16,16,0,470.0,45.0,1.9,12.0,118.0,36.82,26.9
2016,11,16,16,15,359.5,34.5,1.8,11.5,79.0,28.46,18.7
2016,11,16,16,30,249.0,24.0,1.7,11.0,40.0,20.02,5.4
2016,11,16,16,45,124.5,12.0,1.65,10.5,20.0,10.24,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,215.0,14.5,1.45,4.5,36.5,203.33,39.18
2016,11,17,7,30,430.0,29.0,1.8,5.0,73.0,409.06,327.06
2016,11,17,7,45,519.5,36.0,2.15,6.0,115.0,492.53,410.16
2016,11,17,8,0,609.0,43.0,2.5,7.0,157.0,591.52,494.64
2016,11,17,8,15,662.0,47.5,2.6,7.5,200.0,659.51,550.74
2016,11,17,8,30,715.0,52.0,2.7,8.0,243.0,727.41,604.21
2016,11,17,8,45,752.5,55.0,2.85,8.5,284.0,778.91,643.29
2016,11,17,9,0,790.0,58.0,3.0,9.0,325.0,828.7,679.83
2016,11,17,9,15,813.5,60.5,2.95,9.5,361.5,862.7,702.26
2016,11,17,9,30,837.0,63.0,2.9,10.0,398.0,893.85,722.07
2016,11,17,9,45,855.5,64.0,2.9,10.5,429.5,904.81,727.21
2016,11,17,10,0,874.0,65.0,2.9,11.0,461.0,922.54,737.38
2016,11,17,10,15,885.0,66.5,2.85,11.5,485.5,930.36,739.92
2016,11,17,10,30,896.0,68.0,2.8,12.0,510.0,934.48,739.99
2016,11,17,10,45,905.0,68.0,2.8,12.5,527.5,930.94,735.22
2016,11,17,11,0,914.0,68.0,2.8,13.0,545.0,923.6,727.99
2016,11,17,11,15,917.5,68.5,2.75,13.5,555.0,908.15,714.83
2016,11,17,11,30,921.0,69.0,2.7,14.0,565.0,889.03,699.32
2016,11,17,11,45,923.0,69.0,2.65,14.5,567.5,864.4,680.11
2016,11,17,12,0,925.0,69.0,2.6,15.0,570.0,836.31,658.62
2016,11,17,12,15,923.0,68.5,2.55,15.0,564.5,801.16,633.37
2016,11,17,12,30,921.0,68.0,2.5,15.0,559.0,763.07,605.98
2016,11,17,12,45,915.5,67.5,2.5,15.0,545.5,719.76,574.95
2016,11,17,13,0,910.0,67.0,2.5,15.0,532.0,674.15,540.1
2016,11,17,13,15,901.5,66.0,2.4,15.0,511.5,624.06,500.01
2016,11,17,13,30,893.0,65.0,2.3,15.0,491.0,572.39,457.75
2016,11,17,13,45,879.5,63.5,2.25,15.0,464.0,516.34,411.17
2016,11,17,14,0,866.0,62.0,2.2,15.0,437.0,459.74,362.77
2016,11,17,14,15,847.5,60.5,2.1,15.0,403.5,400.89,311.1
2016,11,17,14,30,829.0,59.0,2.0,15.0,370.0,342.45,258.51
2016,11,17,14,45,802.0,56.0,1.9,15.0,331.5,280.53,202.55
2016,11,17,15,0,775.0,53.0,1.8,15.0,293.0,220.84,148.67
2016,11,17,15,15,735.0,49.5,1.55,14.5,251.0,161.2,97.77
2016,11,17,15,30,695.0,46.0,1.3,14.0,209.0,105.96,56.19
2016,11,17,15,45,633.0,41.0,1.05,13.5,165.5,53.39,28.47
2016,11,17,16,0,571.0,36.0,0.8,13.0,122.0,32.27,22.79
2016,11,17,16,15,462.5,28.0,0.8,12.5,82.5,25.21,15.8
2016,11,17,16,30,354.0,20.0,0.8,12.0,43.0,18.16,3.46
2016,11,17,16,45,177.0,10.0,0.8,11.5,21.5,8.54,0.0
2016,11,17,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,7,15,198.5,14.5,1.45,5.5,34.0,190.05,2.01
2016,11,18,7,30,397.0,29.0,1.7,6.0,68.0,383.68,302.96
2016,11,18,7,45,490.0,37.0,1.95,6.5,110.0,479.3,397.69
2016,11,18,8,0,583.0,45.0,2.2,7.0,152.0,580.32,484.23
2016,11,18,8,15,639.5,50.5,2.15,7.5,195.5,642.71,535.19
2016,11,18,8,30,696.0,56.0,2.1,8.0,239.0,714.56,590.67
2016,11,18,8,45,735.0,60.0,2.1,9.0,281.0,768.54,629.23
2016,11,18,9,0,774.0,64.0,2.1,10.0,323.0,820.85,664.9
2016,11,18,9,15,798.5,67.0,2.3,10.5,359.5,856.36,690.1
2016,11,18,9,30,823.0,70.0,2.5,11.0,396.0,889.01,712.86
2016,11,18,9,45,844.5,71.0,2.7,12.0,428.0,913.05,727.75
2016,11,18,10,0,866.0,72.0,2.9,13.0,460.0,933.64,740.0
2016,11,18,10,15,876.5,73.5,3.1,13.5,484.0,940.88,744.07
2016,11,18,10,30,887.0,75.0,3.3,14.0,508.0,934.29,738.41
2016,11,18,10,45,892.5,76.0,3.55,15.0,525.0,928.85,732.71
2016,11,18,11,0,898.0,77.0,3.8,16.0,542.0,919.71,724.37
2016,11,18,11,15,900.5,77.5,3.85,16.0,551.5,903.57,712.64
2016,11,18,11,30,903.0,78.0,3.9,16.0,561.0,883.85,698.5
2016,11,18,11,45,901.0,78.5,3.95,16.5,562.0,856.87,677.92
2016,11,18,12,0,899.0,79.0,4.0,17.0,563.0,826.71,655.16
2016,11,18,12,15,895.5,79.0,4.05,17.0,557.0,791.76,630.13
2016,11,18,12,30,892.0,79.0,4.1,17.0,551.0,754.05,602.95
2016,11,18,12,45,886.0,78.0,4.2,17.5,537.5,710.88,570.61
2016,11,18,13,0,880.0,77.0,4.3,18.0,524.0,665.54,534.23
2016,11,18,13,15,870.5,75.5,4.25,18.0,503.5,619.37,496.81
2016,11,18,13,30,861.0,74.0,4.2,18.0,483.0,567.22,454.04
2016,11,18,13,45,846.5,72.5,4.2,18.0,455.5,511.42,407.4
2016,11,18,14,0,832.0,71.0,4.2,18.0,428.0,455.25,359.2
2016,11,18,14,15,812.5,69.0,3.95,17.5,395.0,396.53,308.02
2016,11,18,14,30,793.0,67.0,3.7,17.0,362.0,338.59,256.22
2016,11,18,14,45,765.5,63.5,3.5,17.0,324.0,278.06,201.41
2016,11,18,15,0,738.0,60.0,3.3,17.0,286.0,219.88,148.91
2016,11,18,15,15,696.0,56.0,2.9,16.0,244.5,161.64,99.61
2016,11,18,15,30,654.0,52.0,2.5,15.0,203.0,108.13,59.46
2016,11,18,15,45,588.0,46.0,2.1,14.5,160.5,54.15,29.51
2016,11,18,16,0,522.0,40.0,1.7,14.0,118.0,32.86,23.15
2016,11,18,16,15,407.5,30.5,1.65,13.0,78.5,25.19,15.63
2016,11,18,16,30,293.0,21.0,1.6,12.0,39.0,17.48,2.16
2016,11,18,16,45,146.5,10.5,1.6,11.5,19.5,8.96,0.0
2016,11,18,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
