Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,8.5,3.75,11.0,8.5,6.99,0.0
2016,11,19,7,30,0.0,17.0,3.7,11.0,17.0,14.01,5.34
2016,11,19,7,45,0.0,28.5,3.65,11.0,28.5,23.53,14.2
2016,11,19,8,0,0.0,40.0,3.6,11.0,40.0,33.09,22.74
2016,11,19,8,15,0.0,52.5,3.55,11.0,52.5,44.91,33.18
2016,11,19,8,30,0.0,65.0,3.5,11.0,65.0,56.75,43.57
2016,11,19,8,45,0.0,76.5,3.45,11.5,76.5,67.39,52.69
2016,11,19,9,0,0.0,88.0,3.4,12.0,88.0,78.01,61.67
2016,11,19,9,15,19.5,122.0,3.5,12.0,129.5,132.39,108.78
2016,11,19,9,30,39.0,156.0,3.6,12.0,171.0,205.9,171.02
2016,11,19,9,45,21.5,154.0,3.7,12.5,162.5,165.51,135.86
2016,11,19,10,0,4.0,152.0,3.8,13.0,154.0,144.0,116.68
2016,11,19,10,15,2.0,99.5,3.8,13.0,100.5,86.43,68.09
2016,11,19,10,30,0.0,47.0,3.8,13.0,47.0,38.9,27.63
2016,11,19,10,45,3.0,110.5,3.85,13.5,112.5,97.03,76.82
2016,11,19,11,0,6.0,174.0,3.9,14.0,178.0,162.34,130.96
2016,11,19,11,15,4.0,170.5,3.9,14.0,173.5,155.7,125.19
2016,11,19,11,30,2.0,167.0,3.9,14.0,169.0,149.46,119.89
2016,11,19,11,45,67.5,206.0,3.9,14.5,242.5,257.88,210.68
2016,11,19,12,0,133.0,245.0,3.9,15.0,316.0,366.04,298.18
2016,11,19,12,15,111.0,240.0,3.85,15.0,299.0,320.64,260.94
2016,11,19,12,30,89.0,235.0,3.8,15.0,282.0,292.43,237.7
2016,11,19,12,45,59.5,217.0,3.8,15.0,248.5,246.92,200.3
2016,11,19,13,0,30.0,199.0,3.8,15.0,215.0,204.7,165.42
2016,11,19,13,15,15.0,165.0,3.75,15.0,173.0,151.26,121.4
2016,11,19,13,30,0.0,131.0,3.7,15.0,131.0,111.01,87.95
2016,11,19,13,45,0.0,117.0,3.65,15.0,117.0,98.46,77.64
2016,11,19,14,0,0.0,103.0,3.6,15.0,103.0,86.16,67.46
2016,11,19,14,15,0.0,77.5,3.45,15.0,77.5,64.34,49.17
2016,11,19,14,30,0.0,52.0,3.3,15.0,52.0,43.02,31.15
2016,11,19,14,45,0.0,46.5,3.15,15.0,46.5,38.44,27.3
2016,11,19,15,0,0.0,41.0,3.0,15.0,41.0,33.87,23.41
2016,11,19,15,15,0.0,35.0,2.65,14.5,35.0,28.88,19.18
2016,11,19,15,30,0.0,29.0,2.3,14.0,29.0,23.91,14.88
2016,11,19,15,45,0.0,22.5,2.0,14.0,22.5,18.53,10.16
2016,11,19,16,0,0.0,16.0,1.7,14.0,16.0,13.16,5.9
2016,11,19,16,15,0.0,10.5,1.6,13.5,10.5,8.62,1.6
2016,11,19,16,30,0.0,5.0,1.5,13.0,5.0,4.1,0.0
2016,11,19,16,45,0.0,2.5,1.45,12.5,2.5,2.13,0.0
2016,11,19,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.5,1.3,10.5,12.5,10.31,0.0
2016,11,20,7,30,0.0,25.0,1.4,11.0,25.0,22.03,11.41
2016,11,20,7,45,0.0,41.5,1.5,11.5,41.5,40.56,28.42
2016,11,20,8,0,0.0,58.0,1.6,12.0,58.0,57.66,43.52
2016,11,20,8,15,2.5,74.5,1.7,12.0,75.0,76.19,59.86
2016,11,20,8,30,5.0,91.0,1.8,12.0,92.0,94.52,75.86
2016,11,20,8,45,9.0,105.5,1.95,12.5,108.5,111.44,90.34
2016,11,20,9,0,13.0,120.0,2.1,13.0,125.0,128.56,104.76
2016,11,20,9,15,16.5,133.0,2.0,13.0,139.5,143.47,117.26
2016,11,20,9,30,20.0,146.0,1.9,13.0,154.0,158.55,129.75
2016,11,20,9,45,10.0,143.5,1.85,13.5,147.5,142.91,115.78
2016,11,20,10,0,0.0,141.0,1.8,14.0,141.0,128.37,102.83
2016,11,20,10,15,0.0,75.0,1.75,14.0,75.0,62.23,47.3
2016,11,20,10,30,0.0,9.0,1.7,14.0,9.0,7.42,0.7
2016,11,20,10,45,0.0,20.0,1.65,14.0,20.0,16.52,8.48
2016,11,20,11,0,0.0,31.0,1.6,14.0,31.0,25.63,16.23
2016,11,20,11,15,0.0,21.5,1.65,14.0,21.5,17.76,9.51
2016,11,20,11,30,0.0,12.0,1.7,14.0,12.0,9.91,2.8
2016,11,20,11,45,7.5,103.0,1.8,14.0,107.0,92.84,73.15
2016,11,20,12,0,15.0,194.0,1.9,14.0,202.0,185.33,149.54
2016,11,20,12,15,7.5,103.0,1.9,14.0,107.0,92.23,72.35
2016,11,20,12,30,0.0,12.0,1.9,14.0,12.0,9.91,2.79
2016,11,20,12,45,0.0,74.0,1.95,14.0,74.0,61.42,46.54
2016,11,20,13,0,0.0,136.0,2.0,14.0,136.0,115.95,92.21
2016,11,20,13,15,0.0,92.5,1.9,14.0,92.5,77.13,59.77
2016,11,20,13,30,0.0,49.0,1.8,14.0,49.0,40.56,28.97
2016,11,20,13,45,0.0,64.5,1.75,14.0,64.5,53.46,40.02
2016,11,20,14,0,0.0,80.0,1.7,14.0,80.0,66.44,51.09
2016,11,20,14,15,0.0,46.5,1.5,14.0,46.5,38.45,27.35
2016,11,20,14,30,0.0,13.0,1.3,14.0,13.0,10.7,3.58
2016,11,20,14,45,0.0,11.5,1.15,14.0,11.5,9.46,2.53
2016,11,20,15,0,0.0,10.0,1.0,14.0,10.0,8.22,1.46
2016,11,20,15,15,0.0,8.5,0.85,13.5,8.5,6.98,0.4
2016,11,20,15,30,0.0,7.0,0.7,13.0,7.0,5.75,0.0
2016,11,20,15,45,0.0,5.5,0.55,13.0,5.5,4.51,0.0
2016,11,20,16,0,0.0,4.0,0.4,13.0,4.0,3.28,0.0
2016,11,20,16,15,0.0,2.5,0.35,12.5,2.5,2.05,0.0
2016,11,20,16,30,0.0,1.0,0.3,12.0,1.0,0.82,0.0
2016,11,20,16,45,0.0,0.5,0.3,12.0,0.5,0.43,0.0
2016,11,20,17,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,177.5,14.0,1.25,8.5,29.5,169.7,0.0
2016,11,21,7,30,355.0,28.0,1.4,9.0,59.0,349.47,260.24
2016,11,21,7,45,454.5,35.5,1.55,9.5,99.0,447.43,364.82
2016,11,21,8,0,554.0,43.0,1.7,10.0,139.0,551.31,453.05
2016,11,21,8,15,611.5,48.0,1.8,10.5,180.5,612.73,503.84
2016,11,21,8,30,669.0,53.0,1.9,11.0,222.0,683.87,559.63
2016,11,21,8,45,710.5,56.0,2.0,11.5,262.5,738.03,600.29
2016,11,21,9,0,752.0,59.0,2.1,12.0,303.0,790.69,638.43
2016,11,21,9,15,777.0,62.0,2.15,12.0,339.0,826.3,663.78
2016,11,21,9,30,802.0,65.0,2.2,12.0,375.0,859.23,686.79
2016,11,21,9,45,808.5,70.0,2.25,12.5,403.5,874.56,695.57
2016,11,21,10,0,815.0,75.0,2.3,13.0,432.0,886.42,701.96
2016,11,21,10,15,828.0,77.0,2.3,13.0,456.5,896.94,708.26
2016,11,21,10,30,841.0,79.0,2.3,13.0,481.0,903.84,712.08
2016,11,21,10,45,850.0,79.5,2.3,13.5,498.5,901.42,708.16
2016,11,21,11,0,859.0,80.0,2.3,14.0,516.0,895.29,701.88
2016,11,21,11,15,863.5,81.0,2.3,14.0,526.5,882.06,692.09
2016,11,21,11,30,868.0,82.0,2.3,14.0,537.0,865.24,679.96
2016,11,21,11,45,870.5,81.5,2.3,14.5,540.0,841.37,661.73
2016,11,21,12,0,873.0,81.0,2.3,15.0,543.0,814.16,641.28
2016,11,21,12,15,871.0,81.0,2.25,15.0,537.5,780.83,617.29
2016,11,21,12,30,869.0,81.0,2.2,15.0,532.0,744.66,591.26
2016,11,21,12,45,870.5,78.0,2.2,15.0,521.0,704.82,562.5
2016,11,21,13,0,872.0,75.0,2.2,15.0,510.0,657.69,526.37
2016,11,21,13,15,863.0,74.0,2.15,15.0,490.0,613.08,490.68
2016,11,21,13,30,854.0,73.0,2.1,15.0,470.0,562.44,449.57
2016,11,21,13,45,839.0,71.5,2.1,15.0,443.0,507.05,403.89
2016,11,21,14,0,824.0,70.0,2.1,15.0,416.0,451.36,356.59
2016,11,21,14,15,804.0,67.5,2.0,15.0,383.5,392.66,305.35
2016,11,21,14,30,784.0,65.0,1.9,15.0,351.0,334.81,253.6
2016,11,21,14,45,753.5,62.0,1.8,15.0,313.5,274.71,199.55
2016,11,21,15,0,723.0,59.0,1.7,15.0,276.0,217.28,147.94
2016,11,21,15,15,679.0,55.0,1.45,14.5,235.0,159.78,99.06
2016,11,21,15,30,635.0,51.0,1.2,14.0,194.0,107.24,59.29
2016,11,21,15,45,564.5,45.0,1.0,13.5,152.0,54.42,29.39
2016,11,21,16,0,494.0,39.0,0.8,13.0,110.0,32.01,22.45
2016,11,21,16,15,374.0,29.5,0.85,12.5,72.5,24.34,14.71
2016,11,21,16,30,254.0,20.0,0.9,12.0,35.0,16.62,0.0
2016,11,21,16,45,127.0,10.0,0.95,11.5,17.5,8.54,0.0
2016,11,21,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,152.0,14.5,1.05,7.5,27.5,119.62,0.0
2016,11,22,7,30,304.0,29.0,1.1,8.0,55.0,309.31,225.9
2016,11,22,7,45,403.0,38.0,1.2,8.5,94.0,409.42,334.5
2016,11,22,8,0,502.0,47.0,1.3,9.0,133.0,513.33,422.99
2016,11,22,8,15,563.0,53.5,1.3,9.5,174.0,586.54,482.38
2016,11,22,8,30,624.0,60.0,1.3,10.0,215.0,660.77,539.64
2016,11,22,8,45,429.5,94.5,1.35,10.5,210.0,538.74,446.03
2016,11,22,9,0,235.0,129.0,1.4,11.0,205.0,395.2,329.7
2016,11,22,9,15,250.0,141.0,1.4,11.0,229.5,423.59,353.26
2016,11,22,9,30,265.0,153.0,1.4,11.0,254.0,451.39,374.71
2016,11,22,9,45,374.5,147.5,1.45,11.5,303.0,563.86,462.88
2016,11,22,10,0,484.0,142.0,1.5,12.0,352.0,656.89,532.98
2016,11,22,10,15,501.0,147.0,1.5,12.0,375.5,674.51,544.38
2016,11,22,10,30,518.0,152.0,1.5,12.0,399.0,689.75,554.74
2016,11,22,10,45,446.0,175.5,1.55,12.5,393.0,642.73,516.54
2016,11,22,11,0,374.0,199.0,1.6,13.0,387.0,575.83,464.21
2016,11,22,11,15,441.5,187.5,1.6,13.0,414.0,629.89,505.82
2016,11,22,11,30,509.0,176.0,1.6,13.0,441.0,661.0,529.19
2016,11,22,11,45,443.5,192.5,1.6,13.5,424.5,607.07,485.93
2016,11,22,12,0,378.0,209.0,1.6,14.0,408.0,538.64,432.6
2016,11,22,12,15,363.0,210.0,1.55,14.0,399.5,511.64,411.68
2016,11,22,12,30,348.0,211.0,1.5,14.0,391.0,484.42,390.12
2016,11,22,12,45,384.5,197.5,1.45,14.0,392.0,477.29,384.8
2016,11,22,13,0,421.0,184.0,1.4,14.0,393.0,478.91,385.43
2016,11,22,13,15,339.0,190.0,1.35,14.0,354.0,400.35,322.95
2016,11,22,13,30,257.0,196.0,1.3,14.0,315.0,340.69,274.89
2016,11,22,13,45,326.5,173.5,1.3,14.0,316.0,336.45,271.07
2016,11,22,14,0,396.0,151.0,1.3,14.0,317.0,332.9,266.16
2016,11,22,14,15,475.5,124.5,1.15,13.5,308.0,313.36,247.18
2016,11,22,14,30,555.0,98.0,1.0,13.0,299.0,288.65,222.17
2016,11,22,14,45,518.0,94.5,0.9,13.0,267.0,238.54,177.91
2016,11,22,15,0,481.0,91.0,0.8,13.0,235.0,189.02,134.66
2016,11,22,15,15,446.0,81.5,0.8,12.5,199.5,142.21,95.26
2016,11,22,15,30,411.0,72.0,0.8,12.0,164.0,99.5,62.31
2016,11,22,15,45,368.0,59.5,0.8,11.5,128.5,58.44,36.74
2016,11,22,16,0,325.0,47.0,0.8,11.0,93.0,36.19,26.29
2016,11,22,16,15,237.5,33.5,0.85,10.5,60.5,25.96,16.12
2016,11,22,16,30,150.0,20.0,0.9,10.0,28.0,15.6,0.0
2016,11,22,16,45,75.0,10.0,0.95,10.0,14.0,8.54,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,15,109.0,16.0,1.25,7.5,25.0,90.38,0.0
2016,11,23,7,30,218.0,32.0,1.2,8.0,50.0,249.7,176.65
2016,11,23,7,45,319.5,43.5,1.2,9.0,88.0,350.39,286.72
2016,11,23,8,0,421.0,55.0,1.2,10.0,126.0,454.37,375.05
2016,11,23,8,15,489.0,63.0,1.35,10.0,166.5,534.25,441.8
2016,11,23,8,30,557.0,71.0,1.5,10.0,207.0,615.15,506.99
2016,11,23,8,45,600.0,76.5,1.65,10.5,246.5,671.64,550.46
2016,11,23,9,0,643.0,82.0,1.8,11.0,286.0,726.94,591.73
2016,11,23,9,15,674.0,86.0,1.85,11.0,321.5,767.83,621.44
2016,11,23,9,30,705.0,90.0,1.9,11.0,357.0,806.41,648.95
2016,11,23,9,45,735.0,91.0,2.0,11.5,389.0,837.56,669.9
2016,11,23,10,0,765.0,92.0,2.1,12.0,421.0,865.67,688.47
2016,11,23,10,15,505.0,147.5,2.15,12.0,369.5,678.42,550.23
2016,11,23,10,30,245.0,203.0,2.2,12.0,318.0,479.83,392.81
2016,11,23,10,45,533.5,149.0,2.3,12.5,412.5,691.02,561.53
2016,11,23,11,0,822.0,95.0,2.4,13.0,507.0,878.76,696.12
2016,11,23,11,15,827.0,95.5,2.4,13.0,517.0,866.06,684.65
2016,11,23,11,30,832.0,96.0,2.4,13.0,527.0,849.85,672.82
2016,11,23,11,45,837.5,95.0,2.45,13.0,530.5,828.88,658.1
2016,11,23,12,0,843.0,94.0,2.5,13.0,534.0,804.49,640.97
2016,11,23,12,15,840.5,93.5,2.5,13.0,529.0,771.16,616.96
2016,11,23,12,30,838.0,93.0,2.5,13.0,524.0,735.13,590.94
2016,11,23,12,45,831.0,92.5,2.55,13.0,511.0,693.45,559.88
2016,11,23,13,0,824.0,92.0,2.6,13.0,498.0,649.77,525.84
2016,11,23,13,15,813.5,90.5,2.65,13.0,478.5,601.16,487.19
2016,11,23,13,30,803.0,89.0,2.7,13.0,459.0,551.38,446.58
2016,11,23,13,45,789.5,86.0,2.8,13.0,432.5,497.65,401.84
2016,11,23,14,0,776.0,83.0,2.9,13.0,406.0,443.6,355.45
2016,11,23,14,15,754.0,80.5,2.8,13.0,374.0,386.27,304.81
2016,11,23,14,30,732.0,78.0,2.7,13.0,342.0,330.05,254.01
2016,11,23,14,45,701.0,74.0,2.6,13.0,304.5,271.34,200.78
2016,11,23,15,0,670.0,70.0,2.5,13.0,267.0,215.45,150.18
2016,11,23,15,15,622.0,64.5,2.15,12.5,226.5,158.63,101.61
2016,11,23,15,30,574.0,59.0,1.8,12.0,186.0,107.31,62.2
2016,11,23,15,45,501.5,51.5,1.5,11.5,145.0,59.19,34.35
2016,11,23,16,0,429.0,44.0,1.2,11.0,104.0,36.2,26.26
2016,11,23,16,15,304.5,32.5,1.2,10.5,67.5,26.91,16.79
2016,11,23,16,30,180.0,21.0,1.2,10.0,31.0,17.5,0.0
2016,11,23,16,45,90.0,10.5,1.2,9.5,15.5,8.96,0.0
2016,11,23,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,119.0,15.5,0.85,4.0,24.5,96.8,0.0
2016,11,24,7,30,238.0,31.0,0.9,4.0,49.0,260.97,180.04
2016,11,24,7,45,348.5,42.0,0.95,4.5,88.5,368.29,304.07
2016,11,24,8,0,459.0,53.0,1.0,5.0,128.0,482.4,402.39
2016,11,24,8,15,526.0,60.5,1.0,5.5,169.5,561.69,467.46
2016,11,24,8,30,593.0,68.0,1.0,6.0,211.0,641.85,530.1
2016,11,24,8,45,644.0,72.0,1.05,6.5,252.0,704.12,576.92
2016,11,24,9,0,695.0,76.0,1.1,7.0,293.0,765.3,621.23
2016,11,24,9,15,724.5,79.5,1.2,7.5,329.5,804.69,648.92
2016,11,24,9,30,754.0,83.0,1.3,8.0,366.0,841.64,674.43
2016,11,24,9,45,779.5,84.5,1.4,9.0,398.0,862.3,686.63
2016,11,24,10,0,805.0,86.0,1.5,10.0,430.0,887.63,702.11
2016,11,24,10,15,818.5,88.0,1.5,10.5,455.0,898.84,707.35
2016,11,24,10,30,832.0,90.0,1.5,11.0,480.0,906.4,710.24
2016,11,24,10,45,842.5,90.5,1.5,11.5,498.0,905.67,707.52
2016,11,24,11,0,853.0,91.0,1.5,12.0,516.0,901.16,702.44
2016,11,24,11,15,858.0,92.0,1.35,12.0,526.5,888.6,691.14
2016,11,24,11,30,863.0,93.0,1.2,12.0,537.0,872.41,677.52
2016,11,24,11,45,865.5,92.5,1.1,12.5,540.0,848.83,658.48
2016,11,24,12,0,868.0,92.0,1.0,13.0,543.0,821.9,637.37
2016,11,24,12,15,866.0,91.5,1.0,13.0,538.0,788.25,614.36
2016,11,24,12,30,864.0,91.0,1.0,13.0,533.0,751.79,589.33
2016,11,24,12,45,858.5,90.0,1.0,13.5,520.5,709.7,558.31
2016,11,24,13,0,853.0,89.0,1.0,14.0,508.0,665.43,524.21
2016,11,24,13,15,843.5,87.5,1.0,14.0,488.0,616.26,486.68
2016,11,24,13,30,834.0,86.0,1.0,14.0,468.0,565.73,447.07
2016,11,24,13,45,818.5,84.0,1.0,14.0,441.0,510.57,402.73
2016,11,24,14,0,803.0,82.0,1.0,14.0,414.0,455.19,356.81
2016,11,24,14,15,781.0,79.0,0.9,13.5,381.0,396.34,306.93
2016,11,24,14,30,759.0,76.0,0.8,13.0,348.0,338.61,256.56
2016,11,24,14,45,727.5,72.0,0.75,13.0,310.5,277.51,202.57
2016,11,24,15,0,696.0,68.0,0.7,13.0,273.0,220.03,151.51
2016,11,24,15,15,648.5,63.0,0.65,12.5,231.5,162.23,102.77
2016,11,24,15,30,601.0,58.0,0.6,12.0,190.0,109.81,62.85
2016,11,24,15,45,526.5,50.5,0.6,11.5,148.0,59.92,34.09
2016,11,24,16,0,452.0,43.0,0.6,11.0,106.0,35.46,25.6
2016,11,24,16,15,327.0,32.0,0.65,10.5,68.5,26.56,16.42
2016,11,24,16,30,202.0,21.0,0.7,10.0,31.0,17.57,0.0
2016,11,24,16,45,101.0,10.5,0.8,10.0,15.5,8.96,0.0
2016,11,24,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.5,0.95,6.0,11.5,9.82,0.0
2016,11,25,7,30,0.0,23.0,0.9,6.0,23.0,21.57,8.84
2016,11,25,7,45,11.5,40.5,0.9,6.5,42.0,60.0,45.26
2016,11,25,8,0,23.0,58.0,0.9,7.0,61.0,90.43,72.98
2016,11,25,8,15,33.0,75.5,1.05,7.5,82.0,118.99,98.55
2016,11,25,8,30,43.0,93.0,1.2,8.0,103.0,147.39,123.56
2016,11,25,8,45,49.5,109.5,1.35,8.5,123.0,171.07,143.95
2016,11,25,9,0,56.0,126.0,1.5,9.0,143.0,194.77,163.96
2016,11,25,9,15,63.0,140.0,1.4,9.0,161.5,215.1,180.96
2016,11,25,9,30,70.0,154.0,1.3,9.0,180.0,235.56,197.77
2016,11,25,9,45,82.0,168.0,1.2,9.5,201.5,260.62,217.88
2016,11,25,10,0,94.0,182.0,1.1,10.0,223.0,285.52,237.43
2016,11,25,10,15,189.5,188.0,1.0,10.5,275.0,395.75,327.13
2016,11,25,10,30,285.0,194.0,0.9,11.0,327.0,505.47,411.55
2016,11,25,10,45,222.0,208.5,0.8,11.5,314.5,439.72,356.69
2016,11,25,11,0,159.0,223.0,0.7,12.0,302.0,394.11,318.47
2016,11,25,11,15,123.0,225.0,0.65,12.0,287.0,357.84,289.08
2016,11,25,11,30,87.0,227.0,0.6,12.0,272.0,305.63,247.07
2016,11,25,11,45,61.5,218.0,0.55,12.5,250.0,268.67,216.78
2016,11,25,12,0,36.0,209.0,0.5,13.0,228.0,233.77,187.92
2016,11,25,12,15,101.0,219.5,0.45,13.0,271.5,292.09,235.93
2016,11,25,12,30,166.0,230.0,0.4,13.0,315.0,359.0,288.37
2016,11,25,12,45,203.5,221.5,0.4,13.0,322.5,365.75,293.44
2016,11,25,13,0,241.0,213.0,0.4,13.0,330.0,381.1,305.24
2016,11,25,13,15,315.0,192.0,0.35,13.0,339.5,388.88,311.12
2016,11,25,13,30,389.0,171.0,0.3,13.0,349.0,399.73,318.41
2016,11,25,13,45,256.5,174.0,0.3,13.0,289.0,302.8,241.69
2016,11,25,14,0,124.0,177.0,0.3,13.0,229.0,221.49,177.22
2016,11,25,14,15,109.5,162.5,0.3,12.5,205.5,192.56,154.18
2016,11,25,14,30,95.0,148.0,0.3,12.0,182.0,160.87,128.22
2016,11,25,14,45,87.0,133.5,0.3,12.0,162.5,138.57,109.4
2016,11,25,15,0,79.0,119.0,0.3,12.0,143.0,117.39,91.42
2016,11,25,15,15,70.5,102.0,0.4,11.5,121.0,95.28,72.94
2016,11,25,15,30,62.0,85.0,0.5,11.0,99.0,74.55,55.84
2016,11,25,15,45,50.5,67.0,0.6,11.0,77.0,54.47,39.84
2016,11,25,16,0,39.0,49.0,0.7,11.0,55.0,38.43,28.18
2016,11,25,16,15,19.5,32.5,0.75,10.5,35.5,25.95,15.8
2016,11,25,16,30,0.0,16.0,0.8,10.0,16.0,13.19,0.0
2016,11,25,16,45,0.0,8.0,0.85,10.0,8.0,6.83,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,2.35,8.0,6.0,5.12,0.0
2016,11,26,7,30,0.0,12.0,2.4,8.0,12.0,9.87,0.51
2016,11,26,7,45,0.0,22.5,2.5,8.5,22.5,18.56,9.82
2016,11,26,8,0,0.0,33.0,2.6,9.0,33.0,27.27,17.74
2016,11,26,8,15,0.0,45.0,2.65,9.0,45.0,37.69,27.06
2016,11,26,8,30,0.0,57.0,2.7,9.0,57.0,49.11,37.2
2016,11,26,8,45,0.0,68.0,2.8,9.0,68.0,59.3,46.17
2016,11,26,9,0,0.0,79.0,2.9,9.0,79.0,69.48,55.03
2016,11,26,9,15,0.0,89.5,2.9,9.0,89.5,79.09,63.31
2016,11,26,9,30,0.0,100.0,2.9,9.0,100.0,88.73,71.53
2016,11,26,9,45,0.0,115.0,2.95,9.5,115.0,103.27,83.73
2016,11,26,10,0,0.0,130.0,3.0,10.0,130.0,117.8,95.79
2016,11,26,10,15,11.0,153.5,3.0,10.0,158.5,151.93,125.01
2016,11,26,10,30,22.0,177.0,3.0,10.0,187.0,186.07,153.87
2016,11,26,10,45,14.0,172.5,3.05,10.0,179.0,171.38,140.98
2016,11,26,11,0,6.0,168.0,3.1,10.0,171.0,157.58,128.94
2016,11,26,11,15,113.5,197.5,3.2,10.0,255.5,316.29,264.2
2016,11,26,11,30,221.0,227.0,3.3,10.0,340.0,437.73,364.35
2016,11,26,11,45,284.5,218.5,3.45,10.0,364.5,487.92,405.08
2016,11,26,12,0,348.0,210.0,3.6,10.0,389.0,516.39,428.76
2016,11,26,12,15,174.0,153.0,3.7,10.0,242.5,303.89,254.37
2016,11,26,12,30,0.0,96.0,3.8,10.0,96.0,80.3,63.21
2016,11,26,12,45,215.0,137.5,3.95,10.5,241.5,296.73,249.76
2016,11,26,13,0,430.0,179.0,4.1,11.0,387.0,480.65,399.44
2016,11,26,13,15,215.0,98.5,4.05,11.0,202.5,232.29,194.15
2016,11,26,13,30,0.0,18.0,4.0,11.0,18.0,14.85,7.17
2016,11,26,13,45,49.5,96.5,3.95,11.0,117.0,109.29,88.61
2016,11,26,14,0,99.0,175.0,3.9,11.0,216.0,201.77,166.03
2016,11,26,14,15,265.5,146.0,3.8,10.5,243.0,245.25,199.99
2016,11,26,14,30,432.0,117.0,3.7,10.0,270.0,262.45,208.88
2016,11,26,14,45,383.0,114.0,3.6,10.0,239.0,216.59,168.02
2016,11,26,15,0,334.0,111.0,3.5,10.0,208.0,172.67,129.62
2016,11,26,15,15,302.0,97.5,3.4,10.0,175.0,132.45,94.95
2016,11,26,15,30,270.0,84.0,3.3,10.0,142.0,96.14,65.77
2016,11,26,15,45,214.5,69.0,3.2,10.0,109.0,61.82,42.42
2016,11,26,16,0,159.0,54.0,3.1,10.0,76.0,41.03,30.5
2016,11,26,16,15,79.5,37.5,3.05,9.5,48.5,29.08,18.3
2016,11,26,16,30,0.0,21.0,3.0,9.0,21.0,16.76,0.0
2016,11,26,16,45,0.0,10.5,3.0,9.0,10.5,8.96,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,127.5,13.0,2.55,7.5,21.5,99.99,0.0
2016,11,27,7,30,255.0,26.0,2.7,8.0,43.0,256.93,143.79
2016,11,27,7,45,376.5,35.0,2.9,8.5,81.5,382.01,310.73
2016,11,27,8,0,498.0,44.0,3.1,9.0,120.0,502.14,417.83
2016,11,27,8,15,565.5,50.0,3.2,9.0,161.5,579.57,484.89
2016,11,27,8,30,633.0,56.0,3.3,9.0,203.0,658.32,550.23
2016,11,27,8,45,680.5,59.5,3.45,9.5,243.5,716.67,596.4
2016,11,27,9,0,728.0,63.0,3.6,10.0,284.0,767.32,635.02
2016,11,27,9,15,756.5,66.0,3.6,10.0,320.0,806.11,663.91
2016,11,27,9,30,785.0,69.0,3.6,10.0,356.0,842.29,690.15
2016,11,27,9,45,712.0,84.5,3.6,10.5,361.5,804.19,659.03
2016,11,27,10,0,639.0,100.0,3.6,11.0,367.0,755.58,620.37
2016,11,27,10,15,748.0,87.5,3.45,11.5,417.5,836.45,678.65
2016,11,27,10,30,857.0,75.0,3.3,12.0,468.0,908.31,727.59
2016,11,27,10,45,866.0,75.5,3.15,12.5,486.0,906.21,722.21
2016,11,27,11,0,875.0,76.0,3.0,13.0,504.0,900.38,714.91
2016,11,27,11,15,879.5,76.5,2.8,13.0,514.5,877.8,696.7
2016,11,27,11,30,884.0,77.0,2.6,13.0,525.0,861.08,682.96
2016,11,27,11,45,883.5,78.0,2.45,13.0,527.5,837.32,664.62
2016,11,27,12,0,883.0,79.0,2.3,13.0,530.0,817.88,649.57
2016,11,27,12,15,880.5,78.5,2.2,13.0,525.0,783.9,624.44
2016,11,27,12,30,878.0,78.0,2.1,13.0,520.0,747.11,597.37
2016,11,27,12,45,650.5,128.0,2.05,13.0,451.5,610.01,492.45
2016,11,27,13,0,423.0,178.0,2.0,13.0,383.0,475.4,386.08
2016,11,27,13,15,403.0,174.0,1.9,13.0,363.0,435.37,354.21
2016,11,27,13,30,383.0,170.0,1.8,13.0,343.0,386.11,314.14
2016,11,27,13,45,397.0,157.0,1.7,13.0,327.0,366.68,297.11
2016,11,27,14,0,411.0,144.0,1.6,13.0,311.0,335.19,269.75
2016,11,27,14,15,309.5,144.0,1.5,13.0,264.0,261.2,208.71
2016,11,27,14,30,208.0,144.0,1.4,13.0,217.0,205.79,163.27
2016,11,27,14,45,191.5,131.0,1.35,13.0,192.5,169.88,132.46
2016,11,27,15,0,175.0,118.0,1.3,13.0,168.0,140.9,107.38
2016,11,27,15,15,160.5,101.5,1.15,12.5,142.0,111.43,82.38
2016,11,27,15,30,146.0,85.0,1.0,12.0,116.0,84.0,60.05
2016,11,27,15,45,124.0,67.5,0.9,11.5,89.5,57.71,40.66
2016,11,27,16,0,102.0,50.0,0.8,11.0,63.0,38.07,27.8
2016,11,27,16,15,51.0,34.0,0.85,10.5,40.5,26.66,16.18
2016,11,27,16,30,0.0,18.0,0.9,10.0,18.0,14.62,0.0
2016,11,27,16,45,0.0,9.0,1.0,9.5,9.0,7.68,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,96.0,13.5,1.1,9.0,19.5,78.29,0.0
2016,11,28,7,30,192.0,27.0,1.3,9.0,39.0,213.3,104.36
2016,11,28,7,45,306.0,38.0,1.5,9.5,75.5,328.91,264.29
2016,11,28,8,0,420.0,49.0,1.7,10.0,112.0,443.35,365.94
2016,11,28,8,15,491.0,56.5,1.9,10.0,152.5,524.34,435.26
2016,11,28,8,30,562.0,64.0,2.1,10.0,193.0,606.62,503.12
2016,11,28,8,45,612.0,68.5,2.3,10.0,232.5,667.69,552.38
2016,11,28,9,0,662.0,73.0,2.5,10.0,272.0,727.88,599.57
2016,11,28,9,15,613.5,85.0,2.6,10.0,287.0,706.86,583.43
2016,11,28,9,30,565.0,97.0,2.7,10.0,302.0,681.63,564.19
2016,11,28,9,45,460.0,127.0,2.85,10.5,303.5,615.46,512.02
2016,11,28,10,0,355.0,157.0,3.0,11.0,305.0,533.23,444.56
2016,11,28,10,15,425.5,153.5,3.05,11.0,340.5,610.33,505.94
2016,11,28,10,30,496.0,150.0,3.1,11.0,376.0,664.98,548.44
2016,11,28,10,45,492.0,157.5,3.2,11.5,389.5,661.98,544.08
2016,11,28,11,0,488.0,165.0,3.3,12.0,403.0,656.78,538.48
2016,11,28,11,15,498.5,166.5,3.4,12.0,414.0,655.24,537.17
2016,11,28,11,30,509.0,168.0,3.5,12.0,425.0,651.21,533.93
2016,11,28,11,45,453.0,182.5,3.6,12.0,412.0,603.9,495.9
2016,11,28,12,0,397.0,197.0,3.7,12.0,399.0,541.07,445.99
2016,11,28,12,15,574.5,158.0,3.7,12.0,447.5,633.8,521.07
2016,11,28,12,30,752.0,119.0,3.7,12.0,496.0,704.31,576.37
2016,11,28,12,45,380.5,144.0,3.75,12.5,334.5,433.48,358.62
2016,11,28,13,0,9.0,169.0,3.8,13.0,173.0,153.35,123.73
2016,11,28,13,15,7.0,162.5,3.8,13.0,166.0,145.16,117.38
2016,11,28,13,30,5.0,156.0,3.8,13.0,159.0,137.28,110.89
2016,11,28,13,45,356.0,127.5,3.8,13.0,272.0,317.92,261.78
2016,11,28,14,0,707.0,99.0,3.8,13.0,385.0,431.28,348.64
2016,11,28,14,15,682.0,95.0,3.65,12.5,353.5,374.97,298.78
2016,11,28,14,30,657.0,91.0,3.5,12.0,322.0,320.3,249.86
2016,11,28,14,45,637.0,83.5,3.4,12.0,287.5,265.75,199.87
2016,11,28,15,0,617.0,76.0,3.3,12.0,253.0,212.93,151.38
2016,11,28,15,15,566.0,70.0,2.85,11.5,213.5,158.31,104.43
2016,11,28,15,30,515.0,64.0,2.4,11.0,174.0,109.59,66.38
2016,11,28,15,45,456.5,53.5,2.0,11.0,135.0,62.85,36.97
2016,11,28,16,0,398.0,43.0,1.6,11.0,96.0,35.41,25.43
2016,11,28,16,15,273.5,31.5,1.5,10.0,61.5,26.11,15.65
2016,11,28,16,30,149.0,20.0,1.4,9.0,27.0,15.61,0.0
2016,11,28,16,45,74.5,10.0,1.3,8.5,13.5,8.54,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
