Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,29,7,15,199.5,9.5,2.1,4.5,22.0,146.55,0.0
2016,11,29,7,30,399.0,19.0,2.3,5.0,44.0,343.79,146.74
2016,11,29,7,45,504.0,26.0,2.5,5.5,83.5,458.66,369.42
2016,11,29,8,0,609.0,33.0,2.7,6.0,123.0,566.79,470.87
2016,11,29,8,15,668.5,37.5,2.75,6.5,165.0,638.69,533.14
2016,11,29,8,30,728.0,42.0,2.8,7.0,207.0,711.24,592.4
2016,11,29,8,45,765.0,45.0,2.85,7.5,247.0,761.97,632.09
2016,11,29,9,0,802.0,48.0,2.9,8.0,287.0,801.93,661.89
2016,11,29,9,15,826.5,50.0,2.75,8.5,323.0,835.92,684.67
2016,11,29,9,30,851.0,52.0,2.6,9.0,359.0,867.44,704.61
2016,11,29,9,45,867.0,54.0,2.5,9.5,389.5,888.24,716.43
2016,11,29,10,0,883.0,56.0,2.4,10.0,420.0,905.76,725.63
2016,11,29,10,15,894.0,57.5,2.3,10.0,444.5,914.42,729.64
2016,11,29,10,30,905.0,59.0,2.2,10.0,469.0,919.44,731.14
2016,11,29,10,45,911.0,60.0,2.15,10.5,486.5,915.45,725.55
2016,11,29,11,0,917.0,61.0,2.1,11.0,504.0,907.74,717.57
2016,11,29,11,15,921.0,61.5,2.1,11.0,514.5,893.87,707.27
2016,11,29,11,30,925.0,62.0,2.1,11.0,525.0,876.34,694.57
2016,11,29,11,45,924.0,63.0,2.15,11.5,528.0,851.68,676.14
2016,11,29,12,0,923.0,64.0,2.2,12.0,531.0,823.71,655.44
2016,11,29,12,15,921.0,64.0,2.25,12.0,526.5,790.56,632.16
2016,11,29,12,30,919.0,64.0,2.3,12.0,522.0,754.47,606.6
2016,11,29,12,45,903.0,67.0,2.35,12.5,508.5,709.45,573.12
2016,11,29,13,0,887.0,70.0,2.4,13.0,495.0,662.8,536.19
2016,11,29,13,15,878.0,69.0,2.4,13.0,475.5,614.6,497.69
2016,11,29,13,30,869.0,68.0,2.4,13.0,456.0,564.9,456.98
2016,11,29,13,45,855.0,66.5,2.4,13.0,430.0,513.24,413.52
2016,11,29,14,0,841.0,65.0,2.4,13.0,404.0,457.97,365.97
2016,11,29,14,15,821.5,63.0,2.35,12.5,372.5,399.79,315.23
2016,11,29,14,30,802.0,61.0,2.3,12.0,341.0,342.3,263.59
2016,11,29,14,45,774.5,57.5,2.25,12.0,304.0,282.04,208.46
2016,11,29,15,0,747.0,54.0,2.2,12.0,267.0,224.03,155.25
2016,11,29,15,15,703.5,50.0,1.9,11.5,226.5,165.45,104.16
2016,11,29,15,30,660.0,46.0,1.6,11.0,186.0,111.63,61.77
2016,11,29,15,45,589.5,40.5,1.3,10.5,144.5,60.37,31.32
2016,11,29,16,0,519.0,35.0,1.0,10.0,103.0,31.51,22.11
2016,11,29,16,15,394.0,26.0,1.0,9.5,66.0,21.53,11.9
2016,11,29,16,30,269.0,17.0,1.0,9.0,29.0,14.13,0.0
2016,11,29,16,45,134.5,8.5,1.05,9.0,14.5,7.26,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,7,15,116.0,11.0,1.0,7.0,18.0,89.7,0.0
2016,11,30,7,30,232.0,22.0,0.9,7.0,36.0,230.52,74.8
2016,11,30,7,45,341.0,32.0,0.85,7.5,71.5,349.83,277.4
2016,11,30,8,0,450.0,42.0,0.8,8.0,107.0,458.96,375.58
2016,11,30,8,15,519.0,49.0,0.8,8.0,147.0,537.21,441.12
2016,11,30,8,30,588.0,56.0,0.8,8.0,187.0,617.19,504.77
2016,11,30,8,45,631.5,60.5,0.85,8.5,225.5,672.49,546.76
2016,11,30,9,0,675.0,65.0,0.9,9.0,264.0,726.92,586.53
2016,11,30,9,15,706.0,69.0,0.95,9.0,300.0,767.99,616.29
2016,11,30,9,30,737.0,73.0,1.0,9.0,336.0,800.28,639.13
2016,11,30,9,45,476.5,123.0,1.1,9.5,298.5,624.81,509.15
2016,11,30,10,0,216.0,173.0,1.2,10.0,261.0,407.0,336.58
2016,11,30,10,15,504.5,130.0,1.2,10.0,352.5,653.6,533.77
2016,11,30,10,30,793.0,87.0,1.2,10.0,444.0,862.52,681.91
2016,11,30,10,45,401.5,128.5,1.25,10.5,309.5,544.19,443.54
2016,11,30,11,0,10.0,170.0,1.3,11.0,175.0,164.13,132.5
2016,11,30,11,15,5.0,140.5,1.35,11.0,143.0,127.89,103.28
2016,11,30,11,30,0.0,111.0,1.4,11.0,111.0,94.48,75.05
2016,11,30,11,45,8.5,149.0,1.5,11.5,153.5,137.73,111.52
2016,11,30,12,0,17.0,187.0,1.6,12.0,196.0,181.77,147.88
2016,11,30,12,15,14.5,183.0,1.7,12.0,190.5,174.37,141.6
2016,11,30,12,30,12.0,179.0,1.8,12.0,185.0,167.33,135.78
2016,11,30,12,45,12.0,175.5,1.95,12.0,181.5,162.83,132.18
2016,11,30,13,0,12.0,172.0,2.1,12.0,178.0,158.43,128.64
2016,11,30,13,15,10.5,166.0,2.15,12.0,171.0,150.81,122.38
2016,11,30,13,30,9.0,160.0,2.2,12.0,164.0,143.44,116.33
2016,11,30,13,45,7.5,151.0,2.25,12.0,154.5,133.53,108.15
2016,11,30,14,0,6.0,142.0,2.3,12.0,145.0,123.91,100.2
2016,11,30,14,15,3.5,131.5,2.15,11.5,133.0,112.83,91.14
2016,11,30,14,30,1.0,121.0,2.0,11.0,121.0,102.15,82.38
2016,11,30,14,45,321.0,96.0,1.9,11.0,187.0,185.19,143.13
2016,11,30,15,0,641.0,71.0,1.8,11.0,253.0,215.51,152.96
2016,11,30,15,15,591.5,65.5,1.6,10.5,213.5,160.22,105.06
2016,11,30,15,30,542.0,60.0,1.4,10.0,174.0,110.56,66.0
2016,11,30,15,45,456.0,52.5,1.25,10.0,134.0,63.51,37.05
2016,11,30,16,0,370.0,45.0,1.1,10.0,94.0,37.17,27.05
2016,11,30,16,15,249.5,32.5,1.1,9.5,60.0,25.27,14.86
2016,11,30,16,30,129.0,20.0,1.1,9.0,26.0,15.59,0.0
2016,11,30,16,45,64.5,10.0,1.15,9.0,13.0,8.54,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,15,169.5,9.5,1.9,4.5,19.0,125.19,0.0
2016,12,1,7,30,339.0,19.0,2.1,5.0,38.0,295.09,64.22
2016,12,1,7,45,457.0,26.5,2.3,5.5,77.0,421.11,335.06
2016,12,1,8,0,575.0,34.0,2.5,6.0,116.0,538.58,446.84
2016,12,1,8,15,639.5,39.0,2.8,6.5,158.0,614.56,513.81
2016,12,1,8,30,704.0,44.0,3.1,7.0,200.0,691.38,578.12
2016,12,1,8,45,745.5,47.5,3.4,7.5,240.5,746.4,622.91
2016,12,1,9,0,787.0,51.0,3.7,8.0,281.0,800.08,664.99
2016,12,1,9,15,814.0,53.5,3.8,8.5,317.5,837.42,692.29
2016,12,1,9,30,841.0,56.0,3.9,9.0,354.0,862.46,709.57
2016,12,1,9,45,854.0,59.5,4.0,9.5,384.5,882.58,722.82
2016,12,1,10,0,867.0,63.0,4.1,10.0,415.0,899.38,733.38
2016,12,1,10,15,879.5,64.5,4.1,10.0,440.5,909.41,739.66
2016,12,1,10,30,892.0,66.0,4.1,10.0,466.0,915.86,743.39
2016,12,1,10,45,901.0,66.5,4.15,10.5,484.5,914.06,740.03
2016,12,1,11,0,910.0,67.0,4.2,11.0,503.0,908.53,734.31
2016,12,1,11,15,914.5,68.0,4.2,11.5,513.5,895.94,723.14
2016,12,1,11,30,919.0,69.0,4.2,12.0,524.0,879.68,709.51
2016,12,1,11,45,920.5,68.5,4.25,12.5,527.5,855.41,690.54
2016,12,1,12,0,922.0,68.0,4.3,13.0,531.0,827.78,669.2
2016,12,1,12,15,920.0,68.0,4.3,13.0,526.5,794.79,644.83
2016,12,1,12,30,918.0,68.0,4.3,13.0,522.0,758.87,618.2
2016,12,1,12,45,912.5,67.5,4.3,13.0,510.0,717.15,587.05
2016,12,1,13,0,907.0,67.0,4.3,13.0,498.0,673.11,552.04
2016,12,1,13,15,897.5,66.0,4.25,13.0,478.5,623.97,511.59
2016,12,1,13,30,888.0,65.0,4.2,13.0,459.0,573.32,469.02
2016,12,1,13,45,872.5,64.0,4.2,13.0,432.5,518.36,422.08
2016,12,1,14,0,857.0,63.0,4.2,13.0,406.0,464.66,374.82
2016,12,1,14,15,837.0,61.0,4.0,13.0,374.0,405.6,321.72
2016,12,1,14,30,817.0,59.0,3.8,13.0,342.0,347.24,268.17
2016,12,1,14,45,787.0,56.0,3.65,13.0,304.5,286.04,211.84
2016,12,1,15,0,757.0,53.0,3.5,13.0,267.0,227.31,157.76
2016,12,1,15,15,713.0,49.0,3.1,12.0,226.5,168.09,106.1
2016,12,1,15,30,669.0,45.0,2.7,11.0,186.0,113.66,62.96
2016,12,1,15,45,596.0,39.5,2.3,10.5,144.0,61.63,31.42
2016,12,1,16,0,523.0,34.0,1.9,10.0,102.0,30.61,21.28
2016,12,1,16,15,396.5,25.5,2.0,9.5,65.5,23.03,12.97
2016,12,1,16,30,270.0,17.0,2.1,9.0,29.0,14.16,0.0
2016,12,1,16,45,135.0,8.5,2.25,8.5,14.5,7.26,0.0
2016,12,1,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,7,15,176.5,9.0,2.75,4.5,18.5,129.32,0.0
2016,12,2,7,30,353.0,18.0,3.0,5.0,37.0,302.82,23.76
2016,12,2,7,45,464.5,25.5,3.25,5.5,75.0,425.15,336.57
2016,12,2,8,0,576.0,33.0,3.5,6.0,113.0,537.31,447.71
2016,12,2,8,15,640.0,38.0,3.65,6.5,154.5,612.71,514.75
2016,12,2,8,30,704.0,43.0,3.8,7.0,196.0,689.01,578.75
2016,12,2,8,45,742.5,47.0,4.0,8.0,236.0,742.07,620.85
2016,12,2,9,0,781.0,51.0,4.2,9.0,276.0,793.74,660.25
2016,12,2,9,15,807.5,53.5,4.35,9.5,312.5,830.59,687.92
2016,12,2,9,30,834.0,56.0,4.5,10.0,349.0,855.19,705.59
2016,12,2,9,45,847.5,59.0,4.7,10.5,379.5,875.06,719.68
2016,12,2,10,0,861.0,62.0,4.9,11.0,410.0,891.68,731.11
2016,12,2,10,15,873.5,63.5,4.85,11.0,435.0,901.82,737.25
2016,12,2,10,30,886.0,65.0,4.8,11.0,460.0,908.41,740.79
2016,12,2,10,45,894.0,66.0,4.75,11.5,478.0,906.55,736.74
2016,12,2,11,0,902.0,67.0,4.7,12.0,496.0,901.0,730.16
2016,12,2,11,15,906.5,67.5,4.65,12.0,507.0,888.0,719.61
2016,12,2,11,30,911.0,68.0,4.6,12.0,518.0,871.39,706.59
2016,12,2,11,45,913.0,68.0,4.6,12.5,521.5,848.5,688.07
2016,12,2,12,0,915.0,68.0,4.6,13.0,525.0,822.22,667.2
2016,12,2,12,15,913.0,68.0,4.6,13.0,520.5,789.57,642.88
2016,12,2,12,30,911.0,68.0,4.6,13.0,516.0,754.01,616.32
2016,12,2,12,45,903.5,68.0,4.7,13.0,504.0,711.87,585.1
2016,12,2,13,0,896.0,68.0,4.8,13.0,492.0,667.58,549.98
2016,12,2,13,15,886.5,67.0,4.8,13.0,472.5,619.01,509.86
2016,12,2,13,30,877.0,66.0,4.8,13.0,453.0,568.96,467.59
2016,12,2,13,45,861.0,65.0,4.85,13.5,426.5,514.35,419.92
2016,12,2,14,0,845.0,64.0,4.9,14.0,400.0,461.12,372.2
2016,12,2,14,15,824.0,61.5,4.65,13.5,368.0,401.83,319.4
2016,12,2,14,30,803.0,59.0,4.4,13.0,336.0,343.41,266.11
2016,12,2,14,45,772.5,56.5,4.2,13.0,299.5,283.39,210.59
2016,12,2,15,0,742.0,54.0,4.0,13.0,263.0,225.91,157.44
2016,12,2,15,15,697.0,50.0,3.6,12.0,222.5,167.4,106.35
2016,12,2,15,30,652.0,46.0,3.2,11.0,182.0,113.81,63.72
2016,12,2,15,45,580.0,40.0,2.8,10.5,141.0,62.34,32.04
2016,12,2,16,0,508.0,34.0,2.4,10.0,100.0,30.57,21.22
2016,12,2,16,15,381.0,25.5,2.4,9.5,64.0,21.1,11.35
2016,12,2,16,30,254.0,17.0,2.4,9.0,28.0,14.14,0.0
2016,12,2,16,45,127.0,8.5,2.4,8.5,14.0,7.26,0.0
2016,12,2,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,15,141.0,9.0,1.8,5.5,16.0,104.64,0.0
2016,12,3,7,30,282.0,18.0,2.1,6.0,32.0,257.37,0.0
2016,12,3,7,45,399.5,26.5,2.4,6.5,68.5,386.62,301.59
2016,12,3,8,0,517.0,35.0,2.7,7.0,105.0,491.2,407.19
2016,12,3,8,15,584.0,40.0,2.7,7.5,145.0,568.02,474.54
2016,12,3,8,30,651.0,45.0,2.7,8.0,185.0,645.65,538.58
2016,12,3,8,45,696.5,48.5,2.7,8.5,224.5,703.14,584.01
2016,12,3,9,0,742.0,52.0,2.7,9.0,264.0,759.55,626.61
2016,12,3,9,15,770.5,54.5,2.7,9.5,300.0,797.72,653.84
2016,12,3,9,30,799.0,57.0,2.7,10.0,336.0,833.45,678.43
2016,12,3,9,45,814.5,60.0,2.7,10.5,366.0,855.17,692.06
2016,12,3,10,0,830.0,63.0,2.7,11.0,396.0,873.68,703.17
2016,12,3,10,15,843.5,64.5,2.7,11.0,421.0,884.85,710.14
2016,12,3,10,30,857.0,66.0,2.7,11.0,446.0,882.75,707.58
2016,12,3,10,45,867.0,66.5,2.75,11.5,464.0,882.37,705.62
2016,12,3,11,0,877.0,67.0,2.8,12.0,482.0,878.4,701.16
2016,12,3,11,15,882.0,67.5,2.85,12.5,493.0,866.37,691.05
2016,12,3,11,30,887.0,68.0,2.9,13.0,504.0,850.82,678.6
2016,12,3,11,45,888.5,68.0,2.95,13.5,507.5,828.22,661.17
2016,12,3,12,0,890.0,68.0,3.0,14.0,511.0,802.35,641.5
2016,12,3,12,15,888.5,68.0,3.0,14.0,507.0,771.01,618.72
2016,12,3,12,30,887.0,68.0,3.0,14.0,503.0,736.79,593.79
2016,12,3,12,45,881.5,67.5,3.0,14.5,491.5,696.48,563.14
2016,12,3,13,0,876.0,67.0,3.0,15.0,480.0,653.95,528.9
2016,12,3,13,15,867.5,66.0,2.95,15.0,461.5,607.0,491.0
2016,12,3,13,30,859.0,65.0,2.9,15.0,443.0,558.52,451.0
2016,12,3,13,45,844.0,64.0,2.9,15.0,418.0,505.43,406.47
2016,12,3,14,0,829.0,63.0,2.9,15.0,393.0,453.65,361.68
2016,12,3,14,15,809.0,61.0,2.7,15.0,362.0,396.24,310.91
2016,12,3,14,30,789.0,59.0,2.5,15.0,331.0,339.58,259.66
2016,12,3,14,45,756.5,57.0,2.3,15.0,294.5,280.32,205.92
2016,12,3,15,0,724.0,55.0,2.1,15.0,258.0,223.81,154.61
2016,12,3,15,15,679.5,50.5,1.8,14.0,218.5,165.97,104.79
2016,12,3,15,30,635.0,46.0,1.5,13.0,179.0,113.01,63.03
2016,12,3,15,45,557.5,40.5,1.25,12.5,138.0,62.72,32.29
2016,12,3,16,0,480.0,35.0,1.0,12.0,97.0,28.82,19.52
2016,12,3,16,15,354.5,26.0,1.05,11.5,62.0,21.48,11.52
2016,12,3,16,30,229.0,17.0,1.1,11.0,27.0,14.11,0.0
2016,12,3,16,45,114.5,8.5,1.15,10.5,13.5,7.26,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,14.5,0.65,6.0,14.5,12.38,0.0
2016,12,4,7,30,0.0,29.0,0.6,6.0,29.0,44.56,0.0
2016,12,4,7,45,237.0,33.0,0.55,6.5,64.5,271.25,208.33
2016,12,4,8,0,474.0,37.0,0.5,7.0,100.0,469.2,381.03
2016,12,4,8,15,545.5,43.5,0.4,7.5,140.5,548.7,445.21
2016,12,4,8,30,617.0,50.0,0.3,8.0,181.0,630.29,507.37
2016,12,4,8,45,662.5,54.0,0.25,8.5,220.0,679.54,542.99
2016,12,4,9,0,708.0,58.0,0.2,9.0,259.0,736.32,582.34
2016,12,4,9,15,737.5,61.5,0.25,9.5,294.5,776.51,609.65
2016,12,4,9,30,767.0,65.0,0.3,10.0,330.0,814.3,634.67
2016,12,4,9,45,767.0,72.5,0.35,10.5,358.0,827.38,642.11
2016,12,4,10,0,767.0,80.0,0.4,11.0,386.0,837.0,647.43
2016,12,4,10,15,782.0,82.0,0.35,11.0,410.5,850.43,654.58
2016,12,4,10,30,797.0,84.0,0.3,11.0,435.0,860.41,659.29
2016,12,4,10,45,809.0,84.5,0.3,11.5,453.5,862.28,658.42
2016,12,4,11,0,821.0,85.0,0.3,12.0,472.0,860.54,655.38
2016,12,4,11,15,826.5,85.5,0.25,12.0,482.5,849.44,646.48
2016,12,4,11,30,832.0,86.0,0.2,12.0,493.0,834.87,635.6
2016,12,4,11,45,835.5,85.5,0.2,12.5,497.0,814.02,620.39
2016,12,4,12,0,839.0,85.0,0.2,13.0,501.0,789.91,603.16
2016,12,4,12,15,621.0,135.5,0.35,13.0,442.0,653.45,509.58
2016,12,4,12,30,403.0,186.0,0.5,13.0,383.0,514.93,408.13
2016,12,4,12,45,426.5,176.0,0.7,13.0,380.5,500.71,400.68
2016,12,4,13,0,450.0,166.0,0.9,13.0,378.0,483.46,388.79
2016,12,4,13,15,376.5,172.0,1.05,13.0,344.5,408.85,330.82
2016,12,4,13,30,303.0,178.0,1.2,13.0,311.0,352.84,286.28
2016,12,4,13,45,348.0,160.0,1.35,13.0,304.5,339.06,275.05
2016,12,4,14,0,393.0,142.0,1.5,13.0,298.0,328.89,265.28
2016,12,4,14,15,499.5,119.5,1.3,13.0,301.5,325.08,258.05
2016,12,4,14,30,606.0,97.0,1.1,13.0,305.0,313.21,242.07
2016,12,4,14,45,582.5,89.5,0.95,13.0,271.5,260.73,195.03
2016,12,4,15,0,559.0,82.0,0.8,13.0,238.0,210.39,149.96
2016,12,4,15,15,506.0,75.0,0.8,12.5,200.0,157.83,105.78
2016,12,4,15,30,453.0,68.0,0.8,12.0,162.0,111.44,69.56
2016,12,4,15,45,390.5,57.0,0.8,11.5,125.0,65.06,38.69
2016,12,4,16,0,328.0,46.0,0.8,11.0,88.0,35.52,25.46
2016,12,4,16,15,164.0,34.5,0.85,10.5,55.5,26.57,15.63
2016,12,4,16,30,0.0,23.0,0.9,10.0,23.0,17.95,0.0
2016,12,4,16,45,0.0,11.5,0.95,10.0,11.5,9.82,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,1.35,6.0,3.0,2.56,0.0
2016,12,5,7,30,0.0,6.0,1.5,6.0,6.0,4.92,0.0
2016,12,5,7,45,0.0,14.0,1.7,6.5,14.0,11.52,3.31
2016,12,5,8,0,0.0,22.0,1.9,7.0,22.0,18.13,9.81
2016,12,5,8,15,0.0,31.0,1.9,7.0,31.0,25.59,16.6
2016,12,5,8,30,0.0,40.0,1.9,7.0,40.0,33.06,23.35
2016,12,5,8,45,0.0,49.0,1.9,7.5,49.0,40.54,30.0
2016,12,5,9,0,0.0,58.0,1.9,8.0,58.0,48.04,36.56
2016,12,5,9,15,0.0,66.0,1.9,8.0,66.0,55.24,42.85
2016,12,5,9,30,0.0,74.0,1.9,8.0,74.0,62.47,49.11
2016,12,5,9,45,124.5,118.5,1.95,8.5,168.0,253.4,216.66
2016,12,5,10,0,249.0,163.0,2.0,9.0,262.0,444.16,373.82
2016,12,5,10,15,291.0,168.0,2.0,9.0,290.5,484.37,405.02
2016,12,5,10,30,333.0,173.0,2.0,9.0,319.0,523.34,435.72
2016,12,5,10,45,336.0,180.5,2.0,9.0,333.0,528.46,438.7
2016,12,5,11,0,339.0,188.0,2.0,9.0,347.0,532.08,440.77
2016,12,5,11,15,338.0,193.0,2.0,9.0,354.5,527.57,436.54
2016,12,5,11,30,337.0,198.0,2.0,9.0,362.0,521.74,431.36
2016,12,5,11,45,302.5,205.5,2.05,9.0,353.5,489.85,405.25
2016,12,5,12,0,268.0,213.0,2.1,9.0,345.0,458.44,379.54
2016,12,5,12,15,247.0,213.5,2.05,9.0,334.5,430.27,356.42
2016,12,5,12,30,226.0,214.0,2.0,9.0,324.0,388.46,322.48
2016,12,5,12,45,234.0,208.0,1.95,9.0,320.0,375.64,312.12
2016,12,5,13,0,242.0,202.0,1.9,9.0,316.0,373.9,310.2
2016,12,5,13,15,208.0,196.5,1.8,9.0,291.5,321.86,267.1
2016,12,5,13,30,174.0,191.0,1.7,9.0,267.0,284.68,235.93
2016,12,5,13,45,154.0,180.5,1.6,9.0,245.0,252.6,208.9
2016,12,5,14,0,134.0,170.0,1.5,9.0,223.0,222.54,183.38
2016,12,5,14,15,122.5,159.0,1.35,9.0,204.5,197.56,161.88
2016,12,5,14,30,111.0,148.0,1.2,9.0,186.0,173.87,141.34
2016,12,5,14,45,108.5,132.0,1.05,9.0,166.0,149.66,120.07
2016,12,5,15,0,106.0,116.0,0.9,9.0,146.0,126.06,99.18
2016,12,5,15,15,94.5,99.0,0.85,8.5,123.0,100.68,77.43
2016,12,5,15,30,83.0,82.0,0.8,8.0,100.0,77.09,57.58
2016,12,5,15,45,70.5,64.5,0.75,8.0,77.0,54.93,39.68
2016,12,5,16,0,58.0,47.0,0.7,8.0,54.0,36.42,26.6
2016,12,5,16,15,29.0,30.5,0.7,8.0,34.0,24.41,14.06
2016,12,5,16,30,0.0,14.0,0.7,8.0,14.0,11.56,0.0
2016,12,5,16,45,0.0,7.0,0.7,8.0,7.0,5.97,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,15,128.0,8.5,1.0,2.5,14.0,94.7,0.0
2016,12,6,7,30,256.0,17.0,1.1,3.0,28.0,232.14,0.0
2016,12,6,7,45,383.5,26.0,1.25,4.0,64.0,371.89,278.45
2016,12,6,8,0,511.0,35.0,1.4,5.0,100.0,483.05,397.1
2016,12,6,8,15,582.5,40.5,1.35,5.5,141.0,564.32,467.55
2016,12,6,8,30,654.0,46.0,1.3,6.0,182.0,646.45,533.7
2016,12,6,8,45,575.0,63.0,1.3,6.5,200.0,621.97,515.88
2016,12,6,9,0,496.0,80.0,1.3,7.0,218.0,582.47,485.82
2016,12,6,9,15,521.5,86.0,1.5,7.5,248.5,619.25,515.55
2016,12,6,9,30,547.0,92.0,1.7,8.0,279.0,654.21,542.31
2016,12,6,9,45,567.0,98.5,1.9,8.5,307.5,682.62,563.53
2016,12,6,10,0,587.0,105.0,2.1,9.0,336.0,708.62,582.63
2016,12,6,10,15,728.0,86.5,2.15,9.0,391.5,811.88,659.13
2016,12,6,10,30,869.0,68.0,2.2,9.0,447.0,904.77,725.27
2016,12,6,10,45,876.5,69.5,2.25,9.5,465.0,893.93,714.81
2016,12,6,11,0,884.0,71.0,2.3,10.0,483.0,889.15,709.98
2016,12,6,11,15,889.0,71.5,2.35,10.0,494.5,877.23,701.37
2016,12,6,11,30,894.0,72.0,2.4,10.0,506.0,861.76,690.35
2016,12,6,11,45,891.0,73.5,2.45,10.5,509.0,837.38,671.73
2016,12,6,12,0,888.0,75.0,2.5,11.0,512.0,809.9,650.98
2016,12,6,12,15,886.0,75.0,2.55,11.0,508.0,778.41,628.46
2016,12,6,12,30,884.0,75.0,2.6,11.0,504.0,744.08,603.74
2016,12,6,12,45,879.0,74.0,2.7,11.0,492.5,709.38,578.85
2016,12,6,13,0,874.0,73.0,2.8,11.0,481.0,666.14,545.04
2016,12,6,13,15,864.5,72.0,2.9,11.0,462.5,618.08,506.57
2016,12,6,13,30,855.0,71.0,3.0,11.0,444.0,568.56,465.86
2016,12,6,13,45,839.5,69.5,3.1,11.0,418.5,514.22,420.09
2016,12,6,14,0,824.0,68.0,3.2,11.0,393.0,459.53,372.64
2016,12,6,14,15,803.0,66.0,3.1,10.5,362.0,402.04,321.85
2016,12,6,14,30,782.0,64.0,3.0,10.0,331.0,345.38,270.39
2016,12,6,14,45,750.5,61.0,2.95,10.0,294.5,285.79,215.44
2016,12,6,15,0,719.0,58.0,2.9,10.0,258.0,228.86,162.72
2016,12,6,15,15,673.0,53.5,2.55,9.5,218.5,170.98,111.48
2016,12,6,15,30,627.0,49.0,2.2,9.0,179.0,118.13,68.51
2016,12,6,15,45,554.5,43.0,1.85,8.5,138.5,65.5,34.14
2016,12,6,16,0,482.0,37.0,1.5,8.0,98.0,30.57,21.4
2016,12,6,16,15,351.5,27.5,1.45,7.5,62.5,22.81,12.78
2016,12,6,16,30,221.0,18.0,1.4,7.0,27.0,15.02,0.0
2016,12,6,16,45,110.5,9.0,1.4,6.5,13.5,7.68,0.0
2016,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.7,3.0,8.5,7.26,0.0
2016,12,7,7,30,0.0,17.0,1.7,3.0,17.0,14.51,0.0
2016,12,7,7,45,77.0,30.5,1.75,3.0,40.5,127.18,92.36
2016,12,7,8,0,154.0,44.0,1.8,3.0,64.0,205.95,173.41
2016,12,7,8,15,175.5,60.5,1.65,3.0,90.5,248.19,213.37
2016,12,7,8,30,197.0,77.0,1.5,3.0,117.0,290.31,251.39
2016,12,7,8,45,209.5,92.0,1.35,3.5,143.0,322.08,278.7
2016,12,7,9,0,222.0,107.0,1.2,4.0,169.0,353.48,304.52
2016,12,7,9,15,231.5,120.5,1.15,4.5,192.5,379.34,325.08
2016,12,7,9,30,241.0,134.0,1.1,5.0,216.0,404.49,344.42
2016,12,7,9,45,224.0,149.0,1.1,5.5,231.0,406.6,344.18
2016,12,7,10,0,207.0,164.0,1.1,6.0,246.0,388.11,327.76
2016,12,7,10,15,161.5,176.5,1.1,6.0,243.0,358.19,301.67
2016,12,7,10,30,116.0,189.0,1.1,6.0,240.0,327.86,275.15
2016,12,7,10,45,152.0,197.0,1.1,6.5,266.5,365.13,305.7
2016,12,7,11,0,188.0,205.0,1.1,7.0,293.0,401.1,334.17
2016,12,7,11,15,100.0,189.5,1.2,7.0,236.5,280.3,234.15
2016,12,7,11,30,12.0,174.0,1.3,7.0,180.0,168.2,138.73
2016,12,7,11,45,17.0,181.0,1.45,7.5,189.5,178.23,147.45
2016,12,7,12,0,22.0,188.0,1.6,8.0,199.0,187.97,155.47
2016,12,7,12,15,16.5,180.5,1.7,8.0,188.5,174.4,143.93
2016,12,7,12,30,11.0,173.0,1.8,8.0,178.0,161.54,133.06
2016,12,7,12,45,98.0,189.5,1.95,8.0,235.0,249.12,208.5
2016,12,7,13,0,185.0,206.0,2.1,8.0,292.0,329.75,275.76
2016,12,7,13,15,189.5,197.5,2.1,8.0,282.5,312.46,260.88
2016,12,7,13,30,194.0,189.0,2.1,8.0,273.0,294.58,245.75
2016,12,7,13,45,97.0,160.0,2.15,8.0,202.0,203.63,169.23
2016,12,7,14,0,0.0,131.0,2.2,8.0,131.0,111.69,91.19
2016,12,7,14,15,0.0,120.5,2.05,8.0,120.5,102.05,83.18
2016,12,7,14,30,0.0,110.0,1.9,8.0,110.0,92.55,75.11
2016,12,7,14,45,0.0,98.0,1.8,8.0,98.0,81.9,65.96
2016,12,7,15,0,0.0,86.0,1.7,8.0,86.0,71.41,56.86
2016,12,7,15,15,0.0,72.5,1.55,7.5,72.5,59.83,46.79
2016,12,7,15,30,0.0,59.0,1.4,7.0,59.0,48.44,36.75
2016,12,7,15,45,0.0,45.5,1.25,7.0,45.5,37.28,26.71
2016,12,7,16,0,0.0,32.0,1.1,7.0,32.0,26.38,17.82
2016,12,7,16,15,0.0,20.0,1.15,6.5,20.0,16.5,7.75
2016,12,7,16,30,0.0,8.0,1.2,6.0,8.0,6.57,0.0
2016,12,7,16,45,0.0,4.0,1.25,6.0,4.0,3.41,0.0
2016,12,7,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,4.2,10.0,3.0,2.56,0.0
2016,12,8,7,30,0.0,6.0,4.2,10.0,6.0,5.12,0.0
2016,12,8,7,45,0.0,16.0,4.25,10.5,16.0,13.18,3.86
2016,12,8,8,0,0.0,26.0,4.3,11.0,26.0,21.47,12.24
2016,12,8,8,15,0.0,37.5,4.2,11.0,37.5,31.04,20.83
2016,12,8,8,30,0.0,49.0,4.1,11.0,49.0,42.07,30.61
2016,12,8,8,45,0.0,60.0,4.1,11.5,60.0,52.36,39.62
2016,12,8,9,0,0.0,71.0,4.1,12.0,71.0,62.61,48.46
2016,12,8,9,15,0.0,81.5,4.0,12.0,81.5,72.28,56.79
2016,12,8,9,30,0.0,92.0,3.9,12.0,92.0,81.96,65.04
2016,12,8,9,45,19.0,123.5,3.85,12.0,131.0,133.04,109.29
2016,12,8,10,0,38.0,155.0,3.8,12.0,170.0,202.48,168.16
2016,12,8,10,15,19.0,120.0,3.75,12.0,127.5,124.76,101.83
2016,12,8,10,30,0.0,85.0,3.7,12.0,85.0,71.25,55.52
2016,12,8,10,45,13.5,132.5,3.65,12.5,139.0,130.18,105.81
2016,12,8,11,0,27.0,180.0,3.6,13.0,193.0,191.91,157.32
2016,12,8,11,15,13.5,166.5,3.5,13.0,173.0,163.22,132.7
2016,12,8,11,30,0.0,153.0,3.4,13.0,153.0,136.26,109.64
2016,12,8,11,45,0.0,154.0,3.3,13.0,154.0,136.49,109.82
2016,12,8,12,0,0.0,155.0,3.2,13.0,155.0,136.84,110.08
2016,12,8,12,15,0.0,147.0,3.1,13.0,147.0,128.44,103.08
2016,12,8,12,30,0.0,139.0,3.0,13.0,139.0,120.37,96.37
2016,12,8,12,45,2.5,149.0,2.9,13.0,150.5,131.37,105.7
2016,12,8,13,0,5.0,159.0,2.8,13.0,162.0,142.18,114.81
2016,12,8,13,15,2.5,111.0,2.65,13.0,112.5,95.44,75.67
2016,12,8,13,30,0.0,63.0,2.5,13.0,63.0,52.2,39.1
2016,12,8,13,45,0.0,84.5,2.4,13.0,84.5,70.41,54.7
2016,12,8,14,0,0.0,106.0,2.3,13.0,106.0,89.32,70.81
2016,12,8,14,15,0.0,97.5,2.15,13.0,97.5,81.79,64.49
2016,12,8,14,30,0.0,89.0,2.0,13.0,89.0,74.36,58.25
2016,12,8,14,45,0.0,79.0,1.85,13.0,79.0,65.73,50.94
2016,12,8,15,0,0.0,69.0,1.7,13.0,69.0,57.22,43.65
2016,12,8,15,15,0.0,58.5,1.6,12.5,58.5,48.39,36.09
2016,12,8,15,30,0.0,48.0,1.5,12.0,48.0,39.67,28.5
2016,12,8,15,45,0.0,37.0,1.45,12.0,37.0,30.59,20.46
2016,12,8,16,0,0.0,26.0,1.4,12.0,26.0,21.46,13.1
2016,12,8,16,15,0.0,16.5,1.35,12.0,16.5,13.59,5.17
2016,12,8,16,30,0.0,7.0,1.3,12.0,7.0,5.75,0.0
2016,12,8,16,45,0.0,3.5,1.3,12.0,3.5,2.99,0.0
2016,12,8,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,15,90.5,7.5,1.0,11.0,10.5,6.4,0.0
2016,12,9,7,30,181.0,15.0,1.0,11.0,21.0,141.91,0.0
2016,12,9,7,45,317.0,24.0,1.0,11.5,54.5,313.34,213.7
2016,12,9,8,0,453.0,33.0,1.0,12.0,88.0,444.49,354.01
2016,12,9,8,15,527.0,39.0,1.3,12.0,126.5,523.9,424.86
2016,12,9,8,30,601.0,45.0,1.6,12.0,165.0,598.09,487.69
2016,12,9,8,45,652.0,48.5,1.9,12.5,204.0,659.52,537.57
2016,12,9,9,0,703.0,52.0,2.2,13.0,243.0,720.14,584.99
2016,12,9,9,15,399.0,95.0,2.35,13.0,206.5,513.25,426.57
2016,12,9,9,30,95.0,138.0,2.5,13.0,170.0,259.88,216.06
2016,12,9,9,45,85.5,150.0,2.65,13.5,181.0,244.91,203.78
2016,12,9,10,0,76.0,162.0,2.8,14.0,192.0,247.5,204.94
2016,12,9,10,15,140.5,173.5,2.9,14.0,232.5,335.44,278.31
2016,12,9,10,30,205.0,185.0,3.0,14.0,273.0,404.07,334.55
2016,12,9,10,45,127.5,188.5,3.15,14.5,244.0,332.49,273.68
2016,12,9,11,0,50.0,192.0,3.3,15.0,215.0,244.41,199.36
2016,12,9,11,15,66.0,201.0,3.3,15.0,232.0,265.47,217.02
2016,12,9,11,30,82.0,210.0,3.3,15.0,249.0,285.73,233.61
2016,12,9,11,45,41.0,164.0,3.35,15.0,183.5,193.35,157.14
2016,12,9,12,0,0.0,118.0,3.4,15.0,118.0,100.98,79.42
2016,12,9,12,15,41.5,164.5,3.25,15.0,184.5,189.01,153.76
2016,12,9,12,30,83.0,211.0,3.1,15.0,251.0,268.01,218.74
2016,12,9,12,45,79.0,205.5,3.0,15.0,243.0,253.99,206.91
2016,12,9,13,0,75.0,200.0,2.9,15.0,235.0,240.4,195.67
2016,12,9,13,15,37.5,103.0,2.8,15.0,120.5,114.62,91.68
2016,12,9,13,30,0.0,6.0,2.7,15.0,6.0,4.94,0.0
2016,12,9,13,45,0.0,27.0,2.6,15.0,27.0,22.28,13.42
2016,12,9,14,0,0.0,48.0,2.5,15.0,48.0,39.7,28.31
2016,12,9,14,15,0.0,44.0,2.25,14.5,44.0,36.37,25.56
