Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,14,30,0.0,40.0,2.0,14.0,40.0,33.04,22.81
2016,12,9,14,45,0.0,35.5,1.8,14.0,35.5,29.3,19.62
2016,12,9,15,0,0.0,31.0,1.6,14.0,31.0,25.57,16.4
2016,12,9,15,15,279.5,40.5,1.4,13.5,98.0,90.51,59.68
2016,12,9,15,30,559.0,50.0,1.2,13.0,165.0,112.52,65.46
2016,12,9,15,45,490.0,43.0,1.05,13.0,127.5,65.02,34.03
2016,12,9,16,0,421.0,36.0,0.9,13.0,90.0,29.47,19.98
2016,12,9,16,15,301.0,26.5,0.9,12.5,57.5,21.78,11.69
2016,12,9,16,30,181.0,17.0,0.9,12.0,25.0,14.04,0.0
2016,12,9,16,45,90.5,8.5,0.9,12.0,12.5,7.26,0.0
2016,12,9,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,4.5,13.0,0.5,0.43,0.0
2016,12,10,7,30,0.0,1.0,4.5,13.0,1.0,0.85,0.0
2016,12,10,7,45,0.0,2.5,4.5,13.0,2.5,2.05,0.0
2016,12,10,8,0,0.0,4.0,4.5,13.0,4.0,3.28,0.0
2016,12,10,8,15,0.0,6.0,4.5,13.0,6.0,4.92,0.0
2016,12,10,8,30,0.0,8.0,4.5,13.0,8.0,6.57,0.0
2016,12,10,8,45,0.0,10.0,4.5,13.0,10.0,8.21,1.43
2016,12,10,9,0,0.0,12.0,4.5,13.0,12.0,9.87,2.87
2016,12,10,9,15,0.0,14.0,4.45,13.0,14.0,11.52,4.31
2016,12,10,9,30,0.0,16.0,4.4,13.0,16.0,13.17,5.74
2016,12,10,9,45,0.0,22.5,4.4,13.0,22.5,18.55,10.37
2016,12,10,10,0,0.0,29.0,4.4,13.0,29.0,23.93,14.99
2016,12,10,10,15,0.0,19.0,4.4,13.0,19.0,15.67,7.85
2016,12,10,10,30,0.0,9.0,4.4,13.0,9.0,7.42,0.73
2016,12,10,10,45,0.0,15.0,4.4,13.5,15.0,12.37,4.96
2016,12,10,11,0,0.0,21.0,4.4,14.0,21.0,17.33,9.18
2016,12,10,11,15,0.0,16.5,4.35,14.0,16.5,13.62,5.99
2016,12,10,11,30,0.0,12.0,4.3,14.0,12.0,9.9,2.81
2016,12,10,11,45,0.0,29.5,4.25,14.0,29.5,24.38,15.17
2016,12,10,12,0,0.0,47.0,4.2,14.0,47.0,38.9,27.52
2016,12,10,12,15,0.0,41.5,4.1,14.0,41.5,34.33,23.64
2016,12,10,12,30,0.0,36.0,4.0,14.0,36.0,29.77,19.76
2016,12,10,12,45,0.0,42.0,3.95,14.0,42.0,34.74,24.01
2016,12,10,13,0,0.0,48.0,3.9,14.0,48.0,39.72,28.28
2016,12,10,13,15,0.0,43.0,3.8,13.5,43.0,35.56,24.82
2016,12,10,13,30,0.0,38.0,3.7,13.0,38.0,31.41,21.35
2016,12,10,13,45,0.0,82.5,3.6,13.0,82.5,68.68,53.24
2016,12,10,14,0,0.0,127.0,3.5,13.0,127.0,108.19,86.83
2016,12,10,14,15,0.0,116.5,3.3,13.0,116.5,98.6,78.77
2016,12,10,14,30,0.0,106.0,3.1,13.0,106.0,89.15,70.84
2016,12,10,14,45,0.0,94.5,2.95,13.0,94.5,78.98,62.24
2016,12,10,15,0,0.0,83.0,2.8,13.0,83.0,68.96,53.67
2016,12,10,15,15,0.0,70.0,2.65,12.5,70.0,57.83,44.15
2016,12,10,15,30,0.0,57.0,2.5,12.0,57.0,46.89,34.66
2016,12,10,15,45,0.0,44.0,2.45,12.0,44.0,36.15,25.16
2016,12,10,16,0,0.0,31.0,2.4,12.0,31.0,25.63,16.72
2016,12,10,16,15,0.0,19.5,2.35,11.5,19.5,16.09,7.21
2016,12,10,16,30,0.0,8.0,2.3,11.0,8.0,6.57,0.0
2016,12,10,16,45,0.0,4.0,2.25,11.0,4.0,3.41,0.0
2016,12,10,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,0.9,5.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,0.8,5.0,9.0,7.68,0.0
2016,12,11,7,45,8.5,24.5,0.75,5.5,25.5,35.93,18.73
2016,12,11,8,0,17.0,40.0,0.7,6.0,42.0,63.97,48.77
2016,12,11,8,15,26.5,56.5,0.75,6.0,61.0,91.55,74.25
2016,12,11,8,30,36.0,73.0,0.8,6.0,80.0,118.51,98.66
2016,12,11,8,45,41.5,88.5,0.9,6.5,98.5,140.15,117.82
2016,12,11,9,0,47.0,104.0,1.0,7.0,117.0,161.79,136.57
2016,12,11,9,15,51.0,118.5,1.05,7.0,134.0,180.51,152.64
2016,12,11,9,30,55.0,133.0,1.1,7.0,151.0,199.23,168.47
2016,12,11,9,45,56.5,145.5,1.15,7.0,165.5,212.67,179.56
2016,12,11,10,0,58.0,158.0,1.2,7.0,180.0,226.09,190.53
2016,12,11,10,15,33.0,155.0,1.3,7.5,168.0,194.14,162.26
2016,12,11,10,30,8.0,152.0,1.4,8.0,156.0,148.57,122.52
2016,12,11,10,45,54.0,176.5,1.55,8.5,201.5,232.94,194.73
2016,12,11,11,0,100.0,201.0,1.7,9.0,247.0,300.99,251.29
2016,12,11,11,15,107.0,207.0,1.75,9.5,257.0,309.37,257.26
2016,12,11,11,30,114.0,213.0,1.8,10.0,267.0,334.32,276.71
2016,12,11,11,45,288.5,192.0,1.85,10.5,331.0,464.09,383.8
2016,12,11,12,0,463.0,171.0,1.9,11.0,395.0,584.98,478.81
2016,12,11,12,15,347.5,190.5,1.85,11.0,358.0,483.36,396.63
2016,12,11,12,30,232.0,210.0,1.8,11.0,321.0,390.55,321.41
2016,12,11,12,45,184.5,207.5,1.8,11.0,294.5,342.97,282.71
2016,12,11,13,0,137.0,205.0,1.8,11.0,268.0,298.72,246.1
2016,12,11,13,15,69.5,175.5,1.85,11.0,207.5,206.72,169.99
2016,12,11,13,30,2.0,146.0,1.9,11.0,147.0,127.27,103.04
2016,12,11,13,45,1.0,118.0,1.95,11.0,118.5,100.72,80.87
2016,12,11,14,0,0.0,90.0,2.0,11.0,90.0,75.27,59.33
2016,12,11,14,15,0.0,83.0,1.8,10.5,83.0,69.21,54.35
2016,12,11,14,30,0.0,76.0,1.6,10.0,76.0,63.21,49.36
2016,12,11,14,45,0.0,67.5,1.45,10.0,67.5,56.01,43.16
2016,12,11,15,0,0.0,59.0,1.3,10.0,59.0,48.88,36.98
2016,12,11,15,15,0.0,50.0,1.15,9.5,50.0,41.38,30.48
2016,12,11,15,30,0.0,41.0,1.0,9.0,41.0,33.89,23.89
2016,12,11,15,45,0.0,31.5,0.85,9.0,31.5,26.01,16.83
2016,12,11,16,0,0.0,22.0,0.7,9.0,22.0,18.13,10.41
2016,12,11,16,15,0.0,14.0,0.75,8.5,14.0,11.52,3.71
2016,12,11,16,30,0.0,6.0,0.8,8.0,6.0,4.92,0.0
2016,12,11,16,45,0.0,3.0,0.85,7.5,3.0,2.56,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.1,4.5,8.5,0.0,0.0
2016,12,12,7,30,0.0,17.0,1.2,5.0,17.0,14.51,0.0
2016,12,12,7,45,211.0,25.0,1.3,5.5,49.0,229.64,144.02
2016,12,12,8,0,422.0,33.0,1.4,6.0,81.0,418.69,341.09
2016,12,12,8,15,500.5,40.0,1.5,6.5,120.0,502.15,416.51
2016,12,12,8,30,579.0,47.0,1.6,7.0,159.0,588.61,488.74
2016,12,12,8,45,624.5,52.5,1.7,7.5,197.0,646.54,535.77
2016,12,12,9,0,670.0,58.0,1.8,8.0,235.0,704.04,580.55
2016,12,12,9,15,703.0,61.5,1.7,8.0,271.0,739.82,606.67
2016,12,12,9,30,736.0,65.0,1.6,8.0,307.0,780.95,635.76
2016,12,12,9,45,541.5,104.0,1.55,8.5,291.0,662.98,544.91
2016,12,12,10,0,347.0,143.0,1.5,9.0,275.0,507.23,422.0
2016,12,12,10,15,459.0,131.5,1.5,9.0,319.0,611.89,505.83
2016,12,12,10,30,571.0,120.0,1.5,9.0,363.0,702.39,572.86
2016,12,12,10,45,583.5,123.0,1.55,9.0,380.0,709.94,577.29
2016,12,12,11,0,596.0,126.0,1.6,9.0,397.0,714.58,580.53
2016,12,12,11,15,537.5,144.5,1.6,9.0,394.0,664.23,542.22
2016,12,12,11,30,479.0,163.0,1.6,9.0,391.0,621.66,508.45
2016,12,12,11,45,409.0,179.5,1.65,9.0,375.5,566.85,465.14
2016,12,12,12,0,339.0,196.0,1.7,9.0,360.0,497.81,410.58
2016,12,12,12,15,290.5,202.0,1.75,9.0,342.0,453.12,374.7
2016,12,12,12,30,242.0,208.0,1.8,9.0,324.0,410.38,339.81
2016,12,12,12,45,291.0,196.0,1.85,9.0,332.5,418.2,347.04
2016,12,12,13,0,340.0,184.0,1.9,9.0,341.0,421.8,350.22
2016,12,12,13,15,267.5,185.5,1.85,9.0,306.0,360.63,299.3
2016,12,12,13,30,195.0,187.0,1.8,9.0,271.0,295.05,244.83
2016,12,12,13,45,148.5,176.5,1.8,9.0,238.5,248.22,205.68
2016,12,12,14,0,102.0,166.0,1.8,9.0,206.0,206.06,170.18
2016,12,12,14,15,96.0,154.5,1.7,9.0,190.0,178.32,146.5
2016,12,12,14,30,90.0,143.0,1.6,9.0,174.0,158.71,129.42
2016,12,12,14,45,86.0,128.0,1.55,9.0,154.5,137.28,110.62
2016,12,12,15,0,82.0,113.0,1.5,9.0,135.0,116.57,92.33
2016,12,12,15,15,73.5,96.5,1.3,8.5,114.5,94.5,73.22
2016,12,12,15,30,65.0,80.0,1.1,8.0,94.0,73.81,55.53
2016,12,12,15,45,53.0,63.0,0.95,8.0,72.5,53.95,39.12
2016,12,12,16,0,41.0,46.0,0.8,8.0,51.0,36.24,26.47
2016,12,12,16,15,20.5,30.0,0.8,7.5,32.5,24.1,14.04
2016,12,12,16,30,0.0,14.0,0.8,7.0,14.0,11.55,0.0
2016,12,12,16,45,0.0,7.0,0.8,7.0,7.0,5.97,0.0
2016,12,12,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,45.5,6.0,0.75,6.5,7.0,0.0,0.0
2016,12,13,7,30,91.0,12.0,0.8,7.0,14.0,74.63,0.0
2016,12,13,7,45,212.0,24.0,0.85,7.5,43.5,227.92,134.39
2016,12,13,8,0,333.0,36.0,0.9,8.0,73.0,351.92,284.18
2016,12,13,8,15,412.0,44.0,0.95,8.0,109.5,435.09,359.3
2016,12,13,8,30,491.0,52.0,1.0,8.0,146.0,521.2,431.34
2016,12,13,8,45,245.5,45.5,1.05,8.5,92.5,298.95,253.98
2016,12,13,9,0,0.0,39.0,1.1,9.0,39.0,32.21,22.41
2016,12,13,9,15,0.0,45.0,1.0,9.0,45.0,37.19,27.0
2016,12,13,9,30,0.0,51.0,0.9,9.0,51.0,42.19,31.35
2016,12,13,9,45,0.0,56.5,0.8,9.5,56.5,46.77,35.24
2016,12,13,10,0,0.0,62.0,0.7,10.0,62.0,51.36,39.08
2016,12,13,10,15,126.0,119.5,0.6,10.0,173.0,251.17,211.92
2016,12,13,10,30,252.0,177.0,0.5,10.0,284.0,456.21,374.58
2016,12,13,10,45,328.5,173.0,0.45,10.5,318.5,513.42,416.01
2016,12,13,11,0,405.0,169.0,0.4,11.0,353.0,587.77,469.91
2016,12,13,11,15,587.5,129.0,0.35,11.0,404.0,698.11,550.49
2016,12,13,11,30,770.0,89.0,0.3,11.0,455.0,787.0,610.06
2016,12,13,11,45,449.5,152.5,0.3,11.5,367.0,570.43,451.06
2016,12,13,12,0,129.0,216.0,0.3,12.0,279.0,337.42,269.95
2016,12,13,12,15,451.0,152.5,0.3,12.0,368.5,537.87,431.2
2016,12,13,12,30,773.0,89.0,0.3,12.0,458.0,689.44,541.92
2016,12,13,12,45,535.5,140.0,0.3,12.0,393.0,543.08,430.17
2016,12,13,13,0,298.0,191.0,0.3,12.0,328.0,402.3,321.98
2016,12,13,13,15,149.0,118.5,0.35,12.0,187.0,217.47,176.94
2016,12,13,13,30,0.0,46.0,0.4,12.0,46.0,38.05,26.98
2016,12,13,13,45,0.0,29.5,0.45,12.0,29.5,24.35,15.47
2016,12,13,14,0,0.0,13.0,0.5,12.0,13.0,10.71,3.67
2016,12,13,14,15,0.0,12.0,0.45,11.5,12.0,9.88,2.98
2016,12,13,14,30,0.0,11.0,0.4,11.0,11.0,9.05,2.28
2016,12,13,14,45,0.0,10.0,0.4,11.0,10.0,8.22,1.56
2016,12,13,15,0,0.0,9.0,0.4,11.0,9.0,7.4,0.83
2016,12,13,15,15,0.0,7.5,0.4,10.5,7.5,6.16,0.0
2016,12,13,15,30,0.0,6.0,0.4,10.0,6.0,4.92,0.0
2016,12,13,15,45,0.0,4.5,0.45,10.0,4.5,3.69,0.0
2016,12,13,16,0,0.0,3.0,0.5,10.0,3.0,2.46,0.0
2016,12,13,16,15,0.0,1.5,0.5,10.0,1.5,1.23,0.0
2016,12,13,16,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,1.55,10.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,1.7,10.0,10.0,8.54,0.0
2016,12,14,7,45,55.0,24.5,1.85,10.5,30.5,82.44,42.24
2016,12,14,8,0,110.0,39.0,2.0,11.0,51.0,165.09,131.6
2016,12,14,8,15,136.0,55.0,2.1,11.0,76.5,208.72,173.08
2016,12,14,8,30,162.0,71.0,2.2,11.0,102.0,252.72,212.6
2016,12,14,8,45,179.0,87.0,2.35,11.5,128.0,289.38,244.39
2016,12,14,9,0,196.0,103.0,2.5,12.0,154.0,325.81,275.06
2016,12,14,9,15,204.5,117.5,2.55,12.0,178.0,351.95,296.75
2016,12,14,9,30,213.0,132.0,2.6,12.0,202.0,377.41,317.4
2016,12,14,9,45,216.5,144.5,2.65,12.5,221.0,394.61,330.3
2016,12,14,10,0,220.0,157.0,2.7,13.0,240.0,410.91,342.25
2016,12,14,10,15,121.0,159.0,2.65,13.0,205.5,298.99,248.55
2016,12,14,10,30,22.0,161.0,2.6,13.0,171.0,172.15,140.63
2016,12,14,10,45,62.5,180.0,2.55,13.0,209.0,245.87,203.04
2016,12,14,11,0,103.0,199.0,2.5,13.0,247.0,301.9,249.41
2016,12,14,11,15,99.5,204.0,2.5,13.0,251.0,299.84,247.06
2016,12,14,11,30,96.0,209.0,2.5,13.0,255.0,297.78,244.98
2016,12,14,11,45,65.5,201.5,2.5,13.5,233.5,258.16,211.32
2016,12,14,12,0,35.0,194.0,2.5,14.0,212.0,220.73,179.51
2016,12,14,12,15,21.0,180.0,2.5,14.0,191.0,178.13,144.26
2016,12,14,12,30,7.0,166.0,2.5,14.0,170.0,152.22,122.55
2016,12,14,12,45,3.5,128.0,2.5,14.0,130.0,112.38,89.45
2016,12,14,13,0,0.0,90.0,2.5,14.0,90.0,75.16,58.25
2016,12,14,13,15,0.0,97.0,2.45,13.5,97.0,81.41,63.74
2016,12,14,13,30,0.0,104.0,2.4,13.0,104.0,87.68,69.23
2016,12,14,13,45,0.0,96.0,2.35,13.0,96.0,80.55,63.28
2016,12,14,14,0,0.0,88.0,2.3,13.0,88.0,73.54,57.42
2016,12,14,14,15,0.0,81.0,2.1,13.0,81.0,67.49,52.35
2016,12,14,14,30,0.0,74.0,1.9,13.0,74.0,61.51,47.31
2016,12,14,14,45,0.0,66.0,1.7,13.0,66.0,54.74,41.56
2016,12,14,15,0,0.0,58.0,1.5,13.0,58.0,48.04,35.81
2016,12,14,15,15,0.0,49.0,1.45,12.5,49.0,40.54,29.37
2016,12,14,15,30,0.0,40.0,1.4,12.0,40.0,33.06,22.85
2016,12,14,15,45,0.0,31.0,1.35,12.0,31.0,25.59,16.23
2016,12,14,16,0,0.0,22.0,1.3,12.0,22.0,18.13,10.24
2016,12,14,16,15,0.0,14.0,1.3,11.5,14.0,11.52,3.69
2016,12,14,16,30,0.0,6.0,1.3,11.0,6.0,4.92,0.0
2016,12,14,16,45,0.0,3.0,1.35,11.0,3.0,2.56,0.0
2016,12,14,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,4.75,12.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,4.7,12.0,6.0,5.12,0.0
2016,12,15,7,45,0.0,19.0,4.7,12.0,19.0,16.07,2.82
2016,12,15,8,0,0.0,32.0,4.7,12.0,32.0,30.39,19.08
2016,12,15,8,15,0.0,48.0,4.5,12.0,48.0,47.94,34.81
2016,12,15,8,30,0.0,64.0,4.3,12.0,64.0,64.46,49.43
2016,12,15,8,45,6.0,79.5,4.1,12.0,81.0,84.88,67.52
2016,12,15,9,0,12.0,95.0,3.9,12.0,98.0,105.33,85.47
2016,12,15,9,15,16.5,108.5,3.7,12.0,113.5,121.83,99.79
2016,12,15,9,30,21.0,122.0,3.5,12.0,129.0,138.5,114.07
2016,12,15,9,45,24.0,134.0,3.35,12.0,142.5,152.02,125.46
2016,12,15,10,0,27.0,146.0,3.2,12.0,156.0,182.14,150.64
2016,12,15,10,15,13.5,113.5,3.1,12.0,118.5,113.42,92.04
2016,12,15,10,30,0.0,81.0,3.0,12.0,81.0,67.62,52.46
2016,12,15,10,45,0.0,86.5,2.95,12.5,86.5,72.55,56.53
2016,12,15,11,0,0.0,92.0,2.9,13.0,92.0,77.5,60.54
2016,12,15,11,15,0.0,94.0,2.85,13.0,94.0,79.16,61.89
2016,12,15,11,30,0.0,96.0,2.8,13.0,96.0,80.86,63.27
2016,12,15,11,45,0.0,97.0,2.8,13.0,97.0,81.65,63.91
2016,12,15,12,0,0.0,98.0,2.8,13.0,98.0,82.47,64.59
2016,12,15,12,15,0.0,71.5,2.8,13.0,71.5,59.31,45.0
2016,12,15,12,30,0.0,45.0,2.8,13.0,45.0,37.24,26.24
2016,12,15,12,45,0.0,63.0,2.8,13.0,63.0,52.22,39.04
2016,12,15,13,0,0.0,81.0,2.8,13.0,81.0,67.25,51.83
2016,12,15,13,15,0.0,70.0,2.8,13.0,70.0,58.05,44.05
2016,12,15,13,30,0.0,59.0,2.8,13.0,59.0,48.87,36.29
2016,12,15,13,45,0.0,50.5,2.8,13.0,50.5,41.78,30.28
2016,12,15,14,0,0.0,42.0,2.8,13.0,42.0,34.71,24.26
2016,12,15,14,15,0.0,38.5,2.75,13.0,38.5,31.8,21.8
2016,12,15,14,30,0.0,35.0,2.7,13.0,35.0,28.89,19.32
2016,12,15,14,45,0.0,31.0,2.65,13.0,31.0,25.57,16.47
2016,12,15,15,0,0.0,27.0,2.6,13.0,27.0,22.25,13.6
2016,12,15,15,15,0.0,23.0,2.45,13.0,23.0,18.94,10.71
2016,12,15,15,30,0.0,19.0,2.3,13.0,19.0,15.63,7.8
2016,12,15,15,45,0.0,14.5,2.15,13.0,14.5,11.92,4.51
2016,12,15,16,0,0.0,10.0,2.0,13.0,10.0,8.21,1.52
2016,12,15,16,15,0.0,6.5,1.9,12.5,6.5,5.33,0.0
2016,12,15,16,30,0.0,3.0,1.8,12.0,3.0,2.46,0.0
2016,12,15,16,45,0.0,1.5,1.7,12.0,1.5,1.28,0.0
2016,12,15,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,7,15,80.0,6.0,4.25,6.0,7.5,0.0,0.0
2016,12,16,7,30,160.0,12.0,4.3,6.0,15.0,122.82,0.0
2016,12,16,7,45,316.0,21.5,4.4,6.5,48.0,298.22,145.62
2016,12,16,8,0,472.0,31.0,4.5,7.0,81.0,440.34,357.66
2016,12,16,8,15,555.0,37.5,4.6,7.0,121.5,530.43,445.45
2016,12,16,8,30,638.0,44.0,4.7,7.0,162.0,622.39,526.3
2016,12,16,8,45,687.0,48.5,4.8,7.5,202.0,684.56,579.06
2016,12,16,9,0,736.0,53.0,4.9,8.0,242.0,745.77,628.79
2016,12,16,9,15,768.5,56.0,4.9,8.0,279.5,789.06,663.31
2016,12,16,9,30,801.0,59.0,4.9,8.0,317.0,830.02,694.93
2016,12,16,9,45,825.0,61.0,4.95,8.5,349.5,859.24,715.7
2016,12,16,10,0,849.0,63.0,5.0,9.0,382.0,885.35,733.67
2016,12,16,10,15,863.5,64.5,4.9,9.0,408.0,898.71,742.05
2016,12,16,10,30,878.0,66.0,4.8,9.0,434.0,898.89,740.45
2016,12,16,10,45,886.5,67.5,4.75,9.0,453.5,899.66,739.8
2016,12,16,11,0,895.0,69.0,4.7,9.0,473.0,896.8,736.52
2016,12,16,11,15,901.0,69.5,4.65,9.0,485.5,886.73,727.98
2016,12,16,11,30,907.0,70.0,4.6,9.0,498.0,873.05,716.92
2016,12,16,11,45,909.0,70.5,4.55,9.5,503.0,852.43,699.46
2016,12,16,12,0,911.0,71.0,4.5,10.0,508.0,828.41,679.67
2016,12,16,12,15,910.0,71.0,4.4,10.0,506.0,798.15,656.22
2016,12,16,12,30,909.0,71.0,4.3,10.0,504.0,764.88,630.56
2016,12,16,12,45,905.0,70.5,4.2,10.0,493.5,726.04,600.63
2016,12,16,13,0,901.0,70.0,4.1,10.0,483.0,684.73,567.46
2016,12,16,13,15,892.5,69.0,4.0,10.0,466.0,637.78,528.49
2016,12,16,13,30,884.0,68.0,3.9,10.0,449.0,589.16,487.41
2016,12,16,13,45,870.5,66.5,3.8,10.0,424.5,538.73,443.84
2016,12,16,14,0,857.0,65.0,3.7,10.0,400.0,484.08,395.8
2016,12,16,14,15,837.5,63.0,3.5,9.5,369.5,425.98,344.25
2016,12,16,14,30,818.0,61.0,3.3,9.0,339.0,368.39,291.75
2016,12,16,14,45,790.0,58.0,3.1,9.0,303.0,308.01,235.6
2016,12,16,15,0,762.0,55.0,2.9,9.0,267.0,249.74,180.97
2016,12,16,15,15,718.5,51.0,2.6,8.5,227.5,189.96,126.98
2016,12,16,15,30,675.0,47.0,2.3,8.0,188.0,134.75,80.15
2016,12,16,15,45,607.0,41.0,2.0,7.5,147.0,80.85,42.1
2016,12,16,16,0,539.0,35.0,1.7,7.0,106.0,35.13,25.62
2016,12,16,16,15,269.5,33.5,1.7,6.5,69.0,27.88,17.53
2016,12,16,16,30,0.0,32.0,1.7,6.0,32.0,23.8,0.0
2016,12,16,16,45,0.0,16.0,1.7,6.0,16.0,13.66,0.0
2016,12,16,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,7.0,1.85,0.5,7.0,0.0,0.0
2016,12,17,7,30,0.0,14.0,2.1,1.0,14.0,11.95,0.0
2016,12,17,7,45,259.5,21.5,2.35,1.5,48.5,255.11,115.23
2016,12,17,8,0,519.0,29.0,2.6,2.0,83.0,475.02,387.18
2016,12,17,8,15,599.0,35.0,2.6,2.5,124.5,562.79,472.71
2016,12,17,8,30,679.0,41.0,2.6,3.0,166.0,652.48,549.61
2016,12,17,8,45,727.5,45.0,2.65,3.5,207.0,714.18,600.83
2016,12,17,9,0,776.0,49.0,2.7,4.0,248.0,774.94,648.85
2016,12,17,9,15,807.0,52.0,2.75,4.5,286.0,817.41,680.86
2016,12,17,9,30,838.0,55.0,2.8,5.0,324.0,857.49,709.92
2016,12,17,9,45,858.5,57.5,2.9,5.5,356.5,875.15,721.73
2016,12,17,10,0,879.0,60.0,3.0,6.0,389.0,898.8,737.84
2016,12,17,10,15,893.0,61.5,3.0,6.0,415.5,911.74,746.27
2016,12,17,10,30,907.0,63.0,3.0,6.0,442.0,921.15,752.15
2016,12,17,10,45,915.5,64.5,3.0,6.5,462.0,921.88,750.38
2016,12,17,11,0,924.0,66.0,3.0,7.0,482.0,918.87,746.06
2016,12,17,11,15,929.5,66.5,2.95,7.0,494.5,908.09,737.17
2016,12,17,11,30,935.0,67.0,2.9,7.0,507.0,893.61,725.77
2016,12,17,11,45,935.5,67.5,2.85,7.5,512.0,871.27,707.49
2016,12,17,12,0,936.0,68.0,2.8,8.0,517.0,845.52,686.92
2016,12,17,12,15,934.5,68.0,2.7,8.0,514.5,814.28,663.28
2016,12,17,12,30,933.0,68.0,2.6,8.0,512.0,779.98,637.43
2016,12,17,12,45,923.0,69.0,2.55,8.5,500.5,737.98,604.98
2016,12,17,13,0,913.0,70.0,2.5,9.0,489.0,693.84,569.7
2016,12,17,13,15,904.5,69.0,2.4,9.0,471.5,646.45,531.05
2016,12,17,13,30,896.0,68.0,2.3,9.0,454.0,597.36,490.21
2016,12,17,13,45,882.0,66.5,2.25,9.0,429.5,546.17,446.86
2016,12,17,14,0,868.0,65.0,2.2,9.0,405.0,490.75,399.01
2016,12,17,14,15,848.0,63.0,2.0,8.5,374.0,431.88,347.31
2016,12,17,14,30,828.0,61.0,1.8,8.0,343.0,373.57,294.66
2016,12,17,14,45,798.5,58.5,1.6,8.0,306.5,312.66,238.51
2016,12,17,15,0,769.0,56.0,1.4,8.0,270.0,253.97,183.92
2016,12,17,15,15,725.0,52.0,1.25,7.5,230.0,193.62,129.77
2016,12,17,15,30,681.0,48.0,1.1,7.0,190.0,137.88,82.57
2016,12,17,15,45,610.5,42.0,1.0,6.5,148.5,83.32,43.88
2016,12,17,16,0,540.0,36.0,0.9,6.0,107.0,37.24,27.64
2016,12,17,16,15,270.0,34.5,0.9,5.5,70.0,28.76,18.48
2016,12,17,16,30,0.0,33.0,0.9,5.0,33.0,24.46,0.0
2016,12,17,16,45,0.0,16.5,0.95,5.0,16.5,14.08,0.0
2016,12,17,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,7,45,258.0,14.0,2.35,0.0,40.5,237.13,96.21
2016,12,18,8,0,516.0,28.0,2.6,0.0,81.0,471.4,385.75
2016,12,18,8,15,598.0,34.0,2.5,0.5,122.5,560.32,473.33
2016,12,18,8,30,680.0,40.0,2.4,1.0,164.0,651.49,551.51
2016,12,18,8,45,730.0,44.0,2.35,1.5,205.5,714.44,603.34
2016,12,18,9,0,780.0,48.0,2.3,2.0,247.0,776.57,651.81
2016,12,18,9,15,812.5,51.0,2.35,2.5,285.0,820.48,684.92
2016,12,18,9,30,845.0,54.0,2.4,3.0,323.0,862.05,715.09
2016,12,18,9,45,864.0,57.0,2.45,3.5,356.0,879.2,726.14
2016,12,18,10,0,883.0,60.0,2.5,4.0,389.0,902.35,741.51
2016,12,18,10,15,898.0,61.5,2.55,4.5,416.5,916.31,749.78
2016,12,18,10,30,913.0,63.0,2.6,5.0,444.0,926.72,755.47
2016,12,18,10,45,923.0,64.0,2.65,5.5,464.5,928.19,754.67
2016,12,18,11,0,933.0,65.0,2.7,6.0,485.0,925.89,751.31
2016,12,18,11,15,938.5,65.5,2.7,6.0,498.0,915.12,742.83
2016,12,18,11,30,944.0,66.0,2.7,6.0,511.0,900.6,731.84
2016,12,18,11,45,946.5,66.5,2.7,6.5,516.0,879.86,715.13
2016,12,18,12,0,949.0,67.0,2.7,7.0,521.0,855.55,696.0
2016,12,18,12,15,947.5,66.5,2.75,7.0,518.5,823.43,672.77
2016,12,18,12,30,946.0,66.0,2.8,7.0,516.0,788.22,647.18
2016,12,18,12,45,942.0,65.5,2.85,7.5,506.0,748.31,616.74
2016,12,18,13,0,938.0,65.0,2.9,8.0,496.0,705.8,583.32
2016,12,18,13,15,929.5,64.0,2.85,8.0,478.0,657.53,543.9
2016,12,18,13,30,921.0,63.0,2.8,8.0,460.0,607.47,502.17
2016,12,18,13,45,908.0,62.0,2.8,8.0,435.5,553.5,456.39
2016,12,18,14,0,895.0,61.0,2.8,8.0,411.0,498.67,408.56
2016,12,18,14,15,876.5,59.0,2.6,8.0,380.0,439.85,355.7
2016,12,18,14,30,858.0,57.0,2.4,8.0,349.0,382.05,302.41
2016,12,18,14,45,830.5,54.5,2.2,8.0,312.5,320.18,244.96
2016,12,18,15,0,803.0,52.0,2.0,8.0,276.0,260.25,188.77
2016,12,18,15,15,761.5,48.5,1.8,7.0,236.0,198.9,133.38
2016,12,18,15,30,720.0,45.0,1.6,6.0,196.0,141.78,84.56
2016,12,18,15,45,654.0,39.5,1.4,5.5,154.0,85.56,44.06
2016,12,18,16,0,588.0,34.0,1.2,5.0,112.0,37.19,21.75
2016,12,18,16,15,467.0,26.0,1.2,4.5,73.5,23.58,14.29
2016,12,18,16,30,346.0,18.0,1.2,4.0,35.0,16.4,0.0
2016,12,18,16,45,173.0,9.0,1.3,3.5,17.5,7.68,0.0
2016,12,18,17,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,230.0,15.0,1.65,0.5,38.0,221.92,78.08
2016,12,19,8,0,460.0,30.0,1.8,1.0,76.0,428.25,347.57
2016,12,19,8,15,543.0,36.5,1.8,1.5,116.0,517.89,435.16
2016,12,19,8,30,626.0,43.0,1.8,2.0,156.0,609.48,513.41
2016,12,19,8,45,678.0,47.0,1.8,2.5,196.0,673.42,565.91
2016,12,19,9,0,730.0,51.0,1.8,3.0,236.0,736.54,615.21
2016,12,19,9,15,762.5,54.5,1.85,3.5,273.0,780.55,648.29
2016,12,19,9,30,795.0,58.0,1.9,4.0,310.0,822.34,678.59
2016,12,19,9,45,809.5,62.0,1.95,4.5,341.0,845.89,694.45
2016,12,19,10,0,824.0,66.0,2.0,5.0,372.0,866.26,707.74
2016,12,19,10,15,839.5,67.5,2.1,5.5,398.5,880.89,717.14
2016,12,19,10,30,855.0,69.0,2.2,6.0,425.0,892.01,723.94
2016,12,19,10,45,864.5,70.5,2.3,6.5,445.0,894.06,724.18
2016,12,19,11,0,874.0,72.0,2.4,7.0,465.0,892.43,721.89
2016,12,19,11,15,767.0,92.5,2.4,7.0,444.0,808.33,659.39
2016,12,19,11,30,660.0,113.0,2.4,7.0,423.0,729.71,600.7
2016,12,19,11,45,774.5,94.0,2.4,7.5,461.5,779.14,637.31
2016,12,19,12,0,889.0,75.0,2.4,8.0,500.0,825.78,670.19
2016,12,19,12,15,716.5,111.5,2.4,8.0,453.0,709.27,582.54
2016,12,19,12,30,544.0,148.0,2.4,8.0,406.0,586.04,485.92
2016,12,19,12,45,539.0,145.5,2.45,8.5,397.0,555.9,461.73
2016,12,19,13,0,534.0,143.0,2.5,9.0,388.0,524.48,435.53
2016,12,19,13,15,697.5,107.0,2.4,9.0,415.0,568.32,470.06
2016,12,19,13,30,861.0,71.0,2.3,9.0,442.0,586.95,482.78
2016,12,19,13,45,846.5,69.5,2.25,9.0,418.0,533.66,437.43
2016,12,19,14,0,832.0,68.0,2.2,9.0,394.0,479.82,390.94
2016,12,19,14,15,811.5,65.5,2.0,8.5,363.5,422.1,340.33
2016,12,19,14,30,791.0,63.0,1.8,8.0,333.0,365.07,288.93
2016,12,19,14,45,760.5,60.0,1.6,8.0,297.5,305.37,234.04
2016,12,19,15,0,730.0,57.0,1.4,8.0,262.0,248.07,180.85
2016,12,19,15,15,685.0,53.0,1.3,7.5,223.5,189.69,128.5
2016,12,19,15,30,640.0,49.0,1.2,7.0,185.0,136.06,82.89
2016,12,19,15,45,567.5,43.5,1.1,6.5,144.5,81.94,43.72
2016,12,19,16,0,495.0,38.0,1.0,6.0,104.0,38.12,22.45
2016,12,19,16,15,247.5,35.0,1.0,5.5,68.0,27.14,17.32
2016,12,19,16,30,0.0,32.0,1.0,5.0,32.0,24.03,0.0
2016,12,19,16,45,0.0,16.0,1.05,5.0,16.0,13.66,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
