Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,7,45,197.5,15.0,1.75,2.5,34.5,197.25,57.59
2016,12,20,8,0,395.0,30.0,1.9,3.0,69.0,390.75,315.06
2016,12,20,8,15,480.5,37.0,1.9,3.5,107.0,478.25,400.97
2016,12,20,8,30,566.0,44.0,1.9,4.0,145.0,569.6,479.2
2016,12,20,8,45,619.5,48.5,1.95,5.0,183.5,624.95,524.58
2016,12,20,9,0,673.0,53.0,2.0,6.0,222.0,689.03,574.43
2016,12,20,9,15,707.0,56.0,2.0,6.5,258.0,733.0,607.34
2016,12,20,9,30,741.0,59.0,2.0,7.0,294.0,774.93,637.53
2016,12,20,9,45,771.0,60.0,2.0,7.5,326.5,808.15,660.26
2016,12,20,10,0,801.0,61.0,2.0,8.0,359.0,838.52,680.37
2016,12,20,10,15,816.5,63.0,2.05,8.5,384.5,853.92,689.7
2016,12,20,10,30,832.0,65.0,2.1,9.0,410.0,865.94,696.64
2016,12,20,10,45,842.5,66.0,2.15,9.5,429.5,868.55,696.81
2016,12,20,11,0,853.0,67.0,2.2,10.0,449.0,858.29,687.86
2016,12,20,11,15,859.5,67.5,2.2,10.0,462.0,849.82,681.25
2016,12,20,11,30,866.0,68.0,2.2,10.0,475.0,837.87,672.21
2016,12,20,11,45,867.5,69.0,2.25,10.5,480.0,818.9,657.46
2016,12,20,12,0,869.0,70.0,2.3,11.0,485.0,796.69,640.47
2016,12,20,12,15,868.5,70.0,2.3,11.0,483.5,768.52,619.96
2016,12,20,12,30,868.0,70.0,2.3,11.0,482.0,737.43,597.3
2016,12,20,12,45,856.5,71.5,2.35,11.0,471.5,703.38,572.66
2016,12,20,13,0,845.0,73.0,2.4,11.0,461.0,660.96,540.1
2016,12,20,13,15,837.0,72.0,2.4,11.0,444.5,616.24,504.25
2016,12,20,13,30,829.0,71.0,2.4,11.0,428.0,569.9,466.26
2016,12,20,13,45,815.5,69.5,2.4,11.0,405.0,518.73,423.46
2016,12,20,14,0,802.0,68.0,2.4,11.0,382.0,466.97,378.98
2016,12,20,14,15,783.0,65.5,2.2,11.0,353.5,411.49,329.87
2016,12,20,14,30,764.0,63.0,2.0,11.0,325.0,356.58,280.12
2016,12,20,14,45,738.0,60.0,1.85,11.0,291.0,299.8,228.18
2016,12,20,15,0,712.0,57.0,1.7,11.0,257.0,244.93,177.45
2016,12,20,15,15,669.5,52.5,1.5,10.0,219.5,187.57,126.48
2016,12,20,15,30,627.0,48.0,1.3,9.0,182.0,134.69,81.73
2016,12,20,15,45,564.0,42.0,1.1,8.5,143.0,83.59,44.65
2016,12,20,16,0,501.0,36.0,0.9,8.0,104.0,37.6,21.04
2016,12,20,16,15,384.5,27.5,0.95,7.5,68.5,22.67,13.51
2016,12,20,16,30,268.0,19.0,1.0,7.0,33.0,15.76,0.0
2016,12,20,16,45,134.0,9.5,1.05,6.5,16.5,8.11,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,14.5,1.95,5.5,33.5,190.04,43.72
2016,12,21,8,0,380.0,29.0,2.2,6.0,67.0,377.73,300.97
2016,12,21,8,15,466.0,36.5,2.2,6.5,104.5,465.62,387.4
2016,12,21,8,30,552.0,44.0,2.2,7.0,142.0,557.65,465.99
2016,12,21,8,45,607.5,48.5,2.2,7.5,180.5,622.13,519.09
2016,12,21,9,0,663.0,53.0,2.2,8.0,219.0,679.98,564.65
2016,12,21,9,15,698.0,56.5,2.2,8.5,255.0,725.4,598.76
2016,12,21,9,30,733.0,60.0,2.2,9.0,291.0,768.87,630.13
2016,12,21,9,45,764.0,61.0,2.25,9.5,323.5,803.08,654.01
2016,12,21,10,0,795.0,62.0,2.3,10.0,356.0,834.46,675.31
2016,12,21,10,15,811.5,64.0,2.25,10.0,382.5,850.88,685.71
2016,12,21,10,30,828.0,66.0,2.2,10.0,409.0,863.92,693.68
2016,12,21,10,45,840.0,66.5,2.2,10.5,429.0,867.34,693.93
2016,12,21,11,0,852.0,67.0,2.2,11.0,449.0,857.88,685.09
2016,12,21,11,15,859.0,68.0,2.25,11.0,462.0,850.63,679.82
2016,12,21,11,30,866.0,69.0,2.3,11.0,475.0,839.86,672.09
2016,12,21,11,45,870.5,69.0,2.4,11.5,481.5,822.21,658.67
2016,12,21,12,0,875.0,69.0,2.5,12.0,488.0,801.18,642.9
2016,12,21,12,15,875.0,69.0,2.55,12.0,486.5,773.34,622.95
2016,12,21,12,30,875.0,69.0,2.6,12.0,485.0,742.53,600.79
2016,12,21,12,45,869.0,69.0,2.65,12.5,475.5,704.63,572.12
2016,12,21,13,0,863.0,69.0,2.7,13.0,466.0,664.47,540.72
2016,12,21,13,15,855.5,68.0,2.7,13.0,450.0,620.17,505.22
2016,12,21,13,30,848.0,67.0,2.7,13.0,434.0,577.82,470.28
2016,12,21,13,45,836.5,65.5,2.7,13.0,411.5,526.94,427.82
2016,12,21,14,0,825.0,64.0,2.7,13.0,389.0,475.22,383.51
2016,12,21,14,15,806.5,62.0,2.55,12.5,359.5,419.39,335.01
2016,12,21,14,30,788.0,60.0,2.4,12.0,330.0,363.99,285.51
2016,12,21,14,45,760.5,57.5,2.3,12.0,296.0,305.95,232.53
2016,12,21,15,0,733.0,55.0,2.2,12.0,262.0,249.93,180.79
2016,12,21,15,15,691.5,51.0,1.9,11.5,224.0,191.99,128.88
2016,12,21,15,30,650.0,47.0,1.6,11.0,186.0,138.35,83.23
2016,12,21,15,45,584.0,41.5,1.3,10.5,146.5,85.96,45.29
2016,12,21,16,0,518.0,36.0,1.0,10.0,107.0,41.46,23.19
2016,12,21,16,15,403.0,27.5,1.05,9.5,70.5,22.7,13.47
2016,12,21,16,30,288.0,19.0,1.1,9.0,34.0,15.76,0.0
2016,12,21,16,45,144.0,9.5,1.15,8.5,17.0,8.11,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,215.0,14.5,1.55,4.5,35.0,207.72,36.53
2016,12,22,8,0,430.0,29.0,1.6,5.0,70.0,415.71,328.73
2016,12,22,8,15,517.0,36.0,1.5,5.5,110.0,494.93,408.92
2016,12,22,8,30,604.0,43.0,1.4,6.0,150.0,589.66,488.06
2016,12,22,8,45,657.0,47.5,1.35,6.5,190.0,654.79,540.1
2016,12,22,9,0,710.0,52.0,1.3,7.0,230.0,719.26,588.92
2016,12,22,9,15,744.0,55.5,1.3,7.5,267.0,764.61,621.75
2016,12,22,9,30,778.0,59.0,1.3,8.0,304.0,807.83,651.79
2016,12,22,9,45,801.0,61.5,1.35,9.0,336.0,837.25,670.35
2016,12,22,10,0,824.0,64.0,1.4,10.0,368.0,863.67,686.33
2016,12,22,10,15,840.0,65.5,1.5,10.5,395.0,879.09,696.16
2016,12,22,10,30,856.0,67.0,1.6,11.0,422.0,891.02,703.55
2016,12,22,10,45,866.5,68.5,1.7,11.5,442.0,894.34,704.89
2016,12,22,11,0,877.0,70.0,1.8,12.0,462.0,893.97,703.78
2016,12,22,11,15,883.5,70.5,1.8,12.0,475.5,875.99,690.49
2016,12,22,11,30,890.0,71.0,1.8,12.0,489.0,863.74,681.57
2016,12,22,11,45,893.0,71.5,1.85,12.5,495.0,844.99,667.38
2016,12,22,12,0,896.0,72.0,1.9,13.0,501.0,822.84,650.91
2016,12,22,12,15,895.5,72.0,1.9,13.0,499.0,794.02,630.43
2016,12,22,12,30,895.0,72.0,1.9,13.0,497.0,762.18,607.78
2016,12,22,12,45,892.5,71.0,1.9,13.0,488.0,724.86,581.04
2016,12,22,13,0,890.0,70.0,1.9,13.0,479.0,684.98,551.43
2016,12,22,13,15,881.5,69.0,1.8,13.0,462.5,638.95,514.7
2016,12,22,13,30,873.0,68.0,1.7,13.0,446.0,594.92,478.63
2016,12,22,13,45,861.0,66.5,1.6,13.0,422.5,542.59,435.42
2016,12,22,14,0,849.0,65.0,1.5,13.0,399.0,489.41,390.46
2016,12,22,14,15,829.0,63.0,1.25,13.0,369.0,431.66,340.15
2016,12,22,14,30,809.0,61.0,1.0,13.0,339.0,374.46,289.17
2016,12,22,14,45,779.5,58.0,0.8,13.0,303.5,314.06,235.13
2016,12,22,15,0,750.0,55.0,0.6,13.0,268.0,255.9,182.5
2016,12,22,15,15,707.0,51.5,0.65,12.0,229.0,197.07,131.39
2016,12,22,15,30,664.0,48.0,0.7,11.0,190.0,142.68,85.92
2016,12,22,15,45,595.5,42.5,0.75,10.5,149.5,89.11,47.2
2016,12,22,16,0,527.0,37.0,0.8,10.0,109.0,43.73,24.24
2016,12,22,16,15,411.5,28.5,0.85,9.5,72.5,23.56,14.29
2016,12,22,16,30,296.0,20.0,0.9,9.0,36.0,16.64,0.39
2016,12,22,16,45,148.0,10.0,1.0,9.0,18.0,8.54,0.0
2016,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,21.0,16.5,4.2,6.5,18.5,39.99,0.0
2016,12,23,8,0,42.0,33.0,4.3,7.0,37.0,88.06,66.34
2016,12,23,8,15,60.5,49.5,4.35,7.0,58.5,124.94,102.67
2016,12,23,8,30,79.0,66.0,4.4,7.0,80.0,161.25,136.2
2016,12,23,8,45,89.0,83.0,4.45,7.0,102.0,191.28,163.47
2016,12,23,9,0,99.0,100.0,4.5,7.0,124.0,220.96,189.91
2016,12,23,9,15,105.5,115.5,4.65,7.0,145.0,244.8,210.8
2016,12,23,9,30,112.0,131.0,4.8,7.0,166.0,268.36,231.08
2016,12,23,9,45,118.5,144.0,4.95,7.5,184.5,287.78,247.14
2016,12,23,10,0,125.0,157.0,5.1,8.0,203.0,306.92,262.71
2016,12,23,10,15,62.5,107.5,5.1,8.0,130.5,162.7,138.11
2016,12,23,10,30,0.0,58.0,5.1,8.0,58.0,48.03,36.3
2016,12,23,10,45,0.0,70.0,5.2,8.5,70.0,58.04,44.9
2016,12,23,11,0,0.0,82.0,5.3,9.0,82.0,68.21,53.53
2016,12,23,11,15,14.5,133.5,5.05,9.0,140.5,130.66,107.64
2016,12,23,11,30,29.0,185.0,4.8,9.0,199.0,212.37,177.08
2016,12,23,11,45,14.5,96.5,4.55,9.5,103.5,100.28,81.28
2016,12,23,12,0,0.0,8.0,4.3,10.0,8.0,6.6,0.06
2016,12,23,12,15,0.0,13.5,4.3,10.0,13.5,11.14,4.0
2016,12,23,12,30,0.0,19.0,4.3,10.0,19.0,15.68,7.95
2016,12,23,12,45,0.0,30.0,4.3,10.0,30.0,24.79,15.84
2016,12,23,13,0,0.0,41.0,4.3,10.0,41.0,33.91,23.74
2016,12,23,13,15,0.5,93.5,4.45,10.0,94.0,78.61,62.27
2016,12,23,13,30,1.0,146.0,4.6,10.0,147.0,126.96,103.61
2016,12,23,13,45,0.5,87.0,4.8,10.0,87.5,72.89,57.43
2016,12,23,14,0,0.0,28.0,5.0,10.0,28.0,23.11,14.46
2016,12,23,14,15,0.0,26.0,5.0,9.5,26.0,21.44,13.08
2016,12,23,14,30,0.0,24.0,5.0,9.0,24.0,19.78,11.68
2016,12,23,14,45,0.0,21.5,5.0,9.0,21.5,17.71,9.88
2016,12,23,15,0,0.0,19.0,5.0,9.0,19.0,15.64,8.07
2016,12,23,15,15,0.0,16.0,4.7,8.5,16.0,13.16,5.9
2016,12,23,15,30,0.0,13.0,4.4,8.0,13.0,10.68,3.7
2016,12,23,15,45,0.0,10.0,4.15,8.0,10.0,8.21,1.48
2016,12,23,16,0,0.0,7.0,3.9,8.0,7.0,5.74,0.0
2016,12,23,16,15,0.0,4.5,3.6,7.5,4.5,3.69,0.0
2016,12,23,16,30,0.0,2.0,3.3,7.0,2.0,1.64,0.0
2016,12,23,16,45,0.0,1.0,3.05,7.0,1.0,0.85,0.0
2016,12,23,17,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,45,221.5,13.5,2.25,3.5,34.5,205.12,12.2
2016,12,24,8,0,443.0,27.0,2.5,4.0,69.0,411.0,325.66
2016,12,24,8,15,530.0,33.5,2.45,4.0,108.5,502.23,419.83
2016,12,24,8,30,617.0,40.0,2.4,4.0,148.0,596.4,501.85
2016,12,24,8,45,673.0,44.0,2.4,4.5,188.5,663.42,557.55
2016,12,24,9,0,729.0,48.0,2.4,5.0,229.0,730.06,610.25
2016,12,24,9,15,762.5,51.0,2.45,5.5,266.0,774.58,644.09
2016,12,24,9,30,796.0,54.0,2.5,6.0,303.0,817.01,675.16
2016,12,24,9,45,821.0,55.5,2.65,6.5,336.0,847.14,696.85
2016,12,24,10,0,846.0,57.0,2.8,7.0,369.0,864.58,708.71
2016,12,24,10,15,861.5,58.5,2.9,7.0,396.0,879.73,719.68
2016,12,24,10,30,877.0,60.0,3.0,7.0,423.0,891.51,728.09
2016,12,24,10,45,888.0,61.0,3.1,7.5,443.5,894.93,729.07
2016,12,24,11,0,899.0,62.0,3.2,8.0,464.0,894.71,727.51
2016,12,24,11,15,905.0,62.5,3.2,8.0,477.5,885.67,720.2
2016,12,24,11,30,911.0,63.0,3.2,8.0,491.0,873.0,710.42
2016,12,24,11,45,914.5,63.0,3.25,8.5,497.0,853.95,695.13
2016,12,24,12,0,918.0,63.0,3.3,9.0,503.0,831.41,677.4
2016,12,24,12,15,917.5,63.0,3.3,9.0,501.5,802.33,655.8
2016,12,24,12,30,917.0,63.0,3.3,9.0,500.0,770.15,631.88
2016,12,24,12,45,906.5,65.0,3.35,9.0,490.5,730.3,602.3
2016,12,24,13,0,896.0,67.0,3.4,9.0,481.0,688.3,570.31
2016,12,24,13,15,888.5,66.0,3.35,9.0,464.5,642.84,533.0
2016,12,24,13,30,881.0,65.0,3.3,9.0,448.0,595.57,493.45
2016,12,24,13,45,870.0,63.5,3.25,9.0,425.0,544.29,449.72
2016,12,24,14,0,859.0,62.0,3.2,9.0,402.0,492.02,404.0
2016,12,24,14,15,841.0,60.0,3.0,8.5,372.5,436.96,355.14
2016,12,24,14,30,823.0,58.0,2.8,8.0,343.0,379.96,303.36
2016,12,24,14,45,797.5,55.5,2.6,8.0,308.5,320.6,248.13
2016,12,24,15,0,772.0,53.0,2.4,8.0,274.0,262.96,193.85
2016,12,24,15,15,731.5,49.5,2.05,7.5,235.0,203.27,139.23
2016,12,24,15,30,691.0,46.0,1.7,7.0,196.0,147.68,90.68
2016,12,24,15,45,629.0,40.5,1.4,6.5,155.5,92.78,49.35
2016,12,24,16,0,567.0,35.0,1.1,6.0,115.0,45.22,23.96
2016,12,24,16,15,453.0,27.5,1.1,5.5,77.5,24.78,15.79
2016,12,24,16,30,339.0,20.0,1.1,5.0,40.0,18.16,3.13
2016,12,24,16,45,169.5,10.0,1.15,4.5,20.0,8.54,0.0
2016,12,24,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,7,45,215.0,14.0,1.55,1.5,33.5,205.01,0.72
2016,12,25,8,0,430.0,28.0,1.8,2.0,67.0,400.83,317.72
2016,12,25,8,15,518.0,34.5,1.8,2.5,106.5,493.12,412.46
2016,12,25,8,30,606.0,41.0,1.8,3.0,146.0,588.04,494.06
2016,12,25,8,45,659.0,45.5,1.85,3.5,186.0,653.12,548.18
2016,12,25,9,0,712.0,50.0,1.9,4.0,226.0,717.71,599.42
2016,12,25,9,15,746.5,53.5,1.95,4.5,263.5,763.7,634.3
2016,12,25,9,30,781.0,57.0,2.0,5.0,301.0,807.66,666.42
2016,12,25,9,45,799.5,60.5,2.05,5.5,333.0,834.68,684.95
2016,12,25,10,0,818.0,64.0,2.1,6.0,365.0,858.68,700.91
2016,12,25,10,15,834.0,66.0,2.1,6.5,392.0,875.11,710.56
2016,12,25,10,30,850.0,68.0,2.1,7.0,419.0,888.08,717.64
2016,12,25,10,45,860.0,69.0,2.15,7.5,439.5,890.67,717.74
2016,12,25,11,0,870.0,70.0,2.2,8.0,460.0,889.62,715.4
2016,12,25,11,15,876.0,71.0,2.25,8.0,473.0,872.26,702.69
2016,12,25,11,30,882.0,72.0,2.3,8.0,486.0,860.69,694.43
2016,12,25,11,45,883.5,72.5,2.35,8.0,492.0,841.17,680.38
2016,12,25,12,0,885.0,73.0,2.4,8.0,498.0,818.34,664.01
2016,12,25,12,15,884.0,73.0,2.45,8.0,496.0,789.72,643.36
2016,12,25,12,30,883.0,73.0,2.5,8.0,494.0,758.15,620.47
2016,12,25,12,45,599.5,131.0,2.55,8.5,415.0,595.5,492.81
2016,12,25,13,0,316.0,189.0,2.6,9.0,336.0,418.53,348.24
2016,12,25,13,15,282.5,186.5,2.6,9.0,314.5,377.73,315.05
2016,12,25,13,30,249.0,184.0,2.6,9.0,293.0,339.12,282.66
2016,12,25,13,45,243.5,176.0,2.6,9.0,277.5,312.44,260.05
2016,12,25,14,0,238.0,168.0,2.6,9.0,262.0,285.96,237.21
2016,12,25,14,15,234.5,155.5,2.45,8.5,242.5,256.22,211.57
2016,12,25,14,30,231.0,143.0,2.3,8.0,223.0,226.79,185.71
2016,12,25,14,45,482.5,100.0,2.15,8.0,246.0,258.02,204.0
2016,12,25,15,0,734.0,57.0,2.0,8.0,269.0,258.34,191.38
2016,12,25,15,15,692.5,53.0,1.9,7.5,230.5,200.04,138.22
2016,12,25,15,30,651.0,49.0,1.8,7.0,192.0,146.02,91.14
2016,12,25,15,45,588.5,43.0,1.7,6.5,152.5,92.87,50.86
2016,12,25,16,0,526.0,37.0,1.6,6.0,113.0,47.16,25.67
2016,12,25,16,15,416.0,29.0,1.65,5.5,76.0,23.9,15.1
2016,12,25,16,30,306.0,21.0,1.7,5.0,39.0,17.44,3.64
2016,12,25,16,45,153.0,10.5,1.8,4.5,19.5,8.96,0.0
2016,12,25,17,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,7,45,222.0,13.5,2.0,0.5,34.0,204.38,0.0
2016,12,26,8,0,444.0,27.0,2.2,1.0,68.0,410.77,326.2
2016,12,26,8,15,531.5,33.5,2.35,1.5,107.5,502.6,423.09
2016,12,26,8,30,619.0,40.0,2.5,2.0,147.0,597.32,506.31
2016,12,26,8,45,669.5,45.0,2.7,2.5,187.0,661.13,561.07
2016,12,26,9,0,720.0,50.0,2.9,3.0,227.0,724.46,613.11
2016,12,26,9,15,754.5,53.0,2.85,3.5,264.5,770.03,647.84
2016,12,26,9,30,789.0,56.0,2.8,4.0,302.0,813.5,679.55
2016,12,26,9,45,809.0,59.5,2.8,4.5,335.0,842.07,699.2
2016,12,26,10,0,829.0,63.0,2.8,5.0,368.0,867.6,716.13
2016,12,26,10,15,845.0,64.5,2.75,5.5,395.0,883.49,725.15
2016,12,26,10,30,861.0,66.0,2.7,6.0,422.0,895.88,731.52
2016,12,26,10,45,872.0,67.5,2.65,6.5,443.0,890.56,724.86
2016,12,26,11,0,883.0,69.0,2.6,7.0,464.0,891.26,722.92
2016,12,26,11,15,889.0,69.5,2.5,7.0,477.5,882.53,715.0
2016,12,26,11,30,895.0,70.0,2.4,7.0,491.0,870.23,704.69
2016,12,26,11,45,898.5,70.0,2.35,7.5,497.0,851.6,689.14
2016,12,26,12,0,902.0,70.0,2.3,8.0,503.0,829.54,671.3
2016,12,26,12,15,901.0,70.0,2.25,8.0,501.5,800.58,649.72
2016,12,26,12,30,900.0,70.0,2.2,8.0,500.0,768.59,625.98
2016,12,26,12,45,896.0,69.5,2.2,8.5,491.0,730.98,597.29
2016,12,26,13,0,892.0,69.0,2.2,9.0,482.0,690.87,566.2
2016,12,26,13,15,884.0,68.0,2.15,9.0,465.5,645.34,529.55
2016,12,26,13,30,876.0,67.0,2.1,9.0,449.0,598.05,490.72
2016,12,26,13,45,863.0,65.5,2.1,9.0,426.0,545.97,447.39
2016,12,26,14,0,850.0,64.0,2.1,9.0,403.0,495.38,403.92
2016,12,26,14,15,831.0,62.0,2.0,8.5,373.5,438.09,354.21
2016,12,26,14,30,812.0,60.0,1.9,8.0,344.0,381.2,303.36
2016,12,26,14,45,784.5,57.5,1.85,8.0,309.5,321.71,248.86
2016,12,26,15,0,757.0,55.0,1.8,8.0,275.0,264.17,195.3
2016,12,26,15,15,717.0,51.5,1.65,7.5,236.0,205.28,141.67
2016,12,26,15,30,677.0,48.0,1.5,7.0,197.0,150.44,93.7
2016,12,26,15,45,614.5,42.5,1.35,6.5,157.0,96.06,52.29
2016,12,26,16,0,552.0,37.0,1.2,6.0,117.0,49.09,26.23
2016,12,26,16,15,444.0,29.0,1.2,5.5,79.5,26.1,17.1
2016,12,26,16,30,336.0,21.0,1.2,5.0,42.0,19.05,5.36
2016,12,26,16,45,168.0,10.5,1.25,4.5,21.0,8.96,0.0
2016,12,26,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,7,45,187.5,14.5,1.25,2.5,31.5,184.93,0.0
2016,12,27,8,0,375.0,29.0,1.3,3.0,63.0,372.09,291.74
2016,12,27,8,15,464.5,36.5,1.35,3.5,101.0,462.58,384.84
2016,12,27,8,30,554.0,44.0,1.4,4.0,139.0,557.48,466.15
2016,12,27,8,45,613.5,48.5,1.5,4.5,179.0,617.53,516.4
2016,12,27,9,0,673.0,53.0,1.6,5.0,219.0,687.26,571.91
2016,12,27,9,15,709.0,56.5,1.45,5.5,255.5,734.29,605.53
2016,12,27,9,30,745.0,60.0,1.3,6.0,292.0,779.39,635.97
2016,12,27,9,45,773.5,62.0,1.2,6.5,325.5,813.41,657.44
2016,12,27,10,0,802.0,64.0,1.1,7.0,359.0,844.6,676.09
2016,12,27,10,15,818.5,66.0,1.15,7.5,386.0,861.7,686.53
2016,12,27,10,30,835.0,68.0,1.2,8.0,413.0,875.41,694.66
2016,12,27,10,45,845.0,69.5,1.25,8.5,433.5,879.0,695.68
2016,12,27,11,0,855.0,71.0,1.3,9.0,454.0,878.99,694.37
2016,12,27,11,15,862.0,72.0,1.35,9.0,467.5,872.01,689.55
2016,12,27,11,30,869.0,73.0,1.4,9.0,481.0,861.41,682.36
2016,12,27,11,45,872.0,73.5,1.5,9.5,487.5,843.19,669.3
2016,12,27,12,0,875.0,74.0,1.6,10.0,494.0,813.72,648.23
2016,12,27,12,15,874.5,74.0,1.55,10.0,493.0,785.95,627.94
2016,12,27,12,30,874.0,74.0,1.5,10.0,492.0,761.87,610.35
2016,12,27,12,45,860.0,76.0,1.5,10.5,481.5,720.32,579.36
2016,12,27,13,0,846.0,78.0,1.5,11.0,471.0,676.94,546.03
2016,12,27,13,15,692.5,105.5,1.45,11.0,420.0,573.39,464.97
2016,12,27,13,30,539.0,133.0,1.4,11.0,369.0,469.99,383.1
2016,12,27,13,45,516.0,129.5,1.4,11.0,346.0,424.45,346.26
2016,12,27,14,0,493.0,126.0,1.4,11.0,323.0,379.96,309.02
2016,12,27,14,15,472.0,122.0,1.3,10.5,299.5,337.16,272.6
2016,12,27,14,30,451.0,118.0,1.2,10.0,276.0,295.69,236.49
2016,12,27,14,45,434.5,108.0,1.15,10.0,247.5,251.75,197.36
2016,12,27,15,0,418.0,98.0,1.1,10.0,219.0,209.29,159.04
2016,12,27,15,15,390.5,87.0,1.05,9.5,188.0,165.26,120.16
2016,12,27,15,30,363.0,76.0,1.0,9.0,157.0,124.36,85.0
2016,12,27,15,45,323.5,63.0,0.95,8.5,124.5,83.96,53.35
2016,12,27,16,0,284.0,50.0,0.9,8.0,92.0,48.51,30.24
2016,12,27,16,15,214.0,36.5,0.9,7.5,62.5,28.1,18.76
2016,12,27,16,30,144.0,23.0,0.9,7.0,33.0,17.85,5.32
2016,12,27,16,45,72.0,11.5,0.95,7.0,16.5,9.82,0.0
2016,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,28,7,45,221.5,13.0,2.7,2.5,33.0,202.43,0.0
2016,12,28,8,0,443.0,26.0,2.7,3.0,66.0,408.8,321.29
2016,12,28,8,15,530.0,32.5,2.55,3.5,105.5,499.8,418.13
2016,12,28,8,30,617.0,39.0,2.4,4.0,145.0,593.98,499.55
2016,12,28,8,45,673.0,43.0,2.25,4.5,185.5,661.16,554.76
2016,12,28,9,0,729.0,47.0,2.1,5.0,226.0,728.06,606.58
2016,12,28,9,15,762.5,50.0,2.1,5.5,263.0,772.93,640.16
2016,12,28,9,30,796.0,53.0,2.1,6.0,300.0,815.76,670.92
2016,12,28,9,45,822.5,54.0,2.15,7.0,333.5,837.37,684.14
2016,12,28,10,0,849.0,55.0,2.2,8.0,367.0,865.42,701.79
2016,12,28,10,15,864.0,56.5,2.3,8.5,394.0,880.64,711.38
2016,12,28,10,30,879.0,58.0,2.4,9.0,421.0,892.49,718.55
2016,12,28,10,45,889.5,58.5,2.55,9.5,441.5,895.27,719.62
2016,12,28,11,0,900.0,59.0,2.7,10.0,462.0,894.44,718.18
2016,12,28,11,15,906.0,59.5,2.7,10.0,476.0,885.92,711.35
2016,12,28,11,30,912.0,60.0,2.7,10.0,490.0,873.75,702.08
2016,12,28,11,45,914.5,60.5,2.75,10.5,496.0,854.98,687.28
2016,12,28,12,0,917.0,61.0,2.8,11.0,502.0,832.74,670.11
2016,12,28,12,15,916.5,61.0,2.75,11.0,501.0,804.11,648.85
2016,12,28,12,30,916.0,61.0,2.7,11.0,500.0,772.36,625.37
2016,12,28,12,45,910.0,61.5,2.7,11.5,491.5,734.29,596.34
2016,12,28,13,0,904.0,62.0,2.7,12.0,483.0,693.78,565.43
2016,12,28,13,15,896.5,61.0,2.65,12.0,467.0,648.32,528.99
2016,12,28,13,30,889.0,60.0,2.6,12.0,451.0,601.0,490.3
2016,12,28,13,45,877.5,59.0,2.6,12.0,428.5,549.89,447.82
2016,12,28,14,0,866.0,58.0,2.6,12.0,406.0,497.77,403.32
2016,12,28,14,15,849.0,56.5,2.4,11.5,377.0,441.93,354.75
2016,12,28,14,30,832.0,55.0,2.2,11.0,348.0,386.17,304.87
2016,12,28,14,45,807.0,52.5,2.0,11.0,313.5,327.38,250.97
2016,12,28,15,0,782.0,50.0,1.8,11.0,279.0,269.3,197.07
2016,12,28,15,15,745.0,46.5,1.6,10.5,241.0,209.57,142.91
2016,12,28,15,30,708.0,43.0,1.4,10.0,203.0,153.49,93.91
2016,12,28,15,45,649.0,38.5,1.2,9.5,162.5,98.31,51.76
2016,12,28,16,0,590.0,34.0,1.0,9.0,122.0,50.0,24.68
2016,12,28,16,15,488.5,27.0,1.05,8.5,84.0,24.28,15.44
2016,12,28,16,30,387.0,20.0,1.1,8.0,46.0,18.09,6.07
2016,12,28,16,45,193.5,10.0,1.15,7.5,23.0,8.54,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,29,7,45,193.5,14.5,3.25,4.0,32.0,188.49,0.0
2016,12,29,8,0,387.0,29.0,3.3,4.0,64.0,380.7,298.73
2016,12,29,8,15,480.5,36.5,3.3,4.0,103.0,474.78,399.04
2016,12,29,8,30,574.0,44.0,3.3,4.0,142.0,573.47,486.4
2016,12,29,8,45,630.5,49.0,3.3,4.5,182.5,632.08,536.61
2016,12,29,9,0,687.0,54.0,3.3,5.0,223.0,700.38,592.0
2016,12,29,9,15,724.0,58.0,3.35,5.5,261.0,749.43,630.21
2016,12,29,9,30,761.0,62.0,3.4,6.0,299.0,796.53,665.55
2016,12,29,9,45,771.5,68.0,3.5,7.0,330.0,819.73,680.65
2016,12,29,10,0,782.0,74.0,3.6,8.0,361.0,839.79,693.03
2016,12,29,10,15,800.5,76.0,3.55,8.5,389.0,859.02,704.91
2016,12,29,10,30,819.0,78.0,3.5,9.0,417.0,874.83,714.05
2016,12,29,10,45,834.0,79.0,3.45,9.5,438.5,882.63,717.21
2016,12,29,11,0,849.0,80.0,3.4,10.0,460.0,886.73,717.75
2016,12,29,11,15,856.5,80.5,3.35,10.0,474.5,879.79,711.62
2016,12,29,11,30,864.0,81.0,3.3,10.0,489.0,869.19,703.05
2016,12,29,11,45,869.0,81.0,3.25,10.5,496.0,852.24,688.7
2016,12,29,12,0,874.0,81.0,3.2,11.0,503.0,831.77,671.98
2016,12,29,12,15,873.5,81.0,3.15,11.0,502.0,803.51,650.87
2016,12,29,12,30,873.0,81.0,3.1,11.0,501.0,772.21,627.57
2016,12,29,12,45,881.0,77.0,3.1,11.5,494.5,739.48,602.34
2016,12,29,13,0,889.0,73.0,3.1,12.0,488.0,698.06,570.16
2016,12,29,13,15,881.0,72.0,3.0,12.0,472.0,657.35,536.9
2016,12,29,13,30,873.0,71.0,2.9,12.0,456.0,609.5,497.58
2016,12,29,13,45,861.0,69.5,2.8,12.0,433.0,557.36,454.03
2016,12,29,14,0,849.0,68.0,2.7,12.0,410.0,504.3,408.65
2016,12,29,14,15,830.5,65.5,2.5,12.0,380.5,446.66,358.23
2016,12,29,14,30,812.0,63.0,2.3,12.0,351.0,389.37,306.9
2016,12,29,14,45,785.0,60.5,2.15,12.0,316.5,329.87,252.95
2016,12,29,15,0,758.0,58.0,2.0,12.0,282.0,272.24,199.91
2016,12,29,15,15,718.0,54.0,1.75,11.0,243.0,212.53,146.44
2016,12,29,15,30,678.0,50.0,1.5,10.0,204.0,156.87,98.19
2016,12,29,15,45,614.0,45.0,1.25,9.5,163.5,102.32,56.45
2016,12,29,16,0,550.0,40.0,1.0,9.0,123.0,52.93,27.44
2016,12,29,16,15,443.0,31.5,1.05,8.5,84.5,25.99,16.99
2016,12,29,16,30,336.0,23.0,1.1,8.0,46.0,19.11,7.35
2016,12,29,16,45,168.0,11.5,1.15,7.5,23.0,9.82,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,45,166.0,15.0,0.6,5.5,29.5,169.0,0.0
2016,12,30,8,0,332.0,30.0,0.7,6.0,59.0,339.51,260.74
2016,12,30,8,15,424.5,38.5,0.85,6.0,97.0,432.6,355.5
2016,12,30,8,30,517.0,47.0,1.0,6.0,135.0,530.39,439.31
2016,12,30,8,45,571.5,53.5,1.15,6.5,174.0,596.75,494.27
2016,12,30,9,0,626.0,60.0,1.3,7.0,213.0,663.4,547.33
2016,12,30,9,15,664.0,64.0,1.35,7.5,250.0,711.68,583.58
2016,12,30,9,30,702.0,68.0,1.4,8.0,287.0,758.43,617.45
2016,12,30,9,45,742.5,68.5,1.45,8.5,321.5,794.3,642.31
2016,12,30,10,0,783.0,69.0,1.5,9.0,356.0,834.87,670.03
2016,12,30,10,15,800.0,71.0,1.55,9.5,383.5,852.78,680.93
2016,12,30,10,30,817.0,73.0,1.6,10.0,411.0,867.32,689.58
2016,12,30,10,45,826.5,75.0,1.7,10.5,431.5,871.52,691.5
2016,12,30,11,0,836.0,77.0,1.8,11.0,452.0,872.17,691.06
2016,12,30,11,15,843.5,77.5,1.85,11.0,466.0,865.53,686.24
2016,12,30,11,30,851.0,78.0,1.9,11.0,480.0,855.3,679.06
2016,12,30,11,45,853.5,79.0,1.95,11.5,486.5,837.89,665.63
2016,12,30,12,0,856.0,80.0,2.0,12.0,493.0,817.11,649.95
2016,12,30,12,15,855.5,80.0,2.05,12.0,492.5,789.48,630.55
2016,12,30,12,30,855.0,80.0,2.1,12.0,492.0,758.86,608.95
2016,12,30,12,45,851.0,79.5,2.15,12.5,483.5,722.29,581.75
2016,12,30,13,0,847.0,79.0,2.2,13.0,475.0,683.28,551.85
2016,12,30,13,15,839.0,78.0,2.3,13.0,459.5,638.9,517.54
2016,12,30,13,30,831.0,77.0,2.4,13.0,444.0,592.83,480.97
2016,12,30,13,45,818.0,75.5,2.5,13.0,421.5,542.02,439.6
2016,12,30,14,0,805.0,74.0,2.6,13.0,399.0,490.48,396.37
2016,12,30,14,15,786.0,71.5,2.6,12.5,370.5,434.78,348.95
2016,12,30,14,30,767.0,69.0,2.6,12.0,342.0,379.54,300.42
2016,12,30,14,45,737.5,66.0,2.6,12.0,308.0,321.05,247.66
2016,12,30,15,0,708.0,63.0,2.6,12.0,274.0,264.79,196.09
2016,12,30,15,15,667.5,59.0,2.4,11.0,236.5,206.42,143.87
2016,12,30,15,30,627.0,55.0,2.2,10.0,199.0,153.15,97.6
2016,12,30,15,45,557.0,49.5,2.0,9.5,158.5,100.03,56.81
2016,12,30,16,0,487.0,44.0,1.8,9.0,118.0,55.19,30.28
2016,12,30,16,15,382.0,34.5,1.9,8.5,81.5,28.35,19.08
2016,12,30,16,30,277.0,25.0,2.0,8.0,45.0,20.72,9.02
2016,12,30,16,45,138.5,12.5,2.1,7.5,22.5,10.67,0.0
2016,12,30,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
